Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/14  23:00:00,296.985419114,36.4327540121,60.6488717985,0.0,87.0357390804,65.871452062,905.618304228,374.509480664,16.6606,514.448223564
 01/14  24:00:00,202.683763932,36.4492780081,39.9137849787,0.0,42.6918050922,48.4199368926,697.799172982,384.589110569,8.3303,304.879762413
 01/15  01:00:00,152.574522372,31.5265603744,27.350016298,0.438247795263,34.4311606118,33.1021868926,262.085126122,80.272223672,3.33212,178.48078245
 01/15  02:00:00,143.845950137,31.5265603744,18.574285113,0.452178308368,34.4311606118,33.1021868926,199.992699898,65.8502691782,3.33212,130.81031072
 01/15  03:00:00,120.626004608,31.5265603744,12.6826685664,0.606743105746,19.466279405,30.610668775,195.592402638,61.4430040443,3.33212,130.817278594
 01/15  04:00:00,117.809804167,31.5265603744,9.75981882257,0.726863467679,19.466279405,30.610668775,201.391000256,60.6907393362,3.33212,137.36814092
 01/15  05:00:00,124.891401473,31.5265603744,10.1332066259,0.863985364366,19.466279405,30.610668775,235.952949359,61.3426419335,3.33212,171.278187426
 01/15  06:00:00,139.363634083,31.5265603744,12.2578018625,0.965919037735,19.466279405,30.610668775,293.285286271,61.8944729531,8.3303,223.060513318
 01/15  07:00:00,220.680260014,31.5265603744,22.0787067779,0.896609439229,42.6918050922,54.3732441037,386.877254051,61.3714240123,16.6606,308.845230038
 01/15  08:00:00,303.782345907,36.4347663539,45.3902468166,0.0,49.3960418185,88.5934452969,919.338658812,375.88132134,24.9909,518.466437472
 01/15  09:00:00,350.021892877,36.4327540121,70.9830823617,0.0,57.6566862989,112.030105488,1215.5184846,446.177133499,33.3212,736.020151104
 01/15  10:00:00,271.564391516,36.4327540121,54.3185514505,0.0,50.9524495726,81.1684271793,1021.40659156,426.367876821,66.8089,528.229814742
 01/15  11:00:00,210.086501645,36.4478348916,37.9094502411,0.0,42.6918050922,68.9656133826,901.317588234,414.298478812,83.4695,403.549609422
 01/15  12:00:00,210.530749889,36.4717529896,42.0705380277,0.0,38.286128036,68.9656133826,804.283143896,402.262192358,83.4695,318.551451538
 01/15  13:00:00,220.17113189,36.5209040676,52.3745537132,0.132930415905,38.286128036,68.9656133826,694.312495136,384.366624475,83.4695,226.476370661
 01/15  14:00:00,209.79792739,36.5868947316,60.1692963737,0.831723969781,31.5818913096,56.727595265,684.280065421,380.288000058,75.1392,228.852865363
 01/15  15:00:00,209.785485106,36.5904990588,60.0843345285,0.898278458328,31.5818913096,56.727595265,676.710034961,381.617991446,66.8089,228.283143515
 01/15  16:00:00,189.717610705,36.5798758871,40.6941506228,0.275511359276,31.5818913096,56.727595265,704.290110912,401.470996505,75.1392,227.679914407
 01/15  17:00:00,210.219087251,36.4400727984,29.5802167858,0.0,31.5818913096,61.661095265,675.240613086,409.320563936,91.7998,174.12024915
 01/15  18:00:00,252.692491533,36.4327540121,30.3230582477,0.0,31.5818913096,70.9729253606,721.489414822,449.076829354,49.9818,222.430785468
 01/15  19:00:00,323.691515512,36.4410160101,39.5811916327,0.0,80.3315023541,83.7685254822,790.97145158,472.552596249,49.9818,268.437055331
 01/15  20:00:00,339.430922381,36.4327540121,51.3906784724,0.0,102.000620287,77.6748002752,854.993927672,468.774318136,33.3212,352.898409536
 01/15  21:00:00,367.95601911,36.424492014,59.4170070769,0.0,108.704857014,91.4735406516,847.046957941,464.445496931,33.3212,349.280261009
 01/15  22:00:00,340.568644345,36.4410160101,60.193840046,0.0,95.2963835608,89.1510273009,830.170103341,452.913128362,24.9909,352.266074978
 01/15  23:00:00,285.568718004,36.4327540121,58.349026506,0.0,80.3315023541,63.3799339444,996.691172102,461.15411287,16.6606,518.876459232
 01/15  24:00:00,199.207846217,36.424492014,36.3716308871,0.0,42.6918050922,48.4199368926,771.518881572,462.479000974,8.3303,300.709580598
 01/16  01:00:00,150.12413748,31.5265603744,23.6165510446,1.75479389098,34.4311606118,33.1021868926,274.664202081,92.8180370608,3.33212,178.51404502
 01/16  02:00:00,144.315794412,31.5265603744,17.8751877605,1.6478323691,34.4311606118,33.1021868926,208.331577469,74.1634257414,3.33212,130.836031727
 01/16  03:00:00,123.715661999,31.5265603744,14.7521324291,1.64678219719,19.466279405,30.610668775,201.414857073,65.4007537093,3.33212,132.681983364
 01/16  04:00:00,121.989796721,31.5265603744,13.0598118733,1.62338930289,19.466279405,30.610668775,200.206093152,61.3173746538,3.33212,135.556598498
 01/16  05:00:00,129.344640957,31.5265603744,13.8524984762,1.6116037779,19.466279405,30.610668775,233.955581721,59.2875170437,3.33212,171.335944677
 01/16  06:00:00,143.323624379,31.5265603744,15.6172666166,1.5791725015,19.466279405,30.610668775,290.872073684,58.5591130528,8.3303,223.982660632
 01/16  07:00:00,224.808295183,31.5265603744,25.7759984794,1.32541520445,42.6918050922,54.3732441037,382.011007284,57.3274651814,16.6606,308.022942102
 01/16  08:00:00,307.946991071,36.4348668735,49.6404709248,0.0,49.3960418185,88.5934452969,877.994046965,331.326221244,24.9909,521.676925721
 01/16  09:00:00,354.392900541,36.4327540121,75.4361163162,0.0,57.6566862989,112.030105488,1153.99520366,383.951778498,33.3212,736.72222516
 01/16  10:00:00,275.772822774,36.4935369127,58.5382401509,0.0,50.9524495726,81.1684271793,967.062215808,369.309258832,66.8089,530.944056976
 01/16  11:00:00,211.650013764,36.5797829463,39.4043422298,0.0,42.6918050922,68.9656133826,850.139549672,365.586636203,83.4695,401.083413469
 01/16  12:00:00,211.338533117,36.6554075508,42.756414085,0.0,38.286128036,68.9656133826,758.311026979,356.091330067,83.4695,318.750196912
 01/16  13:00:00,214.188186818,36.716017635,46.3606897997,0.039906328328,38.286128036,68.9656133826,651.949383824,341.912315331,83.4695,226.567568493
 01/16  14:00:00,193.6998583,36.7512189404,44.6228565777,0.196791526976,31.5818913096,56.727595265,657.738305459,348.736806277,75.1392,233.862299182
 01/16  15:00:00,185.616150672,36.8032102425,36.6994641955,0.0100268796095,31.5818913096,56.727595265,648.592330216,356.173247888,66.8089,225.610182328
 01/16  16:00:00,180.716266922,36.7998063661,31.8320599128,0.0,31.5818913096,56.727595265,661.030656406,360.277442397,75.1392,225.614014008
 01/16  17:00:00,207.496070427,36.5165551939,26.8387525333,0.0,31.5818913096,61.661095265,638.933216545,368.315395481,91.7998,178.818021065
 01/16  18:00:00,250.64922102,36.4211872148,28.3507552154,0.0,31.5818913096,70.9729253606,682.749972783,407.860273764,49.9818,224.90789902
 01/16  19:00:00,321.398182999,36.416230016,37.3623985026,0.0,80.3315023541,83.7685254822,755.322828595,436.763830951,49.9818,268.577197645
 01/16  20:00:00,337.782451467,36.4368850111,49.7954535464,0.0,102.000620287,77.6748002752,820.398058656,434.862676771,33.3212,352.214181885
 01/16  21:00:00,366.274318845,36.4327540121,57.7657672234,0.0,108.704857014,91.4735406516,817.949214387,434.130542237,33.3212,350.49747215
 01/16  22:00:00,338.013909896,36.424492014,57.6629983015,0.0,95.2963835608,89.1510273009,822.446270013,445.25717617,24.9909,352.198193843
 01/16  23:00:00,283.740389397,36.4492780081,56.5175710916,0.0,80.3315023541,63.3799339444,989.829306941,457.283067097,16.6606,515.885639844
 01/16  24:00:00,197.680512557,36.4327540121,34.8294303137,0.0,42.6918050922,48.4199368926,774.700044325,462.504365116,8.3303,303.865379209
 01/17  01:00:00,135.601226284,31.5265603744,20.6018056518,1.68245443248,25.5240853573,30.610668775,271.066206396,96.3646145997,3.33212,171.369471796
 01/17  02:00:00,121.304563489,31.5265603744,13.6824208777,1.63367263615,19.418418834,29.3649097162,216.846103116,79.0197849811,3.33212,134.494198135
 01/17  03:00:00,110.538546839,31.5265603744,10.8021257437,1.65651286186,12.7620426787,28.1191506574,207.193135413,70.559469055,3.33212,133.301546358
 01/17  04:00:00,108.889348179,31.5265603744,9.14214870314,1.67937209423,12.7620426787,28.1191506574,200.550831894,66.5822937925,3.33212,130.636418101
 01/17  05:00:00,117.563962714,31.5265603744,10.6026526906,1.68065993117,12.7620426787,28.1191506574,239.137327179,64.4220520091,3.33212,171.383155169
 01/17  06:00:00,153.278061328,31.5265603744,18.7435017257,1.60902478387,25.5240853573,30.610668775,376.337028447,63.2896758209,8.3303,304.717052626
 01/17  07:00:00,279.689737553,31.5265603744,47.434990811,1.40354446931,51.0481707146,78.1489452969,597.107571836,60.4499759412,16.6606,519.996995895
 01/17  08:00:00,365.84665936,36.4315917954,70.1739258056,0.0,64.3609230253,109.708623606,1087.19860142,363.087077137,24.9909,699.120624287
 01/17  09:00:00,282.456523219,36.424492014,43.5937756935,0.0,51.0481707146,80.7689615957,998.446648758,437.461608616,33.3212,527.663840142
 01/17  10:00:00,238.242337112,36.4327540121,31.1526040533,0.0,51.0481707146,71.0224615957,905.276722203,440.844219208,66.8089,397.623602996
 01/17  11:00:00,175.255818424,36.4368850111,16.9052081936,0.0,32.1804615127,65.7244621605,854.153671955,454.89979137,83.4695,315.784380585
 01/17  12:00:00,170.082089827,36.4327540121,11.0581561616,0.0,32.1804615127,65.7244621605,782.609085819,464.672065003,83.4695,234.467520815
 01/17  13:00:00,177.320972856,36.4312026003,19.0971928507,0.0,32.1804615127,65.7244621605,765.279360846,455.187837179,83.4695,226.622023667
 01/17  14:00:00,172.605640937,36.4544383381,24.075760509,0.0,32.1804615127,55.9779621605,753.267690445,449.116827274,75.1392,229.011663172
 01/17  15:00:00,181.87103853,36.4431676432,33.3393784362,0.0,32.1804615127,55.9779621605,744.418044423,447.45773005,66.8089,230.151414373
 01/17  16:00:00,181.682816568,36.4351287106,33.1777107688,0.0,32.1804615127,55.9779621605,744.68063373,443.852619775,75.1392,225.688813955
 01/17  17:00:00,202.464089908,36.4341310117,21.9307746906,0.0,32.1804615127,60.9114621605,714.115317616,443.425995903,91.7998,178.889521713
 01/17  18:00:00,255.585053147,36.416230016,25.9350323961,0.0,32.1804615127,77.5397301883,809.086181902,494.875585376,49.9818,264.228796526
 01/17  19:00:00,325.597362957,36.4410160101,41.8886616762,0.0,77.122965704,86.2600435998,1047.66035445,518.34050277,49.9818,479.338051684
 01/17  20:00:00,330.001724642,36.420361015,39.1403494412,0.0,102.647051061,80.1663183927,916.366318481,521.830539172,33.3212,361.21457931
 01/17  21:00:00,360.255505342,36.4327540121,43.9459942106,0.0,115.40909374,92.7192997104,940.614250982,554.835591076,33.3212,352.457459906
 01/17  22:00:00,349.569923556,36.4492780081,56.682484557,0.0,102.647051061,94.1340635361,1116.64535292,570.083981996,24.9909,521.570470919
 01/17  23:00:00,264.190338047,36.4410160101,37.4628106775,0.0270280012524,77.122965704,65.871452062,997.0884624,588.27020379,16.6606,392.15765861
 01/17  24:00:00,174.092045288,36.4658020041,14.8196227549,0.529645160881,38.286128036,48.4199368926,845.804120697,613.862089658,8.3303,223.611731039
 01/18  01:00:00,122.960577619,31.5265603744,6.39542707226,3.28285635072,25.5240853573,30.610668775,296.412850339,121.656628353,3.33212,171.424101986
 01/18  02:00:00,111.924820881,31.5265603744,2.52839976879,3.43178634467,19.418418834,29.3649097162,239.495593274,102.381960855,3.33212,133.781512419
 01/18  03:00:00,102.317223271,31.5265603744,0.652628813988,3.61324339008,12.7620426787,28.1191506574,231.665151793,94.2664577232,3.33212,134.06657407
 01/18  04:00:00,101.848479123,31.5265603744,0.0,3.8055390645,12.7620426787,28.1191506574,225.034867918,91.0427153948,3.33212,130.660032523
 01/18  05:00:00,108.67144889,31.5265603744,0.0,4.05299134817,12.7620426787,28.1191506574,265.621848532,90.5805566767,3.33212,171.709171856
 01/18  06:00:00,138.837541413,31.5265603744,2.41169142045,4.20390318922,25.5240853573,30.610668775,403.939523189,91.0442885347,8.3303,304.564934654
 01/18  07:00:00,258.153869195,34.1608225769,23.3785595043,2.09936592202,51.0481707146,78.1489452969,634.685040906,95.865477961,16.6606,522.158962945
 01/18  08:00:00,346.878960939,36.4658020041,49.5779077456,2.21101127977,64.3609230253,109.708623606,1306.42609932,582.55964684,24.9909,698.875552477
 01/18  09:00:00,265.612082291,36.4658020041,24.8475027028,2.26556438015,51.0481707146,80.7689615957,1176.53323816,614.82510816,33.3212,528.386930004
 01/18  10:00:00,223.714694359,36.4658020041,14.1330693483,2.18458645978,51.0481707146,71.0224615957,1045.20476164,578.755840783,66.8089,399.640020857
 01/18  11:00:00,165.717355756,36.4658020041,5.39486066207,1.76962284619,32.1804615127,65.7244621605,944.743160404,546.776552358,83.4695,314.497108047
 01/18  12:00:00,164.539152179,36.4658020041,4.29967919608,1.0911119777,32.1804615127,65.7244621605,827.171807058,509.153100818,83.4695,234.54920624
 01/18  13:00:00,163.555563926,36.4786759745,4.67272799827,0.547987185452,32.1804615127,65.7244621605,789.41192088,479.232236223,83.4695,226.710184657
 01/18  14:00:00,153.911354861,36.5108572356,5.08962823151,0.192631692346,32.1804615127,55.9779621605,775.198031064,466.507800449,75.1392,233.551030614
 01/18  15:00:00,154.386339022,36.5152821863,5.77400903353,0.00492173083231,32.1804615127,55.9779621605,752.192436791,459.61724211,66.8089,225.766294681
 01/18  16:00:00,154.973168294,36.5376474165,6.39468351377,0.0,32.1804615127,55.9779621605,748.759316736,447.849242231,75.1392,225.770874505
 01/18  17:00:00,184.082717647,36.4390243717,6.39782430978,0.0,32.1804615127,60.9114621605,693.765795216,423.046978473,91.7998,178.919016743
 01/18  18:00:00,246.209707202,36.4277968132,16.6804197669,0.0,32.1804615127,77.5397301883,744.146287832,426.517273699,49.9818,267.647214133
 01/18  19:00:00,320.502540695,36.4410160101,36.9374304985,0.0,77.122965704,86.2600435998,962.818981562,429.728701505,49.9818,483.108480057
 01/18  20:00:00,329.099614765,36.4410160101,37.9942363922,0.0,102.647051061,80.1663183927,798.163500105,409.698891663,33.3212,355.143408442
 01/18  21:00:00,361.23697567,36.4410160101,44.8099756989,0.0,115.40909374,92.7192997104,783.557522339,397.550721191,33.3212,352.685601148
 01/18  22:00:00,352.202581707,36.4327540121,59.3649725722,0.0,102.647051061,94.1340635361,941.799617173,393.057552732,24.9909,523.751164441
 01/18  23:00:00,268.857184123,36.4327540121,42.5679380582,0.0,77.122965704,65.871452062,803.812023504,389.111248356,16.6606,398.040175149
 01/18  24:00:00,178.749671637,36.424492014,20.4996097075,0.0,38.286128036,48.4199368926,627.837428308,401.190648153,8.3303,218.316480156
 01/19  01:00:00,126.950516145,31.5265603744,11.8076703478,1.83514931695,25.5240853573,30.610668775,268.658165014,87.9173705052,3.33212,177.408674509
 01/19  02:00:00,113.967105453,31.5265603744,6.36420924096,1.62578960021,19.418418834,29.3649097162,208.150090184,73.2654861826,3.33212,131.552484002
 01/19  03:00:00,103.700257968,31.5265603744,4.12969510301,1.50400345501,12.7620426787,28.1191506574,200.125823652,66.1175665413,3.33212,130.676137111
 01/19  04:00:00,102.862870608,31.5265603744,3.41814373796,1.38774281327,12.7620426787,28.1191506574,196.289844474,62.2769588259,3.33212,130.680765648
 01/19  05:00:00,111.184130752,31.5265603744,5.25957440203,1.28711189102,12.7620426787,28.1191506574,242.047127571,60.3588735148,3.33212,178.356134056
 01/19  06:00:00,146.87859756,31.5265603744,13.4618551845,1.15449611377,25.5240853573,30.610668775,372.220876526,59.571901045,8.3303,304.318675481
 01/19  07:00:00,274.220071205,31.5265603744,43.2369986971,0.877878704461,51.0481707146,78.1489452969,596.054074235,57.0246319517,16.6606,522.368842283
 01/19  08:00:00,362.06833023,36.4310451638,67.4698798319,0.0,64.3609230253,109.708623606,1032.57502829,313.803271544,24.9909,693.780856748
 01/19  09:00:00,281.384149485,36.424492014,43.4066025376,0.0,51.0481707146,80.7689615957,926.239994756,359.772822811,33.3212,533.145971945
 01/19  10:00:00,249.86235971,36.5656732394,42.7773969675,0.0,51.0481707146,71.0224615957,804.202292359,339.222295705,66.8089,398.171096654
 01/19  11:00:00,205.075890104,36.6966382142,46.4625918849,0.125939649413,32.1804615127,65.7244621605,733.76405375,332.468074488,83.4695,317.826479262
 01/19  12:00:00,193.143324342,36.6196211958,33.8869995896,0.136611374497,32.1804615127,65.7244621605,675.589472698,360.929874154,83.4695,231.190098544
 01/19  13:00:00,209.458429504,36.5033573692,50.5603868165,0.596178633145,32.1804615127,65.7244621605,705.182365697,391.477648628,83.4695,230.235217069
 01/19  14:00:00,213.114031421,36.4458277609,64.3696791739,0.155732567226,32.1804615127,55.9779621605,705.572853939,403.287279071,75.1392,227.146374868
 01/19  15:00:00,216.212728601,36.4253279122,67.2979381526,0.317473482916,32.1804615127,55.9779621605,720.633432311,421.491073671,66.8089,232.33345864
 01/19  16:00:00,209.823617716,36.4327540121,60.7461360716,0.487843801137,32.1804615127,55.9779621605,735.61584911,434.62778249,75.1392,225.84886662
 01/19  17:00:00,214.6557392,36.4410160101,36.5821134952,0.268044871583,32.1804615127,60.9114621605,719.45785458,448.688372605,91.7998,178.969681975
 01/19  18:00:00,261.400858621,36.4327540121,31.7118327419,0.0,32.1804615127,77.5397301883,821.297279162,503.56200042,49.9818,267.753478742
 01/19  19:00:00,329.786913357,36.424492014,46.044820162,0.0,77.122965704,86.2600435998,1066.53888954,534.641651866,49.9818,481.915437676
 01/19  20:00:00,335.73812829,36.4451470091,44.3991282594,0.0,102.647051061,80.1663183927,926.37996566,536.243834539,33.3212,356.81493112
 01/19  21:00:00,367.848542559,36.424492014,51.209143363,0.0,115.40909374,92.7192997104,917.900916574,531.655209514,33.3212,352.92450706
 01/19  22:00:00,357.490188017,36.4327540121,64.4127191033,0.0,102.647051061,94.1340635361,1076.68218671,527.249149255,24.9909,524.442137456
 01/19  23:00:00,271.323544286,36.4327540121,44.7592900884,0.0,77.122965704,65.871452062,958.805544139,543.217171128,16.6606,398.92777301
 01/19  24:00:00,180.056779599,36.4327540121,21.5086753967,0.0,38.286128036,48.4199368926,788.838220642,562.554496401,8.3303,217.953424242
 01/20  01:00:00,127.782113389,31.5265603744,12.0700011745,2.43206130663,25.5240853573,30.610668775,293.664192054,111.949175998,3.33212,178.382896056
 01/20  02:00:00,116.861807457,31.5265603744,8.34311878318,2.55652013866,19.418418834,29.3649097162,227.063412803,93.0259106499,3.33212,130.705382153
 01/20  03:00:00,107.608985607,31.5265603744,6.85489130031,2.69605571893,12.7620426787,28.1191506574,218.378302748,84.350678492,3.33212,130.695504256
 01/20  04:00:00,106.773225658,31.5265603744,5.91682583806,2.80818462531,12.7620426787,28.1191506574,214.270041812,80.2289433281,3.33212,130.708978484
 01/20  05:00:00,114.488593113,31.5265603744,6.34327648557,2.88570220417,12.7620426787,28.1191506574,260.293205885,78.57156711,3.33212,178.389518776
 01/20  06:00:00,145.957231884,31.5265603744,10.2170532657,2.84973270855,25.5240853573,30.610668775,391.285752662,77.7218274302,8.3303,305.233625231
 01/20  07:00:00,271.097102085,31.5265603744,37.6229031673,2.63830348705,51.0481707146,78.1489452969,612.906293045,74.2605955218,16.6606,521.985097523
 01/20  08:00:00,358.064406433,36.453684407,62.1689607218,0.0096907194481,64.3609230253,109.708623606,1183.82438134,462.079907678,24.9909,696.753573658
 01/20  09:00:00,271.677724864,36.4658020041,32.1538545354,0.425177905918,51.0481707146,80.7689615957,1107.28673664,540.145623894,33.3212,533.819912751
 01/20  10:00:00,229.815800262,36.4658020041,22.0288702879,0.496968096723,51.0481707146,71.0224615957,989.134122252,524.503105542,66.8089,397.822116711
 01/20  11:00:00,170.20678863,36.4658020041,11.2943448659,0.396621334098,32.1804615127,65.7244621605,917.013052506,515.575057424,83.4695,317.968495082
 01/20  12:00:00,164.577325327,36.4658020041,5.07539384065,0.329760325566,32.1804615127,65.7244621605,827.309896279,509.124156229,83.4695,234.71624005
 01/20  13:00:00,164.029305607,36.4575400061,5.58226786128,0.0940657583701,32.1804615127,65.7244621605,806.417896246,496.087795807,83.4695,226.860600439
 01/20  14:00:00,157.591732061,36.4368850111,9.01870025421,0.0,32.1804615127,55.9779621605,791.924986376,483.490083758,75.1392,233.295702618
 01/20  15:00:00,170.683034791,36.4344033008,22.1636876125,0.0,32.1804615127,55.9779621605,756.765844177,463.613885963,66.8089,226.343058214
 01/20  16:00:00,168.043129508,36.4526861546,19.5228878136,0.0,32.1804615127,55.9779621605,761.08155139,460.017376894,75.1392,225.924974495
 01/20  17:00:00,191.962975145,36.4423930097,14.2181482649,0.0,32.1804615127,60.9114621605,722.573892875,451.757194946,91.7998,179.016897929
 01/20  18:00:00,252.665539988,36.428623013,23.0553588105,0.0,32.1804615127,77.5397301883,792.881979035,475.018054588,49.9818,267.882124447
 01/20  19:00:00,325.437606577,36.4410160101,41.8040590733,0.0,77.122965704,86.2600435998,1011.09459937,476.055727727,49.9818,485.057071646
 01/20  20:00:00,331.923479538,36.4327540121,41.1771321725,0.0,102.647051061,80.1663183927,846.085189611,457.859763336,33.3212,354.904226276
 01/20  21:00:00,363.241019155,36.4327540121,47.1517112592,0.0,115.40909374,92.7192997104,839.332612142,450.011180076,33.3212,356.000232066
 01/20  22:00:00,354.251549364,36.4327540121,61.6583567626,0.0,102.647051061,94.1340635361,989.709100558,436.961101426,24.9909,527.757099132
 01/20  23:00:00,271.56185038,36.4492780081,45.2049391692,0.0,77.122965704,65.871452062,839.47513046,426.910491688,16.6606,395.904038772
 01/20  24:00:00,181.861270891,36.424492014,23.5631460373,0.0,38.286128036,48.4199368926,656.142403789,431.177110401,8.3303,216.634993388
 01/21  01:00:00,132.692087733,31.5265603744,15.1715493337,2.00727225106,27.7269238854,30.610668775,274.457147793,92.7142019619,3.33212,178.410825831
 01/21  02:00:00,127.88179852,31.5265603744,10.5476279615,1.78026236077,27.7269238854,30.610668775,210.473075946,76.4087175633,3.33212,130.732238383
 01/21  03:00:00,107.04943427,31.5265603744,7.2761214172,1.70276727815,12.7620426787,28.1191506574,202.534240337,68.4779836702,3.33212,130.724136667
 01/21  04:00:00,105.503535992,31.5265603744,5.81149708572,1.63227516115,12.7620426787,28.1191506574,205.469491699,64.8646107383,3.33212,137.272760961
 01/21  05:00:00,113.76683627,31.5265603744,7.60419431105,1.52368064054,12.7620426787,28.1191506574,237.791284518,62.8965542648,3.33212,171.562610254
 01/21  06:00:00,125.773809966,31.5265603744,7.35165839523,1.54033832463,12.7620426787,28.1191506574,294.670560724,62.3907753061,8.3303,223.949485418
 01/21  07:00:00,216.004595247,31.5265603744,16.988607389,1.32616773734,42.6918050922,54.3732441037,386.406553914,62.2691713401,16.6606,307.476782574
 01/21  08:00:00,292.384854134,36.4374913616,43.3222198063,0.0,42.6918050922,86.1019271793,893.32196682,345.534669994,24.9909,522.796396826
 01/21  09:00:00,347.993501532,36.424492014,71.8623609086,0.0,57.6566862989,112.030105488,1158.60349032,378.334706053,33.3212,746.947584272
 01/21  10:00:00,297.161372021,36.4824959239,70.6890316138,0.0110016707396,57.6566862989,83.6599452969,949.715701739,352.720960199,66.8089,530.18584154
 01/21  11:00:00,237.966755373,36.5777400324,65.4864578514,0.187433915106,42.6918050922,68.9656133826,828.815091145,346.637836004,83.4695,398.70775514
 01/21  12:00:00,214.032054561,36.6426972663,49.9059948112,0.142379044047,34.9340096728,67.7198543238,755.030990382,352.998545395,83.4695,318.562944987
 01/21  13:00:00,222.446499861,36.6828010252,58.8532268169,0.411031446067,34.9340096728,67.7198543238,660.317506376,341.947995351,83.4695,234.900011025
 01/21  14:00:00,200.536903902,36.7720649634,46.5362099907,0.49145716898,34.9340096728,57.9733543238,647.526759521,337.637506777,75.1392,234.750052744
 01/21  15:00:00,201.207922052,36.810628805,47.2919120243,0.375589769312,34.9340096728,57.9733543238,634.880034345,333.783617375,66.8089,234.28751697
 01/21  16:00:00,213.37415435,36.8144541589,59.8149228913,0.0,34.9340096728,57.9733543238,630.019504266,327.956861506,75.1392,226.923442759
 01/21  17:00:00,233.130375254,36.5433168819,50.5886032733,0.0,34.9340096728,62.9068543238,608.215894183,331.821779841,91.7998,184.594314341
 01/21  18:00:00,265.969931616,36.4542352069,38.5668545611,0.461285435175,34.9340096728,72.2186844194,654.642311576,379.551151401,49.9818,225.109360176
 01/21  19:00:00,336.258796797,36.4327540121,42.8297574271,0.12366525822,87.0357390804,86.2600435998,751.451244434,429.51522215,49.9818,271.954222284
 01/21  20:00:00,343.431245533,36.4492780081,55.3564297382,0.0606379598795,102.000620287,77.6748002752,827.761645721,440.196193221,33.3212,354.244252499
 01/21  21:00:00,364.238561908,36.4410160101,64.9948118539,0.00138485036687,102.000620287,88.9820225341,789.422470764,397.037845308,33.3212,359.063425456
 01/21  22:00:00,354.993064729,36.424492014,65.4981539092,0.0,102.000620287,91.6425454185,755.43742165,373.194816155,24.9909,357.251705495
 01/21  23:00:00,298.273313508,36.4327540121,61.8776851314,0.0,87.0357390804,65.871452062,938.054008301,402.114244554,16.6606,519.279163747
 01/21  24:00:00,200.444864305,36.4327540121,37.5757154219,0.0,42.6918050922,48.4199368926,774.485007834,460.083567863,8.3303,306.071139972
 01/22  01:00:00,148.885792924,31.5265603744,22.9892251247,1.1386270946,34.4311606118,33.1021868926,278.233725409,96.103192208,3.33212,178.798413201
 01/22  02:00:00,141.932022137,31.5265603744,16.0124516803,1.12195837103,34.4311606118,33.1021868926,218.598796176,77.7209880895,3.33212,137.545688086
 01/22  03:00:00,119.99787504,31.5265603744,11.3762772685,1.30015796815,19.466279405,30.610668775,204.297965336,69.9748708633,3.33212,130.990974473
 01/22  04:00:00,117.365550331,31.5265603744,8.53920726116,1.51637890564,19.466279405,30.610668775,207.45715715,68.0369603935,3.33212,136.088076756
 01/22  05:00:00,124.271389707,31.5265603744,8.72692477759,1.66373546401,19.466279405,30.610668775,244.704506319,68.2294944294,3.33212,173.142891889
 01/22  06:00:00,136.783443123,31.5265603744,8.82427703249,1.83484546392,19.466279405,30.610668775,302.128284693,69.3352636655,8.3303,224.462721028
 01/22  07:00:00,216.321413317,31.5265603744,16.7940913735,1.82207230486,42.6918050922,54.3732441037,400.024059608,70.1433879173,16.6606,313.220071691
 01/22  08:00:00,298.61343553,36.4277968132,40.1357350457,0.0,49.3960418185,88.5934452969,991.208351184,438.813714864,24.9909,527.40373632
 01/22  09:00:00,343.336264663,36.4327540121,66.9860016087,0.0,57.6566862989,112.030105488,1277.83064289,505.274188317,33.3212,739.235254574
 01/22  10:00:00,282.154310247,36.424492014,64.8193998535,0.0,50.9524495726,81.1684271793,1069.49060695,467.656550263,66.8089,535.025156683
 01/22  11:00:00,227.49726674,36.4327540121,55.1984083349,0.0,42.6918050922,68.9656133826,943.700463025,457.794799577,83.4695,402.436163448
 01/22  12:00:00,199.721775359,36.4327540121,31.1766014863,0.0,38.286128036,68.9656133826,882.330104542,479.08827918,83.4695,319.772325362
 01/22  13:00:00,202.416494249,36.424492014,34.7586848987,0.0,38.286128036,68.9656133826,788.556586681,470.698824424,83.4695,234.388262257
 01/22  14:00:00,202.497633962,36.4368850111,53.6935144764,0.0446824163896,31.5818913096,56.727595265,766.790697384,462.502749811,75.1392,229.148747573
 01/22  15:00:00,215.721631084,36.424492014,66.8880018148,0.0780214112017,31.5818913096,56.727595265,748.914958737,450.833054098,66.8089,231.273004639
 01/22  16:00:00,212.382171648,36.4410160101,63.5562415582,0.0689590936369,31.5818913096,56.727595265,751.195188694,449.985603366,75.1392,226.070385328
 01/22  17:00:00,220.958285127,36.4293115129,42.9803994355,0.0,31.5818913096,61.661095265,739.142122113,468.233388016,91.7998,179.108934097
 01/22  18:00:00,251.15359731,36.4492780081,28.6389362217,0.0,31.5818913096,70.9729253606,800.089119261,524.737853817,49.9818,225.369465443
 01/22  19:00:00,318.587562161,36.4410160101,34.332280194,0.0,80.3315023541,83.7685254822,871.634611797,552.368565978,49.9818,269.284245819
 01/22  20:00:00,333.570952822,36.4410160101,45.3795429098,0.0,102.000620287,77.6748002752,945.376634638,551.360515251,33.3212,360.694919387
 01/22  21:00:00,361.83756945,36.4410160101,53.1314037986,0.0,108.704857014,91.4735406516,932.977414622,546.218209751,33.3212,353.438004871
 01/22  22:00:00,333.438103061,36.424492014,52.8877748662,0.0,95.2963835608,89.1510273009,929.333016749,550.703737348,24.9909,353.638379401
 01/22  23:00:00,277.15911545,36.4410160101,49.7011516543,0.0,80.3315023541,63.3799339444,1106.80504244,570.242046783,16.6606,519.902395656
 01/22  24:00:00,189.290175256,36.4658020041,25.8849835057,0.243921599779,42.6918050922,48.4199368926,899.847769962,586.68494619,8.3303,304.832523772
 01/23  01:00:00,128.98286506,31.5265603744,12.6789787961,3.02124662044,25.5240853573,30.610668775,298.026072669,116.188477274,3.33212,178.505475395
 01/23  02:00:00,117.532144157,31.5265603744,8.55542767203,3.01698547682,19.418418834,29.3649097162,229.987222706,95.8898466136,3.33212,130.765256092
 01/23  03:00:00,108.244874331,31.5265603744,7.09737260013,3.09170137363,12.7620426787,28.1191506574,220.871953556,86.7644311653,3.33212,130.775402391
 01/23  04:00:00,107.009545093,31.5265603744,5.77899238494,3.18419099927,12.7620426787,28.1191506574,223.497285097,83.1406595048,3.33212,137.024505592
 01/23  05:00:00,113.817028129,31.5265603744,5.93822263498,3.25758124441,12.7620426787,28.1191506574,257.216508386,81.9223586465,3.33212,171.96202974
 01/23  06:00:00,144.871013696,31.5265603744,9.38124352635,3.25922973762,25.5240853573,30.610668775,395.732063085,81.7181640405,8.3303,305.683599044
 01/23  07:00:00,265.338526434,31.5265603744,32.102518305,3.14074207094,51.0481707146,78.1489452969,622.309175452,79.4680128737,16.6606,526.180562578
 01/23  08:00:00,351.754552627,36.4658020041,55.968660657,0.757712678314,64.3609230253,109.708623606,1242.62458018,515.676813909,24.9909,701.956866269
 01/23  09:00:00,271.206971901,36.4658020041,31.7331066719,1.01389900919,51.0481707146,80.7689615957,1159.28975887,591.106756571,33.3212,534.861802299
 01/23  10:00:00,244.634380722,36.4410160101,37.1086816507,0.168904352413,51.0481707146,71.0224615957,1020.01444646,554.998549626,66.8089,398.206996835
 01/23  11:00:00,209.075050191,36.4319278123,50.4970461788,0.0,32.1804615127,65.7244621605,933.54693726,532.173921653,83.4695,317.903515608
 01/23  12:00:00,224.230987261,36.4368850111,64.9573780102,0.0,32.1804615127,65.7244621605,832.70472848,514.285468906,83.4695,234.949759574
 01/23  13:00:00,235.741452115,36.4410160101,77.1088279214,0.105145479211,32.1804615127,65.7244621605,823.642802518,505.73215682,83.4695,234.441145698
 01/23  14:00:00,230.263197537,36.4410160101,81.0552698552,0.39398729366,32.1804615127,55.9779621605,806.035895879,504.27710916,75.1392,226.619586718
 01/23  15:00:00,231.013492987,36.4327540121,81.8911660455,0.32204178929,32.1804615127,55.9779621605,796.998855281,503.146275047,66.8089,227.043680235
 01/23  16:00:00,223.96658898,36.4492780081,74.627834189,0.564962155549,32.1804615127,55.9779621605,808.95669627,501.247105179,75.1392,232.570391091
 01/23  17:00:00,229.594910239,36.4410160101,51.5237224639,0.12407272264,32.1804615127,60.9114621605,771.610590449,500.646289148,91.7998,179.164501301
 01/23  18:00:00,264.979231808,36.4327540121,35.1741914109,0.0,32.1804615127,77.5397301883,871.260690458,553.06046672,49.9818,268.218423738
 01/23  19:00:00,329.334122158,36.424492014,45.4986141626,0.0,77.122965704,86.2600435998,1114.62737053,578.061147638,49.9818,486.584422888
 01/23  20:00:00,335.468496008,36.428623013,44.0705163137,0.0,102.647051061,80.1663183927,958.108015247,569.176140147,33.3212,355.6106751
 01/23  21:00:00,367.243660483,36.424492014,50.5488422837,0.0,115.40909374,92.7192997104,948.509994539,557.402324625,33.3212,357.786469914
 01/23  22:00:00,357.14696658,36.424492014,64.0542945512,0.0,102.647051061,94.1340635361,1094.90302318,540.194167986,24.9909,529.717955195
 01/23  23:00:00,271.532909809,36.4410160101,44.9940129166,0.0,77.122965704,65.871452062,945.663709783,533.372528467,16.6606,395.630581317
 01/23  24:00:00,179.563663966,36.4327540121,21.0448823409,0.0,38.286128036,48.4199368926,771.66094,543.351426015,8.3303,219.979213985
 01/24  01:00:00,130.53860884,31.5265603744,14.5200091071,2.73670314304,25.5240853573,30.610668775,288.573002581,109.629497781,3.33212,175.611384801
 01/24  02:00:00,119.641308539,31.5265603744,10.937374898,2.74249631837,19.418418834,29.3649097162,229.818597103,90.7993954582,3.33212,135.687081645
 01/24  03:00:00,110.057635971,31.5265603744,9.19007387365,2.81204834007,12.7620426787,28.1191506574,218.752182803,82.9678321671,3.33212,132.452230636
 01/24  04:00:00,109.074781911,31.5265603744,8.14459165482,2.88280540649,12.7620426787,28.1191506574,213.985248086,79.8607812929,3.33212,130.792346793
 01/24  05:00:00,117.043934316,31.5265603744,8.86956819643,2.91460328559,12.7620426787,28.1191506574,260.562560128,78.6592740286,3.33212,178.571166099
 01/24  06:00:00,148.797321147,31.5265603744,13.0609074582,2.84461178581,25.5240853573,30.610668775,391.843011695,77.674302882,8.3303,305.838408813
 01/24  07:00:00,267.145990424,31.5265603744,33.5319465741,2.78586839011,51.0481707146,78.1489452969,616.811804888,75.6102681059,16.6606,524.540936782
 01/24  08:00:00,352.681034242,36.4658020041,55.8907423754,0.695337483999,64.3609230253,109.708623606,1253.20271886,528.366506681,24.9909,699.845312177
 01/24  09:00:00,272.677288388,36.4658020041,32.5105107732,0.931984965141,51.0481707146,80.7689615957,1172.12613366,602.458330617,33.3212,536.346603044
 01/24  10:00:00,248.313854687,36.4492780081,40.9187496876,0.0874813507272,51.0481707146,71.0224615957,1004.39407425,536.535445964,66.8089,401.04972829
 01/24  11:00:00,215.354641143,36.4382620107,56.8912711261,0.0,32.1804615127,65.7244621605,881.478453749,479.398630022,83.4695,318.610323727
 01/24  12:00:00,232.69659045,36.4410160101,73.5381230008,0.010124740537,32.1804615127,65.7244621605,759.350552014,440.870061155,83.4695,235.010990859
 01/24  13:00:00,243.436346138,36.4327540121,84.7941746133,0.261557047631,32.1804615127,65.7244621605,740.70401587,425.666559583,83.4695,231.567956287
 01/24  14:00:00,238.091693262,36.4405480731,88.8290363168,0.606916345142,32.1804615127,55.9779621605,715.328200007,410.556754815,75.1392,229.632245192
 01/24  15:00:00,238.720586358,36.4534168569,89.9103086696,0.150159454748,32.1804615127,55.9779621605,695.107115765,402.079332527,66.8089,226.218883238
 01/24  16:00:00,230.954003382,36.4680742706,82.1748933717,0.149256375301,32.1804615127,55.9779621605,708.352854379,399.673227182,75.1392,233.540427197
 01/24  17:00:00,238.13071388,36.4385374107,59.8223004845,0.535761732618,32.1804615127,60.9114621605,661.349810611,390.344100549,91.7998,179.205910062
 01/24  18:00:00,273.963493569,36.4410160101,44.1573335869,0.186568597603,32.1804615127,77.5397301883,753.779157218,435.46312122,49.9818,268.334235999
 01/24  19:00:00,338.962331384,36.424492014,55.3017325707,0.0,77.122965704,86.2600435998,1013.73606433,476.677948745,49.9818,487.07631558
 01/24  20:00:00,344.421904396,36.4327540121,53.630128565,0.0,102.647051061,80.1663183927,861.169884704,472.030046006,33.3212,355.818638698
 01/24  21:00:00,377.998196075,36.4492780081,61.8775111634,0.0,115.40909374,92.7192997104,838.380583476,445.329096231,33.3212,359.730287245
 01/24  22:00:00,369.614826917,36.4327540121,77.0287121071,0.0,102.647051061,94.1340635361,966.472094687,411.337692673,24.9909,530.143502014
 01/24  23:00:00,284.910786672,36.4327540121,58.5910466489,0.0,77.122965704,65.871452062,802.942843138,392.041072874,16.6606,394.241170263
 01/24  24:00:00,194.388250095,36.424492014,36.1336212247,0.0,38.286128036,48.4199368926,621.136981275,388.622328536,8.3303,224.18435274
 01/25  01:00:00,141.375415704,31.5265603744,27.0248241796,1.01955867764,25.5240853573,30.610668775,255.392554116,80.3335452718,3.33212,171.726888844
 01/25  02:00:00,127.053031463,31.5265603744,20.1325588062,0.921482356277,19.418418834,29.3649097162,206.033070519,65.3376941612,3.33212,137.363256358
 01/25  03:00:00,115.66982567,31.5265603744,16.6621464061,0.91928957275,12.7620426787,28.1191506574,193.262674868,59.1183044731,3.33212,130.812250395
 01/25  04:00:00,113.620625149,31.5265603744,14.537603874,1.00253769058,12.7620426787,28.1191506574,192.203832042,58.0524701505,3.33212,130.819241892
 01/25  05:00:00,119.764282304,31.5265603744,14.0074566709,1.10114516267,12.7620426787,28.1191506574,241.849324127,59.9139866771,3.33212,178.60321745
 01/25  06:00:00,152.567348033,31.5265603744,19.1627560771,1.13209034055,25.5240853573,30.610668775,376.133011261,61.8148991021,8.3303,305.987812159
 01/25  07:00:00,277.850919829,31.5265603744,46.6403758452,1.09136526666,51.0481707146,78.1489452969,603.821875825,61.7310307697,16.6606,525.430245055
 01/25  08:00:00,365.959591364,36.443476271,71.2226454823,0.0,64.3609230253,109.708623606,1115.85277855,388.032069564,24.9909,702.829808982
 01/25  09:00:00,292.02089856,36.428623013,54.322524388,0.0,51.0481707146,80.7689615957,911.075410678,340.836674523,33.3212,536.917536154
 01/25  10:00:00,273.367490812,36.9727399026,67.6249308802,0.0634431759955,51.0481707146,71.0224615957,630.638343915,163.458190129,66.8089,400.371253786
 01/25  11:00:00,241.199542919,37.0585425988,84.491350777,0.0,32.1804615127,65.7244621605,550.875149261,148.661317379,83.4695,318.744331882
 01/25  12:00:00,259.941727673,37.1216073738,102.660789293,0.0,32.1804615127,65.7244621605,453.875202754,135.312726928,83.4695,235.092975826
 01/25  13:00:00,271.739356719,37.2482515937,115.094169724,0.0,32.1804615127,65.7244621605,456.097157938,138.040573938,83.4695,234.587084
 01/25  14:00:00,265.680896995,37.3443513729,118.218276146,0.0,32.1804615127,55.9779621605,531.807001676,229.905308853,75.1392,226.762492823
 01/25  15:00:00,261.737156893,37.081739516,112.703045776,0.0,32.1804615127,55.9779621605,682.504916679,383.893922561,66.8089,231.802094118
 01/25  16:00:00,246.1322161,36.7157521055,97.281605191,0.0,32.1804615127,55.9779621605,625.189817083,321.968409969,75.1392,228.082207114
 01/25  17:00:00,248.182830912,36.4451675108,70.4191381523,0.0,32.1804615127,60.9114621605,601.530344791,330.491782341,91.7998,179.23876245
 01/25  18:00:00,282.514412646,36.416230016,55.7371815368,0.0,32.1804615127,77.5397301883,700.861965411,382.447871664,49.9818,268.432293747
 01/25  19:00:00,349.330984803,36.416230016,65.7341670584,0.0,77.122965704,86.2600435998,955.554562465,418.015839165,49.9818,487.5569233
 01/25  20:00:00,353.777370327,36.416230016,62.6115720183,0.0,102.647051061,80.1663183927,812.367665877,418.68734954,33.3212,360.359116336
 01/25  21:00:00,383.924553394,36.420361015,67.2440775287,0.176621867442,115.40909374,92.7192997104,818.150256727,426.282652056,33.3212,358.546404671
 01/25  22:00:00,372.939987574,36.4451470091,79.0944788602,0.878408712417,102.647051061,94.1340635361,985.470600464,433.629285116,24.9909,526.850415348
 01/25  23:00:00,284.553380536,36.4410160101,57.7723395171,0.351356687719,77.122965704,65.871452062,868.14608998,453.316328153,16.6606,398.169161827
 01/25  24:00:00,191.103077754,36.4327540121,32.7049698908,0.0102055849982,38.286128036,48.4199368926,708.350785293,478.684186952,8.3303,221.336298342
 01/26  01:00:00,136.634354786,31.5265603744,22.8209449335,0.505381088184,25.5240853573,30.610668775,278.522894267,96.5654816839,3.33212,178.625292584
 01/26  02:00:00,123.460454857,31.5265603744,16.8460033232,0.62790242832,19.418418834,29.3649097162,211.945267487,77.7740585874,3.33212,130.8390889
 01/26  03:00:00,113.346544245,31.5265603744,14.4619165492,0.805416462415,12.7620426787,28.1191506574,208.01793341,69.3445009257,3.33212,135.341312485
 01/26  04:00:00,112.211368059,31.5265603744,13.2063801082,0.934613983284,12.7620426787,28.1191506574,202.146162701,65.9328595187,3.33212,132.881183182
 01/26  05:00:00,119.067794237,31.5265603744,13.3563302119,1.06405252954,12.7620426787,28.1191506574,246.927158323,64.9362588538,3.33212,178.658779469
 01/26  06:00:00,151.80080446,31.5265603744,18.3740574784,1.16433936459,25.5240853573,30.610668775,379.580630143,65.1232641374,8.3303,306.127066005
 01/26  07:00:00,277.457565282,31.5265603744,46.2155427421,1.12616197762,51.0481707146,78.1489452969,605.753204356,63.363030327,16.6606,525.729574029
 01/26  08:00:00,364.090154571,36.4327806005,69.3287932286,0.0,64.3609230253,109.708623606,1131.21501633,407.117087467,24.9909,699.10702886
 01/26  09:00:00,282.423206072,36.424492014,44.2648794314,0.0,51.0481707146,80.7689615957,1050.39517721,479.561091118,33.3212,537.512886092
 01/26  10:00:00,237.927490933,36.424492014,30.8062985986,0.0,51.0481707146,71.0224615957,937.003416637,466.419847911,66.8089,403.774668725
 01/26  11:00:00,177.760670463,36.4410160101,19.3689939347,0.0,32.1804615127,65.7244621605,878.677088539,476.302269302,83.4695,318.905319237
 01/26  12:00:00,200.710694037,36.4368850111,41.6628767718,0.00162968010244,32.1804615127,65.7244621605,767.472086921,448.853616552,83.4695,235.148970369
 01/26  13:00:00,226.798199611,36.4327540121,68.1599443796,0.322916491412,32.1804615127,65.7244621605,737.768940763,419.789831176,83.4695,234.509609587
 01/26  14:00:00,229.65350082,36.4425954686,80.7745759941,0.252658969477,32.1804615127,55.9779621605,710.3077226,408.193121291,75.1392,226.975401309
 01/26  15:00:00,233.178812722,36.4461999224,84.384558489,0.152039761461,32.1804615127,55.9779621605,703.017082045,404.995005342,66.8089,231.213176703
 01/26  16:00:00,227.19869953,36.4578344698,78.0340503062,0.542269064907,32.1804615127,55.9779621605,713.747432633,409.805371237,75.1392,228.802861397
 01/26  17:00:00,234.726890298,36.4472125086,56.2674081999,0.658149492978,32.1804615127,60.9114621605,678.875484478,407.796147297,91.7998,179.279537181
 01/26  18:00:00,272.162421892,36.4410160101,45.2427940203,0.0887570266071,32.1804615127,77.5397301883,763.855987238,445.345640258,49.9818,268.52854698
 01/26  19:00:00,340.094436672,36.4327540121,56.4538675516,0.0,77.122965704,86.2600435998,999.161259995,461.163864391,49.9818,488.015595604
 01/26  20:00:00,344.06960888,36.416230016,52.8695725797,0.0,102.647051061,80.1663183927,860.310561126,464.479730275,33.3212,362.509630851
 01/26  21:00:00,374.259517814,36.4410160101,57.7009181163,0.0,115.40909374,92.7192997104,859.601162055,469.46154427,33.3212,356.818417785
 01/26  22:00:00,363.280602068,36.424492014,70.3048512734,0.0,102.647051061,94.1340635361,1023.43718584,471.021720245,24.9909,527.424565597
 01/26  23:00:00,277.504647361,36.4410160101,51.0572030475,0.0,77.122965704,65.871452062,897.017825348,479.123204005,16.6606,401.234021343
 01/26  24:00:00,185.177746128,36.424492014,26.7760161998,0.0,38.286128036,48.4199368926,723.781775179,496.251703782,8.3303,219.199771397
 01/27  01:00:00,131.75770125,31.5265603744,16.712587178,1.7561238702,25.5240853573,30.610668775,284.054653255,102.058492661,3.33212,178.664040594
 01/27  02:00:00,120.560685396,31.5265603744,12.8245851373,1.76769909189,19.418418834,29.3649097162,217.77779688,83.5890476265,3.33212,130.856629254
 01/27  03:00:00,110.970596533,31.5265603744,11.0511373871,1.85397842121,12.7620426787,28.1191506574,216.029735052,75.2887193477,3.33212,137.408895704
 01/27  04:00:00,110.00634835,31.5265603744,10.0027415626,1.9464644941,12.7620426787,28.1191506574,206.184483374,71.996486018,3.33212,130.855877356
 01/27  05:00:00,117.700898294,31.5265603744,10.4064860192,2.02535476452,12.7620426787,28.1191506574,252.944877172,70.9267388989,3.33212,178.686018273
 01/27  06:00:00,149.009446492,31.5265603744,14.0832674831,2.02546627041,25.5240853573,30.610668775,385.302580723,70.7195222545,8.3303,306.252758468
 01/27  07:00:00,273.169159844,31.5265603744,40.4203076927,1.9076043965,51.0481707146,78.1489452969,611.630812425,68.67405542,16.6606,526.296157005
 01/27  08:00:00,359.692266143,36.4393636105,63.9200369296,0.0,64.3609230253,109.708623606,1155.33305579,428.479765795,24.9909,701.862389992
 01/27  09:00:00,277.081134307,36.4575400061,38.0763828057,0.0,51.0481707146,80.7689615957,1076.54904946,505.169620266,33.3212,538.058229195
 01/27  10:00:00,233.336210253,36.4368850111,26.1204743994,0.0,51.0481707146,71.0224615957,973.685539977,503.510682679,66.8089,403.365957297
 01/27  11:00:00,191.240260813,36.4272460134,32.8207902047,0.0,32.1804615127,65.7244621605,890.795918441,488.293677443,83.4695,319.032740999
 01/27  12:00:00,211.312103448,36.4327540121,52.1752918942,0.0,32.1804615127,65.7244621605,793.168370321,474.464456646,83.4695,235.234413675
 01/27  13:00:00,216.406745921,36.4327540121,58.0215795379,0.0108000011806,32.1804615127,65.7244621605,787.150229183,468.963860583,83.4695,234.716868601
 01/27  14:00:00,195.070915675,36.4327540121,46.4391828637,0.0,32.1804615127,55.9779621605,780.073294479,478.037343285,75.1392,226.896751194
 01/27  15:00:00,185.690792253,36.424492014,37.0793799949,0.0,32.1804615127,55.9779621605,789.062788221,488.526977272,66.8089,233.72691095
 01/27  16:00:00,188.989613994,36.424492014,40.4046325686,0.0,32.1804615127,55.9779621605,785.147723414,483.604312562,75.1392,226.404210852
 01/27  17:00:00,205.591018697,36.4479010084,27.7391818148,0.0,32.1804615127,60.9114621605,755.011949048,483.902560634,91.7998,179.309588414
 01/27  18:00:00,249.641565617,36.4410160101,22.7002229994,0.0,32.1804615127,77.5397301883,849.709406784,530.95786047,49.9818,268.769746314
 01/27  19:00:00,321.155482243,36.4410160101,37.3756508183,0.0,77.122965704,86.2600435998,1090.44720758,552.170720999,49.9818,488.294686583
 01/27  20:00:00,328.577894875,36.4368850111,37.6382981096,0.0,102.647051061,80.1663183927,952.85298214,554.424523541,33.3212,365.107258599
 01/27  21:00:00,360.179279406,36.4327540121,43.8772422922,0.0,115.40909374,92.7192997104,945.317403247,557.344893181,33.3212,354.651310066
 01/27  22:00:00,348.769484959,36.4327540121,55.8763123891,0.0,102.647051061,94.1340635361,1125.90159169,570.848249629,24.9909,530.062442065
 01/27  23:00:00,262.61598742,36.4658020041,35.6662076792,0.205045073667,77.122965704,65.871452062,1015.20955446,595.93074167,16.6606,402.61821279
 01/27  24:00:00,173.558218492,36.4658020041,13.9735116159,0.80343788641,38.286128036,48.4199368926,849.906121402,624.453341961,8.3303,217.122479441
 01/28  01:00:00,128.043755939,31.5265603744,9.14283283195,3.41106374852,27.7269238854,30.610668775,305.523508829,123.486221199,3.33212,178.70516763
 01/28  02:00:00,125.478039692,31.5265603744,6.48654134541,3.45425465025,27.7269238854,30.610668775,243.12474772,102.362129103,3.33212,137.430498617
 01/28  03:00:00,105.605779924,31.5265603744,3.8817956726,3.66889439522,12.7620426787,28.1191506574,228.10216224,93.8968393553,3.33212,130.873202885
 01/28  04:00:00,104.006982188,31.5265603744,2.11303373703,3.84953687937,12.7620426787,28.1191506574,225.346148971,91.1360703552,3.33212,130.877958616
 01/28  05:00:00,110.787668114,31.5265603744,2.19944207853,3.97041927861,12.7620426787,28.1191506574,272.363975847,90.3136582792,3.33212,178.718197568
 01/28  06:00:00,123.228055403,32.7613707818,1.92538244906,3.19295272691,12.7620426787,28.1191506574,326.994609431,94.2293274546,8.3303,224.434981977
 01/28  07:00:00,208.050579625,34.270583502,5.62794381763,2.06201046734,42.6918050922,54.3732441037,427.780267265,102.594511792,16.6606,308.525155473
 01/28  08:00:00,271.10324868,36.4658020041,19.3489390373,2.22703237493,42.6918050922,86.1019271793,1154.17677297,598.608487482,24.9909,530.577385489
 01/28  09:00:00,324.605828102,36.4658020041,48.6030918166,2.13083586288,57.6566862989,112.030105488,1412.78623098,630.08153573,33.3212,749.383495255
 01/28  10:00:00,270.369946323,36.4658020041,42.1803700819,1.30446038303,57.6566862989,83.6599452969,1200.60943594,597.051075394,66.8089,536.749460543
 01/28  11:00:00,216.230120178,36.4410160101,43.5377540837,0.140438304016,42.6918050922,68.9656133826,1058.37499573,574.328369128,83.4695,400.577126601
 01/28  12:00:00,209.289031809,36.4319278123,45.149390274,0.0,34.9340096728,67.7198543238,960.761075902,552.987755341,83.4695,324.303820561
 01/28  13:00:00,218.619056488,36.424492014,55.360928892,0.0,34.9340096728,67.7198543238,856.045616969,533.282770277,83.4695,239.293346692
