Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/28  14:00:00,209.288110666,36.428623013,55.7736852385,0.0,34.9340096728,57.9733543238,835.080843321,526.684816144,75.1392,233.256827178
 01/28  15:00:00,218.057178438,36.4327540121,64.5446084954,0.0,34.9340096728,57.9733543238,811.139998983,514.899244263,66.8089,229.43185472
 01/28  16:00:00,218.666222152,36.416230016,65.1917489016,0.0,34.9340096728,57.9733543238,819.766313949,509.86418256,75.1392,234.762931389
 01/28  17:00:00,228.730314996,36.424492014,46.0220560152,0.0,34.9340096728,62.9068543238,796.705721459,522.172193953,91.7998,182.733727507
 01/28  18:00:00,253.182900126,36.4327540121,28.7476293013,0.0,34.9340096728,72.2186844194,853.365599493,573.463238266,49.9818,229.920561227
 01/28  19:00:00,320.648928484,36.424492014,27.0772976704,0.0,87.0357390804,86.2600435998,914.900508449,594.376822892,49.9818,270.541885556
 01/28  20:00:00,323.947478359,36.4492780081,35.6050428844,0.0,102.000620287,77.6748002752,1001.41159218,603.699974565,33.3212,364.390417615
 01/28  21:00:00,343.186747051,36.4658020041,43.1636388244,0.298437990006,102.000620287,88.9820225341,1008.41803639,620.240629331,33.3212,354.856207054
 01/28  22:00:00,334.049019322,36.4658020041,43.3516762259,0.641868030445,102.000620287,91.6425454185,1022.65287783,633.384861118,24.9909,364.277116716
 01/28  23:00:00,278.840311208,36.4658020041,40.9530986693,0.977294523979,87.0357390804,65.871452062,1183.98099071,643.776723425,16.6606,523.543667288
 01/28  24:00:00,184.062594149,36.4658020041,19.1655317726,1.50379244886,42.6918050922,48.4199368926,981.508481561,666.087742482,8.3303,307.090439079
 01/29  01:00:00,139.532594332,31.5265603744,10.8701262555,3.94018073233,34.4311606118,33.1021868926,308.848152676,126.420995724,3.33212,179.095036952
 01/29  02:00:00,136.104408823,31.5265603744,7.28668414679,4.04980673428,34.4311606118,33.1021868926,245.758153808,104.722773428,3.33212,137.70326038
 01/29  03:00:00,116.745465552,31.5265603744,5.22652166865,4.23568395884,19.466279405,30.610668775,230.286300562,95.8194651176,3.33212,131.134715445
 01/29  04:00:00,115.575040122,31.5265603744,3.93819997135,4.36335036807,19.466279405,30.610668775,233.157562291,92.1198201061,3.33212,137.705622185
 01/29  05:00:00,122.099155928,31.5265603744,3.74379876592,4.51139552867,19.466279405,30.610668775,273.179732956,91.0880287017,3.33212,178.759584254
 01/29  06:00:00,135.091127745,31.5265603744,4.40542928362,4.60100227368,19.466279405,30.610668775,323.943344315,90.6699550606,8.3303,224.943089255
 01/29  07:00:00,211.691044975,34.4077846584,8.96208266584,2.21924775998,42.6918050922,54.3732441037,431.58721677,99.6644203251,16.6606,315.262196445
 01/29  08:00:00,282.762999058,36.4658020041,21.7237702988,2.30108128548,49.3960418185,88.5934452969,1135.91501126,579.394334422,24.9909,531.529776835
 01/29  09:00:00,327.224538002,36.4658020041,51.1795020104,2.19914876442,57.6566862989,112.030105488,1399.608429,619.676275491,33.3212,746.610953509
 01/29  10:00:00,260.988355374,36.4658020041,41.8767298898,1.51041455137,50.9524495726,81.1684271793,1181.23521378,579.340020978,66.8089,535.086292802
 01/29  11:00:00,197.807826959,36.4658020041,24.1729820375,1.13570143194,42.6918050922,68.9656133826,1059.17291298,566.165001217,83.4695,409.538411762
 01/29  12:00:00,214.2364934,36.4341310117,45.5335008455,0.027841285772,38.286128036,68.9656133826,930.093807987,525.797019843,83.4695,320.827288145
 01/29  13:00:00,233.980696224,36.424492014,66.1882738464,0.0,38.286128036,68.9656133826,810.876108964,492.554062744,83.4695,234.852546221
 01/29  14:00:00,222.340779545,36.4492780081,73.3743393798,0.0831479683418,31.5818913096,56.727595265,796.501584576,486.511507349,75.1392,234.850877227
 01/29  15:00:00,214.385474432,36.4410160101,65.4842218027,0.0507069868052,31.5818913096,56.727595265,784.537146427,491.202591419,66.8089,226.525655008
 01/29  16:00:00,195.991829933,36.424492014,47.2283240618,0.0,31.5818913096,56.727595265,802.821564162,495.981837987,75.1392,231.700526175
 01/29  17:00:00,215.629284666,36.424492014,37.6503137463,0.0,31.5818913096,61.661095265,763.501336679,490.253284155,91.7998,181.448252524
 01/29  18:00:00,249.012963544,36.424492014,29.3369350801,0.0,31.5818913096,70.9729253606,798.876103822,523.046303048,49.9818,225.848000774
 01/29  19:00:00,318.240303431,36.4410160101,34.050021794,0.0,80.3315023541,83.7685254822,853.362482474,531.706893692,49.9818,271.673788782
 01/29  20:00:00,334.190059031,36.4451470091,46.0706890798,0.0,102.000620287,77.6748002752,915.798169807,520.631077755,33.3212,361.845892052
 01/29  21:00:00,362.655760807,36.416230016,54.0493194454,0.0,108.704857014,91.4735406516,901.206737396,514.598240276,33.3212,353.28729712
 01/29  22:00:00,334.298365692,36.4410160101,53.8141789739,0.0,95.2963835608,89.1510273009,903.553676936,518.778643834,24.9909,359.784133101
 01/29  23:00:00,278.474711513,36.4410160101,51.136631012,0.0,80.3315023541,63.3799339444,1075.49079526,530.808099979,16.6606,528.022095281
 01/29  24:00:00,190.18203621,36.4492780081,27.1534543487,0.0,42.6918050922,48.4199368926,859.794693769,545.718842405,8.3303,305.745551364
 01/30  01:00:00,130.567149645,31.5265603744,14.6156856109,2.66514561328,25.5240853573,30.610668775,288.133141309,111.167783457,3.33212,173.633237852
 01/30  02:00:00,118.397315186,31.5265603744,9.67047153243,2.76113787066,19.418418834,29.3649097162,232.592752732,92.8104886086,3.33212,136.450144123
 01/30  03:00:00,108.662673611,31.5265603744,7.64640476453,2.95495047768,12.7620426787,28.1191506574,220.05480082,85.8055511342,3.33212,130.917129686
 01/30  04:00:00,107.113181536,31.5265603744,5.88985456439,3.17048814455,12.7620426787,28.1191506574,224.93499172,84.131667994,3.33212,137.471203726
 01/30  05:00:00,113.735948754,31.5265603744,5.7408104951,3.36767737646,12.7620426787,28.1191506574,265.896813302,84.5914414478,3.33212,177.973251855
 01/30  06:00:00,145.57539854,31.5265603744,9.94501262172,3.39557464063,25.5240853573,30.610668775,400.254214527,84.3186640879,8.3303,307.60525044
 01/30  07:00:00,262.835256979,31.5265603744,29.425791915,3.32060966501,51.0481707146,78.1489452969,625.681226888,81.1111452547,16.6606,527.909481633
 01/30  08:00:00,349.66915709,36.4658020041,53.4832487182,1.10977638957,64.3609230253,109.708623606,1263.21469159,534.70400465,24.9909,703.51978694
 01/30  09:00:00,266.679152353,36.4658020041,29.6345090635,1.36162958654,51.0481707146,80.7689615957,1169.57246982,600.46981377,33.3212,535.781456051
 01/30  10:00:00,228.525101097,36.4658020041,19.8611365188,1.30894716783,51.0481707146,71.0224615957,1035.41259575,559.920562293,66.8089,408.683133456
 01/30  11:00:00,170.747149266,36.4658020041,11.0603163941,1.1407480491,32.1804615127,65.7244621605,937.018122823,534.086306793,83.4695,319.46231603
 01/30  12:00:00,171.770246367,36.4575400061,12.0305608545,0.575969523968,32.1804615127,65.7244621605,828.560081469,509.685367779,83.4695,235.40521369
 01/30  13:00:00,198.14355198,36.4410160101,39.8419500717,0.0,32.1804615127,65.7244621605,782.430786312,464.053886901,83.4695,234.90739941
 01/30  14:00:00,208.366546427,36.4492337348,59.7838400383,0.0,32.1804615127,55.9779621605,731.785533408,429.570601814,75.1392,227.075731594
 01/30  15:00:00,208.405447239,36.4935039598,59.7977582846,0.0,32.1804615127,55.9779621605,713.268805864,412.547833177,66.8089,233.912072687
 01/30  16:00:00,184.692669703,36.4854067675,36.1438566415,0.0,32.1804615127,55.9779621605,729.309349168,427.583728313,75.1392,226.586420855
 01/30  17:00:00,205.508260226,36.4319278123,27.766554435,0.0,32.1804615127,60.9114621605,712.817128704,434.693665331,91.7998,186.323663373
 01/30  18:00:00,253.319568565,36.4410160101,26.4642230632,0.0,32.1804615127,77.5397301883,803.850181199,484.912624047,49.9818,268.955757152
 01/30  19:00:00,324.596252499,36.4327540121,40.8768171761,0.0,77.122965704,86.2600435998,1062.6386,522.905813219,49.9818,489.75098678
 01/30  20:00:00,330.485392153,36.424492014,39.1912814937,0.0,102.647051061,80.1663183927,923.372047681,531.646500168,33.3212,358.404347513
 01/30  21:00:00,361.836758683,36.424492014,45.1992122818,0.0,115.40909374,92.7192997104,930.132798122,534.343471405,33.3212,362.468126717
 01/30  22:00:00,351.817701222,36.4327540121,58.7220437044,0.0,102.647051061,94.1340635361,1094.24282853,539.60735413,24.9909,529.6445744
 01/30  23:00:00,266.179652051,36.4410160101,39.5784172384,0.0,77.122965704,65.871452062,973.962417005,556.024517435,16.6606,401.27729957
 01/30  24:00:00,174.8604756,36.4575400061,16.0585645399,0.155170349567,38.286128036,48.4199368926,811.688343851,583.14742798,8.3303,220.210615871
 01/31  01:00:00,126.426519882,31.5265603744,10.0563717168,3.08170135706,25.5240853573,30.610668775,299.715197104,117.580652188,3.33212,178.802424916
 01/31  02:00:00,115.954641867,31.5265603744,6.76867177944,3.21698804011,19.418418834,29.3649097162,239.529388486,98.7157895003,3.33212,137.481478985
 01/31  03:00:00,106.243313814,31.5265603744,4.78694267471,3.39394945269,12.7620426787,28.1191506574,225.01139192,90.7529210502,3.33212,130.92635087
 01/31  04:00:00,105.340124393,31.5265603744,3.77640903525,3.51250946127,12.7620426787,28.1191506574,221.767758684,87.4990831208,3.33212,130.936555563
 01/31  05:00:00,112.879795907,31.5265603744,3.97215532005,3.64482993066,12.7620426787,28.1191506574,268.423418538,86.2564870267,3.33212,178.834811512
 01/31  06:00:00,144.138987645,31.5265603744,7.52907466284,3.71682506399,25.5240853573,30.610668775,403.25603284,86.4168936082,8.3303,308.508839232
 01/31  07:00:00,262.841958215,31.5265603744,28.4312286736,3.58469137943,51.0481707146,78.1489452969,632.652501087,83.4337216769,16.6606,532.55817941
 01/31  08:00:00,350.784423655,36.4658020041,53.3642831955,1.34267949901,64.3609230253,109.708623606,1268.97751419,539.036661822,24.9909,704.949952364
 01/31  09:00:00,266.971488491,36.4658020041,28.7594802852,1.73071465976,51.0481707146,80.7689615957,1189.64408732,616.274668992,33.3212,540.048218325
 01/31  10:00:00,235.891467111,36.4658020041,27.4492473814,1.04419461645,51.0481707146,71.0224615957,1042.82584501,573.596914257,66.8089,402.42003075
 01/31  11:00:00,195.205989713,36.4492780081,36.5475410472,0.0813923608819,32.1804615127,65.7244621605,937.263927325,535.416202287,83.4695,318.378225038
 01/31  12:00:00,210.453460819,36.424492014,51.2986525336,0.0,32.1804615127,65.7244621605,814.638801794,495.510827314,83.4695,235.65847448
 01/31  13:00:00,224.485283757,36.424492014,66.1329315846,0.0,32.1804615127,65.7244621605,773.837783022,456.002984564,83.4695,234.365298458
 01/31  14:00:00,221.067210703,36.4410160101,72.2738849153,0.156240188024,32.1804615127,55.9779621605,746.85976509,437.266376847,75.1392,234.454188243
 01/31  15:00:00,227.481477278,36.4646753643,78.0425075331,0.79105994685,32.1804615127,55.9779621605,713.99150731,420.522820063,66.8089,226.659787248
 01/31  16:00:00,224.778930529,36.4596516947,75.4541553972,0.704515429673,32.1804615127,55.9779621605,722.864871544,413.741558734,75.1392,233.98411281
 01/31  17:00:00,233.619746884,36.4451470091,55.2137232833,0.582779435541,32.1804615127,60.9114621605,693.524820989,422.25323762,91.7998,179.471783368
 01/31  18:00:00,261.503665101,36.4410160101,37.2606262208,0.135772822069,32.1804615127,77.5397301883,807.867394858,488.903000913,49.9818,268.982593946
 01/31  19:00:00,331.320449705,36.4410160101,47.5602543668,0.0,77.122965704,86.2600435998,1073.59377847,533.454082148,49.9818,490.157896321
 01/31  20:00:00,335.74394797,36.424492014,44.8592264755,0.0,102.647051061,80.1663183927,934.417794928,535.230834595,33.3212,365.865760334
 01/31  21:00:00,366.249166712,36.4410160101,49.976033503,0.0,115.40909374,92.7192997104,927.362336583,538.428822809,33.3212,355.612313774
 01/31  22:00:00,356.527463552,36.424492014,63.7797826709,0.0,102.647051061,94.1340635361,1087.75113468,528.526140806,24.9909,534.234093878
 01/31  23:00:00,273.235910974,36.424492014,46.7908429412,0.0,77.122965704,65.871452062,920.213519466,501.906067036,16.6606,401.646852429
 01/31  24:00:00,183.803695061,36.4410160101,25.428944981,0.0,38.286128036,48.4199368926,714.166009911,481.224145238,8.3303,224.611564673
 02/01  01:00:00,134.308430595,31.5265603744,18.9573305111,2.05499087888,25.5240853573,30.610668775,276.795652337,95.9387481699,3.33212,177.524784167
 02/01  02:00:00,124.00495465,31.5265603744,16.1699315869,1.86173436287,19.418418834,29.3649097162,211.094918436,75.5551409833,3.33212,132.207657452
 02/01  03:00:00,115.25080834,31.5265603744,15.5034528987,1.67906430013,12.7620426787,28.1191506574,198.370471947,64.0860812365,3.33212,130.95227071
 02/01  04:00:00,115.674741765,31.5265603744,16.2312356322,1.42249759299,12.7620426787,28.1191506574,195.139038954,54.2944498624,3.33212,137.512469092
 02/01  05:00:00,124.832582223,31.5265603744,19.1147319162,1.17026209851,12.7620426787,28.1191506574,230.536803807,48.3357133738,3.33212,178.868970433
 02/01  06:00:00,161.30204539,31.5265603744,28.2614819955,0.862341292035,25.5240853573,30.610668775,362.757200622,47.5627026611,8.3303,306.864197961
 02/01  07:00:00,288.356782952,31.5265603744,57.9050524277,0.424213106966,51.0481707146,78.1489452969,590.464482111,44.8958594443,16.6606,528.908022667
 02/01  08:00:00,376.31688304,36.4532063327,81.7375358276,0.0,64.3609230253,109.708623606,988.294029984,257.169847054,24.9909,706.13328293
 02/01  09:00:00,291.509412506,36.416230016,56.3640240478,0.0,51.0481707146,80.7689615957,862.48100421,291.364800689,33.3212,537.795003521
 02/01  10:00:00,252.992521024,36.7668135075,45.7327597599,0.0,51.0481707146,71.0224615957,774.495349266,299.346374857,66.8089,408.340074409
 02/01  11:00:00,190.064332269,36.6993124035,31.5918845682,0.0,32.1804615127,65.7244621605,735.921560602,332.763839905,83.4695,319.688220697
 02/01  12:00:00,184.960836199,36.6933252089,25.8116076356,0.0,32.1804615127,65.7244621605,679.121920209,360.112238891,83.4695,235.540181318
 02/01  13:00:00,184.630442995,36.6700348736,26.2680799228,0.0,32.1804615127,65.7244621605,685.280248232,366.789623349,83.4695,235.021124883
 02/01  14:00:00,174.607933674,36.6419396975,25.978998235,0.0,32.1804615127,55.9779621605,691.055641381,381.390576404,75.1392,234.525864977
 02/01  15:00:00,172.3011316,36.6062620052,23.6946405469,0.0,32.1804615127,55.9779621605,691.309120055,397.805141512,66.8089,226.695078543
 02/01  16:00:00,170.922924177,36.5679997994,22.3599416366,0.0,32.1804615127,55.9779621605,718.610421059,409.425174999,75.1392,234.04604606
 02/01  17:00:00,203.19384934,36.4349084916,25.5181381852,0.0,32.1804615127,60.9114621605,669.489640436,398.186889722,91.7998,179.502950714
 02/01  18:00:00,255.188112563,36.4327540121,31.2171308618,0.0,32.1804615127,77.5397301883,745.034057046,425.973832953,49.9818,269.078424092
 02/01  19:00:00,330.798276033,36.424492014,47.2192578321,0.0,77.122965704,86.2600435998,980.598428545,440.091654047,49.9818,490.524974498
 02/01  20:00:00,337.158641905,36.428623013,46.002998444,0.0,102.647051061,80.1663183927,835.440565107,436.118879319,33.3212,366.000485788
 02/01  21:00:00,368.131699495,36.424492014,51.6381316079,0.0,115.40909374,92.7192997104,833.138053619,444.269069089,33.3212,355.54778453
 02/01  22:00:00,357.561035934,36.416230016,64.6385325233,0.0,102.647051061,94.1340635361,1008.3113874,450.301055189,24.9909,533.019432207
 02/01  23:00:00,272.641436017,36.4492780081,46.2280838374,0.0,77.122965704,65.871452062,878.425870221,458.221722061,16.6606,403.54354816
 02/01  24:00:00,181.344616349,36.4327540121,22.9589018655,0.0,38.286128036,48.4199368926,713.672770962,480.67772715,8.3303,224.664743811
 02/02  01:00:00,129.026293763,31.5265603744,14.0222885717,1.69732693837,25.5240853573,30.610668775,282.215395089,102.747615011,3.33212,176.135660078
 02/02  02:00:00,116.231999449,31.5265603744,8.56366967859,1.68483475921,19.418418834,29.3649097162,222.116167237,85.2038014543,3.33212,133.580245782
 02/02  03:00:00,106.432720991,31.5265603744,6.58692136774,1.76842727241,12.7620426787,28.1191506574,211.664380045,77.3639679566,3.33212,130.968292088
 02/02  04:00:00,105.004487054,31.5265603744,5.03799281205,1.89802401191,12.7620426787,28.1191506574,215.571626325,74.7116071275,3.33212,137.527899198
 02/02  05:00:00,111.285377698,31.5265603744,4.5843217382,2.05687789076,12.7620426787,28.1191506574,257.59532685,75.3681065891,3.33212,178.895100261
 02/02  06:00:00,142.064601331,31.5265603744,7.66349575441,2.14746185039,25.5240853573,30.610668775,392.348695999,77.039956213,8.3303,306.978439786
 02/02  07:00:00,266.88526059,31.5265603744,34.6694974263,2.10369259988,51.0481707146,78.1489452969,622.392316299,76.3659099905,16.6606,529.365806309
 02/02  08:00:00,351.957875028,36.4484518083,56.8331135678,0.0737840296421,64.3609230253,109.708623606,1246.4293103,514.039959062,24.9909,707.398451241
 02/02  09:00:00,267.448215834,36.4658020041,31.2592093479,0.474761085387,51.0481707146,80.7689615957,1173.22173685,602.108781099,33.3212,537.791755756
 02/02  10:00:00,244.104404922,36.424492014,36.7349196954,0.0259486594993,51.0481707146,71.0224615957,1034.77613728,559.026897182,66.8089,408.940340097
 02/02  11:00:00,205.654028434,36.424492014,47.0990356961,0.0,32.1804615127,65.7244621605,932.805794535,529.523050411,83.4695,319.813244125
 02/02  12:00:00,218.838918996,36.4368850111,59.5827682628,0.0,32.1804615127,65.7244621605,831.287939243,512.2179926,83.4695,235.600446643
 02/02  13:00:00,230.527227694,36.4492780081,71.6453961984,0.385753699684,32.1804615127,65.7244621605,816.826107957,498.278220602,83.4695,235.078387355
 02/02  14:00:00,227.271207872,36.4575400061,77.4266820716,1.08231594745,32.1804615127,55.9779621605,792.330450496,482.619011759,75.1392,234.572238737
 02/02  15:00:00,228.895110528,36.4410160101,79.2931892061,0.886704920001,32.1804615127,55.9779621605,760.994256516,467.43802827,66.8089,226.747328246
 02/02  16:00:00,223.489502391,36.4492780081,73.6058374956,1.20884714691,32.1804615127,55.9779621605,766.474940748,457.265747884,75.1392,234.069992864
 02/02  17:00:00,234.095468062,36.4437700094,55.6094951055,0.629732206053,32.1804615127,60.9114621605,720.738914517,449.403009759,91.7998,179.536104758
 02/02  18:00:00,265.322810761,36.428623013,41.1938517922,0.0,32.1804615127,77.5397301883,820.647754633,501.519174786,49.9818,269.146779847
 02/02  19:00:00,334.647842215,36.416230016,50.859571443,0.0,77.122965704,86.2600435998,1090.58951996,549.697213389,49.9818,490.910506573
 02/02  20:00:00,338.226219611,36.4327540121,46.8064922051,0.0,102.647051061,80.1663183927,966.203831775,566.673280762,33.3212,366.209351013
 02/02  21:00:00,367.960542312,36.4327540121,51.1622715061,0.0,115.40909374,92.7192997104,973.71489345,582.864808473,33.3212,357.528884977
 02/02  22:00:00,355.610050631,36.4410160101,62.3067735261,0.0,102.647051061,94.1340635361,1159.80360638,599.658456957,24.9909,535.154249421
 02/02  23:00:00,268.741446538,36.4410160101,41.8578211363,0.0297514485263,77.122965704,65.871452062,1044.77778634,627.687863786,16.6606,400.429322551
 02/02  24:00:00,178.02569635,36.4658020041,18.5973836138,0.548288655358,38.286128036,48.4199368926,881.044618245,648.018756521,8.3303,224.695561724
 02/03  01:00:00,128.042528663,31.5265603744,11.5209639214,3.23892576772,25.5240853573,30.610668775,305.439033826,123.176818561,3.33212,178.930095266
 02/03  02:00:00,117.252678827,31.5265603744,7.77419398724,3.51747668361,19.418418834,29.3649097162,238.234073312,103.923534312,3.33212,130.978418999
 02/03  03:00:00,107.996208876,31.5265603744,6.17489712194,3.767511796,12.7620426787,28.1191506574,236.06842372,95.1944920711,3.33212,137.541811649
 02/03  04:00:00,107.372556292,31.5265603744,5.39861964952,3.93146138836,12.7620426787,28.1191506574,225.386155751,91.0738852092,3.33212,130.980150542
 02/03  05:00:00,115.308417088,31.5265603744,6.00953302751,4.04479433351,12.7620426787,28.1191506574,270.865343621,88.6010055899,3.33212,178.932218031
 02/03  06:00:00,146.943469741,31.5265603744,10.016894031,4.04283584694,25.5240853573,30.610668775,402.451275961,87.0267217508,8.3303,307.09425421
 02/03  07:00:00,264.047147493,31.5265603744,29.3375045116,3.88981789224,51.0481707146,78.1489452969,632.840799877,82.9453756029,16.6606,533.234824274
 02/03  08:00:00,350.717638226,36.4658020041,52.9968251486,1.64668864939,64.3609230253,109.708623606,1269.75776956,538.878189057,24.9909,705.888680499
 02/03  09:00:00,266.851528845,36.4658020041,28.4921008019,1.88606734351,51.0481707146,80.7689615957,1190.30616931,615.593638905,33.3212,541.391330407
 02/03  10:00:00,244.616914457,36.4575400061,36.7009085686,0.540624530477,51.0481707146,71.0224615957,1031.03725995,558.917741834,66.8089,405.310618121
 02/03  11:00:00,210.383116657,36.4231150144,51.8768533281,0.0,32.1804615127,65.7244621605,910.057441809,506.644147824,83.4695,319.943793985
 02/03  12:00:00,224.446310386,36.4451470091,65.2863248828,0.0,32.1804615127,65.7244621605,784.232664133,464.76352385,83.4695,235.999640283
 02/03  13:00:00,236.341276349,36.4270730898,77.9948079941,0.0,32.1804615127,65.7244621605,747.262562176,429.018563862,83.4695,234.774498314
 02/03  14:00:00,232.913242441,36.4944360835,83.4830018826,0.753462423333,32.1804615127,55.9779621605,714.570174062,404.815389602,75.1392,234.61558446
 02/03  15:00:00,232.354669924,36.5270972887,83.1704711069,0.499179099844,32.1804615127,55.9779621605,690.014589803,391.18172905,66.8089,232.023960753
 02/03  16:00:00,224.122584407,36.5177249497,74.9866172331,0.488198704971,32.1804615127,55.9779621605,696.194924046,392.152219026,75.1392,228.90350502
 02/03  17:00:00,233.962276569,36.4501042079,55.7998738044,0.372652516818,32.1804615127,60.9114621605,671.85781372,400.38470164,91.7998,179.673312079
 02/03  18:00:00,264.018706352,36.4451470091,39.9572173999,0.0182976261007,32.1804615127,77.5397301883,775.913910662,449.216862247,49.9818,276.715248414
 02/03  19:00:00,334.520364125,36.424492014,50.8617768644,0.0,77.122965704,86.2600435998,1024.05446988,483.907610044,49.9818,490.165059836
 02/03  20:00:00,338.661499687,36.4327540121,47.8390870649,0.0,102.647051061,80.1663183927,884.312239518,491.719444281,33.3212,359.271595237
 02/03  21:00:00,369.298767535,36.4327540121,53.098812649,0.0,115.40909374,92.7192997104,899.507043939,502.189874877,33.3212,363.995969062
 02/03  22:00:00,358.672841414,36.4327540121,65.935749844,0.0,102.647051061,94.1340635361,1065.31569209,508.75856573,24.9909,531.566226364
 02/03  23:00:00,272.742620186,36.4327540121,46.236802439,0.0,77.122965704,65.871452062,939.587700537,518.521360731,16.6606,404.405739806
 02/03  24:00:00,180.749261496,36.4327540121,22.2595242517,0.0,38.286128036,48.4199368926,763.565021332,536.575566365,8.3303,218.659154966
 02/04  01:00:00,133.734531676,31.5265603744,15.894593821,2.35041775,27.7269238854,30.610668775,290.604577799,108.329369964,3.33212,178.943087835
 02/04  02:00:00,130.500672208,31.5265603744,12.5676256076,2.39297341091,27.7269238854,30.610668775,230.004009278,89.1134947043,3.33212,137.558394574
 02/04  03:00:00,110.326743313,31.5265603744,9.64216621925,2.61887554085,12.7620426787,28.1191506574,216.200346846,81.8723035841,3.33212,130.995923262
 02/04  04:00:00,109.189849596,31.5265603744,8.34101799054,2.79352656307,12.7620426787,28.1191506574,220.478714349,79.5915069747,3.33212,137.555087374
 02/04  05:00:00,116.306113662,31.5265603744,8.74629332897,2.92806162907,12.7620426787,28.1191506574,261.110268708,78.8172925179,3.33212,178.96085619
 02/04  06:00:00,129.440744737,31.5265603744,9.55971207493,3.00919979229,12.7620426787,28.1191506574,311.891164487,78.9332980715,8.3303,224.627566415
 02/04  07:00:00,214.463497229,31.5265603744,13.8449849598,2.92360590005,42.6918050922,54.3732441037,403.985969565,77.7830984826,16.6606,309.542271082
 02/04  08:00:00,280.441241785,36.4658020041,33.6467191377,0.247093654962,42.6918050922,86.1019271793,1034.82610021,476.91822393,24.9909,532.916976283
 02/04  09:00:00,337.636015597,36.4658020041,63.852188521,0.177288769303,57.6566862989,112.030105488,1294.38953358,509.441305687,33.3212,751.62702789
 02/04  10:00:00,285.910636206,36.4327540121,59.3920098719,0.0,57.6566862989,83.6599452969,1056.53908413,450.158424988,66.8089,539.571759146
 02/04  11:00:00,206.008573344,36.4721606918,33.7809496799,0.0,42.6918050922,68.9656133826,921.523933339,430.968976028,83.4695,407.08545731
 02/04  12:00:00,184.764043536,36.4662715129,20.8939878745,0.0,34.9340096728,67.7198543238,844.02124903,435.009894283,83.4695,325.541854746
 02/04  13:00:00,177.904799062,36.5859192789,14.8371737684,0.0,34.9340096728,67.7198543238,742.824258494,419.333038311,83.4695,240.021720182
 02/04  14:00:00,168.261131211,36.6536177616,14.8650471585,0.0,34.9340096728,57.9733543238,709.378936487,398.555051401,75.1392,235.684685086
 02/04  15:00:00,171.830829849,36.6287935392,18.455881516,0.0,34.9340096728,57.9733543238,706.481104945,404.490341307,66.8089,235.181863638
 02/04  16:00:00,175.698595364,36.6083023968,22.3526244184,0.0,34.9340096728,57.9733543238,714.311653936,404.002778532,75.1392,235.169675404
 02/04  17:00:00,206.515557791,36.4499909885,24.076086276,0.0,34.9340096728,62.9068543238,670.772607672,399.019308857,91.7998,179.953498815
 02/04  18:00:00,246.241771905,36.4377112109,24.9077680634,0.0,34.9340096728,72.2186844194,690.816792503,413.252906444,49.9818,227.58208606
 02/04  19:00:00,326.581344995,36.4327540121,33.3319941145,0.0,87.0357390804,86.2600435998,746.884212036,419.401291851,49.9818,277.501120186
 02/04  20:00:00,332.641154619,36.4492780081,44.6425987978,0.0,102.000620287,77.6748002752,829.414596351,430.508714036,33.3212,365.584682315
 02/04  21:00:00,351.257220239,36.4410160101,51.955214431,0.0,102.000620287,88.9820225341,835.045224609,445.732454518,33.3212,355.991570091
 02/04  22:00:00,341.55817051,36.4327540121,51.9579508243,0.0,102.000620287,91.6425454185,848.99894931,458.351958543,24.9909,365.656090767
 02/04  23:00:00,286.605039343,36.424492014,50.1520414475,0.0,87.0357390804,65.871452062,1019.27021886,475.872276866,16.6606,526.737341996
 02/04  24:00:00,190.684306191,36.4410160101,27.7582888278,0.0,42.6918050922,48.4199368926,820.9664448,499.271770214,8.3303,313.364374587
 02/05  01:00:00,141.804882066,31.5265603744,14.8144328096,2.24736924658,34.4311606118,33.1021868926,289.813897532,104.895034594,3.33212,181.586742938
 02/05  02:00:00,135.630929267,31.5265603744,8.59455162416,2.25293262226,34.4311606118,33.1021868926,220.645739292,86.0646905343,3.33212,131.248928758
 02/05  03:00:00,116.34679235,31.5265603744,6.71783976101,2.32094676015,19.466279405,30.610668775,218.61432267,77.4494159936,3.33212,137.832786676
 02/05  04:00:00,115.811329381,31.5265603744,6.18879479718,2.32354107968,19.466279405,30.610668775,213.651498114,72.4907564245,3.33212,137.828621689
 02/05  05:00:00,123.226914351,31.5265603744,7.06650350777,2.2902495027,19.466279405,30.610668775,252.11956453,69.8090739316,3.33212,178.978370598
 02/05  06:00:00,137.096570015,31.5265603744,8.80296003449,2.18003535284,19.466279405,30.610668775,301.101221528,67.4624710129,8.3303,225.308450515
 02/05  07:00:00,218.795517387,31.5265603744,19.1873177339,1.90535945282,42.6918050922,54.3732441037,400.274698947,64.5054711371,16.6606,319.10862781
 02/05  08:00:00,298.95816239,36.4386481141,43.4383188638,0.0,49.3960418185,88.5934452969,905.042679509,349.366628117,24.9909,530.685151392
 02/05  09:00:00,344.167782491,36.424492014,70.7942070273,0.0,57.6566862989,112.030105488,1184.30467643,395.443379924,33.3212,755.54009651
 02/05  10:00:00,279.981120039,36.4688285962,62.7668307046,0.0,50.9524495726,81.1684271793,973.154794215,366.649335242,66.8089,539.696558974
 02/05  11:00:00,208.904595738,36.5394397701,36.6824181337,0.0,42.6918050922,68.9656133826,866.658219863,372.328744244,83.4695,410.859975619
 02/05  12:00:00,193.749927121,36.6138799343,25.1938644177,0.0,38.286128036,68.9656133826,794.103462884,388.775356337,83.4695,321.858606547
 02/05  13:00:00,186.307738803,36.6572477524,18.5823695002,0.0,38.286128036,68.9656133826,706.466553173,387.75550072,83.4695,235.241552453
 02/05  14:00:00,168.858500149,36.7207784821,20.0211854097,0.0,31.5818913096,56.727595265,700.009991518,389.6425159,75.1392,235.228275618
 02/05  15:00:00,169.976160448,36.7672039518,21.1017338913,0.0,31.5818913096,56.727595265,679.505547262,385.798624804,66.8089,226.898022457
 02/05  16:00:00,171.910615763,36.7585562247,23.0631091342,0.0,31.5818913096,56.727595265,692.444807344,383.078336368,75.1392,234.227270976
 02/05  17:00:00,204.577454487,36.5372994699,26.7012391952,0.0,31.5818913096,61.661095265,640.266245322,368.838831959,91.7998,179.627613363
 02/05  18:00:00,245.975840645,36.4277968132,29.2908353407,0.0,31.5818913096,70.9729253606,666.589775106,383.749193555,49.9818,232.858781551
 02/05  19:00:00,322.109489552,36.4492780081,38.1031442425,0.0,80.3315023541,83.7685254822,710.73317344,389.370446676,49.9818,271.380926764
 02/05  20:00:00,338.036888249,36.4327540121,50.1238226242,0.0,102.000620287,77.6748002752,775.018025897,376.877875245,33.3212,364.818950652
 02/05  21:00:00,366.392741577,36.4327540121,57.9678692253,0.0,108.704857014,91.4735406516,756.262123228,368.54498243,33.3212,354.395940798
 02/05  22:00:00,339.390149216,36.416230016,59.1553203982,0.0,95.2963835608,89.1510273009,752.531522269,363.116007987,24.9909,364.424614282
 02/05  23:00:00,286.054634636,36.4327540121,58.9507933913,0.0,80.3315023541,63.3799339444,913.465005881,369.156037057,16.6606,527.648368824
 02/05  24:00:00,200.656339851,36.424492014,37.911398013,0.0,42.6918050922,48.4199368926,695.657839904,380.767869078,8.3303,306.559670825
 02/06  01:00:00,138.608203197,31.5265603744,24.3040630966,0.955527189373,25.5240853573,30.610668775,264.688738445,82.3628255777,3.33212,178.993792868
 02/06  02:00:00,123.949285655,31.5265603744,17.1256977921,0.80700975963,19.418418834,29.3649097162,206.70349652,68.3466537678,3.33212,135.024722752
 02/06  03:00:00,113.225715428,31.5265603744,14.3534874757,0.763417577651,12.7620426787,28.1191506574,198.738317405,61.8205985274,3.33212,133.585598877
 02/06  04:00:00,111.18772468,31.5265603744,12.3187096596,0.771865080514,12.7620426787,28.1191506574,198.050111516,59.0459230955,3.33212,135.672068421
 02/06  05:00:00,119.061241514,31.5265603744,13.6159164153,0.769606937187,12.7620426787,28.1191506574,240.549549442,57.9894251461,3.33212,179.228004296
 02/06  06:00:00,155.192393587,31.5265603744,22.2070581416,0.68407234349,25.5240853573,30.610668775,375.137802157,57.3181212295,8.3303,309.489380928
 02/06  07:00:00,282.479230472,31.5265603744,51.8941812485,0.454854172388,51.0481707146,78.1489452969,602.176095442,54.4504423437,16.6606,531.065053098
 02/06  08:00:00,366.660750147,36.4446225995,74.7828945273,0.0,64.3609230253,109.708623606,1053.39550281,316.50680066,24.9909,711.897802147
 02/06  09:00:00,290.742198454,36.4327540121,55.4899347185,0.0,51.0481707146,80.7689615957,950.051146914,377.724736845,33.3212,539.005210069
 02/06  10:00:00,258.990076191,36.4632456453,51.9021302481,0.0195018775891,51.0481707146,71.0224615957,846.898052425,369.927982757,66.8089,410.161169668
 02/06  11:00:00,186.810707205,36.4840800696,28.4670686919,0.0,32.1804615127,65.7244621605,806.734444192,403.041353998,83.4695,320.223590194
 02/06  12:00:00,176.47870526,36.5215940016,17.4414263633,0.0,32.1804615127,65.7244621605,736.633583814,417.372698867,83.4695,235.791384948
 02/06  13:00:00,180.311324866,36.6219334093,21.9809770232,0.0,32.1804615127,65.7244621605,717.003844413,398.25915721,83.4695,235.275187203
 02/06  14:00:00,182.375974686,36.7125714346,33.5823162816,0.106960040431,32.1804615127,55.9779621605,677.703275292,371.04545525,75.1392,231.518620042
 02/06  15:00:00,198.553689815,36.7907474899,49.4679795217,0.310450173797,32.1804615127,55.9779621605,642.233843804,345.239311611,66.8089,230.185632193
 02/06  16:00:00,198.449223564,36.7690257531,49.1618408457,0.539435621291,32.1804615127,55.9779621605,649.726522641,340.300061659,75.1392,234.287260982
 02/06  17:00:00,220.443635091,36.5063725499,42.4890016565,0.22920664511,32.1804615127,60.9114621605,612.078882848,340.631430774,91.7998,179.647652074
 02/06  18:00:00,262.41506427,36.4319278123,41.1832645869,0.0966614940101,32.1804615127,77.5397301883,689.707728177,370.295895595,49.9818,269.430032582
 02/06  19:00:00,338.32261021,36.4410160101,54.6706990312,0.0997567758341,77.122965704,86.2600435998,935.770872109,393.52796785,49.9818,492.261104259
 02/06  20:00:00,344.339238168,36.4368850111,53.1189443193,0.113612176737,102.647051061,80.1663183927,785.307251786,385.12989523,33.3212,366.856156556
 02/06  21:00:00,376.653307377,36.4410160101,60.0840582586,0.14837513894,115.40909374,92.7192997104,768.785081068,372.201248251,33.3212,363.262632818
 02/06  22:00:00,366.86835755,36.424492014,74.0319861051,0.00842193222342,102.647051061,94.1340635361,919.141781885,359.115324812,24.9909,535.035557073
 02/06  23:00:00,281.953604031,36.4410160101,55.6669871361,0.0,77.122965704,65.871452062,773.454182918,358.436845541,16.6606,398.356737377
 02/06  24:00:00,191.11423695,36.424492014,32.8744917916,0.0,38.286128036,48.4199368926,602.869617555,370.560294392,8.3303,223.979023163
 02/07  01:00:00,137.167400155,31.5265603744,23.2259479673,0.601979332667,25.5240853573,30.610668775,263.774665492,81.4296775839,3.33212,179.012867908
 02/07  02:00:00,122.743645322,31.5265603744,16.1579716374,0.575471335583,19.418418834,29.3649097162,209.245998867,68.3166120903,3.33212,137.597266777
 02/07  03:00:00,111.314395544,31.5265603744,12.5704211751,0.64387543287,12.7620426787,28.1191506574,197.549756136,63.1812216798,3.33212,131.036414456
 02/07  04:00:00,109.696784362,31.5265603744,10.8970278195,0.710971205085,12.7620426787,28.1191506574,202.124172097,61.1898795821,3.33212,137.602172515
 02/07  05:00:00,117.268948562,31.5265603744,11.1289200712,0.840337706934,12.7620426787,28.1191506574,243.545161123,61.1862831536,3.33212,179.02675797
 02/07  06:00:00,152.267128097,31.5265603744,18.4095324359,0.913651574722,25.5240853573,30.610668775,378.401478585,62.6000730688,8.3303,307.471105516
 02/07  07:00:00,278.744906596,31.5265603744,47.0506537687,0.835948971404,51.0481707146,78.1489452969,611.116982852,61.4023050849,16.6606,533.054077767
 02/07  08:00:00,362.490060224,36.4468867587,69.5498889473,0.0,64.3609230253,109.708623606,1113.47993014,378.052043082,24.9909,710.436987054
 02/07  09:00:00,286.536409853,36.4327540121,50.457192418,0.0,51.0481707146,80.7689615957,1012.02523618,439.335513962,33.3212,539.36852222
 02/07  10:00:00,256.720545722,36.4386443974,49.6634125325,0.0,51.0481707146,71.0224615957,877.548458397,400.421834912,66.8089,410.317723485
 02/07  11:00:00,188.861569086,36.5420976247,30.4954474738,0.0,32.1804615127,65.7244621605,794.732446228,390.954671921,83.4695,320.308274308
 02/07  12:00:00,179.718090436,36.6914254899,20.5734468838,0.0,32.1804615127,65.7244621605,695.675357418,376.379675304,83.4695,235.826182114
 02/07  13:00:00,180.404650067,36.8620013105,21.8985441236,0.0,32.1804615127,65.7244621605,671.665034607,352.893002282,83.4695,235.302532325
 02/07  14:00:00,174.513709761,37.0080121333,25.6063688743,0.0,32.1804615127,55.9779621605,643.097379168,333.15564817,75.1392,234.802530998
 02/07  15:00:00,178.872344573,37.1449143882,29.8438237564,0.0,32.1804615127,55.9779621605,618.837988361,317.69845656,66.8089,234.330631801
 02/07  16:00:00,184.882374561,37.0802600209,35.9044608052,0.0131345336247,32.1804615127,55.9779621605,610.346313483,308.231887524,75.1392,226.975225959
 02/07  17:00:00,217.657937808,36.7777810619,39.5024474084,0.239548664694,32.1804615127,60.9114621605,572.105082183,293.707324748,91.7998,186.597957435
 02/07  18:00:00,264.190667251,36.4211872148,43.090336216,0.0513773280877,32.1804615127,77.5397301883,621.812404418,302.276062235,49.9818,269.554542183
 02/07  19:00:00,339.626241849,36.4410160101,56.0985967981,0.0433629028057,77.122965704,86.2600435998,870.921445733,328.383853312,49.9818,492.555792421
 02/07  20:00:00,345.069345821,36.4451470091,54.2925414784,0.157039090555,102.647051061,80.1663183927,722.093723476,321.876183492,33.3212,366.896339984
 02/07  21:00:00,376.849673851,36.4492780081,60.6373386164,0.229284927944,115.40909374,92.7192997104,710.011298758,320.063662991,33.3212,356.626435767
 02/07  22:00:00,366.336859212,36.4492780081,73.6225123501,0.19497426112,102.647051061,94.1340635361,892.28219378,330.133893787,24.9909,537.157399993
 02/07  23:00:00,280.60124259,36.4410160101,54.3061254206,0.00396420174469,77.122965704,65.871452062,773.016987423,353.170400397,16.6606,403.185987026
 02/07  24:00:00,189.66699701,36.4327540121,31.4130986156,0.0,38.286128036,48.4199368926,612.537909315,379.279571221,8.3303,224.928038094
 02/08  01:00:00,137.185567118,31.5265603744,23.274279128,0.567434172986,25.5240853573,30.610668775,264.564210549,82.1892676628,3.33212,179.042822887
 02/08  02:00:00,124.148417834,31.5265603744,17.617472358,0.51273535497,19.418418834,29.3649097162,202.636608582,67.6988858489,3.33212,131.605602733
 02/08  03:00:00,113.114631129,31.5265603744,14.4230485383,0.580699486244,12.7620426787,28.1191506574,201.599659363,61.2139267096,3.33212,137.053612654
 02/08  04:00:00,111.464376093,31.5265603744,12.7275053026,0.637346399926,12.7620426787,28.1191506574,196.498681477,58.477643995,3.33212,134.688917482
 02/08  05:00:00,118.21506133,31.5265603744,12.800041302,0.738004924616,12.7620426787,28.1191506574,241.961176162,58.2396667584,3.33212,180.389389404
 02/08  06:00:00,152.756413363,31.5265603744,19.6698963935,0.787913158169,25.5240853573,30.610668775,377.921757491,59.9875833165,8.3303,309.603874174
 02/08  07:00:00,279.773252243,31.5265603744,48.9921415265,0.652767445524,51.0481707146,78.1489452969,607.340409999,58.8880811756,16.6606,531.791728824
 02/08  08:00:00,364.493461403,36.4353446315,72.5830031858,0.0,64.3609230253,109.708623606,1091.62631417,353.667335084,24.9909,712.968079085
 02/08  09:00:00,289.632172722,36.4410160101,54.3357669882,0.0,51.0481707146,80.7689615957,982.446839553,408.774137532,33.3212,540.351502022
 02/08  10:00:00,260.923613748,36.4267954188,53.8789562825,0.0,51.0481707146,71.0224615957,861.695783535,384.669991628,66.8089,410.216891907
 02/08  11:00:00,201.599528584,36.5146095734,43.2418417749,0.0,32.1804615127,65.7244621605,784.035994141,379.90466241,83.4695,320.661831731
 02/08  12:00:00,216.380438498,36.7065285949,57.1465383732,0.0268090976965,32.1804615127,65.7244621605,662.485661777,343.127671264,83.4695,235.888490513
 02/08  13:00:00,214.097583192,36.8381695708,55.5571203826,0.0,32.1804615127,65.7244621605,631.649800531,312.826535112,83.4695,235.353765418
 02/08  14:00:00,203.234724966,36.9620456982,54.316337731,0.0,32.1804615127,55.9779621605,616.373751132,306.817961819,75.1392,234.416589313
 02/08  15:00:00,211.179429501,37.0646426621,62.1520610357,0.0,32.1804615127,55.9779621605,587.066420051,292.790560046,66.8089,227.466960005
 02/08  16:00:00,212.09200084,37.1526549344,63.0019986539,0.0,32.1804615127,55.9779621605,592.286480903,282.790003653,75.1392,234.35727725
 02/08  17:00:00,224.135364933,36.9290218784,46.0705067788,0.0,32.1804615127,60.9114621605,538.198956668,266.694705973,91.7998,179.704450695
 02/08  18:00:00,271.215652777,36.416230016,50.1816516704,0.0,32.1804615127,77.5397301883,594.440268266,269.698357199,49.9818,274.760111067
 02/08  19:00:00,350.24377642,36.416230016,66.7943009766,0.0,77.122965704,86.2600435998,828.048359084,285.892861828,49.9818,492.173697255
 02/08  20:00:00,353.477375823,36.416230016,62.4171284118,0.0,102.647051061,80.1663183927,700.962219197,305.878459174,33.3212,361.762560023
 02/08  21:00:00,382.184136105,36.416230016,65.7730866707,0.0,115.40909374,92.7192997104,748.619787234,350.003147308,33.3212,365.295439926
 02/08  22:00:00,372.279724224,36.4368850111,78.7634581998,0.650828540674,102.647051061,94.1340635361,919.391229686,360.857973199,24.9909,533.542356488
 02/08  23:00:00,286.955936739,36.4410160101,60.066896492,0.571095274507,77.122965704,65.871452062,792.174362632,368.696165825,16.6606,406.817596807
 02/08  24:00:00,195.850829306,36.4410160101,37.3154236993,0.258947577299,38.286128036,48.4199368926,613.875969576,383.307707455,8.3303,222.237962121
 02/09  01:00:00,141.509963973,31.4769883864,28.2111049839,0.0,25.5240853573,30.610668775,264.320077303,80.3435970591,3.33212,180.644360244
 02/09  02:00:00,127.330687072,31.4769883864,21.3575614429,0.0,19.418418834,29.3649097162,200.525178618,65.1530503667,3.33212,132.040008251
 02/09  03:00:00,116.033508571,31.5265603744,17.873300938,0.0434252513405,12.7620426787,28.1191506574,199.915840053,58.9583067094,3.33212,137.625413344
 02/09  04:00:00,114.518173447,31.5265603744,16.2408349251,0.170574439568,12.7620426787,28.1191506574,191.016911137,56.6207247191,3.33212,131.064066418
 02/09  05:00:00,123.481616268,31.5265603744,18.580668251,0.213412655159,12.7620426787,28.1191506574,237.80643727,55.3955410427,3.33212,179.078776227
 02/09  06:00:00,160.356142718,31.5265603744,27.8753015735,0.165399998347,25.5240853573,30.610668775,373.711825372,53.7965333468,8.3303,311.584992025
 02/09  07:00:00,287.892355009,31.5017743804,57.7488115189,0.0300323349593,51.0481707146,78.1489452969,603.107786838,50.2949183717,16.6606,536.152268466
 02/09  08:00:00,373.138554542,36.4627168402,81.1703735806,0.107507596569,64.3609230253,109.708623606,1010.80271982,278.417009646,24.9909,707.394810178
 02/09  09:00:00,296.993510174,36.4492780081,61.6442876805,0.130347030408,51.0481707146,80.7689615957,897.035532418,320.19671664,33.3212,543.517615778
 02/09  10:00:00,267.070144283,36.5756312306,59.783290877,0.15306242327,51.0481707146,71.0224615957,788.752912977,315.170965113,66.8089,406.773047863
 02/09  11:00:00,201.998455267,36.6861006846,43.2109607992,0.301010526501,32.1804615127,65.7244621605,742.000796988,335.228996529,83.4695,323.302300459
 02/09  12:00:00,187.314199595,36.6949852911,28.1304242686,0.0319874004809,32.1804615127,65.7244621605,675.656783364,353.538805312,83.4695,238.648478052
 02/09  13:00:00,183.190103376,36.7553970956,24.7645533223,0.0,32.1804615127,65.7244621605,675.285559567,356.420005134,83.4695,235.396054433
 02/09  14:00:00,174.067197178,36.8082619584,25.3125095463,0.00240431607697,32.1804615127,55.9779621605,659.613185708,354.378291999,75.1392,230.095693709
 02/09  15:00:00,179.610250181,36.8407109466,30.6331621176,0.192073872673,32.1804615127,55.9779621605,648.546311709,349.891688092,66.8089,231.845723617
 02/09  16:00:00,183.307656582,36.850876899,34.2722716626,0.256522565715,32.1804615127,55.9779621605,651.030637696,341.484493711,75.1392,234.406943984
 02/09  17:00:00,209.935244389,36.6069017481,32.0451273024,0.111426888659,32.1804615127,60.9114621605,599.147058698,327.625150477,91.7998,179.722108221
 02/09  18:00:00,261.903021522,36.4558876065,40.4762617106,0.313147638013,32.1804615127,77.5397301883,660.401054477,337.756366918,49.9818,272.662887559
 02/09  19:00:00,340.905414214,36.4410160101,57.2066491586,0.192725855725,77.122965704,86.2600435998,887.993128064,345.449576094,49.9818,492.56175197
 02/09  20:00:00,348.021976187,36.4410160101,56.548486824,0.406591414089,102.647051061,80.1663183927,732.008525399,334.441751118,33.3212,364.245574281
 02/09  21:00:00,380.180837479,36.4410160101,63.4334020082,0.359040354707,115.40909374,92.7192997104,724.840416671,326.141062137,33.3212,365.378154535
 02/09  22:00:00,370.267074534,36.4327540121,77.2735794261,0.18527784537,102.647051061,94.1340635361,879.937094091,321.035000087,24.9909,533.911194004
 02/09  23:00:00,285.711244949,36.4327540121,59.3313655204,0.114783691037,77.122965704,65.871452062,750.74557456,327.595778208,16.6606,406.489196352
 02/09  24:00:00,195.642805867,36.4410160101,37.4057941974,0.0,38.286128036,48.4199368926,571.48949409,342.098881751,8.3303,221.060312338
 02/10  01:00:00,143.091815054,31.5265603744,29.6574690176,0.0663227660241,25.5240853573,30.610668775,258.147516982,73.6511133061,3.33212,181.164283676
 02/10  02:00:00,130.724390335,31.4769883864,24.7315599122,0.0,19.418418834,29.3649097162,195.763912631,59.4179048165,3.33212,133.013887815
 02/10  03:00:00,120.412367419,31.4769883864,22.3236232337,0.0,12.7620426787,28.1191506574,193.626577621,52.6566765618,3.33212,137.637781059
 02/10  04:00:00,118.897344626,31.4769883864,20.8180322931,0.0,12.7620426787,28.1191506574,184.043019203,49.6357705215,3.33212,131.075128682
 02/10  05:00:00,127.481881279,31.4769883864,22.1908791307,0.0,12.7620426787,28.1191506574,230.847224698,48.4172063013,3.33212,179.097898396
 02/10  06:00:00,163.772052854,31.4769883864,30.8333219706,0.0,25.5240853573,30.610668775,368.675875525,47.7584492236,8.3303,312.587126302
 02/10  07:00:00,290.526350482,31.4769883864,59.70302133,0.0,51.0481707146,78.1489452969,598.452789595,45.3520635431,16.6606,536.440126052
 02/10  08:00:00,375.463384965,36.4521937303,82.4963160134,0.139445763053,64.3609230253,109.708623606,994.505183975,261.924020096,24.9909,707.590263879
 02/10  09:00:00,299.203891915,36.424492014,63.1446356661,0.0899385393689,51.0481707146,80.7689615957,878.733704596,301.605634478,33.3212,543.806870118
 02/10  10:00:00,265.605056949,36.6582404981,57.711275225,0.69797544484,51.0481707146,71.0224615957,774.985818735,301.046680909,66.8089,407.130237826
 02/10  11:00:00,217.505986038,36.7461279054,58.9526627462,0.0,32.1804615127,65.7244621605,713.866390659,306.644132268,83.4695,323.752758391
 02/10  12:00:00,197.827229848,36.8133598492,38.5722374886,0.0,32.1804615127,65.7244621605,636.956418534,315.818000408,83.4695,237.668918126
 02/10  13:00:00,188.938821568,36.8891825147,29.5506741769,0.849303898802,32.1804615127,65.7244621605,646.030949903,327.11721535,83.4695,235.444234553
 02/10  14:00:00,177.53247014,36.8876238526,28.330429974,0.3880980811,32.1804615127,55.9779621605,641.132535727,333.635567393,75.1392,232.357768333
 02/10  15:00:00,181.619398322,36.9415344202,32.6069622292,0.153901918315,32.1804615127,55.9779621605,624.401510205,327.929046841,66.8089,229.663563364
 02/10  16:00:00,183.143445777,36.9983446803,34.1083820415,0.143363343051,32.1804615127,55.9779621605,626.881984347,317.308181825,75.1392,234.434602522
 02/10  17:00:00,217.946075957,36.7195583575,40.0767327527,0.0,32.1804615127,60.9114621605,566.616954819,295.068565602,91.7998,179.748589217
 02/10  18:00:00,268.171260569,36.424492014,46.9569587043,0.160393860118,32.1804615127,77.5397301883,623.309280977,297.319040931,49.9818,276.008440046
 02/10  19:00:00,345.303093067,36.416230016,61.8524907966,0.0,77.122965704,86.2600435998,848.284269094,305.431585504,49.9818,492.87088359
 02/10  20:00:00,351.202610351,36.416230016,60.6146028831,0.0,102.647051061,80.1663183927,692.889990662,296.899157925,33.3212,362.669632737
 02/10  21:00:00,382.749636756,36.416230016,66.8110356197,0.0,115.40909374,92.7192997104,686.638203171,289.916775367,33.3212,363.400227804
 02/10  22:00:00,373.192534751,36.424492014,80.5283262859,0.18199890054,102.647051061,94.1340635361,851.012519572,291.806587705,24.9909,534.215031867
 02/10  23:00:00,288.907817251,36.4410160101,62.1203629934,0.520684228133,77.122965704,65.871452062,730.443359365,306.660581848,16.6606,407.122177517
 02/10  24:00:00,198.823788637,36.4492780081,40.1808094878,0.406799032741,38.286128036,48.4199368926,555.052567672,321.672786568,8.3303,225.049481103
 02/11  01:00:00,147.454306828,31.4769883864,31.9169216029,0.0,27.7269238854,30.610668775,251.636744594,69.1776988948,3.33212,179.126925699
 02/11  02:00:00,142.516180052,31.4769883864,26.9362249073,0.0,27.7269238854,30.610668775,190.373570527,55.9579578329,3.33212,131.083492694
 02/11  03:00:00,122.485954694,31.4769883864,24.3948144937,0.0,12.7620426787,28.1191506574,190.038251441,49.0579306218,3.33212,137.648200819
 02/11  04:00:00,121.328019643,31.4769883864,23.2691330141,0.0,12.7620426787,28.1191506574,179.672419967,45.259219812,3.33212,131.081080155
