Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/11  05:00:00,128.865902696,31.4769883864,24.2283954972,0.0,12.7620426787,28.1191506574,229.22513391,44.5944715323,3.33212,181.298542378
 02/11  06:00:00,142.658389957,31.4769883864,25.7773769705,0.0,12.7620426787,28.1191506574,275.787746665,44.6689801305,8.3303,222.788466535
 02/11  07:00:00,232.354005792,31.4769883864,34.6871158984,0.0,42.6918050922,54.3732441037,380.492915589,45.7157012085,16.6606,318.116614381
 02/11  08:00:00,302.002907343,36.4473615869,58.4285894448,0.0754175742101,42.6918050922,86.1019271793,828.090564413,270.353365599,24.9909,532.746298814
 02/11  09:00:00,365.134569717,36.424492014,91.6666109635,0.131950893162,57.6566862989,112.030105488,1091.70881629,298.281050584,33.3212,760.106565703
 02/11  10:00:00,310.535700189,36.6219781089,83.9413655954,0.0,57.6566862989,83.6599452969,897.673025476,289.341268078,66.8089,541.522857398
 02/11  11:00:00,226.074128879,36.7244668767,53.4387820733,0.254887329521,42.6918050922,68.9656133826,804.352350454,312.414701454,83.4695,408.468149
 02/11  12:00:00,203.907601223,36.7679052604,39.5362031858,0.314966547463,34.9340096728,67.7198543238,737.824866427,329.974823506,83.4695,324.380542921
 02/11  13:00:00,195.188119758,36.84287649,31.4615044374,0.469072322347,34.9340096728,67.7198543238,651.616361238,331.655861114,83.4695,236.491000124
 02/11  14:00:00,184.792219332,36.8961020731,30.7452699548,0.466089844592,34.9340096728,57.9733543238,643.36296667,330.369882905,75.1392,237.853883765
 02/11  15:00:00,190.021526275,36.9414443415,36.2649716345,0.139066291411,34.9340096728,57.9733543238,624.84653744,322.575861134,66.8089,235.461776306
 02/11  16:00:00,197.152857145,36.9899249515,43.4943513744,0.0,34.9340096728,57.9733543238,620.19618533,309.613782564,75.1392,235.443202766
 02/11  17:00:00,229.515619147,36.7591848647,46.8247250713,0.0,34.9340096728,62.9068543238,575.393305325,298.293921583,91.7998,185.299583741
 02/11  18:00:00,264.946551345,36.416230016,46.5156444413,0.0,34.9340096728,72.2186844194,572.141717927,291.871979965,49.9818,230.287937961
 02/11  19:00:00,345.841483378,36.416230016,52.707061484,0.0,87.0357390804,86.2600435998,613.056248107,287.685053617,49.9818,275.38939449
 02/11  20:00:00,350.73721402,36.416230016,62.8829743676,0.0,102.000620287,77.6748002752,689.27832066,289.420320817,33.3212,366.536799843
 02/11  21:00:00,369.190648515,36.416230016,70.0442201733,0.0,102.000620287,88.9820225341,695.403382086,297.126337506,33.3212,364.95584458
 02/11  22:00:00,360.431875252,36.416230016,71.0016153645,0.0,102.000620287,91.6425454185,680.474699081,295.674384012,24.9909,359.80941507
 02/11  23:00:00,306.360328575,36.424492014,69.933062314,0.144839249907,87.0357390804,65.871452062,851.533108581,301.568608619,16.6606,533.303899962
 02/11  24:00:00,211.136077807,36.4492780081,47.9530145637,0.46064874751,42.6918050922,48.4199368926,635.157397191,314.527594601,8.3303,312.29950259
 02/12  01:00:00,158.758656847,31.4769883864,33.991960591,0.0,34.4311606118,33.1021868926,250.082174314,67.2646504473,3.33212,179.485403866
 02/12  02:00:00,151.488415474,31.4769883864,26.6815897769,0.0,34.4311606118,33.1021868926,196.466331595,55.2278237083,3.33212,137.906387887
 02/12  03:00:00,129.984760249,31.4769883864,22.6557080496,0.0,19.466279405,30.610668775,191.687839239,50.4339650864,3.33212,137.921754152
 02/12  04:00:00,127.395772303,31.4769883864,20.0779949445,0.0,19.466279405,30.610668775,190.728465683,49.4775705208,3.33212,137.918775162
 02/12  05:00:00,134.52257654,31.4769883864,20.6312235604,0.0,19.466279405,30.610668775,232.756301519,50.272507358,3.33212,179.151674161
 02/12  06:00:00,148.622816985,31.4769883864,22.4848604193,0.0,19.466279405,30.610668775,285.323394222,51.4200923381,8.3303,225.573001884
 02/12  07:00:00,229.96350885,31.4769883864,32.2890386983,0.0,42.6918050922,54.3732441037,387.590724492,51.2150724119,16.6606,319.71505208
 02/12  08:00:00,309.686672581,36.4623977899,56.6927523006,0.21518861518,49.3960418185,88.5934452969,855.253655422,297.220220173,24.9909,533.04253525
 02/12  09:00:00,357.782638697,36.428623013,84.4528902415,0.000176455397098,57.6566862989,112.030105488,1121.09331296,329.843854721,33.3212,757.928258243
 02/12  10:00:00,293.121827359,36.626527954,75.5336990381,0.242933860492,50.9524495726,81.1684271793,915.808643205,304.817367599,66.8089,544.182375605
 02/12  11:00:00,222.033516234,36.7576997994,49.5609317847,0.0784472917387,42.6918050922,68.9656133826,802.509519261,308.523248334,83.4695,410.516770927
 02/12  12:00:00,206.183845226,36.8267512345,37.4649298742,0.0,38.286128036,68.9656133826,731.012571794,322.884207653,83.4695,324.658864141
 02/12  13:00:00,197.411552142,36.8200354735,29.5542040342,0.00363837202968,38.286128036,68.9656133826,652.939941373,333.960074436,83.4695,235.510366938
 02/12  14:00:00,180.006231934,36.8621653352,31.0093738402,0.0484862679547,31.5818913096,56.727595265,654.493291689,343.869426857,75.1392,235.484664832
 02/12  15:00:00,180.740822635,36.9294267057,31.6402481826,0.0936536557458,31.5818913096,56.727595265,643.041231815,341.720775422,66.8089,234.511556393
 02/12  16:00:00,178.287854017,36.8692142182,29.3449151252,0.0,31.5818913096,56.727595265,652.443856662,350.152916231,75.1392,227.151740431
 02/12  17:00:00,212.662581705,36.6400002382,34.5903436625,0.109578629674,31.5818913096,61.661095265,617.004156088,338.498184606,91.7998,186.706171482
 02/12  18:00:00,250.351475842,36.4426684097,39.1758526811,0.0941679923266,31.5818913096,70.9729253606,612.935178334,336.451949742,49.9818,226.501428593
 02/12  19:00:00,331.31378686,36.4575400061,47.1538027156,0.179183272631,80.3315023541,83.7685254822,668.744409071,339.966351632,49.9818,278.796257439
 02/12  20:00:00,346.768693693,36.4327540121,58.7632934714,0.123051489856,102.000620287,77.6748002752,724.725423613,328.57963447,33.3212,362.824589143
 02/12  21:00:00,375.310215095,36.4327540121,66.7979913156,0.115140114401,108.704857014,91.4735406516,711.682780624,320.369802322,33.3212,357.991778301
 02/12  22:00:00,348.398356004,36.4575400061,67.896286551,0.262197644544,95.2963835608,89.1510273009,700.798572462,310.485094256,24.9909,365.322578206
 02/12  23:00:00,293.668018434,36.4327540121,66.5872932998,0.0179396342185,80.3315023541,63.3799339444,857.569104564,311.045016985,16.6606,529.863487579
 02/12  24:00:00,207.683998548,36.424492014,44.9818939376,0.0,42.6918050922,48.4199368926,641.51867679,326.070832725,8.3303,307.117544065
 02/13  01:00:00,145.178720369,31.5265603744,31.6657679379,0.140023369909,25.5240853573,30.610668775,253.268417789,70.7961120581,3.33212,179.140185731
 02/13  02:00:00,130.484503629,31.5265603744,24.4335068229,0.00939924741446,19.418418834,29.3649097162,199.14872358,58.151081672,3.33212,137.665521908
 02/13  03:00:00,119.307852379,31.5265603744,21.1729501086,0.0,12.7620426787,28.1191506574,187.310299892,52.8789636956,3.33212,131.099216196
 02/13  04:00:00,116.728982924,31.5265603744,18.5973229075,0.00905950896542,12.7620426787,28.1191506574,192.091685295,51.0960655542,3.33212,137.663499741
 02/13  05:00:00,123.743522649,31.5265603744,18.9900020881,0.0541135034543,12.7620426787,28.1191506574,233.874138706,51.3798849187,3.33212,179.162133788
 02/13  06:00:00,159.59580161,31.5265603744,27.2598799221,0.0119427993778,25.5240853573,30.610668775,370.057093701,52.0136991502,8.3303,309.71309455
 02/13  07:00:00,286.152997596,31.4819455852,56.0598142181,0.0,51.0481707146,78.1489452969,604.19445167,50.2671714434,16.6606,537.266680226
 02/13  08:00:00,368.412198671,36.4493413359,79.2529667389,0.06401558224,64.3609230253,109.708623606,1035.29465061,302.189565443,24.9909,708.114185163
 02/13  09:00:00,295.683212493,36.4575400061,60.2990589359,0.124473476292,51.0481707146,80.7689615957,929.991446059,352.084350265,33.3212,544.585895794
 02/13  10:00:00,273.053143709,36.4737879149,65.4809792006,0.482736319204,51.0481707146,71.0224615957,818.276915619,342.954693069,66.8089,408.51332255
 02/13  11:00:00,222.790174924,36.5214500066,63.8396991918,0.533829757501,32.1804615127,65.7244621605,763.823613738,355.980816627,83.4695,324.373297111
 02/13  12:00:00,203.957891854,36.6001161088,44.3249825749,0.517808622778,32.1804615127,65.7244621605,687.392948343,363.725996002,83.4695,240.19745234
 02/13  13:00:00,194.166988538,36.6890169081,35.4777934672,0.303016576916,32.1804615127,65.7244621605,675.803274164,356.797566278,83.4695,235.536207886
 02/13  14:00:00,186.638381346,36.7881080335,37.3568381084,0.533300307801,32.1804615127,55.9779621605,654.777972608,346.367662825,75.1392,233.271109783
 02/13  15:00:00,205.871407837,36.855884782,57.0312235302,0.0,32.1804615127,55.9779621605,619.457611075,323.699249108,66.8089,228.949461967
 02/13  16:00:00,220.987506387,36.9094883529,72.0757004724,0.0,32.1804615127,55.9779621605,614.163730631,304.493019474,75.1392,234.531511157
 02/13  17:00:00,244.697046233,36.6954141389,66.774587085,0.0,32.1804615127,60.9114621605,557.76175815,286.156847445,91.7998,179.805110705
 02/13  18:00:00,278.141073827,36.416230016,59.8608770353,0.0,32.1804615127,77.5397301883,615.526240011,287.987807736,49.9818,277.556632275
 02/13  19:00:00,353.10186536,36.416230016,69.6429528938,0.0,77.122965704,86.2600435998,839.157043753,295.156607457,49.9818,494.018636296
 02/13  20:00:00,357.548504434,36.416230016,66.5261569461,0.0,102.647051061,80.1663183927,686.926875616,287.785547666,33.3212,365.820127949
 02/13  21:00:00,387.858275469,36.416230016,71.5136735088,0.0,115.40909374,92.7192997104,674.442446532,282.349458394,33.3212,358.771788137
 02/13  22:00:00,377.332037615,36.416230016,84.5541157153,0.0,102.647051061,94.1340635361,843.71353538,281.021863365,24.9909,537.700772015
 02/13  23:00:00,291.92177018,36.416230016,65.6903305099,0.0,77.122965704,65.871452062,710.870431603,288.829912891,16.6606,405.379918712
 02/13  24:00:00,200.793189275,36.416230016,42.6062412151,0.0,38.286128036,48.4199368926,535.823730902,302.358776554,8.3303,225.134654348
 02/14  01:00:00,146.627289017,31.4769883864,33.3322536299,0.0,25.5240853573,30.610668775,244.463308432,61.9629427557,3.33212,179.168245677
 02/14  02:00:00,133.121929899,31.4769883864,27.1592454434,0.0,19.418418834,29.3649097162,190.812027807,49.8019166141,3.33212,137.677991193
 02/14  03:00:00,121.656988396,31.4769883864,23.5742160407,0.0,12.7620426787,28.1191506574,180.127229292,45.68348588,3.33212,131.111623412
 02/14  04:00:00,119.699909006,31.4769883864,21.6226078039,0.0,12.7620426787,28.1191506574,184.569527488,43.5620984665,3.33212,137.675309022
 02/14  05:00:00,128.254075785,31.4769883864,22.9651723042,0.0,12.7620426787,28.1191506574,225.48883862,42.9925730627,3.33212,179.164145557
 02/14  06:00:00,163.764660873,31.4769883864,30.8291679504,0.0,25.5240853573,30.610668775,359.578825604,43.2756201362,8.3303,307.972905468
 02/14  07:00:00,289.572384892,31.4769883864,58.7572263065,0.0,51.0481707146,78.1489452969,596.101407858,42.3114063555,16.6606,537.129401502
 02/14  08:00:00,371.721903206,36.4406835523,81.6928548043,0.0,64.3609230253,109.708623606,1001.23151508,263.077510657,24.9909,713.163104424
 02/14  09:00:00,300.1524083,36.416230016,64.1921701493,0.0,51.0481707146,80.7689615957,878.373531463,303.536114579,33.3212,541.516216884
 02/14  10:00:00,277.807568244,36.6238344195,70.6123076635,0.0,51.0481707146,71.0224615957,769.036078497,290.935464184,66.8089,411.291714313
 02/14  11:00:00,225.224748141,36.7115499334,66.6735927145,0.0,32.1804615127,65.7244621605,706.23570911,301.939879992,83.4695,320.826329119
 02/14  12:00:00,198.988699022,36.7464385172,39.7850530736,0.0,32.1804615127,65.7244621605,641.467828203,321.352401047,83.4695,236.645927157
 02/14  13:00:00,187.967707923,36.8117782042,29.5050182495,0.0,32.1804615127,65.7244621605,650.57540526,330.517857087,83.4695,236.588048173
 02/14  14:00:00,176.333753574,36.8647670764,27.549580344,0.0,32.1804615127,55.9779621605,640.122457853,331.510452155,75.1392,233.472805698
 02/14  15:00:00,178.721659373,36.9308110843,29.5780243416,0.299215120993,32.1804615127,55.9779621605,631.347751317,329.985623021,66.8089,234.553228296
 02/14  16:00:00,178.864327993,36.9918630163,29.700518395,0.281798361471,32.1804615127,55.9779621605,632.313086122,322.606904947,75.1392,234.566981175
 02/14  17:00:00,206.873399693,36.7677417619,28.8706334342,0.106743836635,32.1804615127,60.9114621605,574.685970184,303.066777179,91.7998,179.819393005
 02/14  18:00:00,257.61223925,36.424492014,39.2750289658,0.102974396083,32.1804615127,77.5397301883,619.033237502,294.596499059,49.9818,274.454938443
 02/14  19:00:00,341.70798667,36.4327540121,58.0508799315,0.215650082904,77.122965704,86.2600435998,838.128518319,294.172595582,49.9818,493.974122738
 02/14  20:00:00,349.775719392,36.416230016,59.2098741896,0.0,102.647051061,80.1663183927,674.343462607,277.07884305,33.3212,363.943419557
 02/14  21:00:00,382.08070637,36.416230016,66.1595997627,0.0,115.40909374,92.7192997104,663.266431254,265.267409819,33.3212,364.677821435
 02/14  22:00:00,373.024214447,36.416230016,80.6051243699,0.0,102.647051061,94.1340635361,817.230980948,256.937216535,24.9909,535.302864414
 02/14  23:00:00,288.841966093,36.416230016,63.3269897515,0.0,77.122965704,65.871452062,650.035875511,225.77286102,16.6606,407.60241449
 02/14  24:00:00,199.012173821,36.416230016,41.8658757334,0.0,38.286128036,48.4199368926,475.648803193,242.156598195,8.3303,225.161904998
 02/15  01:00:00,146.87827959,31.4769883864,33.7744078987,0.0,25.5240853573,30.610668775,238.243152454,55.7360643725,3.33212,179.174968082
 02/15  02:00:00,134.675341507,31.4769883864,28.9074178746,0.0,19.418418834,29.3649097162,184.753960375,48.112821479,3.33212,133.309018896
 02/15  03:00:00,123.276127515,31.4769883864,25.2969131569,0.0,12.7620426787,28.1191506574,192.038435709,53.214984988,3.33212,135.491330721
 02/15  04:00:00,119.02759809,31.4769883864,20.9261557791,0.0,12.7620426787,28.1191506574,196.903669034,55.8841019426,3.33212,137.687447092
 02/15  05:00:00,126.271673588,31.4769883864,21.5937076327,0.0,12.7620426787,28.1191506574,234.010931958,51.4800797122,3.33212,179.198732246
 02/15  06:00:00,161.159832051,31.4769883864,28.8589397396,0.0,25.5240853573,30.610668775,366.204538852,49.8619670944,8.3303,308.012271758
 02/15  07:00:00,285.476110024,31.4769883864,55.3901856998,0.0,51.0481707146,78.1489452969,601.027033921,48.9333860702,16.6606,535.433047851
 02/15  08:00:00,367.501107043,36.4417702589,78.0618994428,0.320835551431,64.3609230253,109.708623606,1051.88553896,310.283069702,24.9909,716.611569261
 02/15  09:00:00,295.843211434,36.4492780081,59.7210115968,0.862221488506,51.0481707146,80.7689615957,929.300563661,354.212972577,33.3212,541.766391084
 02/15  10:00:00,274.275267914,36.5598968891,67.1368041972,0.0,51.0481707146,71.0224615957,798.397476915,320.178314028,66.8089,411.410262887
 02/15  11:00:00,233.831617064,36.7504082724,75.2244341982,0.0,32.1804615127,65.7244621605,704.434020315,300.041188387,83.4695,320.923331929
 02/15  12:00:00,250.189795429,36.9167026854,90.7088773021,0.0,32.1804615127,65.7244621605,604.357998339,284.77470904,83.4695,236.113789299
 02/15  13:00:00,264.726664811,37.0908032924,105.81629337,0.0,32.1804615127,65.7244621605,586.251847641,267.198094733,83.4695,235.584252907
 02/15  14:00:00,259.975822144,37.261574002,110.759093951,0.0,32.1804615127,55.9779621605,559.771035553,249.553426765,75.1392,235.078408788
 02/15  15:00:00,254.610339786,37.2672365417,105.73541026,0.0,32.1804615127,55.9779621605,543.286356829,241.889488222,66.8089,234.587968607
 02/15  16:00:00,244.481121082,37.2608224284,95.2510992047,0.0,32.1804615127,55.9779621605,569.865686524,266.313918367,75.1392,228.412568157
 02/15  17:00:00,264.098247724,36.9421413426,85.883345474,0.0,32.1804615127,60.9114621605,525.822412178,248.374384427,91.7998,185.648227751
 02/15  18:00:00,295.256444403,36.416230016,76.9377302253,0.0,32.1804615127,77.5397301883,563.528579703,243.650823013,49.9818,269.895956691
 02/15  19:00:00,368.223860988,36.416230016,84.7620555913,0.0,77.122965704,86.2600435998,792.0576927,247.678036023,49.9818,494.397856677
 02/15  20:00:00,371.550135521,36.416230016,81.1829775548,0.0,102.647051061,80.1663183927,611.700891447,210.533832362,33.3212,367.845859085
 02/15  21:00:00,402.032731838,36.416230016,86.6610477548,0.0,115.40909374,92.7192997104,612.246701121,213.002269054,33.3212,365.923232067
 02/15  22:00:00,391.6779896,36.416230016,99.8712738429,0.0,102.647051061,94.1340635361,782.016475985,221.469791119,24.9909,535.555784866
 02/15  23:00:00,304.31016932,36.416230016,78.5957851183,0.0,77.122965704,65.871452062,682.148966403,257.9562784,16.6606,407.532088003
 02/15  24:00:00,212.259424743,36.416230016,54.2039300411,0.0,38.286128036,48.4199368926,493.867687862,262.021957453,8.3303,223.51543041
 02/16  01:00:00,182.855444178,31.4769883864,69.6040337224,0.0,25.5240853573,30.610668775,225.297644811,41.0190660781,3.33212,180.946458733
 02/16  02:00:00,170.168625311,31.4769883864,64.2253818503,0.0,19.418418834,29.3649097162,168.596771545,34.1382890211,3.33212,131.126362524
 02/16  03:00:00,148.521152514,31.4769883864,50.5035180517,0.0,12.7620426787,28.1191506574,172.071416192,31.0488558173,3.33212,137.690440374
 02/16  04:00:00,141.269149171,31.4769883864,43.2715339057,0.0,12.7620426787,28.1191506574,163.665442074,29.2111195084,3.33212,131.122202566
 02/16  05:00:00,146.080447933,31.4769883864,41.5030902267,0.0,12.7620426787,28.1191506574,215.295904729,28.229560076,3.33212,183.734224653
 02/16  06:00:00,178.546634108,31.4769883864,46.3310547473,0.0,25.5240853573,30.610668775,347.05559518,27.8659577691,8.3303,310.859337411
 02/16  07:00:00,307.541457822,33.9466092012,75.0153938276,0.0,51.0481707146,78.1489452969,577.765696579,27.1562974299,16.6606,533.948799149
 02/16  08:00:00,386.508732253,36.4836258871,98.2749920062,0.0,64.3609230253,109.708623606,913.393260409,173.326085736,24.9909,715.076274673
 02/16  09:00:00,312.250045573,36.416230016,78.1768204268,0.0,51.0481707146,80.7689615957,766.982318669,188.599334815,33.3212,545.061783854
 02/16  10:00:00,269.786699651,36.998347518,63.3847246057,0.0,51.0481707146,71.0224615957,689.020815939,213.16456518,66.8089,409.04735076
 02/16  11:00:00,208.675966811,37.0872137481,50.9497473835,0.0,32.1804615127,65.7244621605,637.301271769,230.736595479,83.4695,323.09517629
 02/16  12:00:00,234.449167361,37.1464021728,75.8146376667,0.0,32.1804615127,65.7244621605,549.743447147,230.136153269,83.4695,236.137793878
 02/16  13:00:00,262.697303443,37.1965938634,104.571477145,0.0,32.1804615127,65.7244621605,543.401147212,224.345267728,83.4695,235.586379484
 02/16  14:00:00,254.019913772,37.2389135965,105.555891694,0.0,32.1804615127,55.9779621605,533.334709961,223.10129661,75.1392,235.094213351
 02/16  15:00:00,226.707687804,37.2556161949,78.4280554299,0.0,32.1804615127,55.9779621605,524.692442155,224.129119894,66.8089,233.754422262
 02/16  16:00:00,234.62066612,37.2821159102,86.2562961411,0.0,32.1804615127,55.9779621605,530.950431486,227.701488003,75.1392,228.109743483
 02/16  17:00:00,259.702264452,36.977780979,82.5002034729,0.0,32.1804615127,60.9114621605,489.934441423,211.36000628,91.7998,186.774635143
 02/16  18:00:00,296.468084277,36.416230016,79.4354400821,0.0,32.1804615127,77.5397301883,513.735061101,193.796932835,49.9818,269.956328265
 02/16  19:00:00,370.617735986,36.416230016,88.3752762451,0.0,77.122965704,86.2600435998,750.137555314,205.611404,49.9818,494.544351314
 02/16  20:00:00,374.095868564,36.416230016,84.0026003803,0.0,102.647051061,80.1663183927,635.160503884,233.957474312,33.3212,367.881829571
 02/16  21:00:00,405.321047986,36.416230016,89.6400931291,0.0,115.40909374,92.7192997104,631.603171802,232.313455127,33.3212,365.968516675
 02/16  22:00:00,394.792697894,36.416230016,102.639058372,0.0,102.647051061,94.1340635361,784.700721242,223.950833675,24.9909,535.758987567
 02/16  23:00:00,307.030417288,36.416230016,81.5101530948,0.0,77.122965704,65.871452062,650.095133725,227.172354413,16.6606,406.262179312
 02/16  24:00:00,214.168100272,36.416230016,57.129885065,0.0,38.286128036,48.4199368926,440.407309021,208.243472803,8.3303,223.833536218
 02/17  01:00:00,160.874439556,31.4769883864,47.5808595424,0.0,25.5240853573,30.610668775,238.723964968,53.7120717862,3.33212,181.679773182
 02/17  02:00:00,147.256924219,31.4769883864,41.3131309026,0.0,19.418418834,29.3649097162,179.411940338,44.9465518107,3.33212,131.133268527
 02/17  03:00:00,136.078531217,31.4769883864,38.0635973657,0.0,12.7620426787,28.1191506574,178.739922191,37.7106870957,3.33212,137.697115095
 02/17  04:00:00,134.289557411,31.4769883864,36.2867084685,0.0,12.7620426787,28.1191506574,167.905285683,33.1384643655,3.33212,131.434701318
 02/17  05:00:00,142.825470579,31.4769883864,37.6086241916,0.0,12.7620426787,28.1191506574,217.679482308,30.2830198487,3.33212,184.06434246
 02/17  06:00:00,178.870988178,31.4769883864,45.9929200003,0.0,25.5240853573,30.610668775,346.975122609,28.5002968655,8.3303,310.144525744
 02/17  07:00:00,308.049654319,34.2347316296,74.5007159326,0.0,51.0481707146,78.1489452969,577.71076487,26.8966528336,16.6606,534.153512037
 02/17  08:00:00,383.957373593,36.4183023343,97.5734504035,0.0,64.3609230253,109.708623606,914.237894082,173.670480261,24.9909,715.576513821
 02/17  09:00:00,305.233162429,36.416230016,70.1173433502,0.0,51.0481707146,80.7689615957,794.012472257,215.462634543,33.3212,545.228637714
 02/17  10:00:00,265.01581239,36.9976736812,58.4056500006,0.0,51.0481707146,71.0224615957,694.106171997,218.046082081,66.8089,409.251189915
 02/17  11:00:00,203.658142376,37.0870680491,45.9653140268,0.0,32.1804615127,65.7244621605,631.580586578,225.07167703,83.4695,323.039409549
 02/17  12:00:00,192.295786341,37.1411293475,33.9182288714,0.0,32.1804615127,65.7244621605,563.738961872,244.13087539,83.4695,236.138586482
 02/17  13:00:00,191.155428377,37.1804131671,33.4883955861,0.0,32.1804615127,65.7244621605,569.95328452,250.858812036,83.4695,235.624972483
 02/17  14:00:00,185.698223031,37.213804705,37.6874397471,0.0,32.1804615127,55.9779621605,561.83947058,251.585410667,75.1392,235.114859913
 02/17  15:00:00,188.355301822,37.2430204288,40.2900440539,0.0,32.1804615127,55.9779621605,554.171228709,252.728400511,66.8089,234.633928198
 02/17  16:00:00,195.847316244,37.271269746,47.7151434201,0.0,32.1804615127,55.9779621605,549.526246035,247.114288705,75.1392,227.272757331
 02/17  17:00:00,221.007858168,36.9661016042,43.7076273308,0.0,32.1804615127,60.9114621605,535.202748483,256.615673972,91.7998,186.787274512
 02/17  18:00:00,270.144880937,36.416230016,52.740605816,0.0,32.1804615127,77.5397301883,554.022940286,234.067418418,49.9818,269.973721868
 02/17  19:00:00,352.170986833,36.416230016,69.5077156967,0.0,77.122965704,86.2600435998,782.74618432,238.069398641,49.9818,494.69498568
 02/17  20:00:00,357.868770575,36.416230016,68.0631418691,0.0,102.647051061,80.1663183927,634.526038097,233.234910075,33.3212,367.969928022
 02/17  21:00:00,389.857119064,36.416230016,74.6708839714,0.0,115.40909374,92.7192997104,628.662222738,229.288670198,33.3212,366.05235254
 02/17  22:00:00,380.263189075,36.416230016,88.5044882548,0.0,102.647051061,94.1340635361,789.187376987,228.252174292,24.9909,535.944302695
 02/17  23:00:00,295.093116028,36.416230016,69.6449293064,0.0,77.122965704,65.871452062,656.891725953,232.395130939,16.6606,407.835995014
 02/17  24:00:00,204.183852809,36.416230016,46.868880266,0.0,38.286128036,48.4199368926,475.201142596,242.769598735,8.3303,224.101243861
 02/18  01:00:00,154.532737731,31.4769883864,39.0777569817,0.0,27.7269238854,30.610668775,236.035291821,52.3434156325,3.33212,180.359756189
 02/18  02:00:00,150.289614006,31.4769883864,34.8142997945,0.0,27.7269238854,30.610668775,178.049728521,43.5798522916,3.33212,131.13775623
 02/18  03:00:00,130.160933277,31.4769883864,32.1738291611,0.0,12.7620426787,28.1191506574,179.281440743,38.2475003439,3.33212,137.701820399
 02/18  04:00:00,128.806394043,31.4769883864,30.8334394989,0.0,12.7620426787,28.1191506574,172.771002906,35.1581134984,3.33212,134.280769408
 02/18  05:00:00,137.054971839,31.4769883864,32.5193691988,0.0,12.7620426787,28.1191506574,217.915058953,31.7629356486,3.33212,182.820003304
 02/18  06:00:00,151.53927966,31.4769883864,34.746366092,0.0,12.7620426787,28.1191506574,265.319722927,31.7413118492,8.3303,225.248111078
 02/18  07:00:00,243.454494203,33.5350057321,43.8591111488,0.0,42.6918050922,54.3732441037,361.779554758,32.1967831205,16.6606,312.922171638
 02/18  08:00:00,307.200007801,36.4884714613,67.409013879,0.0,42.6918050922,86.1019271793,753.36806757,190.162052239,24.9909,538.215115331
 02/18  09:00:00,365.783193443,36.416230016,93.2390201416,0.0,57.6566862989,112.030105488,1014.25476081,223.909613851,33.3212,757.02394696
 02/18  10:00:00,300.261241732,36.9620667205,73.8295825206,0.0,57.6566862989,83.6599452969,855.663778063,248.573039123,66.8089,540.281838939
 02/18  11:00:00,224.818654845,37.0823873498,52.546431623,0.0,42.6918050922,68.9656133826,753.494493952,258.390088318,83.4695,411.634905634
 02/18  12:00:00,209.166781146,37.1378974952,45.1853849987,0.0,34.9340096728,67.7198543238,679.017201344,266.895555259,83.4695,328.652146085
 02/18  13:00:00,207.068246894,37.1788615644,44.3107826411,0.0,34.9340096728,67.7198543238,557.107461052,235.005199442,83.4695,238.632761609
 02/18  14:00:00,198.43095508,37.2123005715,45.6128324102,0.0,34.9340096728,57.9733543238,545.764974296,234.479655917,75.1392,236.14611838
 02/18  15:00:00,197.181253639,37.2411472038,44.3328803616,0.0,34.9340096728,57.9733543238,547.262651213,244.819834758,66.8089,235.633916455
 02/18  16:00:00,194.027648809,37.2664386191,40.7793174446,0.0,34.9340096728,57.9733543238,593.049920532,282.279858669,75.1392,235.630861863
 02/18  17:00:00,220.067825969,36.9603983842,37.7447464179,0.0,34.9340096728,62.9068543238,546.473871677,267.518281617,91.7998,187.15579006
 02/18  18:00:00,260.238818945,36.416230016,45.4740537705,0.0,34.9340096728,72.2186844194,519.74811836,238.949206787,49.9818,230.817111573
 02/18  19:00:00,347.962472498,36.416230016,55.6532657891,0.0,87.0357390804,86.2600435998,569.366067576,243.174042271,49.9818,276.210225306
 02/18  20:00:00,355.097034822,36.416230016,68.0317421547,0.0,102.000620287,77.6748002752,638.304297007,238.934030914,33.3212,366.049066093
 02/18  21:00:00,374.370777814,36.416230016,75.9896794892,0.0,102.000620287,88.9820225341,636.431656651,236.99537875,33.3212,366.115077901
 02/18  22:00:00,365.827294385,36.416230016,77.1597853791,0.0,102.000620287,91.6425454185,626.662829916,235.705766833,24.9909,365.966163083
 02/18  23:00:00,311.273811715,36.416230016,75.7746567209,0.0,87.0357390804,65.871452062,788.885012332,240.186548673,16.6606,532.037863658
 02/18  24:00:00,215.207072585,36.416230016,53.3771594297,0.0,42.6918050922,48.4199368926,568.515113799,251.189209126,8.3303,308.995604673
 02/19  01:00:00,164.626941667,31.4769883864,39.9173636158,0.0,34.4311606118,33.1021868926,246.818191741,57.1035929098,3.33212,186.382478831
 02/19  02:00:00,158.450656896,31.4769883864,33.7128060804,0.0,34.4311606118,33.1021868926,190.438745779,49.1495217369,3.33212,137.957104042
 02/19  03:00:00,138.068906908,31.4769883864,30.8162231181,0.0,19.466279405,30.610668775,177.754968545,43.0348731816,3.33212,131.387975363
 02/19  04:00:00,136.917864547,31.4769883864,29.6770093193,0.0,19.466279405,30.610668775,180.893261675,39.5796141803,3.33212,137.981527495
 02/19  05:00:00,145.078262764,31.4769883864,31.2571524121,0.0,19.466279405,30.610668775,220.230750844,37.6651178302,3.33212,179.233513014
 02/19  06:00:00,159.458991629,31.4769883864,33.3851369674,0.0,19.466279405,30.610668775,274.958311283,36.6732302144,8.3303,229.954781069
 02/19  07:00:00,242.379957409,33.5350057321,42.7409670568,0.0,42.6918050922,54.3732441037,373.434007498,35.8208228239,16.6606,320.952584674
 02/19  08:00:00,316.44478779,36.4863674026,66.5606579025,0.0,49.3960418185,88.5934452969,793.135766661,230.066953838,24.9909,538.077912823
 02/19  09:00:00,368.244348789,36.416230016,94.8133527544,0.0,57.6566862989,112.030105488,1030.48388081,243.364643573,33.3212,753.798037233
 02/19  10:00:00,298.148395545,36.988873892,80.4757365342,0.0,50.9524495726,81.1684271793,845.443344414,233.067234133,66.8089,545.567210281
 02/19  11:00:00,237.49926033,37.0856576287,65.1364502179,0.0,42.6918050922,68.9656133826,734.827053894,239.192679117,83.4695,412.164874777
 02/19  12:00:00,230.487469997,37.1408898989,61.7840872784,0.0,38.286128036,68.9656133826,662.136833126,250.889788994,83.4695,327.777544132
 02/19  13:00:00,214.957344774,37.1801700233,47.1215358792,0.0,38.286128036,68.9656133826,576.391837572,257.249556574,83.4695,235.672780998
 02/19  14:00:00,193.309506733,37.2114581022,44.8395832107,0.0,31.5818913096,56.727595265,546.954191772,236.159476932,75.1392,235.65551484
 02/19  15:00:00,205.545564147,37.2433148842,57.2428111183,0.0,31.5818913096,56.727595265,536.780079689,235.307060637,66.8089,234.664119052
 02/19  16:00:00,207.983682575,37.2711152317,59.2399003333,0.0,31.5818913096,56.727595265,580.157025544,274.772684789,75.1392,230.245140755
 02/19  17:00:00,236.928540117,36.9652779479,59.0877256149,0.0,31.5818913096,61.661095265,532.126427535,256.297138853,91.7998,184.029488682
 02/19  18:00:00,265.153691433,36.416230016,57.719128164,0.0,31.5818913096,70.9729253606,511.123393281,231.734840499,49.9818,229.406752783
 02/19  19:00:00,346.382180889,36.416230016,63.2577959806,0.0,80.3315023541,83.7685254822,568.282402314,242.086224494,49.9818,276.21437782
 02/19  20:00:00,361.365289296,36.416230016,74.2637126735,0.0,102.000620287,77.6748002752,636.954989391,237.469830856,33.3212,366.163958535
 02/19  21:00:00,389.54635105,36.416230016,81.9014637894,0.0,108.704857014,91.4735406516,623.024743166,232.607188073,33.3212,357.096355093
 02/19  22:00:00,361.738182212,36.416230016,82.2611350085,0.0,95.2963835608,89.1510273009,622.298617328,232.580589446,24.9909,364.727127881
 02/19  23:00:00,307.193234688,36.416230016,80.4171380111,0.0,80.3315023541,63.3799339444,816.854248276,269.341600009,16.6606,530.852048268
 02/19  24:00:00,220.494427943,36.416230016,57.7652558688,0.0,42.6918050922,48.4199368926,594.968125279,271.748003298,8.3303,314.889821981
 02/20  01:00:00,168.547586632,31.4769883864,43.8000574679,0.0,34.4311606118,33.1021868926,227.838402923,44.3298186559,3.33212,180.176464267
 02/20  02:00:00,161.973777895,31.4769883864,37.2187228858,0.0,34.4311606118,33.1021868926,179.049907227,37.7351731855,3.33212,137.982614041
 02/20  03:00:00,141.156465372,31.4769883864,33.8922636149,0.0,19.466279405,30.610668775,175.275293268,33.9792540008,3.33212,137.963919267
 02/20  04:00:00,139.444554087,31.4769883864,32.1926165771,0.0,19.466279405,30.610668775,167.036675399,31.9582609731,3.33212,131.746294426
 02/20  05:00:00,147.459988546,31.4769883864,33.6308547206,0.0,19.466279405,30.610668775,219.017625422,30.9533354997,3.33212,184.732169923
 02/20  06:00:00,162.258643661,31.4769883864,36.1734663571,0.0,19.466279405,30.610668775,265.780045571,30.6027948996,8.3303,226.846950672
 02/20  07:00:00,245.625447734,33.9466092012,45.5667910642,0.0,42.6918050922,54.3732441037,366.88199899,30.138055032,16.6606,320.083343958
 02/20  08:00:00,319.626609368,36.4870144147,69.7406707499,0.0,49.3960418185,88.5934452969,776.489612158,216.917644931,24.9909,534.581067227
 02/20  09:00:00,378.9962846,36.416230016,105.492720944,0.0,57.6566862989,112.030105488,1028.04346998,236.622103623,33.3212,758.100166354
 02/20  10:00:00,318.894428344,36.9930025335,101.075469883,0.0,50.9524495726,81.1684271793,837.691034123,225.240765786,66.8089,545.641368337
 02/20  11:00:00,243.206996678,37.0888613495,70.7964562464,0.0,42.6918050922,68.9656133826,730.447983397,234.669462634,83.4695,412.309020763
 02/20  12:00:00,227.8158845,37.1420998743,59.1207300081,0.0,38.286128036,68.9656133826,661.468150859,251.801852658,83.4695,326.1967982
 02/20  13:00:00,218.008553267,37.1829112075,50.5873440309,0.0,38.286128036,68.9656133826,546.339912257,227.173545577,83.4695,235.69686668
 02/20  14:00:00,212.293320259,37.2173070129,63.9672279612,0.0,31.5818913096,56.727595265,538.479132433,227.660512089,75.1392,235.679420344
 02/20  15:00:00,219.678319112,37.2492774847,71.2718754163,0.0,31.5818913096,56.727595265,536.383055584,234.893870238,66.8089,234.680285346
 02/20  16:00:00,219.062070765,37.276087096,70.6366051253,0.0,31.5818913096,56.727595265,546.488344914,238.225770719,75.1392,233.123374195
 02/20  17:00:00,246.526668813,36.9700198716,68.9237577999,0.0,31.5818913096,61.661095265,527.690599154,254.537450799,91.7998,181.353348355
 02/20  18:00:00,271.895912956,36.416230016,64.4237379917,0.0,31.5818913096,70.9729253606,518.319047929,236.498487599,49.9818,231.83876033
 02/20  19:00:00,352.644411733,36.416230016,69.4837945046,0.0,80.3315023541,83.7685254822,563.976126622,240.350607389,49.9818,273.643719233
 02/20  20:00:00,367.406007996,36.416230016,80.2686806764,0.0,102.000620287,77.6748002752,634.467031276,234.910167254,33.3212,366.235664022
 02/20  21:00:00,395.516925879,36.416230016,87.8370040276,0.0,108.704857014,91.4735406516,622.939061782,230.147752253,33.3212,359.470109529
 02/20  22:00:00,368.358893578,36.416230016,88.3763304902,0.0,95.2963835608,89.1510273009,648.06541221,260.651241727,24.9909,362.423270483
 02/20  23:00:00,312.908114431,36.416230016,85.7001094122,0.0,80.3315023541,63.3799339444,809.720266789,260.734641061,16.6606,532.325025728
 02/20  24:00:00,224.348007382,36.416230016,61.5966393713,0.0,42.6918050922,48.4199368926,583.302705224,260.337173863,8.3303,314.635231361
 02/21  01:00:00,160.253691308,31.4769883864,46.9212241572,0.0,25.5240853573,30.610668775,225.51040412,42.915350479,3.33212,179.262933641
 02/21  02:00:00,145.304787524,31.4769883864,39.337310903,0.0,19.418418834,29.3649097162,170.393082081,35.9147896924,3.33212,131.146172389
 02/21  03:00:00,134.349688272,31.4769883864,36.3030159394,0.0,12.7620426787,28.1191506574,172.830007529,31.7867279463,3.33212,137.711159582
 02/21  04:00:00,132.676474081,31.4769883864,34.6451071892,0.0,12.7620426787,28.1191506574,170.50099867,29.4439725418,3.33212,137.724906128
 02/21  05:00:00,141.071733172,31.4769883864,35.8314602235,0.0,12.7620426787,28.1191506574,210.809625793,28.2201368322,3.33212,179.257368961
 02/21  06:00:00,177.374487569,31.4769883864,44.4859524347,0.0,25.5240853573,30.610668775,342.757743346,26.2041275923,8.3303,308.223315753
 02/21  07:00:00,305.94605588,33.6996471197,72.9332766574,0.0,51.0481707146,78.1489452969,577.970602975,24.58956122,16.6606,536.720441755
 02/21  08:00:00,382.473922253,36.4207734224,96.0832939255,0.0,64.3609230253,109.708623606,914.016989358,171.607589958,24.9909,717.418499401
 02/21  09:00:00,312.496372209,36.416230016,77.3297254154,0.0,51.0481707146,80.7689615957,791.328090283,214.589078346,33.3212,543.417811937
 02/21  10:00:00,283.930091675,37.0005000346,76.7774697725,0.0,51.0481707146,71.0224615957,719.252470563,240.605756232,66.8089,411.837814331
 02/21  11:00:00,218.977525414,37.0904681816,60.4953214148,0.0,32.1804615127,65.7244621605,651.428705659,246.822283354,83.4695,321.136922305
 02/21  12:00:00,208.112564851,37.1444020816,49.3652841505,0.0,32.1804615127,65.7244621605,547.032351248,227.350363356,83.4695,236.212487892
 02/21  13:00:00,203.463582588,37.1835239935,45.7134815262,0.0,32.1804615127,65.7244621605,550.815162023,231.661678662,83.4695,235.68398336
 02/21  14:00:00,192.820406357,37.2185477432,44.7576274437,0.0,32.1804615127,55.9779621605,553.977600824,243.667439111,75.1392,235.170961713
 02/21  15:00:00,194.758282274,37.2491184433,46.6451559984,0.0,32.1804615127,55.9779621605,548.610022682,247.114107486,66.8089,234.687015196
 02/21  16:00:00,190.66427484,37.2778863714,42.5575346867,0.0,32.1804615127,55.9779621605,553.74953568,244.409494679,75.1392,234.200841002
 02/21  17:00:00,207.796464736,36.9733256386,30.610666548,0.0,32.1804615127,60.9114621605,524.788352024,252.624103909,91.7998,180.364448116
 02/21  18:00:00,286.423255528,36.416230016,71.7744516366,0.0,32.1804615127,77.5397301883,555.431840531,230.522019062,49.9818,274.92802147
 02/21  19:00:00,364.412293455,36.416230016,81.7168611728,0.0,77.122965704,86.2600435998,780.92663274,235.826930091,49.9818,495.117902649
 02/21  20:00:00,364.43557795,36.416230016,74.6018256656,0.0,102.647051061,80.1663183927,630.33627938,231.579478554,33.3212,365.435600826
 02/21  21:00:00,394.075198309,36.416230016,78.8625201837,0.0,115.40909374,92.7192997104,624.935582186,228.169132764,33.3212,363.445249423
 02/21  22:00:00,383.190383335,36.416230016,91.4073139876,0.0,102.647051061,94.1340635361,789.372257803,227.468897373,24.9909,536.912460431
 02/21  23:00:00,297.451361947,36.416230016,71.9831486163,0.0,77.122965704,65.871452062,655.820700557,231.410514411,16.6606,407.749586146
 02/21  24:00:00,206.247702752,36.416230016,48.9192136208,0.0,38.286128036,48.4199368926,474.118063792,240.503480934,8.3303,225.284282857
 02/22  01:00:00,153.456133941,31.4769883864,40.1975041166,0.0,25.5240853573,30.610668775,233.598445629,51.0087184911,3.33212,179.257607138
 02/22  02:00:00,140.995632254,31.4769883864,35.1119751176,0.0,19.418418834,29.3649097162,180.96930147,39.9152999726,3.33212,137.721881498
 02/22  03:00:00,130.754663935,31.4769883864,32.8028532331,0.0,12.7620426787,28.1191506574,168.20460972,33.7234909471,3.33212,131.148998772
 02/22  04:00:00,129.409291324,31.4769883864,31.4733246183,0.0,12.7620426787,28.1191506574,171.988111521,30.9401080384,3.33212,137.715883483
 02/22  05:00:00,137.484918056,31.4769883864,32.9660736747,0.0,12.7620426787,28.1191506574,211.871646797,29.2740606548,3.33212,179.265466142
 02/22  06:00:00,173.62221022,31.4769883864,41.4538401143,0.0,25.5240853573,30.610668775,350.600573113,28.2580247383,8.3303,314.012248375
 02/22  07:00:00,301.676321503,33.6996471197,69.4584197927,0.0,51.0481707146,78.1489452969,581.476910506,26.6762122336,16.6606,538.140098272
 02/22  08:00:00,377.868474592,36.4222802178,93.0249128872,0.0,64.3609230253,109.708623606,880.652772284,146.280399705,24.9909,709.381472579
 02/22  09:00:00,311.443796899,36.416230016,77.5789183637,0.0,51.0481707146,80.7689615957,769.807313011,190.559579807,33.3212,545.926533204
 02/22  10:00:00,285.233112399,36.9704386518,78.7756506902,0.0,51.0481707146,71.0224615957,693.8617553,217.288796785,66.8089,409.764058515
 02/22  11:00:00,214.410406974,37.0898882381,56.6427621505,0.0,32.1804615127,65.7244621605,637.558119031,227.50564986,83.4695,326.582969171
 02/22  12:00:00,201.979149917,37.14375366,43.5399712688,0.0,32.1804615127,65.7244621605,558.710041822,239.023285126,83.4695,236.217256696
 02/22  13:00:00,202.886959484,37.1850191155,45.4246370742,0.0,32.1804615127,65.7244621605,533.585613105,214.432984664,83.4695,235.683128441
 02/22  14:00:00,193.380467955,37.2188301148,45.7754698011,0.0,32.1804615127,55.9779621605,523.918911954,213.599158743,75.1392,235.180553211
 02/22  15:00:00,196.033505033,37.2492849211,48.3792649737,0.0,32.1804615127,55.9779621605,524.125524613,222.868258739,66.8089,234.448365874
 02/22  16:00:00,198.148360996,37.2773137786,50.459473613,0.0,32.1804615127,55.9779621605,526.438328521,223.707688861,75.1392,227.591439661
 02/22  17:00:00,232.351452577,36.9744222869,55.8145977283,0.0,32.1804615127,60.9114621605,475.753139896,197.128288267,91.7998,186.825051629
 02/22  18:00:00,276.545586342,36.416230016,62.8013760444,0.0,32.1804615127,77.5397301883,505.418578844,185.374712246,49.9818,270.062066598
 02/22  19:00:00,357.665723763,36.416230016,75.8590107821,0.0,77.122965704,86.2600435998,743.977843012,198.816391111,49.9818,495.179651901
 02/22  20:00:00,363.262537515,36.416230016,73.8898423704,0.0,102.647051061,80.1663183927,598.51861248,196.987086031,33.3212,368.210326448
 02/22  21:00:00,394.90494171,36.416230016,80.1826056607,0.0,115.40909374,92.7192997104,594.176473746,194.565286178,33.3212,366.289987568
 02/22  22:00:00,384.995021869,36.416230016,93.7984241911,0.0,102.647051061,94.1340635361,755.319637167,193.790114925,24.9909,536.538622242
 02/22  23:00:00,299.849216736,36.416230016,75.0723668869,0.0,77.122965704,65.871452062,647.074850798,222.237290496,16.6606,408.176960302
 02/22  24:00:00,208.960832714,36.416230016,52.1669236711,0.0,38.286128036,48.4199368926,466.590823095,232.96315438,8.3303,225.297368715
 02/23  01:00:00,156.207647728,31.4769883864,42.9707709416,0.0,25.5240853573,30.610668775,240.174371242,57.5840042908,3.33212,179.258246951
 02/23  02:00:00,143.466437131,31.4769883864,37.5864811221,0.0,19.418418834,29.3649097162,182.591383328,46.1461514679,3.33212,133.11311186
 02/23  03:00:00,132.994969151,31.4769883864,35.0200959664,0.0,12.7620426787,28.1191506574,179.613447378,40.519545771,3.33212,135.761781607
 02/23  04:00:00,131.036548345,31.4769883864,33.0585819645,0.0,12.7620426787,28.1191506574,177.135108509,36.0766546662,3.33212,137.726333843
 02/23  05:00:00,139.304024298,31.4769883864,34.7382663248,0.0,12.7620426787,28.1191506574,214.760907702,32.1712600345,3.33212,179.257527668
 02/23  06:00:00,175.193542217,31.4769883864,42.9660000692,0.0,25.5240853573,30.610668775,347.918007571,31.3237333378,8.3303,308.263974234
 02/23  07:00:00,302.909962448,33.9466092012,70.3451671051,0.0,51.0481707146,78.1489452969,586.578141336,31.4739689165,16.6606,538.44357242
 02/23  08:00:00,377.710997189,36.4196390582,94.0994300749,0.0,64.3609230253,109.708623606,965.072546707,223.540190431,24.9909,716.541456277
 02/23  09:00:00,314.233999316,36.416230016,79.5886631589,0.0,51.0481707146,80.7689615957,772.553379022,196.441230171,33.3212,542.790948851
 02/23  10:00:00,296.402124072,36.972721102,90.3419419296,0.0,51.0481707146,71.0224615957,629.074720446,150.370753439,66.8089,411.895067007
 02/23  11:00:00,257.74591889,37.0958106118,100.611705917,0.0,32.1804615127,65.7244621605,540.589178798,135.952113741,83.4695,321.167565058
 02/23  12:00:00,270.179941594,37.1683953507,112.457423861,0.0,32.1804615127,65.7244621605,442.668589399,122.968999718,83.4695,236.230089681
 02/23  13:00:00,278.580095282,37.3422746337,121.407489727,0.0,32.1804615127,65.7244621605,444.535728327,125.361679917,83.4695,235.70454841
 02/23  14:00:00,268.213821067,37.453082857,120.708413289,0.0,32.1804615127,55.9779621605,424.312844178,113.979437779,75.1392,235.194206399
 02/23  15:00:00,268.202806796,37.4427151433,120.674529842,0.0,32.1804615127,55.9779621605,429.861522855,128.344150516,66.8089,234.708472338
 02/23  16:00:00,269.226589163,37.3696222456,121.641952467,0.0,32.1804615127,55.9779621605,478.807565045,168.967963146,75.1392,234.700401898
 02/23  17:00:00,289.546399776,37.001188381,113.231541842,0.0,32.1804615127,60.9114621605,416.381875296,144.673118859,91.7998,179.908956437
 02/23  18:00:00,315.905880177,36.416230016,102.323730141,0.0,32.1804615127,77.5397301883,489.371857883,161.57942394,49.9818,277.810633943
 02/23  19:00:00,382.698414541,36.416230016,100.439731042,0.0,77.122965704,86.2600435998,816.558953193,271.366026042,49.9818,495.21112715
 02/23  20:00:00,382.824552542,36.416230016,92.4540581578,0.0,102.647051061,80.1663183927,661.565468555,260.558061838,33.3212,367.686206717
 02/23  21:00:00,413.508351525,36.416230016,97.3289369736,0.0,115.40909374,92.7192997104,647.228275164,254.861712372,33.3212,359.045362792
 02/23  22:00:00,402.324950882,36.416230016,109.823330749,0.0,102.647051061,94.1340635361,781.470989327,216.13818341,24.9909,540.341905917
 02/23  23:00:00,313.094265411,36.416230016,87.5505898634,0.0,77.122965704,65.871452062,636.487061807,215.864665521,16.6606,403.961796287
 02/23  24:00:00,219.120213792,36.416230016,60.9490530399,0.0,38.286128036,48.4199368926,508.699510743,275.067060811,8.3303,225.302149932
 02/24  01:00:00,162.801124515,31.4769883864,49.3617014025,0.0,25.5240853573,30.610668775,230.636102739,48.0482256395,3.33212,179.255757099
 02/24  02:00:00,149.58073387,31.4769883864,43.5439677057,0.0,19.418418834,29.3649097162,177.038218243,35.9872528389,3.33212,137.718845405
 02/24  03:00:00,138.923319107,31.4769883864,40.8571444045,0.0,12.7620426787,28.1191506574,170.343326374,29.2803352165,3.33212,137.730871157
 02/24  04:00:00,136.461998125,31.4769883864,38.4118649252,0.0,12.7620426787,28.1191506574,161.646706285,27.1564434328,3.33212,131.158142852
 02/24  05:00:00,144.672636128,31.4769883864,39.4341244689,0.0,12.7620426787,28.1191506574,207.226832693,24.6323910203,3.33212,179.262321673
 02/24  06:00:00,180.46990604,31.4769883864,47.5645824006,0.0,25.5240853573,30.610668775,349.373354426,24.6486552743,8.3303,316.394399151
 02/24  07:00:00,309.281077075,33.7408074667,76.1767239672,0.0,51.0481707146,78.1489452969,576.606728956,25.0992903524,16.6606,534.846838604
 02/24  08:00:00,384.822999966,36.4217895178,100.326325432,0.0,64.3609230253,109.708623606,940.833623359,202.28955467,24.9909,713.553168689
 02/24  09:00:00,321.928346288,36.416230016,86.7640038271,0.0,51.0481707146,80.7689615957,759.530560367,180.21774518,33.3212,545.991615187
 02/24  10:00:00,306.492089443,36.9835679456,100.150901482,0.0,51.0481707146,71.0224615957,648.842114211,172.18750841,66.8089,409.845705801
 02/24  11:00:00,268.305340874,37.108273624,110.982665513,0.0,32.1804615127,65.7244621605,548.543706431,140.297281404,83.4695,324.776925027
 02/24  12:00:00,278.896561005,37.2045431365,120.935431217,0.0,32.1804615127,65.7244621605,455.093508412,135.402467273,83.4695,236.221541138
 02/24  13:00:00,277.90170318,37.4033463996,120.59631174,0.0,32.1804615127,65.7244621605,430.490911876,111.314348304,83.4695,235.707063571
 02/24  14:00:00,266.884641413,37.5241490139,119.325944924,0.0,32.1804615127,55.9779621605,391.33117687,80.9922185524,75.1392,235.199758318
 02/24  15:00:00,266.621818788,37.5154359601,119.098520881,0.0,32.1804615127,55.9779621605,380.977167312,79.4602295966,66.8089,234.708037715
 02/24  16:00:00,251.178317839,37.4356910539,103.984829333,0.0,32.1804615127,55.9779621605,390.678558204,86.5243697861,75.1392,229.014988418
 02/24  17:00:00,272.305847481,37.0196837512,96.5093286619,0.0,32.1804615127,60.9114621605,379.771168989,102.704189118,91.7998,185.267179871
 02/24  18:00:00,329.332648985,36.416230016,116.006841413,0.0,32.1804615127,77.5397301883,447.552076423,125.413245899,49.9818,272.157030524
 02/24  19:00:00,401.129793617,36.4342372588,119.512859888,0.0,77.122965704,86.2600435998,732.122065903,186.79350643,49.9818,495.346759473
 02/24  20:00:00,394.019551688,36.4162420983,104.999778486,0.0,102.647051061,80.1663183927,623.797312351,224.701591836,33.3212,365.774520515
 02/24  21:00:00,421.147834273,36.416230016,106.65144456,0.0,115.40909374,92.7192997104,609.565036894,209.877325558,33.3212,366.366511336
 02/24  22:00:00,409.207410948,36.416230016,118.153951773,0.0,102.647051061,94.1340635361,755.216075982,193.590630204,24.9909,536.634545778
 02/24  23:00:00,319.270966328,36.4178548023,94.3605961733,0.0,77.122965704,65.871452062,641.461715094,216.585548157,16.6606,408.215566937
 02/24  24:00:00,224.319940407,36.416230016,67.1333648255,0.0,38.286128036,48.4199368926,486.247129405,252.610589425,8.3303,225.306239979
 02/25  01:00:00,172.290143263,31.4769883864,56.7322115361,0.0,27.7269238854,30.610668775,233.769757502,51.1849052969,3.33212,179.252732205
 02/25  02:00:00,166.490888853,31.4769883864,50.9684500669,0.0,27.7269238854,30.610668775,179.077923017,38.0146287222,3.33212,137.731174295
 02/25  03:00:00,144.793730275,31.4769883864,46.7963668847,0.0,12.7620426787,28.1191506574,166.000944245,31.5101859673,3.33212,131.158638278
 02/25  04:00:00,142.529063044,31.4769883864,44.5653953514,0.0,12.7620426787,28.1191506574,167.722496764,26.66950221,3.33212,137.720874554
 02/25  05:00:00,150.241403636,31.4769883864,45.7073760537,0.0,12.7620426787,28.1191506574,206.30718177,23.7143296233,3.33212,179.260732147
