Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/25  06:00:00,164.069679165,31.4769883864,47.2951037436,0.0,12.7620426787,28.1191506574,256.097860157,22.4559958792,8.3303,225.311564277
 02/25  07:00:00,256.961487116,34.7698161395,56.1751267151,0.0,42.6918050922,54.3732441037,356.882755149,21.5785682644,16.6606,318.643586885
 02/25  08:00:00,315.554902742,36.4280592902,79.7945066277,0.0,42.6918050922,86.1019271793,639.857980383,80.0064169441,24.9909,534.860663439
 02/25  09:00:00,378.158673121,36.416230016,106.84641233,0.0,57.6566862989,112.030105488,900.874611212,108.722231943,33.3212,758.831179269
 02/25  10:00:00,312.695885592,37.0154388649,87.7677625021,0.0,57.6566862989,83.6599452969,752.32525851,141.25254371,66.8089,544.2638148
 02/25  11:00:00,235.901419702,37.1054040261,65.2447231684,0.0,42.6918050922,68.9656133826,651.499255743,158.143238009,83.4695,409.886517734
 02/25  12:00:00,218.384316546,37.1584474682,55.9285148027,0.0,34.9340096728,67.7198543238,605.942069839,194.921486769,83.4695,327.55108307
 02/25  13:00:00,209.883918075,37.1948457728,47.9596861372,0.0,34.9340096728,67.7198543238,556.332200028,236.124043011,83.4695,236.738657017
 02/25  14:00:00,198.264969348,37.2270445075,45.8959117047,0.0,34.9340096728,57.9733543238,554.217107338,236.273620762,75.1392,242.804286576
 02/25  15:00:00,192.419272464,37.2552773908,40.0540320622,0.0,34.9340096728,57.9733543238,531.218540287,227.913956067,66.8089,236.495684221
 02/25  16:00:00,191.492189728,37.2803104103,39.1155696524,0.0,34.9340096728,57.9733543238,538.624792116,227.774197572,75.1392,235.711394544
 02/25  17:00:00,223.402618403,36.9724777932,42.1411629518,0.0,34.9340096728,62.9068543238,489.18212872,215.559222613,91.7998,181.823106107
 02/25  18:00:00,253.87064974,36.416230016,45.5970030111,0.0,34.9340096728,72.2186844194,481.476448012,199.123847969,49.9818,232.370800043
 02/25  19:00:00,347.072295393,36.416230016,55.6713236,0.0,87.0357390804,86.2600435998,533.393841354,203.70503481,49.9818,279.707006544
 02/25  20:00:00,358.3435506,36.416230016,72.3142467705,0.0,102.000620287,77.6748002752,579.668255713,179.170298165,33.3212,367.176757548
 02/25  21:00:00,378.168808006,36.416230016,80.9180761525,0.0,102.000620287,88.9820225341,565.21361276,172.032068765,33.3212,359.860343995
 02/25  22:00:00,369.625962198,36.416230016,82.0907880054,0.0,102.000620287,91.6425454185,567.539504617,177.556225946,24.9909,364.992378672
 02/25  23:00:00,315.523703842,36.416230016,81.2791859092,0.0,87.0357390804,65.871452062,711.648673388,161.65677039,16.6606,533.331302998
 02/25  24:00:00,217.946537096,36.416230016,57.3680021114,0.0,42.6918050922,48.4199368926,508.322407897,184.322217699,8.3303,315.669890198
 02/26  01:00:00,168.612458532,31.4769883864,44.0051489762,0.0,34.4311606118,33.1021868926,252.947364268,70.0007960383,3.33212,179.614448229
 02/26  02:00:00,163.505475184,31.4769883864,38.8848395515,0.0,34.4311606118,33.1021868926,197.659231508,56.3420927125,3.33212,137.985018795
 02/26  03:00:00,143.108095826,31.4769883864,35.985346839,0.0,19.466279405,30.610668775,187.738452307,46.4380720934,3.33212,137.968260213
 02/26  04:00:00,141.701903689,31.4769883864,34.5892789077,0.0,19.466279405,30.610668775,180.569035181,39.2442979099,3.33212,137.992617271
 02/26  05:00:00,149.697170407,31.4769883864,36.0015215477,0.0,19.466279405,30.610668775,216.613696803,34.0227665542,3.33212,179.258810249
 02/26  06:00:00,164.042216907,31.4769883864,38.1010830278,0.0,19.466279405,30.610668775,264.352204118,30.2380047579,8.3303,225.78389936
 02/26  07:00:00,247.351003859,34.1524109358,47.2379002956,0.0,42.6918050922,54.3732441037,364.31273229,27.5011593814,16.6606,320.150972909
 02/26  08:00:00,315.85974936,36.45573933,70.774617,0.0,49.3960418185,88.5934452969,666.198513629,104.166827811,24.9909,537.040785818
 02/26  09:00:00,371.076660434,36.416230016,99.7894944067,0.0,57.6566862989,112.030105488,919.035977227,123.933612747,33.3212,761.78116448
 02/26  10:00:00,299.244820246,36.9973951946,83.7032656901,0.0,50.9524495726,81.1684271793,735.565558825,122.898529536,66.8089,545.858129289
 02/26  11:00:00,230.764912997,37.0852763701,60.3351127863,0.0,42.6918050922,68.9656133826,626.847792283,130.782347177,83.4695,412.595945106
 02/26  12:00:00,217.955889319,37.138499782,51.2860194894,0.0,38.286128036,68.9656133826,551.496072543,144.414092428,83.4695,323.612480115
 02/26  13:00:00,210.170515651,37.1781904687,44.3135742414,0.0,38.286128036,68.9656133826,474.071740338,154.864080797,83.4695,235.738159541
 02/26  14:00:00,190.173221024,37.2102312003,43.2356481822,0.0,31.5818913096,56.727595265,475.776826577,164.942621308,75.1392,235.69500527
 02/26  15:00:00,190.102440127,37.2389054506,43.1432603944,0.0,31.5818913096,56.727595265,471.919713399,170.404010784,66.8089,234.706802615
 02/26  16:00:00,192.128544041,37.2652253266,45.1459947321,0.0,31.5818913096,56.727595265,483.526204472,173.676395906,75.1392,234.710608565
 02/26  17:00:00,220.812920844,36.9612283518,44.8051074382,0.0,31.5818913096,61.661095265,461.877400445,190.166431413,91.7998,179.911169032
 02/26  18:00:00,252.645221693,36.416230016,49.3266594255,0.0,31.5818913096,70.9729253606,495.94795751,211.920999812,49.9818,234.045157698
 02/26  19:00:00,341.321569553,36.416230016,59.4119985301,0.0,80.3315023541,83.7685254822,540.801600007,215.142117419,49.9818,275.677682589
 02/26  20:00:00,358.690030317,36.416230016,72.7944046125,0.0,102.000620287,77.6748002752,594.199985392,199.453393258,33.3212,361.425392133
 02/26  21:00:00,387.297867892,36.416230016,80.7168266305,0.0,108.704857014,91.4735406516,612.183678597,214.395751729,33.3212,364.466726867
 02/26  22:00:00,360.262442022,36.416230016,81.7312234967,0.0,95.2963835608,89.1510273009,602.249714807,216.217697015,24.9909,361.041117792
 02/26  23:00:00,305.937158818,36.416230016,80.5680265448,0.0,80.3315023541,63.3799339444,762.407768468,210.477990992,16.6606,535.269177477
 02/26  24:00:00,219.237616936,36.416230016,58.3189099934,0.0,42.6918050922,48.4199368926,531.447104304,213.536499044,8.3303,309.58030526
 02/27  01:00:00,157.50779359,31.4769883864,44.315187112,0.0,25.5240853573,30.610668775,246.0709528,63.4873221177,3.33212,179.251510682
 02/27  02:00:00,142.985701018,31.4769883864,37.1364047957,0.0,19.418418834,29.3649097162,194.622105233,53.559291448,3.33212,137.730693785
 02/27  03:00:00,132.521104956,31.4769883864,34.5797634184,0.0,12.7620426787,28.1191506574,179.73724387,45.2471793271,3.33212,131.157944543
 02/27  04:00:00,131.294915541,31.4769883864,33.3599431375,0.0,12.7620426787,28.1191506574,179.18664124,38.1340629703,3.33212,137.720458269
 02/27  05:00:00,139.569099773,31.4769883864,35.0457242873,0.0,12.7620426787,28.1191506574,216.137475322,33.5475400501,3.33212,179.257815272
 02/27  06:00:00,175.872074094,31.4769883864,43.7092367999,0.0,25.5240853573,30.610668775,350.397677683,30.4766156915,8.3303,311.590761991
 02/27  07:00:00,304.03831163,34.070090242,71.4649182947,0.0,51.0481707146,78.1489452969,583.304914136,27.9191035195,16.6606,538.725210617
 02/27  08:00:00,376.517889659,36.4173422753,94.4953842697,0.0,64.3609230253,109.708623606,883.290852818,149.207779393,24.9909,709.092173425
 02/27  09:00:00,306.520995387,36.416230016,72.4155485092,0.0,51.0481707146,80.7689615957,799.340901111,220.08162275,33.3212,545.938078361
 02/27  10:00:00,266.124805874,36.964341753,59.1563810406,0.0,51.0481707146,71.0224615957,731.120567227,254.410247252,66.8089,409.901419975
 02/27  11:00:00,202.091687978,37.0833972997,43.7358194334,0.0,32.1804615127,65.7244621605,668.005333955,257.804808073,83.4695,326.731025881
 02/27  12:00:00,195.018434263,37.1206304606,35.5194734335,0.0,32.1804615127,65.7244621605,611.487403557,289.773001541,83.4695,238.244902016
 02/27  13:00:00,192.765305715,37.1203582745,33.9327071591,0.0,32.1804615127,65.7244621605,604.171972732,285.003926167,83.4695,235.698546565
 02/27  14:00:00,183.11079328,37.0849628772,34.0281222772,0.0,32.1804615127,55.9779621605,601.786322026,291.447506081,75.1392,235.199615945
 02/27  15:00:00,183.372787593,37.0717061516,34.2982214473,0.0,32.1804615127,55.9779621605,599.556938651,300.119259652,66.8089,232.628779
 02/27  16:00:00,180.909111695,37.0917147339,31.8382176245,0.0,32.1804615127,55.9779621605,605.995575942,301.421336115,75.1392,229.435039827
 02/27  17:00:00,210.80575532,36.8386182648,32.7339392123,0.0,32.1804615127,60.9114621605,565.94231334,287.307444267,91.7998,186.835069073
 02/27  18:00:00,257.832308898,36.416230016,45.0282363527,0.0,32.1804615127,77.5397301883,600.064505476,279.989849504,49.9818,270.092855971
 02/27  19:00:00,345.817029857,36.416230016,62.1645385255,0.0,77.122965704,86.2600435998,832.016274814,286.78929427,49.9818,495.245180543
 02/27  20:00:00,336.22967084,36.416230016,45.1526206827,0.0,102.647051061,80.1663183927,682.163146443,280.61541626,33.3212,368.226530183
 02/27  21:00:00,389.492504266,36.416230016,72.9328376741,0.0,115.40909374,92.7192997104,674.374038258,274.742242939,33.3212,366.310595319
 02/27  22:00:00,376.474433396,36.416230016,83.4285216718,0.0,102.647051061,94.1340635361,835.54141777,273.915437646,24.9909,536.635080124
 02/27  23:00:00,289.472478181,36.416230016,63.0310531376,0.0,77.122965704,65.871452062,705.267164582,280.383734829,16.6606,408.222829753
 02/27  24:00:00,194.426920358,36.416230016,36.1346218816,0.0,38.286128036,48.4199368926,526.145797685,292.510351392,8.3303,225.305146292
 02/28  01:00:00,142.402778019,31.4769883864,29.1275844809,0.0,25.5240853573,30.610668775,235.821566557,53.2210473984,3.33212,179.268399159
 02/28  02:00:00,134.125679804,31.4769883864,28.2075026353,0.0,19.418418834,29.3649097162,178.544209737,43.7132886242,3.33212,131.498801113
 02/28  03:00:00,123.640712479,31.4769883864,25.6322805792,0.0,12.7620426787,28.1191506574,181.815084503,41.1089179985,3.33212,137.374046505
 02/28  04:00:00,122.351282474,31.4769883864,24.3673508346,0.0,12.7620426787,28.1191506574,179.629714003,38.5711408299,3.33212,137.726453173
 02/28  05:00:00,131.759085843,31.4769883864,26.6035511119,0.0,12.7620426787,28.1191506574,217.277105288,34.6824847333,3.33212,179.262500555
 02/28  06:00:00,166.648483498,31.4769883864,33.8425335868,0.0,25.5240853573,30.610668775,350.198054081,33.6105797367,8.3303,308.257174344
 02/28  07:00:00,294.954867469,33.1234022629,62.5371824699,0.0,51.0481707146,78.1489452969,588.790297772,34.1772625481,16.6606,537.952435224
 02/28  08:00:00,367.906452352,36.416230016,86.791031257,0.0,64.3609230253,109.708623606,942.524043816,200.285906663,24.9909,717.247237153
 02/28  09:00:00,298.228136213,36.416230016,63.1346421718,0.0,51.0481707146,80.7689615957,797.744049822,221.615074016,33.3212,542.807775806
 02/28  10:00:00,258.101072161,36.9893992446,51.1116772876,0.0,51.0481707146,71.0224615957,735.049772918,256.343991327,66.8089,411.896881592
 02/28  11:00:00,196.385470989,37.0784601625,38.0459957376,0.0,32.1804615127,65.7244621605,672.066392076,267.424610001,83.4695,321.172282074
 02/28  12:00:00,190.36517199,37.1331587664,31.7316707688,0.0,32.1804615127,65.7244621605,565.037596688,245.337507009,83.4695,236.230589678
 02/28  13:00:00,188.785972111,37.172081233,31.1294928126,0.0,32.1804615127,65.7244621605,567.671744342,248.510375705,83.4695,235.691868637
 02/28  14:00:00,178.628416197,37.205152104,30.2641478444,0.0,32.1804615127,55.9779621605,604.524314827,294.205112966,75.1392,235.180001861
 02/28  15:00:00,178.130233332,37.2107102981,29.0218047226,0.0,32.1804615127,55.9779621605,620.064450982,318.55472003,66.8089,234.700830951
 02/28  16:00:00,164.751461268,37.1934208465,15.6945233139,0.0,32.1804615127,55.9779621605,608.099110804,298.253618381,75.1392,234.706292423
 02/28  17:00:00,195.951568347,36.8713036705,17.9591039557,0.0,32.1804615127,60.9114621605,554.422728853,282.716898319,91.7998,179.906030533
 02/28  18:00:00,240.0390465,36.416230016,27.3905917951,0.0,32.1804615127,77.5397301883,611.270673034,283.49378016,49.9818,277.795092874
 02/28  19:00:00,326.279716963,36.416230016,42.8370491422,0.0,77.122965704,86.2600435998,842.842917481,297.669323202,49.9818,495.19179428
 02/28  20:00:00,335.195640034,36.416230016,44.605038294,0.0,102.647051061,80.1663183927,702.741749194,303.19650825,33.3212,366.224040944
 02/28  21:00:00,368.127488522,36.416230016,52.1882134929,0.0,115.40909374,92.7192997104,697.912267025,305.1925819,33.3212,359.398485125
 02/28  22:00:00,358.263170375,36.416230016,65.7758101448,0.0,102.647051061,94.1340635361,884.075517326,319.100390729,24.9909,539.984226597
 02/28  23:00:00,274.526431147,36.416230016,48.2287650775,0.0,77.122965704,65.871452062,794.237774241,372.122952767,16.6606,405.454221474
 02/28  24:00:00,184.893690612,36.4410160101,25.7631924736,0.777521933369,38.286128036,48.4199368926,674.290169943,440.677818074,8.3303,225.282051869
 03/01  01:00:00,127.067013481,31.4769883864,13.7976397014,0.0,25.5240853573,30.610668775,280.68411529,98.1123483338,3.33212,179.239646956
 03/01  02:00:00,109.94701409,31.4769883864,4.00790844376,0.0,19.418418834,29.3649097162,225.73153266,84.684316079,3.33212,137.715096581
 03/01  03:00:00,98.5155878163,31.5265603744,0.066179733217,0.365115173455,12.7620426787,28.1191506574,222.26012121,81.9728534878,3.33212,136.955147723
 03/01  04:00:00,99.1477406611,31.5265603744,0.0,1.06336202981,12.7620426787,28.1191506574,219.910232345,84.6554626794,3.33212,131.922649666
 03/01  05:00:00,106.258051217,31.5265603744,0.0,1.59931162704,12.7620426787,28.1191506574,271.024796743,88.4445845771,3.33212,179.248092166
 03/01  06:00:00,134.208234795,31.5265603744,0.0,1.95656010237,25.5240853573,30.610668775,415.052478973,90.3562930205,8.3303,316.365885952
 03/01  07:00:00,255.895783588,31.5265603744,23.607652647,2.19141810497,51.0481707146,78.1489452969,639.634219801,88.2320747088,16.6606,534.741545093
 03/01  08:00:00,330.245796851,36.4658020041,47.8721868781,0.819021653148,64.3609230253,109.708623606,1358.78493763,621.366257132,24.9909,712.427780502
 03/01  09:00:00,268.24895946,36.4658020041,31.5912520302,0.667712233665,51.0481707146,80.7689615957,1238.93461157,659.729422306,33.3212,545.883989265
 03/01  10:00:00,244.536650926,36.4410160101,36.9556823195,0.051015814502,51.0481707146,71.0224615957,1073.16288605,596.626723154,66.8089,409.727262893
 03/01  11:00:00,200.36046711,36.4355080114,41.6831700093,0.0,32.1804615127,65.7244621605,972.236008108,563.578254507,83.4695,325.188253601
 03/01  12:00:00,210.978578995,36.4410160101,51.6838766891,0.0,32.1804615127,65.7244621605,853.148879509,533.468214214,83.4695,236.211165294
 03/01  13:00:00,221.025359543,36.424492014,62.471654258,0.0757861579243,32.1804615127,65.7244621605,829.973974963,510.817619837,83.4695,235.686855127
 03/01  14:00:00,218.261441503,36.424492014,69.368207512,0.153231344525,32.1804615127,55.9779621605,808.176856898,497.857253791,75.1392,235.180403108
 03/01  15:00:00,207.949711428,36.4368850111,58.8054506827,0.440558366845,32.1804615127,55.9779621605,795.281831487,493.777676464,66.8089,234.695255023
 03/01  16:00:00,202.704627473,36.4355080114,53.8131338806,0.236428759948,32.1804615127,55.9779621605,793.676403074,490.964624769,75.1392,227.572578305
 03/01  17:00:00,225.932175903,36.4382620107,47.8430624684,0.216818026552,32.1804615127,60.9114621605,753.954574638,475.542187288,91.7998,186.61258735
 03/01  18:00:00,253.380798529,36.4492780081,40.379324088,0.0,32.1804615127,77.5397301883,838.543570193,517.647877455,49.9818,270.913892738
 03/01  19:00:00,332.234775536,36.416230016,48.4182206088,0.0,77.122965704,86.2600435998,1105.91775864,560.71340879,49.9818,495.222549846
 03/01  20:00:00,334.128738208,36.4327540121,42.66409196,0.0,102.647051061,80.1663183927,984.328802823,583.836966953,33.3212,367.17063587
 03/01  21:00:00,363.99102238,36.4327540121,47.1921031026,0.0,115.40909374,92.7192997104,987.750969744,588.126343456,33.3212,366.303426288
 03/01  22:00:00,351.699663781,36.4327540121,58.4280408026,0.0,102.647051061,94.1340635361,1154.80214388,593.288163584,24.9909,536.523080299
 03/01  23:00:00,264.587578639,36.4658020041,37.5884852954,0.188549563733,77.122965704,65.871452062,1037.55175518,612.724099441,16.6606,408.167055743
 03/01  24:00:00,174.319402831,36.4658020041,14.5547742399,0.902923450081,38.286128036,48.4199368926,877.480281472,643.856743179,8.3303,225.293238293
 03/02  01:00:00,125.575995088,31.5265603744,8.86827885534,3.44579685869,25.5240853573,30.610668775,303.868505103,121.291064088,3.33212,179.245321015
 03/02  02:00:00,115.15540689,31.5265603744,5.60932596158,3.60511597646,19.418418834,29.3649097162,239.422749961,99.9086416852,3.33212,136.181988276
 03/02  03:00:00,105.469152364,31.5265603744,3.64364956631,3.79660756472,12.7620426787,28.1191506574,226.301338783,90.2812984953,3.33212,132.687920288
 03/02  04:00:00,104.428015949,31.5265603744,2.49628569107,3.91315502625,12.7620426787,28.1191506574,226.655072414,85.6050865024,3.33212,137.717865912
 03/02  05:00:00,111.095938436,31.5265603744,2.48995861707,4.01133318349,12.7620426787,28.1191506574,266.669047539,84.0967575377,3.33212,179.240170001
 03/02  06:00:00,142.763218246,31.5265603744,6.60919864716,3.95084443743,25.5240853573,30.610668775,400.202257193,83.2840259172,8.3303,308.587931276
 03/02  07:00:00,260.009023579,31.5265603744,26.2414557055,3.70479886654,51.0481707146,78.1489452969,634.293303442,79.0876344581,16.6606,538.545068984
 03/02  08:00:00,334.997344935,36.4658020041,53.0934892152,0.945475231424,64.3609230253,109.708623606,1228.0525993,488.127736955,24.9909,714.933962342
 03/02  09:00:00,269.557655776,36.4658020041,33.3642694773,0.684039043117,51.0481707146,80.7689615957,1108.24723879,532.268445489,33.3212,542.657593302
 03/02  10:00:00,235.765716596,36.4658020041,28.4421259742,0.112910787463,51.0481707146,71.0224615957,964.669568698,486.059138236,66.8089,411.801530462
 03/02  11:00:00,179.940132613,36.4327540121,21.5616863846,0.0,32.1804615127,65.7244621605,875.231270624,470.657408425,83.4695,321.104362199
 03/02  12:00:00,186.179713877,36.4429722195,27.1694819615,0.0,32.1804615127,65.7244621605,767.70036728,446.853236017,83.4695,237.377631263
 03/02  13:00:00,195.345623579,36.4883273901,37.094034726,0.0,32.1804615127,65.7244621605,737.133485023,415.508634533,83.4695,238.15535049
 03/02  14:00:00,203.749873037,36.553329279,55.0509484132,0.0860537006857,32.1804615127,55.9779621605,696.539658422,389.36849357,75.1392,232.031964852
 03/02  15:00:00,199.762495814,36.5899986921,50.9938558419,0.140884955458,32.1804615127,55.9779621605,683.679652124,382.66979639,66.8089,234.200955734
 03/02  16:00:00,202.481063127,36.6382671231,53.3563387159,0.474908754353,32.1804615127,55.9779621605,681.36900191,371.533058396,75.1392,234.696743514
 03/02  17:00:00,216.633604188,36.4776771115,38.7074172399,0.238032941928,32.1804615127,60.9114621605,627.24628636,355.551842263,91.7998,179.894644098
 03/02  18:00:00,253.03602617,36.4344064117,40.2960188903,0.0,32.1804615127,77.5397301883,698.656668508,370.87425142,49.9818,277.800617087
 03/02  19:00:00,337.13737713,36.424492014,53.6211099258,0.0,77.122965704,86.2600435998,930.913868306,385.836881692,49.9818,495.095186615
 03/02  20:00:00,342.823170581,36.4368850111,51.7387475671,0.0,102.647051061,80.1663183927,779.330674005,377.996180134,33.3212,368.013293872
 03/02  21:00:00,374.03845915,36.4492780081,57.6104905549,0.0,115.40909374,92.7192997104,766.720159569,373.472008524,33.3212,359.926951045
 03/02  22:00:00,362.930271406,36.416230016,70.0918319179,0.0,102.647051061,94.1340635361,948.258864132,383.093219452,24.9909,540.17474468
 03/02  23:00:00,277.648406937,36.4410160101,51.336964942,0.0,77.122965704,65.871452062,811.022197939,391.88206673,16.6606,402.479531209
 03/02  24:00:00,186.561111196,36.424492014,28.3122647908,0.0,38.286128036,48.4199368926,633.29118892,399.681604398,8.3303,225.279284522
 03/03  01:00:00,133.834806375,31.5265603744,19.4773407837,1.04932688784,25.5240853573,30.610668775,266.761285032,83.8299883753,3.33212,179.599176657
 03/03  02:00:00,120.890504855,31.5265603744,13.9457188759,0.963631865397,19.418418834,29.3649097162,208.65235099,67.9438324954,3.33212,137.376398494
 03/03  03:00:00,110.41897503,31.5265603744,11.3723504632,0.971850027441,12.7620426787,28.1191506574,201.738353793,60.6888285293,3.33212,137.717405263
 03/03  04:00:00,109.097203812,31.5265603744,10.0183549708,1.0120599312,12.7620426787,28.1191506574,192.492790537,58.0135981394,3.33212,131.147072397
 03/03  05:00:00,116.681683144,31.5265603744,10.3796982741,1.02493580754,12.7620426787,28.1191506574,240.487900093,57.711975856,3.33212,179.443804237
 03/03  06:00:00,152.881024346,31.5265603744,19.0515718164,0.905351308574,25.5240853573,30.610668775,381.653618235,57.2359857376,8.3303,316.087332497
 03/03  07:00:00,278.772209949,31.5265603744,47.1610318825,0.764823014517,51.0481707146,78.1489452969,606.263899667,55.0593381531,16.6606,534.543961514
 03/03  08:00:00,349.959791844,36.4510447987,68.2312762576,0.0,64.3609230253,109.708623606,1093.62258776,355.214154228,24.9909,713.417533532
 03/03  09:00:00,278.009135824,36.424492014,41.9390717357,0.0,51.0481707146,80.7689615957,1022.95271616,443.922501272,33.3212,545.70901489
 03/03  10:00:00,237.529680428,36.4272460134,30.4465715454,0.0,51.0481707146,71.0224615957,922.599314154,446.292933648,66.8089,409.497480507
 03/03  11:00:00,182.652469021,36.4410160101,24.3056350151,0.0,32.1804615127,65.7244621605,861.677507397,453.651254549,83.4695,324.556752848
 03/03  12:00:00,195.951171907,36.424492014,36.9363747347,0.0,32.1804615127,65.7244621605,759.351480768,439.694225639,83.4695,236.187755129
 03/03  13:00:00,190.611482086,36.4327540121,32.3594098333,0.0,32.1804615127,65.7244621605,761.753021543,442.61723826,83.4695,235.666283283
 03/03  14:00:00,174.399580285,36.428623013,25.8739132356,0.0,32.1804615127,55.9779621605,767.114416189,456.816192867,75.1392,235.159023323
 03/03  15:00:00,168.706662653,36.4327540121,20.1644909688,0.0,32.1804615127,55.9779621605,773.547607781,472.058917439,66.8089,234.679790342
 03/03  16:00:00,165.819647478,36.4410160101,17.2619850226,0.0,32.1804615127,55.9779621605,789.940233811,487.483492207,75.1392,227.317541604
 03/03  17:00:00,191.476268669,36.4382620107,13.6625781213,0.0,32.1804615127,60.9114621605,770.249263515,491.632938926,91.7998,186.816524589
 03/03  18:00:00,235.208994129,36.4575400061,22.2140810884,0.0,32.1804615127,77.5397301883,852.299844621,532.30194426,49.9818,270.016100361
 03/03  19:00:00,319.037113862,36.4410160101,38.0225433586,0.0,77.122965704,86.2600435998,1106.37321833,561.371863475,49.9818,495.019554856
 03/03  20:00:00,326.748372556,36.4327540121,35.7915514869,0.0,102.647051061,80.1663183927,967.385019395,565.923254737,33.3212,368.140564658
 03/03  21:00:00,357.745068027,36.416230016,41.4319497265,0.0,115.40909374,92.7192997104,969.058272495,569.518971029,33.3212,366.218101466
 03/03  22:00:00,346.889113237,36.4410160101,53.9904203849,0.0,102.647051061,94.1340635361,1137.28523846,575.954872978,24.9909,536.339465481
 03/03  23:00:00,261.167400394,36.4575400061,34.2322115935,0.188198231672,77.122965704,65.871452062,1023.3276219,598.583879345,16.6606,408.083142554
 03/03  24:00:00,171.003581569,36.4658020041,11.3706371062,0.833361501153,38.286128036,48.4199368926,865.462297313,631.853248822,8.3303,225.278748491
 03/04  01:00:00,124.123416357,31.5265603744,5.14424748074,3.49399213374,27.7269238854,30.610668775,307.702619778,125.12795061,3.33212,179.242549168
 03/04  02:00:00,120.788793186,31.5265603744,1.62519818164,3.62940737983,27.7269238854,30.610668775,240.055658261,105.586168675,3.33212,131.137369586
 03/04  03:00:00,101.928483774,31.5265603744,0.0,3.87726828376,12.7620426787,28.1191506574,238.710794558,97.6712012761,3.33212,137.707473282
 03/04  04:00:00,102.176385642,31.5265603744,0.0,4.12939825277,12.7620426787,28.1191506574,236.260493228,95.2148937209,3.33212,137.713479507
 03/04  05:00:00,109.142806453,32.3497673127,0.0,3.68272631538,12.7620426787,28.1191506574,279.883570803,97.3148189207,3.33212,179.236631882
 03/04  06:00:00,122.246838087,35.6425950658,0.0,1.32564525527,12.7620426787,28.1191506574,352.593158047,118.987027887,8.3303,225.27583016
 03/04  07:00:00,203.575888846,34.8193881275,0.311210458211,2.34057633986,42.6918050922,54.3732441037,465.521460226,131.736668351,16.6606,317.124191875
 03/04  08:00:00,253.246099845,36.4658020041,13.8481336615,3.45360608276,42.6918050922,86.1019271793,1257.8973432,696.47757044,24.9909,536.428872763
 03/04  09:00:00,322.574397823,36.4658020041,45.4129920285,3.06191740512,57.6566862989,112.030105488,1475.46220582,687.214976098,33.3212,754.926029718
 03/04  10:00:00,258.817647968,36.4658020041,28.7118299953,3.00621301218,57.6566862989,83.6599452969,1270.2006768,659.513213329,66.8089,543.878563474
 03/04  11:00:00,184.796290432,36.4658020041,9.06660004882,2.94122011785,42.6918050922,68.9656133826,1152.65873697,659.785969498,83.4695,409.403267467
 03/04  12:00:00,172.013559565,36.4658020041,4.94060129573,2.6761129204,34.9340096728,67.7198543238,1060.120648,648.048155099,83.4695,328.602992899
 03/04  13:00:00,168.157491483,36.4658020041,2.25963335078,2.40649289571,34.9340096728,67.7198543238,950.695221284,630.54397999,83.4695,236.681741295
 03/04  14:00:00,157.814062191,36.4658020041,1.85671955347,2.22012484539,34.9340096728,57.9733543238,939.640027299,625.104578987,75.1392,239.396248312
 03/04  15:00:00,157.283355127,36.4658020041,1.43524747646,2.14614667944,34.9340096728,57.9733543238,923.667137988,619.045625885,66.8089,237.812612103
 03/04  16:00:00,156.063648731,36.4658020041,0.151307138362,2.22647017461,34.9340096728,57.9733543238,931.649385632,618.887313041,75.1392,237.622872591
 03/04  17:00:00,185.267200098,36.4658020041,0.0,2.30399703435,34.9340096728,62.9068543238,902.642713081,630.59991285,91.7998,180.243000231
 03/04  18:00:00,213.445223374,36.4658020041,0.423659756215,2.33461219642,34.9340096728,72.2186844194,940.102120345,656.135689628,49.9818,233.984630717
 03/04  19:00:00,299.178257767,36.4658020041,6.1257849994,2.11811321697,87.0357390804,86.2600435998,979.537187481,649.978194513,49.9818,279.577192969
 03/04  20:00:00,305.308125482,36.4658020041,14.8570002951,2.0306690546,102.000620287,77.6748002752,1041.61961578,645.170836332,33.3212,363.127579447
 03/04  21:00:00,326.213608608,36.4658020041,24.4260640423,2.07785122096,102.000620287,88.9820225341,1037.71883062,643.024716506,33.3212,361.372914111
 03/04  22:00:00,318.516676061,36.4658020041,26.4471812593,2.07691310264,102.000620287,91.6425454185,1030.00575046,637.899378651,24.9909,367.11547181
 03/04  23:00:00,264.533819711,36.4658020041,25.4796805062,2.1938552838,87.0357390804,65.871452062,1194.29747455,646.811734232,16.6606,530.825140313
 03/04  24:00:00,171.621511477,36.4658020041,5.74672817232,2.52952080987,42.6918050922,48.4199368926,991.857515179,666.49795469,8.3303,317.029260489
 03/05  01:00:00,130.084090387,31.5265603744,0.415168140108,4.9490389483,34.4311606118,33.1021868926,315.458283647,132.548616468,3.33212,179.577547179
 03/05  02:00:00,129.643001687,31.5265603744,0.0,4.87582505323,34.4311606118,33.1021868926,251.333134706,110.037513222,3.33212,137.963501484
 03/05  03:00:00,112.199874092,31.5265603744,0.0,4.91634224302,19.466279405,30.610668775,241.447517485,100.14204677,3.33212,137.973350715
 03/05  04:00:00,112.59834018,33.9961811893,0.0,2.89009328573,19.466279405,30.610668775,244.434470103,103.146177944,3.33212,137.956172159
 03/05  05:00:00,119.643126318,35.6425950658,0.0,1.77055974207,19.466279405,30.610668775,296.627004796,114.046931325,3.33212,179.247953471
 03/05  06:00:00,132.054985662,34.8193881275,0.0,2.78276928203,19.466279405,30.610668775,354.687920022,120.637087041,8.3303,225.720532981
 03/05  07:00:00,203.715404351,35.6425950658,0.0,2.0259287578,42.6918050922,54.3732441037,461.118557758,124.454659906,16.6606,320.003297853
 03/05  08:00:00,250.328949934,36.4658020041,5.67535505639,2.70798140729,49.3960418185,88.5934452969,1173.08248259,613.839346226,24.9909,534.25223636
 03/05  09:00:00,309.581399344,36.4658020041,33.2329843862,2.54702470757,57.6566862989,112.030105488,1421.00134643,628.230520167,33.3212,759.449626259
 03/05  10:00:00,238.491503947,36.4658020041,18.4492828103,2.43106905463,50.9524495726,81.1684271793,1214.77010381,602.628842259,66.8089,545.332361548
 03/05  11:00:00,177.927101329,36.4658020041,3.37039487312,2.06247167021,42.6918050922,68.9656133826,1079.7806127,584.34764251,83.4695,411.963470187
 03/05  12:00:00,171.117723066,36.4658020041,0.505993955685,1.85678693869,38.286128036,68.9656133826,984.770516933,575.941586789,83.4695,325.359430144
 03/05  13:00:00,169.197930929,36.4658020041,0.0,1.36593500432,38.286128036,68.9656133826,875.151675578,556.021216522,83.4695,235.660959056
 03/05  14:00:00,150.196259487,36.4658020041,0.0,1.29939162888,31.5818913096,56.727595265,866.644191837,555.858274603,75.1392,235.646717234
 03/05  15:00:00,150.228383298,36.4658020041,0.0,1.31994776819,31.5818913096,56.727595265,867.87785986,566.42181209,66.8089,234.64714777
 03/05  16:00:00,150.256781478,36.4658020041,0.0,1.35357735449,31.5818913096,56.727595265,876.507910024,569.194664456,75.1392,232.174045568
 03/05  17:00:00,179.550430702,36.4658020041,0.0,1.37756421254,31.5818913096,61.661095265,847.947435204,573.955077168,91.7998,182.192558036
 03/05  18:00:00,207.363530533,36.4658020041,0.0,1.43720986562,31.5818913096,70.9729253606,887.288945265,606.91237433,49.9818,230.394770935
 03/05  19:00:00,286.580594789,36.4658020041,3.62867240473,1.3629345591,80.3315023541,83.7685254822,941.754505099,616.66908016,49.9818,275.103624939
 03/05  20:00:00,303.811797212,36.4658020041,14.3586351518,1.1644575679,102.000620287,77.6748002752,1004.88416951,605.453713229,33.3212,366.109256276
 03/05  21:00:00,334.614502349,36.4658020041,24.6758391944,1.12462997397,108.704857014,91.4735406516,991.990383586,601.289157009,33.3212,357.380026578
 03/05  22:00:00,309.088898382,36.4658020041,27.3127575382,1.14961222069,95.2963835608,89.1510273009,981.723269875,592.400325158,24.9909,364.332044717
 03/05  23:00:00,256.151588674,36.4658020041,27.4965032513,1.19879068402,80.3315023541,63.3799339444,1134.01397518,586.675367651,16.6606,530.678007526
 03/05  24:00:00,171.301434449,36.4658020041,6.83553371532,1.35509279514,42.6918050922,48.4199368926,914.073193205,590.929190163,8.3303,314.813703042
 03/06  01:00:00,117.913216347,31.5265603744,0.555924844112,4.08702464704,25.5240853573,30.610668775,303.699293998,120.541779828,3.33212,179.82539417
 03/06  02:00:00,109.921071742,31.5265603744,0.0,3.96455938637,19.418418834,29.3649097162,234.585740835,100.121734461,3.33212,131.131886375
 03/06  03:00:00,102.062804193,31.5265603744,0.0,4.01110112727,12.7620426787,28.1191506574,232.605824518,91.5805864551,3.33212,137.693118063
 03/06  04:00:00,101.952123524,31.5265603744,0.0,3.91571848893,12.7620426787,28.1191506574,224.630773409,87.3125235213,3.33212,133.986129887
 03/06  05:00:00,108.356337182,31.5265603744,0.0,3.74820614701,12.7620426787,28.1191506574,270.678515718,84.2404568658,3.33212,183.105938852
 03/06  06:00:00,136.525302652,33.9788309934,0.0,1.86567492796,25.5240853573,30.610668775,405.542087079,89.1359753678,8.3303,308.075811712
 03/06  07:00:00,241.763901333,33.9879191912,7.44801275173,1.94542892758,51.0481707146,78.1489452969,642.180355879,91.3954832998,16.6606,534.124272579
 03/06  08:00:00,317.305462125,36.4658020041,38.3190632423,0.881537013317,64.3609230253,109.708623606,1249.21335425,507.582337486,24.9909,716.640116763
 03/06  09:00:00,249.102108773,36.4658020041,12.5363492112,1.01594775842,51.0481707146,80.7689615957,1144.15456901,566.410413124,33.3212,544.422955885
 03/06  10:00:00,212.239547437,36.4658020041,3.98530572758,0.966882048784,51.0481707146,71.0224615957,1025.24821973,548.196626018,66.8089,410.242693713
 03/06  11:00:00,159.667422433,36.4658020041,0.331971894965,0.790128561903,32.1804615127,65.7244621605,949.7814441,544.165679726,83.4695,322.146264374
 03/06  12:00:00,159.881009313,36.4658020041,0.0,0.65075444173,32.1804615127,65.7244621605,863.271388112,543.668939445,83.4695,236.132948667
 03/06  13:00:00,159.930056776,36.4492780081,1.28507546531,0.252810840919,32.1804615127,65.7244621605,850.490045962,531.392794344,83.4695,235.627751617
 03/06  14:00:00,162.570206221,36.4368850111,13.9945996199,0.0,32.1804615127,55.9779621605,813.13436886,502.880748099,75.1392,235.11442076
 03/06  15:00:00,165.0824225,36.4410160101,16.4988568087,0.0,32.1804615127,55.9779621605,801.742317094,500.302359602,66.8089,234.631057492
 03/06  16:00:00,164.727040665,36.424492014,16.1789788305,0.0,32.1804615127,55.9779621605,802.41483372,500.005943209,75.1392,227.26969051
 03/06  17:00:00,189.860664155,36.4189840154,12.0742093896,0.0,32.1804615127,60.9114621605,772.926756096,494.340112325,91.7998,186.786843771
 03/06  18:00:00,226.69416254,36.4327540121,13.7519367298,0.0,32.1804615127,77.5397301883,853.566690491,533.633310274,49.9818,269.951580217
 03/06  19:00:00,307.994622071,36.4492780081,27.0035352937,0.0,77.122965704,86.2600435998,1106.68779923,562.039582865,49.9818,494.666416369
 03/06  20:00:00,317.113482015,36.428623013,25.7893369541,0.0,102.647051061,80.1663183927,960.493339951,559.209158166,33.3212,367.962981785
 03/06  21:00:00,348.732153581,36.4410160101,32.0540093713,0.0,115.40909374,92.7192997104,956.777138702,557.412502883,33.3212,366.04343582
 03/06  22:00:00,338.942361139,36.4410160101,45.8207543062,0.0,102.647051061,94.1340635361,1119.25201754,558.355677791,24.9909,535.905439753
 03/06  23:00:00,254.493516724,36.4492780081,27.8229637485,0.0563707761349,77.122965704,65.871452062,990.33387167,565.779564786,16.6606,407.893706885
 03/06  24:00:00,166.516259936,36.4658020041,7.43709920364,0.458091953474,38.286128036,48.4199368926,815.13061543,582.401697237,8.3303,224.398618192
 03/07  01:00:00,118.341069489,31.5265603744,1.70369279187,3.36281529302,25.5240853573,30.610668775,302.374871765,119.043384719,3.33212,179.999367046
 03/07  02:00:00,109.359488164,31.5265603744,0.0259494395192,3.3739007061,19.418418834,29.3649097162,234.186838575,99.7291349572,3.33212,131.125583618
 03/07  03:00:00,101.509630089,31.5265603744,0.0,3.45841751225,12.7620426787,28.1191506574,232.43582549,91.4142633549,3.33212,137.689442135
 03/07  04:00:00,101.609590363,31.5265603744,0.0,3.56328625259,12.7620426787,28.1191506574,224.590475879,88.8183804212,3.33212,132.439975458
 03/07  05:00:00,108.891322777,31.5265603744,0.0,3.63380120889,12.7620426787,28.1191506574,275.38620789,88.3230094021,3.33212,183.731078488
 03/07  06:00:00,136.482697214,31.5265603744,0.0,3.607002226,25.5240853573,30.610668775,405.792517397,88.2563638617,8.3303,309.205853536
 03/07  07:00:00,248.813225215,31.5265603744,14.5511590189,3.46946433463,51.0481707146,78.1489452969,636.021722978,85.4428889913,16.6606,533.918233987
 03/07  08:00:00,321.58193147,36.4658020041,41.2634909088,1.04950843034,64.3609230253,109.708623606,1280.80056942,540.106272841,24.9909,715.703396576
 03/07  09:00:00,255.995473704,36.4658020041,18.3239336178,1.26151154024,51.0481707146,80.7689615957,1183.01067244,605.171858433,33.3212,544.517614005
 03/07  10:00:00,217.202982585,36.4658020041,8.50291928113,1.30946473062,51.0481707146,71.0224615957,1059.81781176,583.341503661,66.8089,409.667408096
 03/07  11:00:00,161.858582669,36.4658020041,1.97858587188,1.24156663531,32.1804615127,65.7244621605,986.878342839,580.879100561,83.4695,322.529742278
 03/07  12:00:00,163.171036338,36.4658020041,3.2733220579,0.644829699997,32.1804615127,65.7244621605,879.137612772,559.564000045,83.4695,236.104112727
 03/07  13:00:00,178.928378635,36.4410160101,20.5810131494,0.0,32.1804615127,65.7244621605,832.342644614,513.274812221,83.4695,235.598332392
 03/07  14:00:00,181.262531387,36.4368850111,32.6585426721,0.0,32.1804615127,55.9779621605,801.557523637,491.329759286,75.1392,235.08856435
 03/07  15:00:00,187.421468012,36.424492014,38.8402348467,0.0,32.1804615127,55.9779621605,781.660899454,480.640360921,66.8089,234.211638534
 03/07  16:00:00,187.700937919,36.424492014,39.1533062698,0.0,32.1804615127,55.9779621605,771.112582832,468.329542236,75.1392,227.643840596
 03/07  17:00:00,205.954109466,36.4368850111,28.1705784611,0.0,32.1804615127,60.9114621605,741.321418632,462.751037009,91.7998,186.770581623
 03/07  18:00:00,236.361071425,36.4410160101,23.4395762688,0.0,32.1804615127,77.5397301883,827.918495762,508.003736738,49.9818,269.932959024
 03/07  19:00:00,314.184855554,36.4410160101,33.1931334194,0.0,77.122965704,86.2600435998,1102.90945067,558.417646079,49.9818,494.510004591
 03/07  20:00:00,321.270276672,36.4368850111,30.3064088118,0.0,102.647051061,80.1663183927,979.392460229,578.202159777,33.3212,367.869100451
 03/07  21:00:00,351.959736912,36.4327540121,35.584123999,0.0,115.40909374,92.7192997104,992.4058006,593.129752977,33.3212,365.954847623
 03/07  22:00:00,341.217913691,36.4492780081,48.2435938528,0.000452153286081,102.647051061,94.1340635361,1166.7893957,606.084509984,24.9909,535.713985721
 03/07  23:00:00,256.639000648,36.4658020041,29.4563368557,0.375740995785,77.122965704,65.871452062,1047.08058011,624.103042709,16.6606,406.316937401
 03/07  24:00:00,169.945896652,36.4658020041,9.95706348579,1.10807463431,38.286128036,48.4199368926,892.059610084,660.011828334,8.3303,223.71748175
 03/08  01:00:00,121.075370075,31.5265603744,4.05518515806,3.73814834407,25.5240853573,30.610668775,314.210588177,129.154005365,3.33212,181.724462812
 03/08  02:00:00,110.405586333,31.5265603744,0.509897562348,3.93398986484,19.418418834,29.3649097162,243.648500568,109.195970002,3.33212,131.120410566
 03/08  03:00:00,102.256969925,31.5265603744,0.0,4.20371462441,12.7620426787,28.1191506574,242.282042751,101.267259162,3.33212,137.682663589
 03/08  04:00:00,102.509423833,31.5265603744,0.0,4.46070558012,12.7620426787,28.1191506574,233.44111946,98.9951330125,3.33212,131.113866447
 03/08  05:00:00,109.799458125,33.9961811893,0.0,2.66685983719,12.7620426787,28.1191506574,296.240718586,111.32810999,3.33212,181.580488595
 03/08  06:00:00,137.83999841,34.8193881275,0.0,2.34537902737,25.5240853573,30.610668775,451.515520172,129.868587717,8.3303,313.316632455
 03/08  07:00:00,248.623555652,35.6425950658,12.629996393,1.8164763944,51.0481707146,78.1489452969,689.689322812,139.314518822,16.6606,533.71420399
 03/08  08:00:00,318.225089022,36.4658020041,35.9702607397,3.51871290413,64.3609230253,109.708623606,1447.97805943,709.315169488,24.9909,713.671989938
 03/08  09:00:00,261.221976144,36.4658020041,22.5787080986,2.6374318337,51.0481707146,80.7689615957,1271.89561883,693.592131147,33.3212,544.982287679
 03/08  10:00:00,241.2102589,36.4658020041,32.52306113,1.16847444833,51.0481707146,71.0224615957,1083.87022124,608.510917027,66.8089,408.550404211
 03/08  11:00:00,202.350339759,36.4410160101,43.6412503335,0.0754361499352,32.1804615127,65.7244621605,962.353343236,555.294881724,83.4695,323.588961512
 03/08  12:00:00,213.054499939,36.4189840154,53.8370626011,0.0,32.1804615127,65.7244621605,839.023964085,519.464504737,83.4695,236.089959348
 03/08  13:00:00,223.203578683,36.4575400061,64.6434746813,0.106591091091,32.1804615127,65.7244621605,812.228742722,493.194787954,83.4695,235.564454768
 03/08  14:00:00,220.480811926,36.4410160101,71.2908395824,0.495512619057,32.1804615127,55.9779621605,783.941096596,473.734823887,75.1392,235.067072708
 03/08  15:00:00,222.321335068,36.4451470091,72.5734349233,1.07688880242,32.1804615127,55.9779621605,755.727762794,457.579102522,66.8089,231.339760272
 03/08  16:00:00,215.416187158,36.4327540121,66.1521355533,0.644472942585,32.1804615127,55.9779621605,756.372454568,450.755806929,75.1392,230.47744764
 03/08  17:00:00,228.851297642,36.4437700094,50.0242912733,0.988138540034,32.1804615127,60.9114621605,728.723549175,450.163089401,91.7998,186.760659773
 03/08  18:00:00,252.04611999,36.4534090071,38.3167374246,0.793703002452,32.1804615127,77.5397301883,810.618949529,490.715519399,49.9818,269.92163013
 03/08  19:00:00,326.106883758,36.4410160101,44.9209403326,0.250590764322,77.122965704,86.2600435998,1068.36557631,524.034399382,49.9818,494.349376924
 03/08  20:00:00,331.932400349,36.4368850111,40.5392859225,0.0775140886325,102.647051061,80.1663183927,938.615893716,537.536091784,33.3212,367.758601932
 03/08  21:00:00,361.334019556,36.4327540121,44.6379782919,0.0,115.40909374,92.7192997104,954.642311468,556.090429267,33.3212,365.230682201
 03/08  22:00:00,349.675725733,36.424492014,56.4938240558,0.0,102.647051061,94.1340635361,1140.028353,578.723392108,24.9909,536.314060896
 03/08  23:00:00,263.037862457,36.424492014,36.3528561882,0.0,77.122965704,65.871452062,1020.78951908,600.914543625,16.6606,403.214375459
 03/08  24:00:00,174.789500603,36.4327540121,16.0031364274,0.0318622549064,38.286128036,48.4199368926,862.15890085,630.390517328,8.3303,223.438083522
 03/09  01:00:00,126.612355596,31.5265603744,10.728410199,2.61358525221,25.5240853573,30.610668775,306.627135155,120.113272205,3.33212,183.18174295
 03/09  02:00:00,116.729860238,31.5265603744,7.9532514425,2.82603463454,19.418418834,29.3649097162,234.241583559,98.8634206331,3.33212,132.046042926
 03/09  03:00:00,107.602788939,31.5265603744,6.48512412758,3.0721633165,12.7620426787,28.1191506574,230.386208732,89.3770322433,3.33212,137.677056488
 03/09  04:00:00,106.801599002,31.5265603744,5.52100810371,3.24544408421,12.7620426787,28.1191506574,219.2260975,84.7834344949,3.33212,131.110543005
 03/09  05:00:00,113.645147843,31.5265603744,5.64210740575,3.39244272874,12.7620426787,28.1191506574,265.28419976,82.7789772307,3.33212,179.173102529
 03/09  06:00:00,145.239347375,31.5265603744,9.66274871065,3.35787037087,25.5240853573,30.610668775,405.785305497,81.3870757569,8.3303,316.067929741
 03/09  07:00:00,260.953238539,31.5265603744,27.7856534442,3.09881186069,51.0481707146,78.1489452969,626.80169468,76.6619338554,16.6606,533.479160825
 03/09  08:00:00,332.977456286,36.4658020041,54.7760649197,0.105746052111,64.3609230253,109.708623606,1195.01411593,458.15350109,24.9909,711.869714842
 03/09  09:00:00,269.506639795,36.4575400061,34.0147108648,0.0428943917009,51.0481707146,80.7689615957,1084.37695361,506.2985428,33.3212,544.757210811
 03/09  10:00:00,240.460811926,36.4327540121,33.3587409304,0.0,51.0481707146,71.0224615957,934.407684948,459.276590424,66.8089,408.322194524
 03/09  11:00:00,178.099797954,36.4370741915,19.7851935056,0.0,32.1804615127,65.7244621605,851.10306815,443.427643606,83.4695,324.205924543
 03/09  12:00:00,171.450928981,36.4439741486,12.4521741152,0.0,32.1804615127,65.7244621605,761.339535716,441.796368747,83.4695,236.073666968
 03/09  13:00:00,169.20724794,36.4943735895,10.9373527767,0.0,32.1804615127,65.7244621605,767.299043687,448.287047149,83.4695,235.542496538
 03/09  14:00:00,159.681573941,36.5112544892,11.1440173485,0.0,32.1804615127,55.9779621605,749.475537067,439.28379694,75.1392,235.052540127
 03/09  15:00:00,160.287483902,36.5689907362,11.7139925887,0.0,32.1804615127,55.9779621605,723.97575386,428.488859751,66.8089,228.67799411
 03/09  16:00:00,160.514841813,36.6031973021,11.9320308261,0.0,32.1804615127,55.9779621605,728.5992902,420.389535493,75.1392,233.070554707
 03/09  17:00:00,189.687089574,36.4344624883,12.0411840358,0.0,32.1804615127,60.9114621605,679.531992904,400.986242041,91.7998,186.745950863
 03/09  18:00:00,235.910423638,36.4443208093,23.1305556428,0.0,32.1804615127,77.5397301883,734.16135803,414.264691222,49.9818,269.914866808
 03/09  19:00:00,321.039604158,36.4410160101,40.2621941512,0.0,77.122965704,86.2600435998,973.905895716,429.755435012,49.9818,494.168660704
 03/09  20:00:00,330.903634961,36.4368850111,39.7852310742,0.0,102.647051061,80.1663183927,820.861251071,419.890809641,33.3212,367.64924143
 03/09  21:00:00,362.798876824,36.4327540121,46.3648583754,0.0,115.40909374,92.7192997104,806.300387141,410.4492577,33.3212,362.529929442
 03/09  22:00:00,353.520704513,36.4410160101,60.6527999064,0.0,102.647051061,94.1340635361,969.943095852,405.893179055,24.9909,539.059016797
 03/09  23:00:00,269.653137117,36.4410160101,43.3304800993,0.0,77.122965704,65.871452062,822.830728302,407.176576782,16.6606,398.993551519
 03/09  24:00:00,179.865880886,36.4327540121,21.5877892239,0.0,38.286128036,48.4199368926,650.620532654,417.358981651,8.3303,224.931251003
 03/10  01:00:00,128.36077145,31.5265603744,13.4185833883,1.63011876261,25.5240853573,30.610668775,274.237573672,90.3886025281,3.33212,180.516851144
 03/10  02:00:00,115.51016652,31.5265603744,8.05002295618,1.47703494712,19.418418834,29.3649097162,214.954024855,75.2402662911,3.33212,136.381638564
 03/10  03:00:00,105.622278124,31.5265603744,6.12197504183,1.42466157199,12.7620426787,28.1191506574,209.277056153,68.2750804186,3.33212,137.669855735
 03/10  04:00:00,104.510136172,31.5265603744,5.05037598978,1.39315007813,12.7620426787,28.1191506574,199.799797349,65.3642708227,3.33212,131.103406526
 03/10  05:00:00,112.379785847,31.5265603744,5.75945077794,1.34316512348,12.7620426787,28.1191506574,246.791626034,64.3118437891,3.33212,179.147662245
 03/10  06:00:00,148.302352374,31.5265603744,14.1817219495,1.19824951111,25.5240853573,30.610668775,386.269971166,63.2677587492,8.3303,314.671912417
 03/10  07:00:00,272.781676543,31.5265603744,43.7491135258,0.977571017914,51.0481707146,78.1489452969,611.943915968,60.1314266886,16.6606,535.15188928
 03/10  08:00:00,348.075288859,36.4558746167,69.1782679638,0.0,64.3609230253,109.708623606,1073.56627242,338.977450809,24.9909,709.597921609
 03/10  09:00:00,285.598921786,36.4492780081,49.59911116,0.0,51.0481707146,80.7689615957,953.493376361,375.646551955,33.3212,544.525624406
 03/10  10:00:00,249.111507128,36.5421475446,42.0339899346,0.0,51.0481707146,71.0224615957,826.869205272,352.040338199,66.8089,408.019967074
 03/10  11:00:00,208.940818134,36.7345859887,50.2248285871,0.191192155125,32.1804615127,65.7244621605,738.498566346,330.298894938,83.4695,324.730171409
 03/10  12:00:00,222.658373388,36.8912880902,63.2880230804,0.0,32.1804615127,65.7244621605,621.170118386,301.355316502,83.4695,236.345301884
 03/10  13:00:00,231.377496233,37.0564454063,72.6064433666,0.0,32.1804615127,65.7244621605,601.530421537,282.540274143,83.4695,235.520647394
 03/10  14:00:00,209.858263296,37.1745384779,60.7354328474,0.0,32.1804615127,55.9779621605,586.736438439,276.562053136,75.1392,235.035185303
 03/10  15:00:00,197.066693547,37.2253684601,48.2930734578,0.0,32.1804615127,55.9779621605,555.632449335,261.647477539,66.8089,227.176071796
 03/10  16:00:00,198.778305164,37.2538897079,50.2095264533,0.0,32.1804615127,55.9779621605,571.8831519,262.227879292,75.1392,234.516072608
 03/10  17:00:00,221.088272823,36.9502736529,43.7605346567,0.0,32.1804615127,60.9114621605,519.196811315,244.987073162,91.7998,182.409938153
 03/10  18:00:00,262.982512513,36.416230016,51.4244500347,0.0,32.1804615127,77.5397301883,553.011117143,228.346280579,49.9818,274.683036563
 03/10  19:00:00,344.544278566,36.416230016,67.5384770535,0.0,77.122965704,86.2600435998,803.565141696,259.593635182,49.9818,493.989706513
 03/10  20:00:00,355.79898793,36.416230016,66.1370332578,0.0,102.647051061,80.1663183927,636.749559138,235.90670825,33.3212,367.521650888
 03/10  21:00:00,387.651237938,36.416230016,72.3083423401,0.0,115.40909374,92.7192997104,652.452386721,261.096576046,33.3212,358.034610675
 03/10  22:00:00,378.040373325,36.416230016,85.5798450175,0.0,102.647051061,94.1340635361,829.20699698,265.344279109,24.9909,538.871817871
 03/10  23:00:00,292.574209764,36.416230016,66.3331668069,0.0,77.122965704,65.871452062,689.034684698,269.117161688,16.6606,403.256923011
 03/10  24:00:00,202.145466048,36.416230016,43.9566150914,0.0,38.286128036,48.4199368926,518.128513012,284.674683654,8.3303,225.123529358
