Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/11  01:00:00,150.5536835,31.4769883864,35.1339490646,0.0,27.7269238854,30.610668775,234.696237588,52.2249493157,3.33212,179.139168272
 03/11  02:00:00,144.34234876,31.4769883864,28.8211105044,0.0,27.7269238854,30.610668775,190.690016136,49.6996870884,3.33212,137.658209048
 03/11  03:00:00,122.196589466,31.4769883864,24.0898005966,0.0,12.7620426787,28.1191506574,182.8126301,48.3886591673,3.33212,131.091850933
 03/11  04:00:00,120.441278153,31.4769883864,22.3357441847,0.0,12.7620426787,28.1191506574,186.944422885,45.9569986673,3.33212,137.655304218
 03/11  05:00:00,128.702265872,31.4769883864,24.0165707139,0.0,12.7620426787,28.1191506574,227.338663426,44.8792207896,3.33212,179.127322636
 03/11  06:00:00,143.432519142,31.4769883864,26.5018889843,0.0,12.7620426787,28.1191506574,278.062965388,44.6303050883,8.3303,225.102360299
 03/11  07:00:00,230.668239968,31.4769883864,35.7866132803,0.0,42.6918050922,54.3732441037,378.431450425,44.0668254837,16.6606,317.704024942
 03/11  08:00:00,292.552928367,36.4480648205,60.2288649672,0.0,42.6918050922,86.1019271793,821.84823116,263.227387418,24.9909,533.629943742
 03/11  09:00:00,364.954950254,36.416230016,91.6148692545,0.0,57.6566862989,112.030105488,1071.94426126,283.46835756,33.3212,755.154703703
 03/11  10:00:00,308.890735025,36.8291648919,82.1284746954,0.0,57.6566862989,83.6599452969,872.050541987,262.760317281,66.8089,542.481324706
 03/11  11:00:00,245.657335777,37.0683605859,73.3287621904,0.0,42.6918050922,68.9656133826,726.103578068,234.900220254,83.4695,407.733857814
 03/11  12:00:00,227.760584064,37.1409447355,64.5534745688,0.0,34.9340096728,67.7198543238,619.791993677,209.347763713,83.4695,326.974729964
 03/11  13:00:00,216.333817212,37.1800968596,54.3583293439,0.0,34.9340096728,67.7198543238,517.079412532,197.097773241,83.4695,236.512139291
 03/11  14:00:00,219.409175525,37.2161437232,67.3493437578,0.0,34.9340096728,57.9733543238,496.99468332,185.875921628,75.1392,235.979561692
 03/11  15:00:00,219.893398583,37.2475714979,67.9570661674,0.0,34.9340096728,57.9733543238,480.096114901,177.790233911,66.8089,235.49698099
 03/11  16:00:00,220.557772469,37.2748644853,68.7522155712,0.0,34.9340096728,57.9733543238,477.027623497,166.391077207,75.1392,235.49734629
 03/11  17:00:00,240.038509537,36.9668578135,59.3346688556,0.0,34.9340096728,62.9068543238,453.522324261,174.657162157,91.7998,187.065362105
 03/11  18:00:00,267.512823464,36.416230016,59.5467038968,0.0,34.9340096728,72.2186844194,478.461310932,199.084708693,49.9818,229.394802239
 03/11  19:00:00,351.561217399,36.416230016,65.9809646067,0.0,87.0357390804,86.2600435998,536.166703871,209.779365758,49.9818,276.405538113
 03/11  20:00:00,363.049138334,36.416230016,77.1702227732,0.0,102.000620287,77.6748002752,600.784743839,200.856764486,33.3212,366.606779353
 03/11  21:00:00,382.472870436,36.416230016,85.2986635375,0.0,102.000620287,88.9820225341,595.451795964,197.24720628,33.3212,364.883389683
 03/11  22:00:00,373.525450637,36.416230016,86.0658132857,0.0,102.000620287,91.6425454185,580.320085454,195.288503788,24.9909,360.040681666
 03/11  23:00:00,317.589275191,36.416230016,83.2974924542,0.0,87.0357390804,65.871452062,748.009801326,197.836339261,16.6606,533.512862065
 03/11  24:00:00,261.823494891,36.416230016,100.829004919,0.0,42.6918050922,48.4199368926,541.537113531,220.844308814,8.3303,312.362504717
 03/12  01:00:00,185.185363312,31.4769883864,60.5643361557,0.0,34.4311606118,33.1021868926,207.211808972,65.9626193269,3.33212,137.917069645
 03/12  02:00:00,153.697916607,31.4769883864,46.528966578,0.0,19.466279405,30.610668775,193.077507043,51.848907279,3.33212,137.896479764
 03/12  03:00:00,148.114812212,31.4769883864,40.9494321367,0.0,19.466279405,30.610668775,177.630642069,42.9642608238,3.33212,131.334261245
 03/12  04:00:00,153.638613573,31.4769883864,39.8818081739,0.0,19.466279405,30.610668775,221.504784008,39.0467035513,3.33212,179.125960456
 03/12  05:00:00,166.347865116,31.4769883864,40.3294247764,0.0,19.466279405,30.610668775,273.234526523,36.9882014116,8.3303,227.916025112
 03/12  06:00:00,248.582565341,33.9466092012,48.5902897464,0.0,42.6918050922,54.3732441037,369.610898457,34.3500720405,16.6606,318.600226416
 03/12  07:00:00,325.548638006,36.4251992362,71.6865038806,0.0,49.3960418185,88.5934452969,707.307254397,145.62560436,24.9909,536.690750037
 03/12  08:00:00,369.08726271,36.416230016,97.3058858264,0.0,57.6566862989,112.030105488,965.410075354,178.517898787,33.3212,753.570976567
 03/12  09:00:00,293.911928338,37.0000100649,77.5989581373,0.0,50.9524495726,81.1684271793,820.599764899,211.088799421,66.8089,542.702065477
 03/12  10:00:00,227.568309509,37.0902572573,56.3993699495,0.0,42.6918050922,68.9656133826,700.192704377,206.480535337,83.4695,410.24266904
 03/12  11:00:00,216.254586359,37.1432945692,48.9851446919,0.0,38.286128036,68.9656133826,613.444911726,199.554419041,83.4695,330.420992686
 03/12  12:00:00,209.720364686,37.1824516303,43.4318124592,0.0,38.286128036,68.9656133826,508.762302749,189.808940213,83.4695,235.483862536
 03/12  13:00:00,191.491381043,37.2136915869,44.3328969458,0.0,31.5818913096,56.727595265,478.955592771,168.342312232,75.1392,235.474080539
 03/12  14:00:00,192.923495635,37.2424377687,45.8367327218,0.0,31.5818913096,56.727595265,460.604703749,166.678957073,66.8089,227.116846676
 03/12  15:00:00,193.016619223,37.2682859983,45.9124471571,0.0,31.5818913096,56.727595265,488.218059151,178.624605219,75.1392,234.454253932
 03/12  16:00:00,220.838429521,36.962268172,44.7667671854,0.0,31.5818913096,61.661095265,458.439560931,186.724724794,91.7998,179.915036136
 03/12  17:00:00,254.384527454,36.416230016,51.003312568,0.0,31.5818913096,70.9729253606,493.070183575,209.48161864,49.9818,233.606764934
 03/12  18:00:00,326.654714954,36.416230016,61.4871870873,0.0,80.3315023541,83.7685254822,528.599709811,203.424747215,49.9818,275.193162597
 03/12  19:00:00,354.053443994,36.416230016,73.7131290113,0.0,102.000620287,77.6748002752,592.971941309,198.853218301,33.3212,360.797523008
 03/12  20:00:00,388.16933511,36.416230016,81.6452867254,0.0,108.704857014,91.4735406516,593.427793881,198.545797328,33.3212,361.560796553
 03/12  21:00:00,361.058081136,36.416230016,82.6973120488,0.0,95.2963835608,89.1510273009,576.89456188,192.867227158,24.9909,359.036434722
 03/12  22:00:00,305.985331399,36.416230016,80.6252367535,0.0,80.3315023541,63.3799339444,769.631114203,221.703870038,16.6606,531.266644165
 03/12  23:00:00,218.968074704,36.416230016,58.20316511,0.0,42.6918050922,48.4199368926,515.370072645,194.010352495,8.3303,313.02942015
 03/12  24:00:00,170.037735573,31.4769883864,45.4361622886,0.0,34.4311606118,33.1021868926,243.241150208,59.9096956874,3.33212,179.99933452
 03/13  01:00:00,143.809297286,31.4769883864,38.0041042012,0.0,19.418418834,29.3649097162,185.983732464,51.5795620924,3.33212,131.072050371
 03/13  02:00:00,132.489125221,31.4769883864,34.5829900641,0.0,12.7620426787,28.1191506574,190.120042579,49.1542521305,3.33212,137.633670448
 03/13  03:00:00,131.058042372,31.4769883864,33.1482589618,0.0,12.7620426787,28.1191506574,181.280514689,44.3672508954,3.33212,133.581143793
 03/13  04:00:00,139.180363762,31.4769883864,34.6742987336,0.0,12.7620426787,28.1191506574,225.310963632,40.6632327215,3.33212,181.31561091
 03/13  05:00:00,175.547041958,31.4769883864,43.4037817301,0.0,25.5240853573,30.610668775,354.881908043,36.4547816017,8.3303,310.096826441
 03/13  06:00:00,298.585040402,33.3292039975,66.7945126414,0.0,51.0481707146,78.1489452969,582.457005464,33.4137426495,16.6606,532.382662814
 03/13  07:00:00,379.394039714,36.4823320421,89.1074297667,0.0,64.3609230253,109.708623606,890.077525774,151.618324832,24.9909,713.468300942
 03/13  08:00:00,301.490962099,36.416230016,67.7855779903,0.0,51.0481707146,80.7689615957,773.761508861,198.773420702,33.3212,541.666888159
 03/13  09:00:00,267.769167729,36.9992266638,61.7658030869,0.0,51.0481707146,71.0224615957,673.827935077,197.163567413,66.8089,409.855467664
 03/13  10:00:00,220.881745975,37.0914783053,63.8266937774,0.0,32.1804615127,65.7244621605,574.22479054,169.393415094,83.4695,321.361875446
 03/13  11:00:00,226.718491465,37.1485550308,69.1717174132,0.0,32.1804615127,65.7244621605,465.083167242,145.67266763,83.4695,235.940999612
 03/13  12:00:00,228.482441631,37.1895341638,71.784294429,0.0,32.1804615127,65.7244621605,450.700758712,131.814375314,83.4695,235.416883398
 03/13  13:00:00,223.832969762,37.2244201689,76.882084677,0.0,32.1804615127,55.9779621605,436.120174947,126.046792231,75.1392,234.934182716
 03/13  14:00:00,220.589755512,37.2559286753,73.6167590669,0.0,32.1804615127,55.9779621605,433.292209296,139.401664064,66.8089,227.081645232
 03/13  15:00:00,209.079595139,37.2821155452,62.0625246046,0.0,32.1804615127,55.9779621605,477.051178218,167.490647834,75.1392,234.421330385
 03/13  16:00:00,233.567045972,36.9769753896,57.5502466534,0.0,32.1804615127,60.9114621605,448.441875404,176.895998735,91.7998,179.746076669
 03/13  17:00:00,281.970176424,36.416230016,71.399217166,0.0,32.1804615127,77.5397301883,490.795570963,163.419194176,49.9818,277.394576787
 03/13  18:00:00,350.867543303,36.416230016,86.2191356886,0.0,77.122965704,86.2600435998,707.805010893,164.534145096,49.9818,493.289065797
 03/13  19:00:00,366.035461333,36.416230016,82.6602470727,0.0,102.647051061,80.1663183927,559.020412576,161.963390445,33.3212,363.735822131
 03/13  20:00:00,402.608839887,36.416230016,88.303792903,0.0,115.40909374,92.7192997104,553.644134944,160.063286456,33.3212,360.259648489
 03/13  21:00:00,392.054428191,36.416230016,101.279633571,0.0,102.647051061,94.1340635361,719.460972613,159.491662561,24.9909,534.978410052
 03/13  22:00:00,304.815675213,36.416230016,80.6007666936,0.0,77.122965704,65.871452062,599.546356442,176.482944571,16.6606,406.402811871
 03/13  23:00:00,212.265195114,36.416230016,56.0194777122,0.0,38.286128036,48.4199368926,446.936219434,213.567384311,8.3303,225.038535123
 03/13  24:00:00,159.118784015,31.4769883864,45.8798542247,0.0,25.5240853573,30.610668775,257.315760651,74.890017155,3.33212,179.093623496
 03/14  01:00:00,145.937299738,31.4769883864,40.0661431344,0.0,19.418418834,29.3649097162,192.215062835,57.8210611695,3.33212,131.061881665
 03/14  02:00:00,135.170259694,31.4769883864,37.2309761702,0.0,12.7620426787,28.1191506574,187.743366473,46.7891368779,3.33212,137.622109595
 03/14  03:00:00,133.629797459,31.4769883864,35.6924609977,0.0,12.7620426787,28.1191506574,177.647170107,40.5346553915,3.33212,133.780394715
 03/14  04:00:00,142.909403959,31.4769883864,37.7645039966,0.0,12.7620426787,28.1191506574,218.395165734,34.2627829998,3.33212,180.800262734
 03/14  05:00:00,179.459006132,31.4769883864,46.646817851,0.0,25.5240853573,30.610668775,349.921700223,31.2513771662,8.3303,310.340023057
 03/14  06:00:00,307.939597131,34.3993730173,74.2892785945,0.0,51.0481707146,78.1489452969,577.634694078,28.9037328988,16.6606,532.070361179
 03/14  07:00:00,388.592510677,36.4213619151,97.0171637201,0.0,64.3609230253,109.708623606,903.031624533,165.066953503,24.9909,712.97377103
 03/14  08:00:00,308.239989795,36.416230016,72.66419026,0.0,51.0481707146,80.7689615957,827.916171158,253.520279147,33.3212,541.074692011
 03/14  09:00:00,269.961058276,36.9760048533,63.2825851466,0.0,51.0481707146,71.0224615957,674.591644574,197.926197095,66.8089,409.856547479
 03/14  10:00:00,215.0083565,37.0975580449,57.9035435421,0.0,32.1804615127,65.7244621605,559.336087937,154.71635157,83.4695,321.150236367
 03/14  11:00:00,217.191584876,37.1559857388,59.6220861254,0.0,32.1804615127,65.7244621605,468.649851039,149.27501674,83.4695,235.905334299
 03/14  12:00:00,213.871265776,37.196056864,57.1406254192,0.0,32.1804615127,65.7244621605,467.199953043,148.347775235,83.4695,235.382677808
 03/14  13:00:00,217.359596758,37.2318130227,70.3413916576,0.0,32.1804615127,55.9779621605,449.423725029,139.399738694,75.1392,234.884786335
 03/14  14:00:00,215.676377096,37.2660248464,68.7520420083,0.0,32.1804615127,55.9779621605,421.689535876,127.829141529,66.8089,227.051494347
 03/14  15:00:00,209.627283647,37.295350234,62.8997073333,0.0,32.1804615127,55.9779621605,425.844771438,116.321095993,75.1392,234.384475445
 03/14  16:00:00,254.296946146,36.9896393078,78.5941243743,0.0,32.1804615127,60.9114621605,388.463628606,116.941269949,91.7998,179.722558657
 03/14  17:00:00,303.896971506,36.416230016,93.6908254365,0.0,32.1804615127,77.5397301883,442.748470253,115.998695556,49.9818,276.767974697
 03/14  18:00:00,369.230549502,36.4402800422,104.908829657,0.0,77.122965704,86.2600435998,686.028153069,143.557638205,49.9818,492.488714865
 03/14  19:00:00,373.566548444,36.416230016,90.6782537306,0.0,102.647051061,80.1663183927,607.520550269,211.982347547,33.3212,362.217002722
 03/14  20:00:00,421.635488095,36.416230016,107.11841374,0.0,115.40909374,92.7192997104,665.064344276,269.073159092,33.3212,362.669985184
 03/14  21:00:00,418.039607548,36.416230016,125.883863143,0.0,102.647051061,94.1340635361,854.653747857,295.849469648,24.9909,533.813378209
 03/14  22:00:00,319.555981028,36.4240716391,93.1280883921,0.0,77.122965704,65.871452062,685.397429037,261.797477972,16.6606,406.939351065
 03/14  23:00:00,219.409535295,36.416230016,61.447152788,0.0,38.286128036,48.4199368926,469.468733299,236.130310928,8.3303,225.008122371
 03/14  24:00:00,162.853394108,31.4769883864,49.4977086723,0.0,25.5240853573,30.610668775,227.255492246,44.8293061476,3.33212,179.094066098
 03/15  01:00:00,148.466118622,31.4769883864,42.4825502256,0.0,19.418418834,29.3649097162,170.926574947,36.5421458914,3.33212,131.052309056
 03/15  02:00:00,136.541304534,31.4769883864,38.4361620226,0.0,12.7620426787,28.1191506574,175.753130273,34.8090937261,3.33212,137.611916547
 03/15  03:00:00,134.900659578,31.4769883864,36.8262727512,0.0,12.7620426787,28.1191506574,164.05443014,29.6716197189,3.33212,131.050690421
 03/15  04:00:00,143.202547346,31.4769883864,38.5991465749,0.0,12.7620426787,28.1191506574,207.207521771,24.8282579126,3.33212,179.047143859
 03/15  05:00:00,179.311555156,31.4769883864,47.0617606917,0.0,25.5240853573,30.610668775,346.185915652,24.5628962708,8.3303,313.292719381
 03/15  06:00:00,308.385989801,34.1524109358,75.6266155377,0.0,51.0481707146,78.1489452969,575.495653533,23.7752325908,16.6606,535.059820943
 03/15  07:00:00,387.12801126,36.4205083008,98.9486694926,0.0,64.3609230253,109.708623606,896.272697146,163.671633469,24.9909,707.610163677
 03/15  08:00:00,308.034515286,36.416230016,73.7230853255,0.0,51.0481707146,80.7689615957,786.321139638,209.860291812,33.3212,543.139647826
 03/15  09:00:00,269.018294331,36.9762797752,62.0840869727,0.0,51.0481707146,71.0224615957,712.557792726,239.493082836,66.8089,406.255809891
 03/15  10:00:00,206.92499484,37.0966415594,48.8215472511,0.0,32.1804615127,65.7244621605,639.959950715,233.711514325,83.4695,322.778936389
 03/15  11:00:00,197.255180008,37.1517887301,38.3879300066,0.0,32.1804615127,65.7244621605,578.301144494,257.415811193,83.4695,237.4158333
 03/15  12:00:00,180.509313296,37.1906480378,22.5295335971,0.0,32.1804615127,65.7244621605,566.605657752,247.78626585,83.4695,235.349891902
 03/15  13:00:00,174.386324465,37.2232360795,26.2357424234,0.0,32.1804615127,55.9779621605,552.767166952,248.053176733,75.1392,229.574790218
 03/15  14:00:00,177.094410572,37.2520227755,28.907875119,0.0,32.1804615127,55.9779621605,553.63397497,254.552542562,66.8089,232.272532409
 03/15  15:00:00,179.623262478,37.2788948122,31.7844131311,0.0,32.1804615127,55.9779621605,532.872563578,223.374677453,75.1392,234.358686125
 03/15  16:00:00,211.256103251,36.9727904475,34.9091488105,0.0,32.1804615127,60.9114621605,460.64423539,189.148197254,91.7998,179.696238136
 03/15  17:00:00,257.883833397,36.416230016,47.2231077337,0.0,32.1804615127,77.5397301883,497.431710254,177.167230421,49.9818,270.282679834
 03/15  18:00:00,330.336660786,36.416230016,65.5383847552,0.0,77.122965704,86.2600435998,746.959385158,204.881244794,49.9818,492.096340364
 03/15  19:00:00,350.234029033,36.416230016,66.6130310136,0.0,102.647051061,80.1663183927,608.968604715,208.815375312,33.3212,366.832029403
 03/15  20:00:00,388.89144494,36.416230016,74.2521330704,0.0,115.40909374,92.7192997104,613.53787855,215.028516762,33.3212,365.188161788
 03/15  21:00:00,411.120330361,36.416230016,119.519856937,0.0,102.647051061,94.1340635361,788.925257111,230.446227106,24.9909,533.488130004
 03/15  22:00:00,314.345267817,36.416230016,89.0728034027,0.0,77.122965704,65.871452062,663.485864405,243.826624639,16.6606,402.998639766
 03/15  23:00:00,211.229272511,36.416230016,53.731661567,0.0,38.286128036,48.4199368926,492.963596746,263.983466338,8.3303,220.649830408
 03/15  24:00:00,154.940815425,31.4769883864,41.6574928975,0.0,25.5240853573,30.610668775,235.328401888,52.0449549619,3.33212,179.951326926
 03/16  01:00:00,140.989403364,31.4769883864,35.0531320854,0.0,19.418418834,29.3649097162,183.929417245,43.8436851472,3.33212,136.753612098
 03/16  02:00:00,130.297850337,31.4769883864,32.272658308,0.0,12.7620426787,28.1191506574,175.742608897,38.4907029444,3.33212,133.919785952
 03/16  03:00:00,128.761387635,31.4769883864,30.749645817,0.0,12.7620426787,28.1191506574,173.670720557,35.6237015369,3.33212,134.71489902
 03/16  04:00:00,136.938284605,31.4769883864,32.341707302,0.0,12.7620426787,28.1191506574,216.545026352,34.1788604336,3.33212,179.034045919
 03/16  05:00:00,173.642211372,31.4769883864,41.4025286541,0.0,25.5240853573,30.610668775,348.217705585,32.4289123745,8.3303,307.45849321
 03/16  06:00:00,302.080124349,33.9466092012,69.5480124193,0.0,51.0481707146,78.1489452969,581.458795712,30.0414853741,16.6606,534.756710338
 03/16  07:00:00,380.6249507,36.4879910578,92.0476234549,0.0,64.3609230253,109.708623606,928.184087668,195.609372384,24.9909,707.583815284
 03/16  08:00:00,302.166285723,36.416230016,67.7226787095,0.0,51.0481707146,80.7689615957,789.008063418,213.813042978,33.3212,541.87382044
 03/16  09:00:00,263.950679235,36.968518925,57.4849987993,0.0,51.0481707146,71.0224615957,684.086507067,209.061467226,66.8089,408.216139841
 03/16  10:00:00,204.121126789,37.0891006367,47.013547836,0.0,32.1804615127,65.7244621605,572.089705377,168.311446294,83.4695,320.308759083
 03/16  11:00:00,197.496070259,37.1458037373,40.1935421153,0.0,32.1804615127,65.7244621605,455.085366383,133.138946527,83.4695,238.476919857
 03/16  12:00:00,182.371569308,37.1846138116,26.1499005175,0.0,32.1804615127,65.7244621605,421.90155022,104.90536625,83.4695,233.526683971
 03/16  13:00:00,179.869529332,37.2167664628,33.519084785,0.0,32.1804615127,55.9779621605,380.278247618,71.2048706869,75.1392,233.934176931
 03/16  14:00:00,192.568753296,37.245125014,46.2567326234,0.0,32.1804615127,55.9779621605,345.203323872,44.0826501426,66.8089,234.311773729
 03/16  15:00:00,267.178870559,37.2700294216,120.028133832,0.0,32.1804615127,55.9779621605,328.064020954,25.5173525912,75.1392,227.407468362
 03/16  16:00:00,275.196142947,36.9664040807,98.7059802841,0.0,32.1804615127,60.9114621605,294.729381539,16.7443615883,91.7998,186.185219951
 03/16  17:00:00,295.111287004,36.416230016,84.2317557238,0.0,32.1804615127,77.5397301883,341.070076304,21.5675007925,49.9818,269.520775512
 03/16  18:00:00,350.365857498,36.4187088239,85.7239345392,0.0,77.122965704,86.2600435998,570.528955165,28.0806682748,49.9818,492.46648689
 03/16  19:00:00,340.784773514,36.416230016,57.8243036321,0.0,102.647051061,80.1663183927,487.005416946,86.7861421349,33.3212,366.898074811
 03/16  20:00:00,387.074591615,36.416230016,72.7370851817,0.0,115.40909374,92.7192997104,627.0886532,234.270953472,33.3212,359.496499728
 03/16  21:00:00,381.18822059,36.416230016,89.9062537998,0.0,102.647051061,94.1340635361,846.968533512,284.939274103,24.9909,537.03835941
 03/16  22:00:00,298.179544348,36.4173452874,73.3518596948,0.0,77.122965704,65.871452062,663.421028426,246.689124052,16.6606,400.071304374
 03/16  23:00:00,207.534230104,36.416230016,50.8498059677,0.0,38.286128036,48.4199368926,460.17422475,226.930384052,8.3303,224.913540697
 03/16  24:00:00,155.376295991,31.4769883864,42.1573118936,0.0,25.5240853573,30.610668775,240.845966632,58.482444716,3.33212,179.031401916
 03/17  01:00:00,142.222355894,31.4769883864,36.3499034261,0.0,19.418418834,29.3649097162,189.388782544,48.4679098365,3.33212,137.588752707
 03/17  02:00:00,131.524423622,31.4769883864,33.5680321804,0.0,12.7620426787,28.1191506574,175.572518335,41.2142026658,3.33212,131.026195669
 03/17  03:00:00,130.533495527,31.4769883864,32.5943677995,0.0,12.7620426787,28.1191506574,175.508017755,34.5931891504,3.33212,137.582708604
 03/17  04:00:00,139.735969162,31.4769883864,34.5862519484,0.0,12.7620426787,28.1191506574,213.016763739,30.6869411678,3.33212,178.997702571
 03/17  05:00:00,176.216581249,31.4769883864,43.4026688874,0.0,25.5240853573,30.610668775,344.400275984,28.7171748416,8.3303,307.352801142
 03/17  06:00:00,304.753748975,34.2347316296,71.2524787663,0.0,51.0481707146,78.1489452969,575.953616613,28.3169125055,16.6606,530.976104108
 03/17  07:00:00,384.145382738,36.4212556806,94.3049860713,0.0,64.3609230253,109.708623606,952.464497566,215.838825294,24.9909,711.634772271
 03/17  08:00:00,305.734783518,36.416230016,70.8723419832,0.0,51.0481707146,80.7689615957,740.053150933,167.810453523,33.3212,538.921497409
 03/17  09:00:00,267.914154986,36.971484201,62.5127729949,0.0,51.0481707146,71.0224615957,589.704463328,112.768508875,66.8089,410.127054454
 03/17  10:00:00,215.276672201,37.093066787,58.8098758084,0.0,32.1804615127,65.7244621605,498.478949147,94.7692782318,83.4695,320.240170915
 03/17  11:00:00,221.539950831,37.1517678993,64.4781216931,0.0,32.1804615127,65.7244621605,396.833312128,77.5964217811,83.4695,235.767390347
 03/17  12:00:00,223.164519762,37.1919472562,66.894721692,0.0,32.1804615127,65.7244621605,373.762814302,55.0413923635,83.4695,235.251921939
 03/17  13:00:00,215.156710129,37.2239394221,68.6128544642,0.0,32.1804615127,55.9779621605,355.223914238,45.315267785,75.1392,234.769446453
 03/17  14:00:00,220.003985716,37.2553397575,73.4333306019,0.0,32.1804615127,55.9779621605,330.115537507,36.3828545733,66.8089,226.923782933
 03/17  15:00:00,251.274575502,37.2829821565,104.398485548,0.0,32.1804615127,55.9779621605,334.904226375,25.4993415265,75.1392,234.265684848
 03/17  16:00:00,264.180017501,36.9824384165,88.2933544481,0.0,32.1804615127,60.9114621605,293.41911799,21.9755466376,91.7998,179.643771353
 03/17  17:00:00,286.29634146,36.4292675866,76.0286123115,0.0,32.1804615127,77.5397301883,351.016705137,29.3044727253,49.9818,271.730432412
 03/17  18:00:00,350.615057129,36.4756497099,86.3628391403,0.0,77.122965704,86.2600435998,581.380060809,40.0383979417,49.9818,491.359862867
 03/17  19:00:00,369.165187217,36.4191209172,89.3751621605,0.0,102.647051061,80.1663183927,475.456701044,77.2417760048,33.3212,364.89372504
 03/17  20:00:00,407.34169004,36.416230016,93.5586812505,0.0,115.40909374,92.7192997104,562.541523983,164.283814288,33.3212,364.936509694
 03/17  21:00:00,396.988392468,36.434716947,106.516121208,0.0,102.647051061,94.1340635361,740.285380591,182.561116409,24.9909,532.733364182
 03/17  22:00:00,310.608784965,36.4734917498,86.4474806056,0.0,77.122965704,65.871452062,585.284085238,166.227491753,16.6606,402.395993485
 03/17  23:00:00,217.737068004,36.449211418,61.6571229239,0.0,38.286128036,48.4199368926,421.507910805,192.40661991,8.3303,220.770990895
 03/17  24:00:00,164.73919133,31.4769883864,51.5191884634,0.0,25.5240853573,30.610668775,253.853149367,71.5111925311,3.33212,179.009836835
 03/18  01:00:00,160.932807534,31.4769883864,45.5175070463,0.0,27.7269238854,30.610668775,200.141769967,59.2331805048,3.33212,137.576469462
 03/18  02:00:00,138.803803196,31.4769883864,40.8815368594,0.0,12.7620426787,28.1191506574,186.867209296,52.5264875636,3.33212,131.008601732
 03/18  03:00:00,136.694465147,31.4769883864,38.7794964537,0.0,12.7620426787,28.1191506574,185.348037087,44.4442711801,3.33212,137.571645907
 03/18  04:00:00,144.556019805,31.4769883864,40.0566010043,0.0,12.7620426787,28.1191506574,219.808885777,37.5057428756,3.33212,178.971022901
 03/18  05:00:00,158.376971434,31.4769883864,41.6173425154,0.0,12.7620426787,28.1191506574,267.633254069,34.4548963378,8.3303,224.848057731
 03/18  06:00:00,251.737120546,35.0579385679,50.6741153833,0.0,42.6918050922,54.3732441037,356.810217512,30.6059723693,16.6606,309.543645143
 03/18  07:00:00,316.174690012,36.435491993,74.5520517771,0.0,42.6918050922,86.1019271793,682.213653398,122.534887667,24.9909,534.687865731
 03/18  08:00:00,373.74149276,36.416230016,102.227016011,0.0,57.6566862989,112.030105488,924.822126903,140.0054264,33.3212,751.495500502
 03/18  09:00:00,309.528136938,37.0079997224,84.5607101962,0.0,57.6566862989,83.6599452969,753.397264093,146.238365515,66.8089,540.349998578
 03/18  10:00:00,234.867126176,37.0984214712,64.387393095,0.0,42.6918050922,68.9656133826,614.764286991,125.201045682,83.4695,406.093741309
 03/18  11:00:00,220.228252335,37.151849003,58.2794730806,0.0,34.9340096728,67.7198543238,514.979170986,103.832444352,83.4695,327.677226634
 03/18  12:00:00,214.613986152,37.1907900294,53.5453896423,0.0,34.9340096728,67.7198543238,416.091399397,94.4030833329,83.4695,238.218816064
 03/18  13:00:00,208.923008671,37.2247191223,57.5757149402,0.0,34.9340096728,57.9733543238,398.970078606,88.1254923198,75.1392,235.705386286
 03/18  14:00:00,228.921890862,37.258548397,77.5109087485,0.0,34.9340096728,57.9733543238,366.623324698,64.6012607373,66.8089,235.21316396
 03/18  15:00:00,235.395593298,37.2864563697,83.9445505675,0.0,34.9340096728,57.9733543238,371.009920109,60.654066339,75.1392,235.21665377
 03/18  16:00:00,252.430496675,36.9772418496,72.0880175665,0.0,34.9340096728,62.9068543238,339.463186744,67.6878107805,91.7998,179.975575964
 03/18  17:00:00,291.561877783,36.416230016,83.9946446762,0.0,34.9340096728,72.2186844194,353.490915404,71.3575700661,49.9818,232.151545338
 03/18  18:00:00,365.770400982,36.4669508131,91.7810592426,0.0,87.0357390804,86.2600435998,402.613143697,79.9227819065,49.9818,272.708561791
 03/18  19:00:00,372.965940204,36.416230016,95.9015290368,0.0,102.000620287,77.6748002752,497.327979146,98.2444424251,33.3212,365.762336721
 03/18  20:00:00,397.080316247,36.416230016,100.305227843,0.0,102.000620287,88.9820225341,508.511594942,115.212288572,33.3212,359.978106369
 03/18  21:00:00,387.073362266,36.416230016,100.003325936,0.0,102.000620287,91.6425454185,508.378602071,121.521650152,24.9909,361.866051919
 03/18  22:00:00,329.743341235,36.416230016,95.8365360711,0.0,87.0357390804,65.871452062,676.408316211,132.079343552,16.6606,527.668372659
 03/18  23:00:00,230.517881088,36.416230016,70.2381209,0.0,42.6918050922,48.4199368926,489.492986655,165.500280055,8.3303,315.6624066
 03/18  24:00:00,170.905931455,31.4769883864,55.5101722955,0.0,27.7269238854,30.610668775,266.804591487,84.4876901579,3.33212,178.98478133
 03/19  01:00:00,173.397300346,31.4769883864,48.7842557105,0.0,34.4311606118,33.1021868926,202.822304821,68.2409467536,3.33212,131.249238068
 03/19  02:00:00,151.867731479,31.4769883864,44.7573932031,0.0,19.466279405,30.610668775,199.866987298,58.7233616776,3.33212,137.811505621
 03/19  03:00:00,149.710883736,31.4769883864,42.6101679705,0.0,19.466279405,30.610668775,191.540315463,50.3910916071,3.33212,137.817103856
 03/19  04:00:00,157.3931194,31.4769883864,43.7114002193,0.0,19.466279405,30.610668775,225.098183453,42.8080990169,3.33212,178.957964436
 03/19  05:00:00,171.290223852,31.4769883864,45.3578977249,0.0,19.466279405,30.610668775,271.781551303,38.1950594057,8.3303,225.256191898
 03/19  06:00:00,254.952212091,34.9344575271,54.0578990712,0.0,42.6918050922,54.3732441037,370.492390518,35.0657950196,16.6606,318.765995498
 03/19  07:00:00,328.129082033,36.5191428396,77.5719001905,0.0,49.3960418185,88.5934452969,653.341075985,97.9052219774,24.9909,530.444954008
 03/19  08:00:00,377.377525758,36.416230016,106.000885851,0.0,57.6566862989,112.030105488,920.6474685,133.412322254,33.3212,753.913946246
 03/19  09:00:00,303.562637941,37.0102123041,87.7617621064,0.0,50.9524495726,81.1684271793,760.926919582,155.011761093,66.8089,539.106258489
 03/19  10:00:00,240.226430541,37.1008931828,69.6014852903,0.0,42.6918050922,68.9656133826,641.063805129,147.170507893,83.4695,410.423797236
 03/19  11:00:00,234.329942377,37.1555631988,67.5124445203,0.0,38.286128036,68.9656133826,544.261945324,138.882398568,83.4695,321.910046756
 03/19  12:00:00,236.091063881,37.1972285961,70.0762207517,0.0,38.286128036,68.9656133826,457.138500364,138.482220332,83.4695,235.186780032
 03/19  13:00:00,227.734762788,37.2301399355,80.1130546056,0.0,31.5818913096,56.727595265,545.644824496,235.32378349,75.1392,235.181841005
 03/19  14:00:00,232.973942986,37.2616385635,84.5259601223,0.0,31.5818913096,56.727595265,588.665114169,295.019365755,66.8089,226.836848414
 03/19  15:00:00,221.810779835,37.288200289,73.1332138791,0.0,31.5818913096,56.727595265,569.933790723,260.623413217,75.1392,234.171177506
 03/19  16:00:00,240.841544705,36.9796019871,63.2124690585,0.0,31.5818913096,61.661095265,520.060688139,248.675704436,91.7998,179.585183703
 03/19  17:00:00,272.79667071,36.416230016,67.9314086687,0.0,31.5818913096,70.9729253606,523.15066529,245.563933949,49.9818,227.60493134
 03/19  18:00:00,343.041454655,36.416230016,76.2371392325,0.0,80.3315023541,83.7685254822,575.763259307,248.970913133,49.9818,276.810546174
 03/19  19:00:00,364.715988612,36.416230016,85.5702660429,0.0,102.000620287,77.6748002752,633.059415391,238.728074291,33.3212,361.010141099
 03/19  20:00:00,399.705319183,36.416230016,91.376718567,0.0,108.704857014,91.4735406516,640.802695169,249.655381617,33.3212,357.826113552
 03/19  21:00:00,371.677468238,36.416230016,91.3046144172,0.0,95.2963835608,89.1510273009,630.029860348,246.869337945,24.9909,358.169622403
 03/19  22:00:00,315.578377199,36.416230016,88.3806491794,0.0,80.3315023541,63.3799339444,796.269025951,248.831968532,16.6606,530.776457419
 03/19  23:00:00,226.019450263,36.416230016,63.1226288146,0.0,42.6918050922,48.4199368926,581.927260377,264.075331426,8.3303,309.52162895
 03/19  24:00:00,172.978527065,31.4769883864,48.1713487807,0.0,34.4311606118,33.1021868926,226.175374079,43.520439903,3.33212,179.322814176
 03/20  01:00:00,145.271174558,31.4769883864,39.2325454762,0.0,19.418418834,29.3649097162,172.277469538,37.9554261401,3.33212,130.989923398
 03/20  02:00:00,134.13442136,31.4769883864,36.0081323275,0.0,12.7620426787,28.1191506574,173.915849436,33.0419996713,3.33212,137.541729765
 03/20  03:00:00,133.240241232,31.4769883864,35.1533836633,0.0,12.7620426787,28.1191506574,162.808742192,28.4987338254,3.33212,130.977888367
 03/20  04:00:00,141.516663019,31.4769883864,36.8621465461,0.0,12.7620426787,28.1191506574,208.824331904,26.5644190134,3.33212,178.927792891
 03/20  05:00:00,177.839196679,31.4769883864,45.5328776729,0.0,25.5240853573,30.610668775,341.327732735,25.9266802071,8.3303,307.070752527
 03/20  06:00:00,306.739987017,33.8642885074,74.2201570355,0.0,51.0481707146,78.1489452969,574.265268469,24.7152316172,16.6606,532.889436852
 03/20  07:00:00,383.517886983,36.4218733066,97.5328809832,0.0,64.3609230253,109.708623606,920.322630287,189.532478875,24.9909,705.799251411
 03/20  08:00:00,307.310986411,36.416230016,72.5636772161,0.0,51.0481707146,80.7689615957,798.116093078,223.499275284,33.3212,541.295617795
 03/20  09:00:00,266.987477092,36.9751111094,60.0766617956,0.0,51.0481707146,71.0224615957,692.219076566,220.024087407,66.8089,405.386089159
 03/20  10:00:00,192.117199862,37.0963317432,34.6398835795,0.0,32.1804615127,65.7244621605,600.343621712,196.967504363,83.4695,319.906617348
 03/20  11:00:00,194.79736836,37.1521061052,37.0453955978,0.0,32.1804615127,65.7244621605,500.656791905,181.556152388,83.4695,235.631139517
 03/20  12:00:00,216.601893394,37.1953019359,59.8862303618,0.0,32.1804615127,65.7244621605,463.552302281,144.983128505,83.4695,235.099673776
 03/20  13:00:00,210.688439743,37.2320256456,63.8283080155,0.0,32.1804615127,55.9779621605,447.871788149,138.126296318,75.1392,234.60629183
 03/20  14:00:00,203.200075313,37.2596899759,56.3497773954,0.0,32.1804615127,55.9779621605,451.862820339,153.947211877,66.8089,231.106708462
 03/20  15:00:00,209.945171427,37.2869401686,63.0611403338,0.0,32.1804615127,55.9779621605,465.183064407,160.23365998,75.1392,229.810204427
 03/20  16:00:00,233.173180852,36.9807959835,57.2551029974,0.0,32.1804615127,60.9114621605,450.832182333,179.475603982,91.7998,179.556778351
 03/20  17:00:00,275.897922802,36.416230016,65.451158219,0.0,32.1804615127,77.5397301883,501.412800589,175.705811968,49.9818,275.725188621
 03/20  18:00:00,347.487326797,36.416230016,82.9352785098,0.0,77.122965704,86.2600435998,728.226121291,188.225006493,49.9818,490.019314798
 03/20  19:00:00,360.758869125,36.416230016,80.0378269428,0.0,102.647051061,80.1663183927,608.963325648,215.692001217,33.3212,359.950124431
 03/20  20:00:00,400.49415591,36.416230016,85.8251307164,0.0,115.40909374,92.7192997104,624.867077623,227.011271821,33.3212,364.534605802
 03/20  21:00:00,390.158014062,36.416230016,98.6771315556,0.0,102.647051061,94.1340635361,803.076481239,246.614903798,24.9909,531.470677441
 03/20  22:00:00,302.991820804,36.416230016,77.577752714,0.0,77.122965704,65.871452062,679.016426086,259.492916573,16.6606,402.862909513
 03/20  23:00:00,211.310494773,36.416230016,54.2169663125,0.0,38.286128036,48.4199368926,449.592369362,221.438502569,8.3303,219.823566793
 03/20  24:00:00,187.59645797,31.4769883864,74.3565727294,0.0,25.5240853573,30.610668775,231.473499043,49.2260732414,3.33212,178.915305801
 03/21  01:00:00,167.915210956,31.4769883864,61.9937738364,0.0,19.418418834,29.3649097162,181.151674321,40.2930058364,3.33212,137.526548484
 03/21  02:00:00,147.37829563,31.4769883864,49.3854977497,0.0,12.7620426787,28.1191506574,168.666908709,34.3702298311,3.33212,130.964558878
 03/21  03:00:00,140.592596029,31.4769883864,42.6024775352,0.0,12.7620426787,28.1191506574,172.105726071,31.2496926069,3.33212,137.523913464
 03/21  04:00:00,146.473672705,31.4769883864,41.2622225807,0.0,12.7620426787,28.1191506574,211.167674746,28.9472685101,3.33212,178.888286236
 03/21  05:00:00,181.351812163,31.4769883864,48.4754888573,0.0,25.5240853573,30.610668775,342.268899672,26.9835444252,8.3303,306.955055247
 03/21  06:00:00,309.281288161,34.070090242,75.8738402416,0.0,51.0481707146,78.1489452969,572.39922895,26.4759394639,16.6606,529.262689486
 03/21  07:00:00,383.93903466,36.4185149603,97.1600673053,0.0,64.3609230253,109.708623606,922.843766389,190.767571748,24.9909,707.085294641
 03/21  08:00:00,307.452508244,36.416230016,72.3865143655,0.0,51.0481707146,80.7689615957,767.866532,197.390923823,33.3212,537.154408177
 03/21  09:00:00,269.61725148,36.9749719427,63.0205176213,0.0,51.0481707146,71.0224615957,696.500797158,220.387757552,66.8089,409.304139606
 03/21  10:00:00,203.223730622,37.096364728,45.2900749379,0.0,32.1804615127,65.7244621605,639.234431658,235.962772076,83.4695,319.802159581
 03/21  11:00:00,192.174362008,37.1540359301,33.8081804981,0.0,32.1804615127,65.7244621605,542.433350762,223.395404313,83.4695,235.568446448
 03/21  12:00:00,210.531451549,37.1980455335,53.2414111656,0.0,32.1804615127,65.7244621605,509.384101247,190.86050783,83.4695,235.054093417
 03/21  13:00:00,221.427996872,37.2360431085,74.2288192816,0.0,32.1804615127,55.9779621605,459.543587762,152.163040104,75.1392,232.241347658
 03/21  14:00:00,242.090617723,37.2694829515,95.0500026613,0.0,32.1804615127,55.9779621605,431.132899688,135.265785171,66.8089,229.058214517
 03/21  15:00:00,252.912180967,37.2996612633,105.980863054,0.0,32.1804615127,55.9779621605,427.716025827,119.32689568,75.1392,233.249930147
 03/21  16:00:00,284.134265771,36.9916154295,108.374798164,0.0,32.1804615127,60.9114621605,370.315922754,98.208519033,91.7998,180.307603721
 03/21  17:00:00,316.471693198,36.4177128395,106.295581311,0.0,32.1804615127,77.5397301883,411.303999464,92.16684795,49.9818,269.155351514
 03/21  18:00:00,378.503524215,36.4552655761,114.214124423,0.0,77.122965704,86.2600435998,660.209559883,119.415651099,49.9818,490.812108784
 03/21  19:00:00,378.949611622,36.416230016,99.0690476662,0.0,102.647051061,80.1663183927,557.01010812,157.563249824,33.3212,366.125658296
 03/21  20:00:00,412.291045116,36.416230016,98.4111242956,0.0,115.40909374,92.7192997104,599.65352087,210.66012878,33.3212,355.67219209
 03/21  21:00:00,399.700910562,36.416230016,109.035835454,0.0,102.647051061,94.1340635361,787.203880205,228.743897074,24.9909,533.469083131
 03/21  22:00:00,310.304235341,36.4362491607,85.5779079692,0.0,77.122965704,65.871452062,663.708534918,243.407659546,16.6606,403.640275372
 03/21  23:00:00,226.252921719,36.4167840425,69.3944378797,0.0,38.286128036,48.4199368926,472.584526135,239.548708544,8.3303,224.70551759
 03/21  24:00:00,198.445908543,31.4769883864,85.098460521,0.0,25.5240853573,30.610668775,238.848150456,57.7923888217,3.33212,177.723641634
 03/22  01:00:00,166.038858482,31.4769883864,60.0386309482,0.0,19.418418834,29.3649097162,183.718855019,48.3254818212,3.33212,132.061253198
 03/22  02:00:00,146.676199374,31.4769883864,48.5865422443,0.0,12.7620426787,28.1191506574,175.16930187,40.8842790898,3.33212,130.95290278
 03/22  03:00:00,141.088802062,31.4769883864,43.0178564108,0.0,12.7620426787,28.1191506574,174.803867626,33.9623366803,3.33212,137.509410946
 03/22  04:00:00,147.351729745,31.4769883864,42.7074149834,0.0,12.7620426787,28.1191506574,211.641192844,29.4472698715,3.33212,178.861802972
 03/22  05:00:00,182.287264529,31.4769883864,49.9812659638,0.0,25.5240853573,30.610668775,343.28901754,28.1200922324,8.3303,306.838625308
 03/22  06:00:00,310.297992868,34.1524109358,77.4623260691,0.0,51.0481707146,78.1489452969,572.560880433,27.1123429155,16.6606,528.787937518
 03/22  07:00:00,386.21404513,36.4189140282,99.7575847874,0.0,64.3609230253,109.708623606,938.022820386,207.204912343,24.9909,705.827008043
 03/22  08:00:00,310.039838275,36.416230016,75.0724133773,0.0,51.0481707146,80.7689615957,788.782856193,217.496010042,33.3212,537.965646151
 03/22  09:00:00,271.282922525,36.9783643695,64.570001978,0.0,51.0481707146,71.0224615957,673.998011437,199.1307329,66.8089,408.058378537
 03/22  10:00:00,191.240057021,37.0994850894,34.0192639892,0.0,32.1804615127,65.7244621605,582.424530019,179.29559304,83.4695,319.659436979
 03/22  11:00:00,204.663720474,37.1583259559,47.1360053685,0.0,32.1804615127,65.7244621605,469.727953458,150.731676129,83.4695,235.526777329
 03/22  12:00:00,221.907058901,37.2015883062,65.279283757,0.0,32.1804615127,65.7244621605,452.811441314,134.334169026,83.4695,235.007772288
 03/22  13:00:00,205.219972543,37.233468801,58.4378215273,0.0,32.1804615127,55.9779621605,441.281534623,131.629595248,75.1392,234.512739374
 03/22  14:00:00,201.491640096,37.2602651444,54.7963775235,0.0,32.1804615127,55.9779621605,421.505807943,128.016638704,66.8089,226.680269239
 03/22  15:00:00,204.231791223,37.2885036744,57.6313516905,0.0,32.1804615127,55.9779621605,419.902509922,110.730487002,75.1392,234.032822919
 03/22  16:00:00,233.29895066,36.9831674974,57.7813903475,0.0,32.1804615127,60.9114621605,377.123330559,105.828072906,91.7998,179.495457652
 03/22  17:00:00,279.448414244,36.416230016,69.3723724509,0.0,32.1804615127,77.5397301883,438.307663265,119.254179295,49.9818,269.07168397
 03/22  18:00:00,350.635434887,36.4193196126,86.4108708486,0.0,77.122965704,86.2600435998,693.68711968,153.267263697,49.9818,490.438055983
 03/22  19:00:00,363.872276535,36.416230016,83.5196702488,0.0,102.647051061,80.1663183927,590.106594349,190.832039746,33.3212,365.953354602
 03/22  20:00:00,404.248145525,36.416230016,90.0924509432,0.0,115.40909374,92.7192997104,581.395398796,192.554911074,33.3212,355.519287722
 03/22  21:00:00,393.758374288,36.416230016,103.029166337,0.0,102.647051061,94.1340635361,762.365079491,205.066309195,24.9909,532.307870296
 03/22  22:00:00,327.109000589,36.4187811475,102.759033496,0.0,77.122965704,65.871452062,617.365107552,196.724964182,16.6606,403.97954337
 03/22  23:00:00,240.901114059,36.416230016,84.363183511,0.0,38.286128036,48.4199368926,460.429480942,228.610376491,8.3303,223.488804451
 03/22  24:00:00,166.919355937,31.4769883864,53.6571900171,0.0,25.5240853573,30.610668775,246.260759237,67.5012359309,3.33212,175.427403306
 03/23  01:00:00,148.622683979,31.4769883864,42.7338525029,0.0,19.418418834,29.3649097162,190.793881732,52.1948191063,3.33212,135.266942625
 03/23  02:00:00,139.809474597,31.4769883864,41.8406685193,0.0,12.7620426787,28.1191506574,174.676557398,40.4130723413,3.33212,130.931365056
 03/23  03:00:00,135.109418688,31.4769883864,37.1602793963,0.0,12.7620426787,28.1191506574,175.590135142,34.7753053836,3.33212,137.482709758
 03/23  04:00:00,142.846752353,31.4769883864,38.2917716016,0.0,12.7620426787,28.1191506574,214.354473718,32.1879865646,3.33212,178.834367154
 03/23  05:00:00,179.81723291,31.4769883864,47.6051503071,0.0,25.5240853573,30.610668775,344.572692431,29.5135600574,8.3303,306.728832373
 03/23  06:00:00,303.595563204,34.1935712827,70.8635780497,0.0,51.0481707146,78.1489452969,572.115634882,27.1437059818,16.6606,528.3113289
 03/23  07:00:00,378.63703955,36.4250653606,93.4116413785,0.0,64.3609230253,109.708623606,897.663979754,168.136657443,24.9909,704.536422311
 03/23  08:00:00,306.093405677,36.416230016,71.9661835448,0.0,51.0481707146,80.7689615957,771.087969656,201.04289641,33.3212,536.723873247
 03/23  09:00:00,267.814158977,36.9778375905,61.5888466256,0.0,51.0481707146,71.0224615957,672.698844142,197.468624504,66.8089,408.421319638
 03/23  10:00:00,207.256118333,37.0972034133,50.0977243757,0.0,32.1804615127,65.7244621605,582.656602268,179.638800422,83.4695,319.548301845
 03/23  11:00:00,202.297095104,37.1522549123,44.5786904027,0.0,32.1804615127,65.7244621605,506.941775088,188.005119681,83.4695,235.467155407
 03/23  12:00:00,185.07349326,37.1917891974,28.3504019583,0.0,32.1804615127,65.7244621605,492.714629045,174.301051024,83.4695,234.944078021
 03/23  13:00:00,169.119469867,37.2255766023,22.2772327212,0.0,32.1804615127,55.9779621605,476.657040102,170.882196395,75.1392,230.635643707
 03/23  14:00:00,176.91720171,37.2562729017,30.0272649549,0.0,32.1804615127,55.9779621605,477.64208895,180.385950527,66.8089,230.447238423
 03/23  15:00:00,181.312951747,37.2837579491,34.4660440176,0.0,32.1804615127,55.9779621605,475.902037367,171.702387146,75.1392,229.060450221
 03/23  16:00:00,213.851444827,36.9751563311,38.1237327829,0.0,32.1804615127,60.9114621605,431.979861367,156.087609467,91.7998,184.0924519
 03/23  17:00:00,260.518427991,36.416230016,50.3163449972,0.0,32.1804615127,77.5397301883,465.792346622,146.808267765,49.9818,269.002278857
 03/23  18:00:00,332.432573879,36.416230016,68.0801430572,0.0,77.122965704,86.2600435998,718.424518192,178.365743803,49.9818,490.076974389
 03/23  19:00:00,349.407121623,36.416230016,68.9356064104,0.0,102.647051061,80.1663183927,597.56484367,201.910823914,33.3212,362.332819757
 03/23  20:00:00,391.006258093,36.416230016,76.6986508198,0.0,115.40909374,92.7192997104,600.126777577,208.002340448,33.3212,358.803237129
 03/23  21:00:00,382.17093464,36.416230016,91.3747965443,0.0,102.647051061,94.1340635361,756.253275994,201.246528214,24.9909,530.01584778
 03/23  22:00:00,298.034224298,36.416230016,73.6866573426,0.0,77.122965704,65.871452062,633.218219807,211.355472796,16.6606,405.202147011
 03/23  23:00:00,223.537280228,36.416230016,67.1219157517,0.0,38.286128036,48.4199368926,443.756603767,218.113943729,8.3303,217.312360037
 03/23  24:00:00,185.460668745,31.4769883864,72.2168177597,0.0,25.5240853573,30.610668775,245.168752511,63.0170541493,3.33212,178.819578362
 03/24  01:00:00,158.888508899,31.4769883864,52.9997758645,0.0,19.418418834,29.3649097162,191.876702142,51.070180596,3.33212,137.474401546
 03/24  02:00:00,142.567676165,31.4769883864,44.6243723651,0.0,12.7620426787,28.1191506574,173.877236748,39.6336554818,3.33212,130.911461266
 03/24  03:00:00,137.981321889,31.4769883864,40.0613100243,0.0,12.7620426787,28.1191506574,170.075742471,32.8164431858,3.33212,133.927179285
 03/24  04:00:00,145.0135008,31.4769883864,39.885965551,0.0,12.7620426787,28.1191506574,207.62939041,28.667142449,3.33212,175.630127961
 03/24  05:00:00,180.423542583,31.4769883864,47.6363990704,0.0,25.5240853573,30.610668775,343.813650705,25.9738424661,8.3303,309.509508239
 03/24  06:00:00,307.839050577,34.2347316296,74.3766124013,0.0,51.0481707146,78.1489452969,572.96486706,24.3562726902,16.6606,531.94799437
 03/24  07:00:00,381.732203592,36.4214691362,96.4198508253,0.0,64.3609230253,109.708623606,831.261880173,101.77835573,24.9909,704.492624443
 03/24  08:00:00,305.882185207,36.416230016,71.8513711454,0.0,51.0481707146,80.7689615957,716.524685306,145.173879854,33.3212,538.029605452
 03/24  09:00:00,266.528580819,36.9667731887,61.041998142,0.0,51.0481707146,71.0224615957,623.554796607,153.139545963,66.8089,403.606350644
 03/24  10:00:00,206.259556103,37.088518958,49.6800461314,0.0,32.1804615127,65.7244621605,535.277327072,134.196905723,83.4695,317.610921349
 03/24  11:00:00,202.844994695,37.1512079734,45.74371679,0.0,32.1804615127,65.7244621605,435.482582667,117.278544338,83.4695,234.734538329
 03/24  12:00:00,185.168610475,37.1892189615,29.0415458379,0.0,32.1804615127,65.7244621605,408.833029035,91.5414289888,83.4695,233.822100047
 03/24  13:00:00,177.858189371,37.2266528847,31.5309853067,0.0,32.1804615127,55.9779621605,385.624507857,76.1024415056,75.1392,234.382866351
 03/24  14:00:00,182.564400156,37.2585368759,36.2011398542,0.0,32.1804615127,55.9779621605,379.372631876,85.9807938398,66.8089,226.582938036
 03/24  15:00:00,187.762734427,37.2864497762,41.4322301617,0.0,32.1804615127,55.9779621605,377.187536542,68.1490232125,75.1392,233.89931333
 03/24  16:00:00,221.838513018,36.9704677646,46.5575694013,0.0,32.1804615127,60.9114621605,327.464175921,56.2422604445,91.7998,179.422115476
 03/24  17:00:00,269.172927074,36.416230016,59.3192246862,0.0,32.1804615127,77.5397301883,388.502507366,69.6320090808,49.9818,268.888698286
 03/24  18:00:00,341.590319583,36.4164448249,77.6786572315,0.0,77.122965704,86.2600435998,623.93258778,84.3022093973,49.9818,489.648578383
 03/24  19:00:00,368.442731164,36.416230016,91.6370753933,0.0,102.647051061,80.1663183927,510.220793653,111.294651005,33.3212,365.604942648
 03/24  20:00:00,431.386736032,36.416230016,117.751502897,0.0,115.40909374,92.7192997104,533.63434325,145.134737824,33.3212,355.178405426
 03/24  21:00:00,403.236307063,36.416230016,112.991211441,0.0,102.647051061,94.1340635361,710.760452915,154.872571266,24.9909,530.896981649
 03/24  22:00:00,306.312056405,36.4276245362,82.3424995734,0.0,77.122965704,65.871452062,582.578846548,162.070169775,16.6606,403.848076773
 03/24  23:00:00,212.52838157,36.4163145592,56.719727956,0.0,38.286128036,48.4199368926,395.459920425,167.176374618,8.3303,219.953245807
 03/24  24:00:00,160.552692164,31.4769883864,47.3844149182,0.0,25.5240853573,30.610668775,258.982505366,79.3838327474,3.33212,176.266552619
 03/25  01:00:00,157.907945887,31.4769883864,42.5229814602,0.0,27.7269238854,30.610668775,210.070405572,69.2836280635,3.33212,137.454657508
 03/25  02:00:00,136.56667481,31.4769883864,38.6707478744,0.0,12.7620426787,28.1191506574,195.618103774,61.3946642334,3.33212,130.89131954
 03/25  03:00:00,134.477434654,31.4769883864,36.5887925113,0.0,12.7620426787,28.1191506574,190.978779355,51.6627264352,3.33212,135.98393292
 03/25  04:00:00,142.55781384,31.4769883864,38.0832523979,0.0,12.7620426787,28.1191506574,219.901223102,43.1659548932,3.33212,173.403148209
 03/25  05:00:00,156.96828199,31.4769883864,40.2389943242,0.0,12.7620426787,28.1191506574,270.88030752,38.105865301,8.3303,224.444142219
