Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/25  06:00:00,249.570071838,34.8932971802,48.6929594582,0.0,42.6918050922,54.3732441037,365.730853057,34.8169638513,16.6606,314.253289206
 03/25  07:00:00,307.946551497,36.4304871448,71.9266743268,0.0,42.6918050922,86.1019271793,688.380510508,132.56998257,24.9909,530.819627939
 03/25  08:00:00,372.300873241,36.416230016,100.903700641,0.0,57.6566862989,112.030105488,912.625447149,133.207470551,33.3212,746.096776598
 03/25  09:00:00,308.449127774,37.005636466,83.5504283024,0.0,57.6566862989,83.6599452969,742.29553031,142.291398465,66.8089,533.195231845
 03/25  10:00:00,233.321050228,37.0961883241,62.5954868244,0.0,42.6918050922,68.9656133826,667.826503989,175.964279956,83.4695,408.392724033
 03/25  11:00:00,218.115899641,37.1527384516,55.7429890541,0.0,34.9340096728,67.7198543238,582.863787915,178.601174502,83.4695,320.793113412
 03/25  12:00:00,211.002310575,37.1914574074,49.4101046182,0.0,34.9340096728,67.7198543238,510.421163439,191.110768495,83.4695,235.840894944
 03/25  13:00:00,200.406462446,37.2221114561,48.446725559,0.0,34.9340096728,57.9733543238,511.579933956,201.131588616,75.1392,235.30914534
 03/25  14:00:00,200.207326121,37.252664351,48.2191128074,0.0,34.9340096728,57.9733543238,500.930214663,199.299126014,66.8089,234.822188649
 03/25  15:00:00,199.541672511,37.2786771865,47.4485639968,0.0,34.9340096728,57.9733543238,524.236954787,214.266950654,75.1392,234.830804133
 03/25  16:00:00,228.165783017,36.9716839021,47.2026944467,0.0,34.9340096728,62.9068543238,465.130647225,193.589924143,91.7998,179.740923082
 03/25  17:00:00,262.419025133,36.416230016,54.3405506282,0.0,34.9340096728,72.2186844194,460.120613328,184.293034229,49.9818,225.845779099
 03/25  18:00:00,338.840744246,36.416230016,64.3313241564,0.0,87.0357390804,86.2600435998,521.851302716,193.500033796,49.9818,278.36946892
 03/25  19:00:00,350.012901485,36.416230016,75.0995546654,0.0,102.000620287,77.6748002752,592.364768385,201.393074041,33.3212,357.650494344
 03/25  20:00:00,379.795370724,36.416230016,82.3492542874,0.0,102.000620287,88.9820225341,597.662740088,202.459807904,33.3212,361.881732184
 03/25  21:00:00,369.389599568,36.416230016,81.6723135736,0.0,102.000620287,91.6425454185,578.904665594,197.268711231,24.9909,356.645054364
 03/25  22:00:00,315.092248889,36.416230016,80.4462697708,0.0,87.0357390804,65.871452062,758.102660168,213.497516746,16.6606,527.944543421
 03/25  23:00:00,219.886996822,36.416230016,58.7372569324,0.0,42.6918050922,48.4199368926,556.206556313,236.292181785,8.3303,311.584074528
 03/25  24:00:00,156.363779691,31.4769883864,40.9391730606,0.0,27.7269238854,30.610668775,244.751547195,64.4424539822,3.33212,176.976973213
 03/26  01:00:00,159.230713161,31.4769883864,34.5644487598,0.0,34.4311606118,33.1021868926,187.820437554,51.6536273476,3.33212,132.834690206
 03/26  02:00:00,141.602787153,31.4769883864,34.4124239667,0.0,19.466279405,30.610668775,182.931984943,41.9125967835,3.33212,137.687268159
 03/26  03:00:00,140.479846557,31.4769883864,33.2949223902,0.0,19.466279405,30.610668775,170.316660243,35.8673537987,3.33212,131.117186444
 03/26  04:00:00,148.845517554,31.4769883864,35.0846284875,0.0,19.466279405,30.610668775,212.986094989,30.9442189038,3.33212,178.709756086
 03/26  05:00:00,163.181485186,31.4769883864,37.1596008396,0.0,19.466279405,30.610668775,262.919636852,29.7198784915,8.3303,224.86945836
 03/26  06:00:00,243.440575932,33.5350057321,43.8465536906,0.0,42.6918050922,54.3732441037,364.857742084,30.0820235695,16.6606,318.115118514
 03/26  07:00:00,314.308601121,36.5325220548,67.6099266424,0.0,49.3960418185,88.5934452969,751.294934389,199.553972563,24.9909,526.750061826
 03/26  08:00:00,368.065465713,36.416230016,95.1262341076,0.0,57.6566862989,112.030105488,1006.18814191,228.369568723,33.3212,744.497373191
 03/26  09:00:00,288.424701647,37.0009675167,70.6962182764,0.0,50.9524495726,81.1684271793,861.784690796,256.604394768,66.8089,538.371396028
 03/26  10:00:00,222.224756532,37.0918332965,49.8136136731,0.0,42.6918050922,68.9656133826,735.016931322,245.596725564,83.4695,405.950705758
 03/26  11:00:00,215.717491612,37.1454755209,47.1915205263,0.0,38.286128036,68.9656133826,657.052546476,252.919536608,83.4695,320.663509868
 03/26  12:00:00,206.730476364,37.1845166998,39.0322460327,0.0,38.286128036,68.9656133826,578.362606928,260.111349082,83.4695,234.781757846
 03/26  13:00:00,188.541452353,37.2156058441,39.7460767062,0.0,31.5818913096,56.727595265,576.769667113,266.876883045,75.1392,234.753584068
 03/26  14:00:00,190.384770614,37.2439504482,41.542080193,0.0,31.5818913096,56.727595265,562.572883432,269.292430143,66.8089,226.47155329
 03/26  15:00:00,184.35405269,37.2693795181,35.7491544025,0.0,31.5818913096,56.727595265,567.775383634,258.857994189,75.1392,233.778189445
 03/26  16:00:00,212.64844154,36.9625296581,35.2000786642,0.0,31.5818913096,61.661095265,534.019675922,262.874301114,91.7998,179.345574809
 03/26  17:00:00,251.536576862,36.416230016,47.2031988824,0.0,31.5818913096,70.9729253606,503.660386453,227.900540886,49.9818,225.778045567
 03/26  18:00:00,323.690481233,36.416230016,57.7378720363,0.0,80.3315023541,83.7685254822,553.747293336,228.91372551,49.9818,274.851767826
 03/26  19:00:00,344.601870994,36.416230016,68.9196431036,0.0,102.000620287,77.6748002752,636.137719003,244.875307773,33.3212,357.94121123
 03/26  20:00:00,383.777617157,36.416230016,76.2398974551,0.0,108.704857014,91.4735406516,627.194083952,240.822937415,33.3212,353.049946538
 03/26  21:00:00,354.558865453,36.416230016,75.1960372634,0.0,95.2963835608,89.1510273009,621.675362062,235.39739977,24.9909,361.287062293
 03/26  22:00:00,300.703202556,36.416230016,74.2589912535,0.0,80.3315023541,63.3799339444,801.354758175,258.601643808,16.6606,526.092514366
 03/26  23:00:00,214.871447,36.416230016,52.7213868919,0.0,42.6918050922,48.4199368926,575.024242992,261.037339142,8.3303,305.65660385
 03/26  24:00:00,159.539247767,31.4769883864,34.8847671508,0.0,34.4311606118,33.1021868926,232.33032197,49.9153717102,3.33212,179.08283026
 03/27  01:00:00,134.610970644,31.4769883864,28.75846809,0.0,19.418418834,29.3649097162,176.982077897,42.7835294574,3.33212,130.86642844
 03/27  02:00:00,128.130350726,31.4769883864,30.1695762556,0.0,12.7620426787,28.1191506574,172.414817863,38.223070143,3.33212,130.85962772
 03/27  03:00:00,122.133610078,31.4769883864,24.2158494794,0.0,12.7620426787,28.1191506574,177.141857206,36.3972510199,3.33212,137.412486186
 03/27  04:00:00,130.328790409,31.4769883864,25.8318886681,0.0,12.7620426787,28.1191506574,216.02429638,35.7939898914,3.33212,176.898186489
 03/27  05:00:00,170.197844918,31.4769883864,38.0264853202,0.0,25.5240853573,30.610668775,350.922964734,34.3383426542,8.3303,308.25432208
 03/27  06:00:00,293.721799806,33.1234022629,62.0784254965,0.0,51.0481707146,78.1489452969,575.462053102,32.5487368918,16.6606,526.25271621
 03/27  07:00:00,367.56718927,36.416230016,84.8118997741,0.0,64.3609230253,109.708623606,927.584366128,203.684303809,24.9909,698.909162318
 03/27  08:00:00,298.389272418,36.416230016,63.6949364373,0.0,51.0481707146,80.7689615957,811.044519343,241.071667129,33.3212,536.651652213
 03/27  09:00:00,255.793755599,36.9905821307,48.3480538483,0.0,51.0481707146,71.0224615957,741.035700767,268.46533414,66.8089,405.761466627
 03/27  10:00:00,195.168589818,37.0803326091,36.3500262208,0.0,32.1804615127,65.7244621605,681.894898974,279.397201108,83.4695,319.028197866
 03/27  11:00:00,192.287292103,37.1352934376,33.0710612876,0.0,32.1804615127,65.7244621605,582.828411778,264.154485926,83.4695,235.204425853
 03/27  12:00:00,185.082904664,37.1744205555,26.8328425532,0.0,32.1804615127,65.7244621605,589.476753972,272.265942895,83.4695,233.741311077
 03/27  13:00:00,176.366746631,37.207398203,27.785479735,0.0,32.1804615127,55.9779621605,585.244378323,282.273206159,75.1392,227.831972164
 03/27  14:00:00,173.670058837,37.2370866487,25.3056016022,0.0,32.1804615127,55.9779621605,562.381665943,263.926415451,66.8089,231.646350492
 03/27  15:00:00,167.617595951,37.2644219095,19.6553927258,0.0,32.1804615127,55.9779621605,547.45211977,243.843307462,75.1392,228.469612308
 03/27  16:00:00,200.39190202,36.9596867442,23.8587460903,0.0,32.1804615127,60.9114621605,483.827260017,212.705011118,91.7998,179.322448899
 03/27  17:00:00,246.604219005,36.416230016,35.6755596861,0.0,32.1804615127,77.5397301883,527.068925869,208.481894938,49.9818,268.60523093
 03/27  18:00:00,318.298861275,36.416230016,53.3702951052,0.0,77.122965704,86.2600435998,748.896481528,210.55093135,49.9818,488.363750179
 03/27  19:00:00,365.498985911,36.416230016,87.2339933874,0.0,102.647051061,80.1663183927,613.975946626,216.056956994,33.3212,364.597789633
 03/27  20:00:00,407.546549743,36.416230016,92.4597804444,0.0,115.40909374,92.7192997104,622.413468949,234.041627001,33.3212,355.050641948
 03/27  21:00:00,385.489660308,36.416230016,93.8132567679,0.0,102.647051061,94.1340635361,782.576936611,229.730455175,24.9909,527.855581436
 03/27  22:00:00,292.891026513,36.416230016,67.4462017177,0.0,77.122965704,65.871452062,681.438414037,260.787491585,16.6606,403.990322452
 03/27  23:00:00,200.459443055,36.416230016,42.5349170094,0.0,38.286128036,48.4199368926,510.767705574,285.193404381,8.3303,217.244001193
 03/27  24:00:00,147.420964976,31.4769883864,34.1641867443,0.0,25.5240853573,30.610668775,231.320950902,49.3091329835,3.33212,178.679697919
 03/28  01:00:00,134.415582874,31.4769883864,28.4923263926,0.0,19.418418834,29.3649097162,178.951085918,44.7719270932,3.33212,130.847038825
 03/28  02:00:00,123.124980344,31.4769883864,25.071322551,0.0,12.7620426787,28.1191506574,185.161004548,44.4413339243,3.33212,137.387550624
 03/28  03:00:00,120.967546631,31.4769883864,22.8824350545,0.0,12.7620426787,28.1191506574,178.738076171,44.576124414,3.33212,130.829831757
 03/28  04:00:00,128.684105483,31.4769883864,23.3549056493,0.0,12.7620426787,28.1191506574,226.490060564,44.5170022231,3.33212,178.640938341
 03/28  05:00:00,164.438421412,31.4769883864,31.3993961622,0.0,25.5240853573,30.610668775,359.424324511,45.0065972178,8.3303,306.087427293
 03/28  06:00:00,293.079060113,33.1234022629,60.4323635497,0.0,51.0481707146,78.1489452969,584.754576757,42.4945454388,16.6606,525.599431318
 03/28  07:00:00,368.127182859,36.416230016,83.4866726086,0.0,64.3609230253,109.708623606,979.692359723,253.652874206,24.9909,701.048585517
 03/28  08:00:00,295.846277872,36.416230016,59.7312215388,0.0,51.0481707146,80.7689615957,853.673318029,282.971745504,33.3212,537.380372525
 03/28  09:00:00,255.015944042,36.7984873848,47.5875019805,0.0,51.0481707146,71.0224615957,740.945423358,271.701656236,66.8089,402.434867122
 03/28  10:00:00,187.505691466,36.9877054812,28.7755170962,0.0,32.1804615127,65.7244621605,676.734413982,274.405464993,83.4695,318.859448988
 03/28  11:00:00,196.272247445,37.123911815,36.7241306742,0.0,32.1804615127,65.7244621605,584.593793913,265.983675388,83.4695,235.140618525
 03/28  12:00:00,199.243130562,37.1844629139,40.7920600413,0.0,32.1804615127,65.7244621605,562.545668858,244.437324429,83.4695,234.63884443
 03/28  13:00:00,200.509585446,37.219941324,51.9383378353,0.0,32.1804615127,55.9779621605,548.854842505,246.902590827,75.1392,226.813051677
 03/28  14:00:00,217.179066782,37.2542130439,68.7426063154,0.0,32.1804615127,55.9779621605,533.83167123,234.746239162,66.8089,232.276532068
 03/28  15:00:00,219.186825691,37.284264177,70.8774988398,0.0,32.1804615127,55.9779621605,536.88385462,234.036088228,75.1392,227.708566392
 03/28  16:00:00,242.062878271,36.9780414879,64.7737054698,0.0,32.1804615127,60.9114621605,505.396884204,234.318714888,91.7998,179.278369316
 03/28  17:00:00,276.552470908,36.416230016,64.7080993267,0.0,32.1804615127,77.5397301883,552.358699355,233.870657781,49.9818,268.506241573
 03/28  18:00:00,343.860388227,36.416230016,77.5272610591,0.0,77.122965704,86.2600435998,796.178537408,258.289074233,49.9818,487.907663175
 03/28  19:00:00,353.24223924,36.416230016,73.9695205403,0.0,102.647051061,80.1663183927,642.993448774,247.059452753,33.3212,362.612796022
 03/28  20:00:00,395.119134353,36.416230016,79.1637812142,0.0,115.40909374,92.7192997104,637.510656635,247.568460099,33.3212,356.620996536
 03/28  21:00:00,384.817455329,36.416230016,92.3279705512,0.0,102.647051061,94.1340635361,799.424595207,247.154096073,24.9909,527.279599134
 03/28  22:00:00,297.939742995,36.416230016,71.6944262341,0.0,77.122965704,65.871452062,674.582904119,256.802237216,16.6606,401.120066903
 03/28  23:00:00,205.092169926,36.416230016,46.8871202516,0.0,38.286128036,48.4199368926,510.397174103,282.830380212,8.3303,219.236493891
 03/28  24:00:00,150.725665608,31.4769883864,37.368610953,0.0,25.5240853573,30.610668775,242.175464136,60.205868414,3.33212,178.637475722
 03/29  01:00:00,136.651912059,31.4769883864,30.6292070745,0.0,19.418418834,29.3649097162,180.640117521,46.4834465729,3.33212,130.824550948
 03/29  02:00:00,124.373904449,31.4769883864,26.2612012645,0.0,12.7620426787,28.1191506574,181.401069627,40.7010684941,3.33212,137.367881133
 03/29  03:00:00,121.956491884,31.4769883864,23.8574145576,0.0,12.7620426787,28.1191506574,173.11272723,38.9700644941,3.33212,130.810542736
 03/29  04:00:00,128.712837396,31.4769883864,24.0384830865,0.0,12.7620426787,28.1191506574,221.324751589,39.3830657801,3.33212,178.609565808
 03/29  05:00:00,164.284908044,31.4769883864,31.9885056456,0.0,25.5240853573,30.610668775,355.146260285,40.8583632086,8.3303,305.957597076
 03/29  06:00:00,291.802621608,32.3001953247,60.8995005486,0.0,51.0481707146,78.1489452969,581.442659775,39.7789504169,16.6606,525.003109358
 03/29  07:00:00,367.433574066,36.416230016,83.9861490366,0.0,64.3609230253,109.708623606,992.662592823,269.336816721,24.9909,698.334876101
 03/29  08:00:00,295.272831756,36.416230016,60.0887545907,0.0,51.0481707146,80.7689615957,887.278404734,317.145744213,33.3212,536.811460521
 03/29  09:00:00,261.598687425,36.6071498496,54.4505550578,0.0,51.0481707146,71.0224615957,775.546543687,305.967618892,66.8089,402.770024795
 03/29  10:00:00,215.965166306,36.7864403079,57.3729920553,0.0,32.1804615127,65.7244621605,703.389778392,301.193654035,83.4695,318.726624356
 03/29  11:00:00,224.334988124,36.9355010276,64.9109408937,0.0,32.1804615127,65.7244621605,603.961035472,285.42479171,83.4695,235.066743763
 03/29  12:00:00,234.906505976,37.0478749675,76.1266764755,0.0,32.1804615127,65.7244621605,585.801101132,270.808259109,83.4695,231.523342023
 03/29  13:00:00,219.901378981,37.1035899583,70.811336916,0.0,32.1804615127,55.9779621605,573.793807292,268.883578316,75.1392,229.771028976
 03/29  14:00:00,206.462655441,37.1270215334,57.3897111611,0.0,32.1804615127,55.9779621605,569.230186039,276.14142326,66.8089,226.279862779
 03/29  15:00:00,190.990022046,37.1153446227,41.9849109827,0.0,32.1804615127,55.9779621605,593.391708191,284.658909286,75.1392,233.593598905
 03/29  16:00:00,217.853799736,36.839765269,39.8850792681,0.0,32.1804615127,60.9114621605,546.003242271,274.965903991,91.7998,179.23753828
 03/29  17:00:00,268.681687188,36.416230016,56.0185390728,0.0,32.1804615127,77.5397301883,582.41507044,264.009960307,49.9818,268.423310133
 03/29  18:00:00,339.254873509,36.416230016,72.5561564398,0.0,77.122965704,86.2600435998,804.614044972,267.177724891,49.9818,487.454520081
 03/29  19:00:00,349.447385345,36.416230016,69.5892870031,0.0,102.647051061,80.1663183927,657.131733177,267.863017334,33.3212,355.947515843
 03/29  20:00:00,391.148935588,36.416230016,74.7966804443,0.0,115.40909374,92.7192997104,664.685916383,268.505854646,33.3212,362.858861737
 03/29  21:00:00,379.294545959,36.416230016,86.4946394815,0.0,102.647051061,94.1340635361,830.085349652,278.388461716,24.9909,526.705987935
 03/29  22:00:00,292.09131867,36.416230016,65.8390313008,0.0,77.122965704,65.871452062,714.673303089,303.534637675,16.6606,394.478065414
 03/29  23:00:00,200.719525739,36.416230016,42.5126080049,0.0,38.286128036,48.4199368926,556.928962754,324.414192356,8.3303,224.184470397
 03/29  24:00:00,147.338333433,31.4769883864,34.0166485003,0.0,25.5240853573,30.610668775,249.130501336,67.1987653821,3.33212,178.599615954
 03/30  01:00:00,133.922960749,31.4769883864,27.9258752779,0.0,19.418418834,29.3649097162,185.878998481,51.7506440638,3.33212,130.796234417
 03/30  02:00:00,122.108808389,31.4769883864,24.0189192438,0.0,12.7620426787,28.1191506574,179.335367132,45.2068197837,3.33212,130.796427348
 03/30  03:00:00,120.368553794,31.4769883864,22.2894454068,0.0,12.7620426787,28.1191506574,183.587846509,42.9125311968,3.33212,137.343195312
 03/30  04:00:00,127.922268626,31.4769883864,23.2643057421,0.0,12.7620426787,28.1191506574,217.349919588,42.3389266967,3.33212,171.678872891
 03/30  05:00:00,163.486172916,31.4769883864,31.2044420186,0.0,25.5240853573,30.610668775,357.148435089,43.0254682234,8.3303,305.792666866
 03/30  06:00:00,288.858077226,31.4769883864,58.780088354,0.0,51.0481707146,78.1489452969,586.75314296,42.2524120881,16.6606,527.840130872
 03/30  07:00:00,362.021942247,36.433928018,81.3132522373,0.0,64.3609230253,109.708623606,1014.71180471,287.483356502,24.9909,702.23754821
 03/30  08:00:00,292.084740907,36.416230016,56.8643126486,0.0,51.0481707146,80.7689615957,918.668660764,350.53252959,33.3212,534.814931174
 03/30  09:00:00,258.048845472,36.4965321774,50.9839844007,0.0,51.0481707146,71.0224615957,806.86278655,340.59332293,66.8089,399.46056362
 03/30  10:00:00,210.991457183,36.6463944587,52.5197490489,0.0,32.1804615127,65.7244621605,733.077436144,332.470435607,83.4695,317.137500537
 03/30  11:00:00,220.529941035,36.7656936385,61.2523574059,0.0,32.1804615127,65.7244621605,632.696388929,314.232540954,83.4695,234.994347975
 03/30  12:00:00,234.96494825,36.9055540521,76.3074742628,0.0,32.1804615127,65.7244621605,610.429253008,292.465577186,83.4695,234.494175822
 03/30  13:00:00,237.179756258,36.994213426,88.1311972747,0.0,32.1804615127,55.9779621605,582.682172712,280.862804312,75.1392,226.6801684
 03/30  14:00:00,245.862305237,37.019102227,96.763624589,0.0,32.1804615127,55.9779621605,577.540901925,279.154036971,66.8089,231.577964954
 03/30  15:00:00,243.882069686,37.0704504633,94.7619973423,0.0,32.1804615127,55.9779621605,577.10351709,273.82850044,75.1392,228.13581665
 03/30  16:00:00,265.165372176,36.9074658949,86.9944229651,0.0,32.1804615127,60.9114621605,524.026785316,253.043089538,91.7998,179.183895778
 03/30  17:00:00,290.514820296,36.416230016,77.8052364442,0.0,32.1804615127,77.5397301883,560.100843654,241.812002607,49.9818,268.307041047
 03/30  18:00:00,353.137003364,36.416230016,86.4001754333,0.0,77.122965704,86.2600435998,787.201049523,250.240814332,49.9818,486.978435191
 03/30  19:00:00,361.039387759,36.416230016,81.1529091529,0.0,102.647051061,80.1663183927,641.407090898,251.16818839,33.3212,356.917702508
 03/30  20:00:00,402.142714887,36.416230016,85.7613859376,0.0,115.40909374,92.7192997104,645.073599793,250.295111346,33.3212,361.457288447
 03/30  21:00:00,391.435787597,36.416230016,98.6220467506,0.0,102.647051061,94.1340635361,802.639937939,251.543994338,24.9909,526.105043601
 03/30  22:00:00,303.624381932,36.416230016,77.3732885848,0.0,77.122965704,65.871452062,666.855924202,255.992833557,16.6606,394.202490645
 03/30  23:00:00,211.016786429,36.416230016,52.8177112318,0.0,38.286128036,48.4199368926,500.455516827,268.007069374,8.3303,224.118147453
 03/30  24:00:00,157.172831585,31.4769883864,43.9325129193,0.0,25.5240853573,30.610668775,229.605174249,47.7144158244,3.33212,178.558638424
 03/31  01:00:00,142.979963668,31.4769883864,37.0278691096,0.0,19.418418834,29.3649097162,175.352444734,41.2444974851,3.33212,130.775827249
 03/31  02:00:00,130.87030298,31.4769883864,32.7846232389,0.0,12.7620426787,28.1191506574,171.230107823,37.1196185052,3.33212,130.778369318
 03/31  03:00:00,128.696074383,31.4769883864,30.6239762666,0.0,12.7620426787,28.1191506574,169.728397076,33.4398149119,3.33212,132.956462164
 03/31  04:00:00,135.592995319,31.4769883864,30.275100796,0.0,12.7620426787,28.1191506574,213.053602303,33.5049505939,3.33212,176.216531709
 03/31  05:00:00,170.228889117,31.4769883864,37.2645689504,0.0,25.5240853573,30.610668775,347.318257054,33.3283456965,8.3303,305.659611358
 03/31  06:00:00,299.801049916,33.5350057321,66.923827528,0.0,51.0481707146,78.1489452969,573.572033437,32.5620251314,16.6606,524.349408306
 03/31  07:00:00,372.451993389,36.416230016,90.8875339659,0.0,64.3609230253,109.708623606,962.234404584,235.362302138,24.9909,701.881202446
 03/31  08:00:00,304.35340194,36.416230016,68.4301064798,0.0,51.0481707146,80.7689615957,842.716958945,273.802412212,33.3212,535.593346733
 03/31  09:00:00,265.208334712,36.8604165505,57.8685760687,0.0,51.0481707146,71.0224615957,726.28254473,261.435662842,66.8089,398.037981888
 03/31  10:00:00,204.06215483,37.0244970418,45.3271194454,0.0,32.1804615127,65.7244621605,672.713186928,270.836436207,83.4695,318.407250721
 03/31  11:00:00,200.212285984,37.146287413,40.9448524942,0.0,32.1804615127,65.7244621605,574.742311857,256.346588768,83.4695,234.926223089
 03/31  12:00:00,200.218333041,37.1921907154,42.305398022,0.0,32.1804615127,65.7244621605,549.092523496,233.733773005,83.4695,231.88925049
 03/31  13:00:00,192.479652337,37.2256625441,44.4065762472,0.0,32.1804615127,55.9779621605,547.860003597,243.598253619,75.1392,229.122549978
 03/31  14:00:00,195.798150869,37.2545413399,47.8507604963,0.0,32.1804615127,55.9779621605,528.653274645,235.70576143,66.8089,226.138613215
 03/31  15:00:00,202.696775172,37.2838792066,54.8269141956,0.0,32.1804615127,55.9779621605,540.395394933,231.912362505,75.1392,233.343832427
 03/31  16:00:00,240.775520406,36.9793202705,63.8835524821,0.0,32.1804615127,60.9114621605,497.841997815,226.806647678,91.7998,179.235550136
 03/31  17:00:00,284.295180489,36.416230016,72.9897101401,0.0,32.1804615127,77.5397301883,528.068959486,209.872809931,49.9818,268.214349554
 03/31  18:00:00,349.997776135,36.416230016,84.6485780709,0.0,77.122965704,86.2600435998,753.17506193,218.577271146,49.9818,484.615990784
 03/31  19:00:00,353.08836888,36.416230016,77.4249950731,0.0,102.647051061,80.1663183927,638.797887223,248.391601978,33.3212,357.085085245
 03/31  20:00:00,397.586234201,36.416230016,82.2677444912,0.0,115.40909374,92.7192997104,632.37060439,243.526542917,33.3212,355.522861473
 03/31  21:00:00,387.95003838,36.416230016,96.3639738089,0.0,102.647051061,94.1340635361,771.73375361,217.134438756,24.9909,529.608414854
 03/31  22:00:00,301.600871966,36.416230016,76.5436852945,0.0,77.122965704,65.871452062,627.924298753,213.40481435,16.6606,397.858884402
 03/31  23:00:00,209.963336527,36.416230016,53.1019188027,0.0,38.286128036,48.4199368926,445.655027446,220.480360178,8.3303,216.844367268
 03/31  24:00:00,157.198893229,31.4769883864,44.0870443072,0.0,25.5240853573,30.610668775,233.407519872,51.5643033999,3.33212,178.511096472
 04/01  01:00:00,154.363741665,31.4769883864,39.0280411933,0.0,27.7269238854,30.610668775,174.77884891,40.6902977483,3.33212,130.756431162
 04/01  02:00:00,133.326637896,31.4769883864,35.4875591448,0.0,12.7620426787,28.1191506574,174.335019353,33.70609332,3.33212,137.296806033
 04/01  03:00:00,161.766911688,31.4769883864,63.8204145401,0.0,12.7620426787,28.1191506574,163.374128619,29.2942427984,3.33212,130.747765821
 04/01  04:00:00,159.684690454,31.4769883864,55.1680531336,0.0,12.7620426787,28.1191506574,207.073928346,26.2972843567,3.33212,177.444523989
 04/01  05:00:00,167.162304232,31.4769883864,50.4059027984,0.0,12.7620426787,28.1191506574,250.755986084,24.6073480605,8.3303,217.818338023
 04/01  06:00:00,255.943480351,33.5350057321,56.3964314228,0.0,42.6918050922,54.3732441037,349.232204074,23.8059846429,16.6606,308.765619431
 04/01  07:00:00,311.713494169,36.490244788,78.5209804547,0.0,42.6918050922,86.1019271793,654.756774663,102.471215236,24.9909,527.294659428
 04/01  08:00:00,374.463650168,36.416230016,103.13265503,0.0,57.6566862989,112.030105488,895.899796371,120.727911145,33.3212,741.850685226
 04/01  09:00:00,308.235239617,36.9733140723,83.4665161694,0.0,57.6566862989,83.6599452969,717.560463203,121.337827617,66.8089,529.413735586
 04/01  10:00:00,234.144653362,37.0931136536,63.6732830906,0.0,42.6918050922,68.9656133826,620.202933385,130.568440719,83.4695,406.164992667
 04/01  11:00:00,224.022107901,37.1498696065,62.02101323,0.0,34.9340096728,67.7198543238,511.315442081,108.073000713,83.4695,319.772941368
 04/01  12:00:00,223.542548318,37.1904995373,62.3965797928,0.0,34.9340096728,67.7198543238,413.442377656,94.6361108549,83.4695,235.336766801
 04/01  13:00:00,220.341298406,37.2255400818,68.8984694841,0.0,34.9340096728,57.9733543238,394.496721239,85.5170608858,75.1392,233.840460353
 04/01  14:00:00,237.54266256,37.2578475568,86.0607484613,0.0,34.9340096728,57.9733543238,352.126684191,57.3270076486,66.8089,227.990776542
 04/01  15:00:00,242.41795953,37.2853264268,90.9452113942,0.0,34.9340096728,57.9733543238,348.89312725,39.4187134635,75.1392,234.335213786
 04/01  16:00:00,301.44922943,36.9764283808,120.626455202,0.0,34.9340096728,62.9068543238,294.556114688,23.310408262,91.7998,179.445906426
 04/01  17:00:00,331.322662606,36.4166654176,123.069353307,0.0,34.9340096728,72.2186844194,294.004874973,18.6595806799,49.9818,225.363494293
 04/01  18:00:00,367.592653267,36.476229438,93.3298625937,0.0,87.0357390804,86.2600435998,351.468863029,28.5633672718,49.9818,272.923695757
 04/01  19:00:00,358.351881609,36.416230016,86.8487441163,0.0,102.000620287,77.6748002752,465.815866211,72.8314994681,33.3212,359.663166743
 04/01  20:00:00,398.152973736,36.416230016,101.366660695,0.0,102.000620287,88.9820225341,478.202512053,91.310881996,33.3212,353.570430057
 04/01  21:00:00,391.040166561,36.416230016,103.973974364,0.0,102.000620287,91.6425454185,481.225127247,97.9983501859,24.9909,358.235877062
 04/01  22:00:00,331.366974148,36.416230016,97.3684973751,0.0,87.0357390804,65.871452062,692.560367358,152.180370312,16.6606,523.719397046
 04/01  23:00:00,230.745297279,36.416230016,70.2887387381,0.0,42.6918050922,48.4199368926,521.931864903,205.742938271,8.3303,307.858626633
 04/01  24:00:00,170.097293316,31.4769883864,54.6514725699,0.0,27.7269238854,30.610668775,266.666738201,91.718425247,3.33212,171.616192954
 04/02  01:00:00,171.554347908,31.4769883864,46.8656362722,0.0,34.4311606118,33.1021868926,220.085741257,79.2263236231,3.33212,137.527297634
 04/02  02:00:00,149.7642108,31.4769883864,42.5744712223,0.0,19.466279405,30.610668775,198.833953316,64.5355001375,3.33212,130.966333178
 04/02  03:00:00,147.193586621,31.4769883864,40.0025341616,0.0,19.466279405,30.610668775,194.959018373,54.1015767391,3.33212,137.525321634
 04/02  04:00:00,153.866358161,31.4769883864,40.0442115302,0.0,19.466279405,30.610668775,224.976846956,50.0911290647,3.33212,171.553597891
 04/02  05:00:00,167.654502128,31.4769883864,41.580109126,0.0,19.466279405,30.610668775,273.806488899,41.1073876011,8.3303,224.368801297
 04/02  06:00:00,251.69716158,34.5640144049,51.05171237,0.0,42.6918050922,54.3732441037,363.694488002,33.4391954847,16.6606,313.594692517
 04/02  07:00:00,318.916264596,36.4998807059,75.6934474727,0.0,49.3960418185,88.5934452969,714.696244772,163.163565993,24.9909,526.541778779
 04/02  08:00:00,378.217555541,36.416230016,106.277185135,0.0,57.6566862989,112.030105488,934.974717346,162.919934265,33.3212,738.733583081
 04/02  09:00:00,307.866194103,37.0132644063,91.7567824049,0.0,50.9524495726,81.1684271793,765.637892727,164.596945186,66.8089,534.232047541
 04/02  10:00:00,248.933551361,37.1149785753,78.0828947834,0.0,42.6918050922,68.9656133826,628.853713503,144.956865932,83.4695,400.427347571
 04/02  11:00:00,256.596276309,37.1709145039,89.5672679297,0.0,38.286128036,68.9656133826,530.501981266,127.46553578,83.4695,319.566945487
 04/02  12:00:00,259.838970708,37.2092763736,93.5149084275,0.0,38.286128036,68.9656133826,467.453261135,149.699508096,83.4695,234.284253039
 04/02  13:00:00,212.729164661,37.2404483229,65.4384910624,0.0,31.5818913096,56.727595265,473.316801865,170.667925724,75.1392,227.509676141
 04/02  14:00:00,217.191078804,37.2721354621,70.0798343198,0.0,31.5818913096,56.727595265,447.018731118,147.487028819,66.8089,232.722802299
 04/02  15:00:00,228.867213798,37.3014507058,81.9068226619,0.0,31.5818913096,56.727595265,420.850202197,119.735260067,75.1392,225.97574213
 04/02  16:00:00,244.482863871,36.9902127973,68.6434993866,0.0,31.5818913096,61.661095265,400.609199,129.763793877,91.7998,179.045605123
 04/02  17:00:00,273.618972496,36.416230016,70.6266530594,0.0,31.5818913096,70.9729253606,417.488778674,142.223103159,49.9818,225.283875516
 04/02  18:00:00,345.82265066,36.416230016,81.0230593843,0.0,80.3315023541,83.7685254822,484.916052732,165.77525534,49.9818,269.158997392
 04/02  19:00:00,363.837080286,36.416230016,92.2490754138,0.0,102.000620287,77.6748002752,559.732065971,171.406776869,33.3212,355.004089102
 04/02  20:00:00,404.724241072,36.416230016,98.4065973828,0.0,108.704857014,91.4735406516,600.534827956,214.317819597,33.3212,352.895808359
 04/02  21:00:00,375.603626027,36.416230016,97.0503251978,0.0,95.2963835608,89.1510273009,634.655411903,250.665760242,24.9909,358.998751661
 04/02  22:00:00,317.206780677,36.416230016,90.9636976373,0.0,80.3315023541,63.3799339444,835.515670075,299.7189753,16.6606,519.136094775
 04/02  23:00:00,227.862743746,36.416230016,65.1436282526,0.0,42.6918050922,48.4199368926,598.667639515,285.678569713,8.3303,304.658769803
 04/02  24:00:00,200.528298696,31.4769883864,75.7356917061,0.0,34.4311606118,33.1021868926,225.026566287,45.7397244982,3.33212,175.954721788
 04/03  01:00:00,173.31532047,31.4769883864,67.2531577969,0.0,19.418418834,29.3649097162,173.866401394,37.1356826241,3.33212,133.39859877
 04/03  02:00:00,150.742885874,31.4769883864,52.617409355,0.0,12.7620426787,28.1191506574,166.096885834,32.0663280267,3.33212,130.698437807
 04/03  03:00:00,142.971861654,31.4769883864,44.8620884243,0.0,12.7620426787,28.1191506574,163.180714229,29.1440488591,3.33212,130.70454537
 04/03  04:00:00,147.612141726,31.4769883864,42.9198940088,0.0,12.7620426787,28.1191506574,209.221200268,27.4977314673,3.33212,178.391348801
 04/03  05:00:00,182.12491865,31.4769883864,49.7910989175,0.0,25.5240853573,30.610668775,340.115414459,26.581944669,8.3303,305.20316979
 04/03  06:00:00,309.502699884,33.7408074667,77.0298676824,0.0,51.0481707146,78.1489452969,565.87035064,27.379650047,16.6606,521.830100593
 04/03  07:00:00,380.902475354,36.4186915939,100.314165255,0.0,64.3609230253,109.708623606,911.053281872,190.54977304,24.9909,695.512608832
 04/03  08:00:00,309.459001216,36.416230016,75.6397874708,0.0,51.0481707146,80.7689615957,725.258884363,158.273526263,33.3212,533.6641581
 04/03  09:00:00,272.840748149,36.980735437,67.3334513408,0.0,51.0481707146,71.0224615957,587.002084087,121.98829798,66.8089,398.204886107
 04/03  10:00:00,197.581794978,37.1032525272,41.270509227,0.0,32.1804615127,65.7244621605,487.066742576,85.6590434415,83.4695,317.938199135
 04/03  11:00:00,196.316060994,37.1597290123,39.5512949287,0.0,32.1804615127,65.7244621605,376.8148842,59.4533100299,83.4695,233.89207417
 04/03  12:00:00,205.673321421,37.1999246354,49.6501373049,0.0,32.1804615127,65.7244621605,356.792902926,45.6811641252,83.4695,227.642238801
 04/03  13:00:00,241.556569432,37.2375098479,95.061840862,0.0,32.1804615127,55.9779621605,334.899559724,28.4136170201,75.1392,231.346742704
 04/03  14:00:00,247.267216702,37.2694136759,100.683174818,0.0,32.1804615127,55.9779621605,320.885251783,25.8150736483,66.8089,228.261278135
 04/03  15:00:00,261.440522808,37.2944442334,114.740685849,0.0,32.1804615127,55.9779621605,325.183218424,24.1372609343,75.1392,225.90675749
 04/03  16:00:00,277.312986321,36.9883419527,101.686303882,0.0,32.1804615127,60.9114621605,295.129940939,24.321144033,91.7998,179.008996906
 04/03  17:00:00,318.115810132,36.4182336756,107.91479611,0.0,32.1804615127,77.5397301883,354.056037906,36.2192845463,49.9818,267.854953359
 04/03  18:00:00,385.233357777,36.4594635553,120.799165057,0.0,77.122965704,86.2600435998,586.586046737,51.6808896179,49.9818,484.923357119
 04/03  19:00:00,384.651582825,36.4166272691,109.894094036,0.0,102.647051061,80.1663183927,464.04044605,75.8490940854,33.3212,354.870151965
 04/03  20:00:00,421.270485884,36.416230016,107.143957496,0.0,115.40909374,92.7192997104,500.355891612,113.342260971,33.3212,353.692430641
 04/03  21:00:00,407.128450544,36.4171634005,116.447236474,0.0,102.647051061,94.1340635361,698.406999167,145.786259622,24.9909,527.629839544
 04/03  22:00:00,315.392698553,36.4522896947,91.2852512635,0.0,77.122965704,65.871452062,573.856348863,158.999414083,16.6606,398.19633478
 04/03  23:00:00,220.281322716,36.4316266293,64.391913042,0.0,38.286128036,48.4199368926,382.231911468,157.312706189,8.3303,216.588905279
 04/03  24:00:00,166.492619954,31.4769883864,53.2629291098,0.0,25.5240853573,30.610668775,260.968298471,79.2553785003,3.33212,178.38079997
 04/04  01:00:00,152.341663633,31.4769883864,46.4885251257,0.0,19.418418834,29.3649097162,200.89460224,66.8841368647,3.33212,130.678345375
 04/04  02:00:00,140.709176544,31.4769883864,42.7819672232,0.0,12.7620426787,28.1191506574,191.710973318,57.6935626876,3.33212,130.68529063
 04/04  03:00:00,137.918342934,31.4769883864,39.9654885655,0.0,12.7620426787,28.1191506574,188.615996721,54.6120465022,3.33212,130.671830218
 04/04  04:00:00,146.325548314,31.4769883864,41.1362586056,0.0,12.7620426787,28.1191506574,229.127797707,47.4624510938,3.33212,178.333226613
 04/04  05:00:00,182.265875573,31.4769883864,49.398050502,0.0,25.5240853573,30.610668775,354.426990644,41.0619647026,8.3303,305.034725942
 04/04  06:00:00,312.297418452,35.0990989148,77.8804198453,0.0,51.0481707146,78.1489452969,573.71901267,35.8961777446,16.6606,521.162234925
 04/04  07:00:00,381.202370706,36.4206370636,102.681357763,0.0,64.3609230253,109.708623606,935.403742618,214.116188016,24.9909,696.296654602
 04/04  08:00:00,313.122327183,36.416230016,77.9529639658,0.0,51.0481707146,80.7689615957,754.470122486,188.148332072,33.3212,533.000590414
 04/04  09:00:00,273.355323166,36.9798711297,67.2386113412,0.0,51.0481707146,71.0224615957,642.192608202,178.937701843,66.8089,396.446006359
 04/04  10:00:00,212.260895873,37.0987246929,54.9524360965,0.0,32.1804615127,65.7244621605,595.919371566,194.689756045,83.4695,317.760115521
 04/04  11:00:00,206.556523714,37.1537649354,48.5426418423,0.0,32.1804615127,65.7244621605,528.508878964,211.581424007,83.4695,233.457954957
 04/04  12:00:00,205.958084477,37.1937008917,49.0044787335,0.0,32.1804615127,65.7244621605,481.800372994,170.418224187,83.4695,227.912648807
 04/04  13:00:00,197.384441056,37.2274040852,50.3274863509,0.0,32.1804615127,55.9779621605,462.667782172,158.477002873,75.1392,229.051579299
 04/04  14:00:00,197.18139575,37.2561597441,49.9505242637,0.0,32.1804615127,55.9779621605,495.225801243,198.02349484,66.8089,230.393406404
 04/04  15:00:00,196.642687038,37.2826093028,49.1081224001,0.0,32.1804615127,55.9779621605,539.826375232,238.861990095,75.1392,225.825185137
 04/04  16:00:00,224.351503618,36.9776946863,47.5678989195,0.0,32.1804615127,60.9114621605,520.037448898,249.272630379,91.7998,178.965018519
 04/04  17:00:00,269.563651145,36.416230016,58.3209155728,0.0,32.1804615127,77.5397301883,528.672351557,210.951668354,49.9818,267.738883203
 04/04  18:00:00,341.172860306,36.416230016,75.8184848188,0.0,77.122965704,86.2600435998,748.849743235,216.674647719,49.9818,482.193295516
 04/04  19:00:00,349.074233418,36.416230016,73.4431789653,0.0,102.647051061,80.1663183927,633.468930933,243.721983378,33.3212,356.425747556
 04/04  20:00:00,394.199645271,36.416230016,78.9969886107,0.0,115.40909374,92.7192997104,623.666048452,237.475303225,33.3212,352.869545227
 04/04  21:00:00,379.540692158,36.416230016,87.8049926812,0.0,102.647051061,94.1340635361,777.48255274,228.20466222,24.9909,524.28699052
 04/04  22:00:00,294.2540583,36.416230016,68.3578315265,0.0,77.122965704,65.871452062,677.811152524,262.426618958,16.6606,398.723933566
 04/04  23:00:00,206.423151398,36.416230016,48.2342409778,0.0,38.286128036,48.4199368926,490.086150817,263.721765147,8.3303,218.03408567
 04/04  24:00:00,147.525683691,31.4769883864,34.2802790338,0.0,25.5240853573,30.610668775,224.510606286,42.8434695262,3.33212,178.33501676
 04/05  01:00:00,134.511603599,31.4769883864,28.595855742,0.0,19.418418834,29.3649097162,171.960528363,37.9710406578,3.33212,130.657367705
 04/05  02:00:00,129.601883666,31.4769883864,31.537433779,0.0,12.7620426787,28.1191506574,168.184649121,34.2031800731,3.33212,130.649349048
 04/05  03:00:00,127.711174124,31.4769883864,29.6269751097,0.0,12.7620426787,28.1191506574,166.751567162,32.7693962535,3.33212,130.650050908
 04/05  04:00:00,134.868205516,31.4769883864,30.1811482584,0.0,12.7620426787,28.1191506574,213.615989685,31.987194287,3.33212,178.296675398
 04/05  05:00:00,170.186567168,31.4769883864,37.8160197129,0.0,25.5240853573,30.610668775,342.660125101,32.6933542973,8.3303,301.636470804
 04/05  06:00:00,298.482423646,33.9466092012,65.770647968,0.0,51.0481707146,78.1489452969,573.147761655,31.9683087953,16.6606,524.51885286
 04/05  07:00:00,367.100035975,36.416230016,89.0740594004,0.0,64.3609230253,109.708623606,943.628208634,227.731571458,24.9909,690.905737176
 04/05  08:00:00,298.864450474,36.416230016,63.5116178754,0.0,51.0481707146,80.7689615957,834.262712177,268.63894993,33.3212,532.302562247
 04/05  09:00:00,257.885125552,36.649424682,50.5703256848,0.0,51.0481707146,71.0224615957,750.028342664,284.714463997,66.8089,398.504978667
 04/05  10:00:00,183.632861321,36.7104022754,25.1269187041,0.0,32.1804615127,65.7244621605,716.087522467,315.006154386,83.4695,317.611868081
 04/05  11:00:00,176.250309772,36.7470346089,17.081840875,0.0,32.1804615127,65.7244621605,637.566602461,326.919624417,83.4695,227.177478044
 04/05  12:00:00,176.463771236,36.773050199,18.044223027,0.0,32.1804615127,65.7244621605,647.894739897,330.412906915,83.4695,234.012332981
 04/05  13:00:00,168.040130867,36.7941911,19.3201151133,0.0,32.1804615127,55.9779621605,637.243348974,335.878709443,75.1392,226.225439531
 04/05  14:00:00,169.226988823,36.8127515364,20.4888939267,0.0,32.1804615127,55.9779621605,632.12746375,339.550495224,66.8089,225.768068526
 04/05  15:00:00,168.890533791,36.8296748689,20.1555115391,0.0,32.1804615127,55.9779621605,644.786277359,339.411221257,75.1392,230.235856102
 04/05  16:00:00,199.297982537,36.5977231078,21.5465920077,0.0,32.1804615127,60.9114621605,595.710136408,327.068068476,91.7998,176.842267932
 04/05  17:00:00,245.068632953,36.416230016,32.3755673213,0.0,32.1804615127,77.5397301883,653.347136891,338.152892257,49.9818,265.212444635
 04/05  18:00:00,311.873712619,36.416230016,45.153308461,0.0,77.122965704,86.2600435998,888.495392601,354.679081343,49.9818,483.834511258
 04/05  19:00:00,322.038915806,36.416230016,44.9686215844,0.0,102.647051061,80.1663183927,738.113297986,348.156027865,33.3212,356.636070121
 04/05  20:00:00,367.899145702,36.416230016,51.5415547091,0.0,115.40909374,92.7192997104,733.221509955,343.034473926,33.3212,356.865836028
 04/05  21:00:00,358.297900703,36.416230016,65.5076665849,0.0,102.647051061,94.1340635361,897.656717129,347.819160564,24.9909,524.846656565
 04/05  22:00:00,275.665686496,36.416230016,49.4064978197,0.0,77.122965704,65.871452062,771.020445857,361.974737474,16.6606,392.385108383
 04/05  23:00:00,181.161604155,36.416230016,22.9322925663,0.0,38.286128036,48.4199368926,617.368719982,392.545164874,8.3303,216.493255108
 04/05  24:00:00,127.536367739,31.4769883864,14.2798488747,0.0,25.5240853573,30.610668775,267.117945824,85.5024498647,3.33212,178.283375959
 04/06  01:00:00,118.430938546,31.4769883864,12.4918564923,0.0,19.418418834,29.3649097162,203.372210147,69.3989061761,3.33212,130.641183971
 04/06  02:00:00,107.80096294,31.4769883864,9.77160450587,0.0,12.7620426787,28.1191506574,195.762816899,61.8034080749,3.33212,130.627288824
 04/06  03:00:00,106.153954157,31.4769883864,8.13562386502,0.0,12.7620426787,28.1191506574,192.160192778,58.204119276,3.33212,130.623953502
 04/06  04:00:00,114.033479372,31.4769883864,9.43650400252,0.0,12.7620426787,28.1191506574,238.131803689,56.5587617625,3.33212,178.240921926
 04/06  05:00:00,150.460273329,31.4769883864,18.2380827737,0.0,25.5240853573,30.610668775,368.406832483,55.3738637377,8.3303,304.702668745
 04/06  06:00:00,277.055168847,31.4769883864,46.9981971947,0.0,51.0481707146,78.1489452969,588.916690347,52.4897474795,16.6606,519.766342867
 04/06  07:00:00,348.895654233,36.4380330625,70.872521084,0.165943567989,64.3609230253,109.708623606,1024.65944813,305.222244674,24.9909,694.446303459
 04/06  08:00:00,282.506576725,36.4327540121,47.3030447833,0.0202709627554,51.0481707146,80.7689615957,911.91060116,348.127305167,33.3212,530.462095993
 04/06  09:00:00,241.542958131,36.5780383871,34.4527359988,0.0,51.0481707146,71.0224615957,803.95186164,341.45453854,66.8089,395.6884231
 04/06  10:00:00,180.119118531,36.6523660893,21.7025673813,0.0,32.1804615127,65.7244621605,761.423560963,360.543717436,83.4695,317.410343526
 04/06  11:00:00,173.892012902,36.611885344,14.8265242821,0.0,32.1804615127,65.7244621605,690.436476915,376.869731273,83.4695,230.097245641
 04/06  12:00:00,170.807102251,36.5597856734,12.5346808007,0.0,32.1804615127,65.7244621605,716.68251469,402.27271085,83.4695,230.94030384
 04/06  13:00:00,159.347980922,36.4970013076,10.819603203,0.0,32.1804615127,55.9779621605,733.594649455,432.312194516,75.1392,226.143254938
 04/06  14:00:00,157.24989798,36.4515614371,8.7375769649,0.0,32.1804615127,55.9779621605,750.594346476,458.079111234,66.8089,225.706335241
 04/06  15:00:00,156.917670382,36.4740885123,8.39441909112,0.0,32.1804615127,55.9779621605,770.63894943,465.333439788,75.1392,230.166309642
 04/06  16:00:00,187.775309666,36.4277968132,10.0666255146,0.0,32.1804615127,60.9114621605,716.221055004,448.816192337,91.7998,175.605062666
 04/06  17:00:00,235.075009184,36.424492014,22.246921052,0.0,32.1804615127,77.5397301883,782.828172502,466.4525651,49.9818,266.393807402
 04/06  18:00:00,306.828282151,36.4410160101,39.9569228045,0.0,77.122965704,86.2600435998,1007.64850143,474.398241825,49.9818,483.268459603
 04/06  19:00:00,315.395189332,36.4327540121,38.1701095555,0.0,102.647051061,80.1663183927,856.851992808,469.45276151,33.3212,354.078031298
 04/06  20:00:00,359.577849501,36.4327540121,43.0467332632,0.0,115.40909374,92.7192997104,867.659650129,478.892743144,33.3212,355.445706985
 04/06  21:00:00,348.10822803,36.4410160101,55.1126085673,0.0,102.647051061,94.1340635361,1042.33958156,491.909552101,24.9909,525.439129458
 04/06  22:00:00,262.788526672,36.424492014,36.334085748,0.0,77.122965704,65.871452062,921.128209339,509.768727709,16.6606,394.698881631
 04/06  23:00:00,173.635181353,36.4327540121,15.2475592822,0.0,38.286128036,48.4199368926,730.721338412,506.031701668,8.3303,216.359336744
 04/06  24:00:00,121.707629384,31.5265603744,6.23924982633,2.19607135233,25.5240853573,30.610668775,284.421768526,102.849476814,3.33212,178.240171712
 04/07  01:00:00,108.914287066,31.5265603744,0.76795448962,2.20196097009,19.418418834,29.3649097162,219.670770247,85.7256658589,3.33212,130.612984388
 04/07  02:00:00,100.303227007,31.5265603744,0.0,2.26024485032,12.7620426787,28.1191506574,211.679853232,77.7438793095,3.33212,130.603853922
 04/07  03:00:00,100.350298895,31.5265603744,0.0,2.31455587382,12.7620426787,28.1191506574,208.408548846,74.4866283896,3.33212,130.589800457
 04/07  04:00:00,107.580170637,31.5265603744,0.0,2.3367193746,12.7620426787,28.1191506574,250.864273278,72.6307716439,3.33212,174.901381634
 04/07  05:00:00,138.928001601,31.5265603744,3.73942279712,2.31473942083,25.5240853573,30.610668775,380.494521157,71.8304106269,8.3303,300.333810531
 04/07  06:00:00,265.366837371,31.5265603744,32.3583609463,2.19007587604,51.0481707146,78.1489452969,607.917143504,69.661597112,16.6606,521.594946392
 04/07  07:00:00,336.849572214,36.4492780081,57.8235524983,0.0,64.3609230253,109.708623606,1149.10406256,430.876271491,24.9909,693.236891067
 04/07  08:00:00,271.175726228,36.424492014,35.0546806669,0.0,51.0481707146,80.7689615957,1044.3907351,484.309597037,33.3212,526.759938059
 04/07  09:00:00,236.479663846,36.428623013,29.3820341133,0.0,51.0481707146,71.0224615957,925.640643559,454.251310809,66.8089,404.58043275
 04/07  10:00:00,181.797136079,36.424492014,23.4666855889,0.0,32.1804615127,65.7244621605,840.132972515,447.585188872,83.4695,309.078283643
 04/07  11:00:00,181.39712103,36.4327540121,22.3939186279,0.0,32.1804615127,65.7244621605,762.441743622,444.624529537,83.4695,234.347714085
 04/07  12:00:00,180.432576348,36.4714121597,22.1971990171,0.0,32.1804615127,65.7244621605,743.92797053,433.923172843,83.4695,226.535297687
 04/07  13:00:00,173.758995507,36.5021990091,25.2299138783,0.0,32.1804615127,55.9779621605,729.079526017,420.577246276,75.1392,233.363079741
 04/07  14:00:00,174.539587188,36.5178010778,25.9973159333,0.0,32.1804615127,55.9779621605,711.663209475,419.263425039,66.8089,225.590884436
 04/07  15:00:00,171.411513483,36.5455675655,22.8769526916,0.0,32.1804615127,55.9779621605,715.533833857,414.805516607,75.1392,225.589117249
 04/07  16:00:00,198.593414989,36.4488147077,20.9326026579,0.0,32.1804615127,60.9114621605,663.637547813,393.010500173,91.7998,178.82724764
 04/07  17:00:00,244.148043761,36.4368850111,31.3701966004,0.0,32.1804615127,77.5397301883,724.818783234,410.747965148,49.9818,264.089018085
 04/07  18:00:00,315.256175837,36.4410160101,48.4382593309,0.0,77.122965704,86.2600435998,955.732251,427.419644877,49.9818,478.330806123
 04/07  19:00:00,319.405592246,36.4327540121,45.4372355661,0.0,102.647051061,80.1663183927,826.223111825,431.764365384,33.3212,361.137546441
 04/07  20:00:00,365.33412869,36.4410160101,49.2254838352,0.0,115.40909374,92.7192997104,836.93852921,451.471974655,33.3212,352.145354555
 04/07  21:00:00,354.657375042,36.4410160101,62.0183472489,0.0,102.647051061,94.1340635361,1005.05904256,459.38058662,24.9909,520.687555943
 04/07  22:00:00,270.030027026,36.416230016,43.6469603676,0.0,77.122965704,65.871452062,876.651580014,468.247255157,16.6606,391.743724857
 04/07  23:00:00,180.31254779,36.4492780081,21.9359465317,0.0,38.286128036,48.4199368926,709.033338247,478.344060076,8.3303,222.358978171
 04/07  24:00:00,127.86476293,31.5265603744,12.9648406207,1.60950523046,25.5240853573,30.610668775,274.118473166,98.3070275017,3.33212,172.479325665
 04/08  01:00:00,124.858317033,31.5265603744,7.74007676758,1.5809722988,27.7269238854,30.610668775,214.154523819,80.2318952092,3.33212,130.59050861
 04/08  02:00:00,104.386372203,31.5265603744,4.6918263979,1.63793453275,12.7620426787,28.1191506574,205.538797087,71.6392578028,3.33212,130.567419284
 04/08  03:00:00,103.504230566,31.5265603744,3.78853258791,1.66846796417,12.7620426787,28.1191506574,201.451388397,67.5482338412,3.33212,130.571034556
 04/08  04:00:00,110.624979786,31.5265603744,4.32830036477,1.67337353069,12.7620426787,28.1191506574,247.200520983,65.7371058274,3.33212,178.131295156
 04/08  05:00:00,124.331154241,31.5265603744,5.79085791314,1.67373432278,12.7620426787,28.1191506574,289.712825574,65.159746235,8.3303,216.222779339
 04/08  06:00:00,214.472426174,31.5265603744,15.2536708993,1.53650701969,42.6918050922,54.3732441037,387.471939254,64.3984895931,16.6606,306.412849661
 04/08  07:00:00,273.183279408,36.4491298984,40.8052985575,0.0,42.6918050922,86.1019271793,928.669164035,383.390734354,24.9909,520.28752968
 04/08  08:00:00,342.545311197,36.416230016,69.1652790601,0.0,57.6566862989,112.030105488,1191.20781975,421.719984987,33.3212,736.166634765
 04/08  09:00:00,277.896565873,36.4479010084,51.435859838,0.0,57.6566862989,83.6599452969,1003.96615353,408.827230848,66.8089,528.330022678
