Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/08  10:00:00,203.527404918,36.4558239164,31.3440547803,0.0,42.6918050922,68.9656133826,902.107049385,419.788686061,83.4695,398.848863324
 04/08  11:00:00,197.520526202,36.4419884146,33.7020157838,0.0,34.9340096728,67.7198543238,817.859935975,415.868784581,83.4695,318.521651395
 04/08  12:00:00,188.562081868,36.4585197911,25.576641841,0.0,34.9340096728,67.7198543238,736.407381129,423.630127281,83.4695,229.307753848
 04/08  13:00:00,181.737702966,36.4854048863,28.4579229284,0.0,34.9340096728,57.9733543238,731.653920841,424.198531005,75.1392,232.316189836
 04/08  14:00:00,181.110070182,36.5281600006,27.8094834085,0.0,34.9340096728,57.9733543238,709.623330802,414.716862553,66.8089,228.097568249
 04/08  15:00:00,182.914616757,36.5741722644,29.5899469669,0.0,34.9340096728,57.9733543238,713.467616029,406.229574881,75.1392,232.098841148
 04/08  16:00:00,210.138077682,36.448242885,27.6782259547,0.0,34.9340096728,62.9068543238,676.623413948,405.730422893,91.7998,179.093191055
 04/08  17:00:00,242.79236673,36.424492014,32.615807202,0.0,34.9340096728,72.2186844194,700.273789626,425.488498832,49.9818,224.803490794
 04/08  18:00:00,317.22792443,36.424492014,40.7188873386,0.0,87.0357390804,86.2600435998,749.019243737,430.040093348,49.9818,268.997350389
 04/08  19:00:00,321.875257592,36.4368850111,50.6330696833,0.0,102.000620287,77.6748002752,823.149537565,437.082753908,33.3212,352.745583657
 04/08  20:00:00,356.528500431,36.4410160101,57.2280402284,0.0,102.000620287,88.9820225341,829.12004357,443.919670276,33.3212,351.879173293
 04/08  21:00:00,347.62301199,36.4327540121,58.0357822259,0.0,102.000620287,91.6425454185,827.442548276,448.972645879,24.9909,353.479002397
 04/08  22:00:00,292.564961061,36.4327540121,56.1010387094,0.0,87.0357390804,65.871452062,1005.26667741,469.914397909,16.6606,518.691679502
 04/08  23:00:00,195.352643053,36.4410160101,32.3980271174,0.0,42.6918050922,48.4199368926,821.447204181,511.472938763,8.3303,301.643965418
 04/08  24:00:00,134.36901875,31.5265603744,17.1483094178,1.71966365409,27.7269238854,30.610668775,287.376595146,105.915601174,3.33212,178.128873972
 04/09  01:00:00,136.231743594,31.5265603744,9.63759271866,1.82075048295,34.4311606118,33.1021868926,221.236771834,87.1073378321,3.33212,130.797314001
 04/09  02:00:00,114.752618574,31.5265603744,5.39736238491,2.05766681716,19.466279405,30.610668775,214.278574227,78.7571479974,3.33212,132.18930623
 04/09  03:00:00,113.203563182,31.5265603744,3.63416210026,2.2821764087,19.466279405,30.610668775,214.616017356,75.3561045835,3.33212,135.927792772
 04/09  04:00:00,120.011876003,31.5265603744,3.64389568532,2.50957896432,19.466279405,30.610668775,249.060871514,74.5031845469,3.33212,171.225566967
 04/09  05:00:00,132.843299941,31.5265603744,4.0201386011,2.72300679899,19.466279405,30.610668775,307.314255617,75.1523439469,8.3303,223.83161167
 04/09  06:00:00,211.07289076,31.5265603744,13.4704037462,2.69898965912,42.6918050922,54.3732441037,398.987094141,74.7226721751,16.6606,307.603821965
 04/09  07:00:00,280.886477022,36.4294492128,39.086021674,0.0,49.3960418185,88.5934452969,1007.24697133,464.712760224,24.9909,517.543311104
 04/09  08:00:00,341.7827694,36.424492014,68.209965709,0.0,57.6566862989,112.030105488,1271.69212561,503.960367874,33.3212,734.410557739
 04/09  09:00:00,270.464141944,36.4410160101,53.1237376805,0.0,50.9524495726,81.1684271793,1055.64050239,459.569204255,66.8089,529.262398135
 04/09  10:00:00,214.447049763,36.4355080114,42.2286934394,0.0,42.6918050922,68.9656133826,917.29889585,432.99610618,83.4695,400.83328967
 04/09  11:00:00,217.475339725,36.4580091174,48.9849424982,0.0,38.286128036,68.9656133826,810.955416455,409.161038401,83.4695,318.324878055
 04/09  12:00:00,223.730047425,36.5126041349,55.6172586429,0.438811265008,38.286128036,68.9656133826,697.543995772,387.710114228,83.4695,226.364381543
 04/09  13:00:00,213.043406308,36.5501212958,64.1369719327,0.135355428942,31.5818913096,56.727595265,678.897085857,376.373050124,75.1392,227.384835733
 04/09  14:00:00,212.073399175,36.5803338013,63.2843127332,0.0,31.5818913096,56.727595265,665.144161003,371.484720133,66.8089,226.85054087
 04/09  15:00:00,209.968061926,36.6226973548,61.1684800174,0.0,31.5818913096,56.727595265,668.984771534,367.02194706,75.1392,226.823624474
 04/09  16:00:00,229.349409869,36.4770298958,51.4794087682,0.0,31.5818913096,61.661095265,620.686602272,353.808243016,91.7998,175.078559256
 04/09  17:00:00,257.532539547,36.416230016,52.0003156323,0.0,31.5818913096,70.9729253606,636.817483794,362.149593822,49.9818,224.686089973
 04/09  18:00:00,323.499979764,36.416230016,56.2536895305,0.0,80.3315023541,83.7685254822,690.386801544,372.127984756,49.9818,268.277016788
 04/09  19:00:00,335.15457696,36.416230016,63.9734311456,0.0,102.000620287,77.6748002752,762.163530944,377.223174977,33.3212,351.619155967
 04/09  20:00:00,377.453252596,36.416230016,69.0040513087,0.0,108.704857014,91.4735406516,765.822666969,382.561002802,33.3212,349.940464167
 04/09  21:00:00,348.747518246,36.416230016,68.4623954399,0.0,95.2963835608,89.1510273009,763.487798761,386.876899347,24.9909,351.619999414
 04/09  22:00:00,293.902719105,36.428623013,66.4483948534,0.303562767077,80.3315023541,63.3799339444,935.429236112,404.491247997,16.6606,514.277388115
 04/09  23:00:00,206.526293717,36.4327540121,43.5124994737,0.198920971233,42.6918050922,48.4199368926,737.190145544,425.388729218,8.3303,303.471116325
 04/09  24:00:00,152.960868181,31.5017743804,28.2151962554,0.0134608298192,34.4311606118,33.1021868926,263.050058825,86.3439971075,3.33212,173.373941717
 04/10  01:00:00,126.216187483,31.5265603744,20.0721234076,0.147962254617,19.418418834,29.3649097162,204.717855195,68.554671882,3.33212,132.831063313
 04/10  02:00:00,114.498575573,31.5265603744,16.025654791,0.384736234026,12.7620426787,28.1191506574,196.348817173,60.5761202615,3.33212,132.440576911
 04/10  03:00:00,112.288741687,31.5265603744,13.6099902604,0.602781488668,12.7620426787,28.1191506574,192.511186368,58.0941530992,3.33212,131.084913269
 04/10  04:00:00,119.884696559,31.5265603744,14.4647860227,0.765011319226,12.7620426787,28.1191506574,232.378875733,57.8824137181,3.33212,171.164342015
 04/10  05:00:00,155.710209754,31.5265603744,22.5909533671,0.840169740504,25.5240853573,30.610668775,370.901974974,58.5777958056,8.3303,303.993879168
 04/10  06:00:00,278.537140594,31.5265603744,50.3764248933,0.836469665447,51.0481707146,78.1489452969,590.829316268,57.3740238787,16.6606,516.794692389
 04/10  07:00:00,351.679744132,36.4511019388,73.6510782966,0.0,64.3609230253,109.708623606,1103.99539916,387.954778662,24.9909,691.049720495
 04/10  08:00:00,285.517884389,36.4410160101,50.1767492745,0.0,51.0481707146,80.7689615957,1003.84615093,446.031443889,33.3212,524.493507042
 04/10  09:00:00,249.69534907,36.4489666807,42.6299137478,0.0,51.0481707146,71.0224615957,866.373829919,404.671513922,66.8089,394.893415997
 04/10  10:00:00,200.216311904,36.5250691741,41.843412446,0.0,32.1804615127,65.7244621605,778.188657781,378.57546123,83.4695,316.143696552
 04/10  11:00:00,210.445060429,36.6604786107,50.8315153736,0.43625427102,32.1804615127,65.7244621605,664.466612714,354.244659178,83.4695,226.752453537
 04/10  12:00:00,216.982510944,36.744912098,58.5043026229,0.0,32.1804615127,65.7244621605,645.599172951,328.550741974,83.4695,233.578930977
 04/10  13:00:00,218.710523561,36.838086431,69.8471335703,0.0,32.1804615127,55.9779621605,614.162930373,313.218109845,75.1392,225.805620528
 04/10  14:00:00,221.616910561,36.8919383126,72.7007333637,0.0,32.1804615127,55.9779621605,596.682647944,304.529590201,66.8089,225.344157743
 04/10  15:00:00,222.890002408,36.9132979281,73.9703767156,0.0,32.1804615127,55.9779621605,599.05767182,298.58219898,75.1392,225.33627284
 04/10  16:00:00,244.812184543,36.7392228018,66.8597151786,0.0,32.1804615127,60.9114621605,547.759792316,277.294130799,91.7998,178.665861516
 04/10  17:00:00,284.473351745,36.416230016,71.7602825871,0.0,32.1804615127,77.5397301883,577.875179868,267.782360402,49.9818,260.111019466
 04/10  18:00:00,350.491841548,36.416230016,83.7493740911,0.0,77.122965704,86.2600435998,806.104215236,276.259516381,49.9818,479.862898855
 04/10  19:00:00,351.070284023,36.416230016,76.7586614712,0.0,102.647051061,80.1663183927,669.075483401,282.694421481,33.3212,353.059861919
 04/10  20:00:00,392.555612897,36.416230016,76.1676812812,0.0,115.40909374,92.7192997104,682.385682187,297.176753702,33.3212,351.887728486
 04/10  21:00:00,379.302671465,36.416230016,86.4799932641,0.0,102.647051061,94.1340635361,865.492731762,318.146664704,24.9909,522.355167057
 04/10  22:00:00,291.368399125,36.416230016,65.0956935958,0.0,77.122965704,65.871452062,749.105388375,339.358101026,16.6606,393.086687349
 04/10  23:00:00,199.278790335,36.416230016,41.0363149298,0.0,38.286128036,48.4199368926,594.832220517,368.195240462,8.3303,218.306680055
 04/10  24:00:00,143.876230376,31.4769883864,30.5913051523,0.0,25.5240853573,30.610668775,249.230225959,74.712752704,3.33212,171.185353255
 04/11  01:00:00,129.222281159,31.4769883864,23.2646202263,0.0,19.418418834,29.3649097162,191.635312983,57.8122852303,3.33212,130.490907753
 04/11  02:00:00,117.466294356,31.4769883864,19.4134960895,0.0,12.7620426787,28.1191506574,184.35035522,50.5361868506,3.33212,130.48204837
 04/11  03:00:00,116.341674951,31.4769883864,18.2976589646,0.0,12.7620426787,28.1191506574,181.396700198,47.5843317142,3.33212,130.480248483
 04/11  04:00:00,125.11745844,31.4769883864,19.8602862457,0.0,12.7620426787,28.1191506574,227.643592782,46.3189532831,3.33212,177.992519499
 04/11  05:00:00,160.943729287,31.4769883864,28.0404493133,0.0,25.5240853573,30.610668775,350.355404692,46.2487220682,8.3303,295.776382624
 04/11  06:00:00,283.685992143,31.4769883864,55.6800951292,0.0,51.0481707146,78.1489452969,581.00959738,45.0744980112,16.6606,519.274499369
 04/11  07:00:00,358.584089711,36.4362949917,79.4092103072,0.265215290543,64.3609230253,109.708623606,1024.59138881,312.065406226,24.9909,687.53508258
 04/11  08:00:00,293.238592882,36.4410160101,56.9074812862,0.33281021791,51.0481707146,80.7689615957,921.520770359,360.373404843,33.3212,527.826165516
 04/11  09:00:00,257.966173788,36.5871425891,50.2613733787,0.57073937135,51.0481707146,71.0224615957,795.818278676,330.946955141,66.8089,398.062423535
 04/11  10:00:00,209.53301047,36.7779452427,50.7445555679,0.221533337314,32.1804615127,65.7244621605,708.806234643,316.996289565,83.4695,308.340445078
 04/11  11:00:00,220.13341649,37.0130345411,60.6602967833,0.0,32.1804615127,65.7244621605,604.109273966,286.659619794,83.4695,233.980154172
 04/11  12:00:00,231.604667238,37.1860625172,72.9131821647,0.0,32.1804615127,65.7244621605,561.782629889,252.141746583,83.4695,226.171383306
 04/11  13:00:00,231.062822377,37.2320948314,82.3471340431,0.0,32.1804615127,55.9779621605,545.73353317,244.883382003,75.1392,225.710951167
 04/11  14:00:00,236.588924895,37.2657410132,88.245713081,0.0,32.1804615127,55.9779621605,514.005735083,221.947210016,66.8089,225.249625067
 04/11  15:00:00,232.829203198,37.2946423823,84.7439574276,0.0,32.1804615127,55.9779621605,520.992785896,220.601958031,75.1392,225.251627865
 04/11  16:00:00,256.342047049,36.9872995112,79.4408496442,0.0,32.1804615127,60.9114621605,481.073907156,210.67514012,91.7998,178.598967036
 04/11  17:00:00,296.201362914,36.416230016,85.0260067208,0.0,32.1804615127,77.5397301883,510.629549369,193.822224838,49.9818,266.825524531
 04/11  18:00:00,359.787180315,36.416230016,94.3124347277,0.0,77.122965704,86.2600435998,757.427210098,232.181333489,49.9818,475.264076609
 04/11  19:00:00,359.834834957,36.416230016,86.9845611914,0.0,102.647051061,80.1663183927,623.425738614,233.173635378,33.3212,356.930903236
 04/11  20:00:00,403.485438376,36.416230016,87.6300279981,0.0,115.40909374,92.7192997104,658.450906135,274.041628267,33.3212,351.088077868
 04/11  21:00:00,389.965199372,36.416230016,97.4415217865,0.0,102.647051061,94.1340635361,806.426780781,263.787680495,24.9909,517.648200286
 04/11  22:00:00,300.972619407,36.416230016,74.6966901569,0.0,77.122965704,65.871452062,687.578592371,280.556327471,16.6606,390.3616649
 04/11  23:00:00,208.060852497,36.4162340093,49.8437515874,0.0,38.286128036,48.4199368926,523.787050699,299.476565153,8.3303,215.980185546
 04/11  24:00:00,153.512927131,31.4769883864,40.1570113894,0.0,25.5240853573,30.610668775,241.3546253,60.5905032543,3.33212,177.432002046
 04/12  01:00:00,139.36527124,31.4769883864,33.3430779069,0.0,19.418418834,29.3649097162,178.837749268,45.445130533,3.33212,130.060498735
 04/12  02:00:00,127.504973128,31.4769883864,29.3909552278,0.0,12.7620426787,28.1191506574,171.141715109,38.1911017646,3.33212,129.618493345
 04/12  03:00:00,124.91083634,31.4769883864,26.8124186187,0.0,12.7620426787,28.1191506574,167.955014797,35.1912048178,3.33212,129.431689979
 04/12  04:00:00,132.288228998,31.4769883864,27.61353742,0.0,12.7620426787,28.1191506574,211.677780171,34.3550079818,3.33212,173.990652189
 04/12  05:00:00,168.314033601,31.4769883864,36.0149538388,0.0,25.5240853573,30.610668775,342.368358983,34.5733376951,8.3303,299.464721288
 04/12  06:00:00,291.939832779,32.3001953247,63.8311186142,0.0,51.0481707146,78.1489452969,569.606278113,34.0420077571,16.6606,518.903670356
 04/12  07:00:00,366.036099434,36.416230016,88.1556750797,0.0,64.3609230253,109.708623606,979.06454947,266.954279092,24.9909,687.119370378
 04/12  08:00:00,301.571087701,36.416230016,66.396656224,0.0,51.0481707146,80.7689615957,859.12675255,300.766181191,33.3212,525.039371359
 04/12  09:00:00,269.43908985,36.7808928421,62.1392769311,0.0,51.0481707146,71.0224615957,735.037334584,274.614812254,66.8089,393.613622329
 04/12  10:00:00,221.78599206,37.0112895613,62.9922123553,0.0,32.1804615127,65.7244621605,666.033074364,269.407043717,83.4695,313.156530647
 04/12  11:00:00,228.222333516,37.1526687862,68.798480728,0.0,32.1804615127,65.7244621605,560.80714987,247.966486972,83.4695,229.371162897
 04/12  12:00:00,239.791199228,37.203592165,81.8123493658,0.0,32.1804615127,65.7244621605,520.428821858,210.870572656,83.4695,226.088749201
 04/12  13:00:00,239.913082732,37.2410082871,92.1309078338,0.0,32.1804615127,55.9779621605,491.174227883,190.414880068,75.1392,225.620147815
 04/12  14:00:00,244.201591495,37.2740902443,96.7447070622,0.0,32.1804615127,55.9779621605,463.972701161,172.002010569,66.8089,225.161790592
 04/12  15:00:00,245.750790279,37.3031986931,98.3957764926,0.0,32.1804615127,55.9779621605,473.403319774,173.094761175,75.1392,225.169358599
 04/12  16:00:00,269.84013409,36.9970080232,93.7414302058,0.0,32.1804615127,60.9114621605,418.636185018,148.300409693,91.7998,178.535975325
 04/12  17:00:00,308.471667223,36.416230016,97.9406949711,0.0,32.1804615127,77.5397301883,467.164682901,150.685806546,49.9818,266.497076355
 04/12  18:00:00,372.931913717,36.4222265676,108.150685694,0.0,77.122965704,86.2600435998,718.005280505,194.069108507,49.9818,473.954371998
 04/12  19:00:00,374.524831943,36.416230016,101.608101071,0.0,102.647051061,80.1663183927,644.429540041,254.757105073,33.3212,356.351234968
 04/12  20:00:00,411.244928655,36.416230016,95.8519069258,0.0,115.40909374,92.7192997104,628.239897293,245.253985333,33.3212,349.66471196
 04/12  21:00:00,397.588088009,36.416230016,105.777047996,0.0,102.647051061,94.1340635361,768.971334196,224.199004161,24.9909,519.781430036
 04/12  22:00:00,306.715180967,36.416230016,80.5161978302,0.0,77.122965704,65.871452062,687.492566065,280.827222093,16.6606,390.004743972
 04/12  23:00:00,211.916977755,36.416230016,53.6889998408,0.0,38.286128036,48.4199368926,507.452136422,283.285056591,8.3303,215.836779831
 04/12  24:00:00,157.741060377,31.4769883864,44.3842958383,0.0,25.5240853573,30.610668775,230.193088507,55.7882198102,3.33212,171.072748696
 04/13  01:00:00,144.004557235,31.4769883864,37.9529512165,0.0,19.418418834,29.3649097162,177.212947917,43.4464455359,3.33212,130.434382381
 04/13  02:00:00,132.209278377,31.4769883864,34.0628054239,0.0,12.7620426787,28.1191506574,169.624077425,35.8657544685,3.33212,130.426202957
 04/13  03:00:00,129.567363154,31.4769883864,31.4340195605,0.0,12.7620426787,28.1191506574,165.826164177,32.0632988044,3.33212,130.430745373
 04/13  04:00:00,135.856041037,31.4769883864,31.1550812232,0.0,12.7620426787,28.1191506574,207.553902348,30.8579059722,3.33212,173.363876376
 04/13  05:00:00,170.576059903,31.4769883864,38.2579063881,0.0,25.5240853573,30.610668775,340.110163236,31.1198850914,8.3303,300.659978145
 04/13  06:00:00,296.416160735,33.9466092012,66.6586904932,0.0,51.0481707146,78.1489452969,562.559601607,31.4123242872,16.6606,514.48667732
 04/13  07:00:00,370.072062005,36.416230016,92.2738377551,0.0,64.3609230253,109.708623606,958.963509139,248.861372607,24.9909,685.111236531
 04/13  08:00:00,309.280817995,36.416230016,74.0919595833,0.0,51.0481707146,80.7689615957,831.076554044,271.967773113,33.3212,525.787580931
 04/13  09:00:00,279.367703805,36.960111891,72.3838557068,0.0,51.0481707146,71.0224615957,682.92658981,216.695018403,66.8089,399.422671407
 04/13  10:00:00,228.643152607,37.1031108988,71.2694459757,0.0,32.1804615127,65.7244621605,571.355708071,179.946858884,83.4695,307.939349187
 04/13  11:00:00,236.012586906,37.1634036826,78.237315401,0.0,32.1804615127,65.7244621605,483.316490631,169.849349996,83.4695,229.997640635
 04/13  12:00:00,247.825095059,37.207709829,90.9850475269,0.0,32.1804615127,65.7244621605,464.083985775,150.834243218,83.4695,229.780242557
 04/13  13:00:00,250.376393985,37.2457200499,103.406156955,0.0,32.1804615127,55.9779621605,429.966890437,129.290909898,75.1392,225.536780538
 04/13  14:00:00,256.762873159,37.2804710245,109.905720817,0.0,32.1804615127,55.9779621605,401.775462581,109.888580168,66.8089,225.077982412
 04/13  15:00:00,258.428488437,37.309296058,111.59801648,0.0,32.1804615127,55.9779621605,407.32439433,107.100726548,75.1392,225.084467782
 04/13  16:00:00,284.093120203,37.0007377864,108.328999616,0.0,32.1804615127,60.9114621605,369.851941488,106.444341816,91.7998,171.607799672
 04/13  17:00:00,321.934462361,36.4188326333,111.644990481,0.0,32.1804615127,77.5397301883,435.940143853,119.411167288,49.9818,266.547176565
 04/13  18:00:00,383.109587569,36.4583912122,118.669092552,0.0,77.122965704,86.2600435998,675.9085372,149.097224872,49.9818,476.829512329
 04/13  19:00:00,379.413792609,36.4164934675,107.275351579,0.0,102.647051061,80.1663183927,573.977336142,186.604394326,33.3212,354.051741816
 04/13  20:00:00,414.006515341,36.416230016,99.3903719525,0.0,115.40909374,92.7192997104,628.798470335,245.783103242,33.3212,349.694167093
 04/13  21:00:00,399.82452581,36.416230016,108.215554619,0.0,102.647051061,94.1340635361,809.070509545,266.916407499,24.9909,517.163202046
 04/13  22:00:00,309.386972099,36.4281936309,84.0975197345,0.0,77.122965704,65.871452062,648.96227384,242.659792416,16.6606,389.641881424
 04/13  23:00:00,215.612044014,36.416230016,57.9538929749,0.0,38.286128036,48.4199368926,488.186802953,264.094651902,8.3303,215.761851051
 04/13  24:00:00,160.847624117,31.4769883864,47.608485387,0.0,25.5240853573,30.610668775,221.518753726,47.1731802502,3.33212,171.013453475
 04/14  01:00:00,147.006232315,31.4769883864,41.0891460746,0.0,19.418418834,29.3649097162,173.092039608,39.3542813662,3.33212,130.405638242
 04/14  02:00:00,153.891761314,31.4769883864,55.832274271,0.0,12.7620426787,28.1191506574,167.023837905,33.291782031,3.33212,130.399935874
 04/14  03:00:00,158.916718657,31.4769883864,60.8051260636,0.0,12.7620426787,28.1191506574,163.414090374,29.6709836937,3.33212,130.410986681
 04/14  04:00:00,159.088653777,31.4769883864,53.7989384894,0.0,12.7620426787,28.1191506574,200.448148946,26.1445279993,3.33212,170.971500946
 04/14  05:00:00,191.378056739,31.4769883864,58.4462337173,0.0,25.5240853573,30.610668775,335.907436265,24.3674190189,8.3303,303.209717246
 04/14  06:00:00,312.993474563,34.1524109358,85.0377076966,0.0,51.0481707146,78.1489452969,554.361295043,24.0390408719,16.6606,513.661654171
 04/14  07:00:00,382.597680545,36.4193877011,104.197239032,0.0,64.3609230253,109.708623606,881.712489244,173.688577531,24.9909,683.033011713
 04/14  08:00:00,299.951923549,36.416230016,65.1855445709,0.0,51.0481707146,80.7689615957,738.391204222,181.062220757,33.3212,524.007783466
 04/14  09:00:00,250.534780187,36.9884693791,44.6004846737,0.0,51.0481707146,71.0224615957,649.63733265,183.613887554,66.8089,399.214545096
 04/14  10:00:00,206.538411285,37.1092421817,49.3517339252,0.0,32.1804615127,65.7244621605,583.736924068,191.97557977,83.4695,308.291844298
 04/14  11:00:00,207.34917627,37.1650692172,49.6332133768,0.0,32.1804615127,65.7244621605,491.185511194,181.331545211,83.4695,226.384465983
 04/14  12:00:00,209.929182065,37.2055417237,53.1942694824,0.0,32.1804615127,65.7244621605,473.378927909,157.966028497,83.4695,231.943399412
 04/14  13:00:00,219.584598173,37.2412635701,72.70458131,0.0,32.1804615127,55.9779621605,435.434261816,133.593190604,75.1392,226.701871212
 04/14  14:00:00,232.380340368,37.2743855099,85.5981417795,0.0,32.1804615127,55.9779621605,400.788116286,113.058176899,66.8089,220.921039387
 04/14  15:00:00,240.358745842,37.3013678838,93.5910214723,0.0,32.1804615127,55.9779621605,406.966190667,110.067550451,75.1392,221.759440216
 04/14  16:00:00,267.510142278,36.9940415369,91.8715765521,0.0,32.1804615127,60.9114621605,363.45107915,93.2404780648,91.7998,178.410801085
 04/14  17:00:00,309.067387489,36.416230016,98.9837123844,0.0,32.1804615127,77.5397301883,397.373350116,82.4554706973,49.9818,264.936079419
 04/14  18:00:00,371.361864179,36.4436332981,107.247779934,0.0,77.122965704,86.2600435998,611.408123612,89.3637725914,49.9818,472.06255102
 04/14  19:00:00,370.39587423,36.416230016,99.1282766931,0.0,102.647051061,80.1663183927,495.564943645,108.07361231,33.3212,354.170131334
 04/14  20:00:00,420.804647251,36.416230016,109.942677863,0.0,115.40909374,92.7192997104,521.040967079,140.358823158,33.3212,347.36094392
 04/14  21:00:00,411.17118544,36.416230016,120.543816824,0.0,102.647051061,94.1340635361,744.149025983,200.207310434,24.9909,518.95081555
 04/14  22:00:00,318.424418544,36.4318545694,93.9862697886,0.0,77.122965704,65.871452062,619.915541147,214.392925134,16.6606,388.862016013
 04/14  23:00:00,219.376961257,36.4166614992,63.2638974767,0.0,38.286128036,48.4199368926,402.136527695,175.07578036,8.3303,218.730447336
 04/14  24:00:00,164.78670645,31.4769883864,51.5462475884,0.0,25.5240853573,30.610668775,243.725734842,68.2770807237,3.33212,172.116534118
 04/15  01:00:00,160.468266883,31.4769883864,44.9896782043,0.0,27.7269238854,30.610668775,197.271239047,63.5492656841,3.33212,130.389853363
 04/15  02:00:00,137.573631432,31.4769883864,39.5464610293,0.0,12.7620426787,28.1191506574,193.568708852,59.854842688,3.33212,130.381746164
 04/15  03:00:00,134.383710378,31.4769883864,36.3128223608,0.0,12.7620426787,28.1191506574,185.830314442,52.3604848409,3.33212,130.137709601
 04/15  04:00:00,141.440755014,31.4769883864,36.7672484459,0.0,12.7620426787,28.1191506574,217.101605317,42.6257517836,3.33212,171.143733534
 04/15  05:00:00,154.934848356,31.4769883864,37.9853938144,0.0,12.7620426787,28.1191506574,261.138644729,37.2189050856,8.3303,215.589439643
 04/15  06:00:00,241.333354134,33.9466092012,46.7095040519,0.0,42.6918050922,54.3732441037,356.860396016,35.148497767,16.6606,305.051298249
 04/15  07:00:00,303.158451802,36.4191773196,70.6758129973,0.0,42.6918050922,86.1019271793,773.609371334,235.758148557,24.9909,512.860322777
 04/15  08:00:00,371.476551159,36.416230016,97.8537247749,0.0,57.6566862989,112.030105488,1032.09284076,270.389217261,33.3212,728.382423494
 04/15  09:00:00,308.906230494,36.7408334599,81.9688317801,0.0,57.6566862989,83.6599452969,853.314979437,263.91982591,66.8089,522.586253527
 04/15  10:00:00,228.512194304,36.9222289268,55.8105621861,0.0,42.6918050922,68.9656133826,743.278209941,266.669751678,83.4695,393.138958263
 04/15  11:00:00,218.040417349,37.0068332019,53.6790835212,0.0,34.9340096728,67.7198543238,657.020300575,262.447934465,83.4695,311.10286611
 04/15  12:00:00,227.556275138,37.1034032372,63.9499053816,0.0,34.9340096728,67.7198543238,572.82956911,257.252001205,83.4695,232.108067905
 04/15  13:00:00,221.173436062,37.2324245527,67.3552110481,0.0,34.9340096728,57.9733543238,543.498141127,242.098219103,75.1392,226.260722023
 04/15  14:00:00,232.739064336,37.2739911711,79.1782593509,0.0,34.9340096728,57.9733543238,532.215703145,236.15753763,66.8089,229.249265514
 04/15  15:00:00,235.733048357,37.3018407973,82.1409196223,0.0,34.9340096728,57.9733543238,547.220696121,242.437375939,75.1392,229.644120182
 04/15  16:00:00,256.731604699,36.9903639123,74.41669209,0.0,34.9340096728,62.9068543238,497.962131012,231.558857247,91.7998,174.603473764
 04/15  17:00:00,289.419298693,36.416230016,80.3167466665,0.0,34.9340096728,72.2186844194,486.328130454,215.183244542,49.9818,221.163085913
 04/15  18:00:00,362.978799778,36.416230016,87.0825520206,0.0,87.0357390804,86.2600435998,571.357968734,253.387198176,49.9818,267.988970559
 04/15  19:00:00,366.398851603,36.416230016,95.196394969,0.0,102.000620287,77.6748002752,645.393941382,261.26108037,33.3212,350.811661011
 04/15  20:00:00,386.079869012,36.416230016,89.6573166936,0.0,102.000620287,88.9820225341,650.865719156,267.578816637,33.3212,349.965702519
 04/15  21:00:00,375.632212988,36.416230016,86.1507008338,0.0,102.000620287,91.6425454185,651.705950018,275.915869861,24.9909,350.799180157
 04/15  22:00:00,317.416638925,36.416230016,81.1095308575,0.0,87.0357390804,65.871452062,812.789835348,286.460628541,16.6606,509.668606807
 04/15  23:00:00,219.90037633,36.416230016,57.1915266395,0.0,42.6918050922,48.4199368926,612.169004128,303.95456283,8.3303,299.884141298
 04/15  24:00:00,158.422819563,31.4769883864,42.8715383827,0.0,27.7269238854,30.610668775,238.717055888,61.2279225363,3.33212,174.157013351
 04/16  01:00:00,160.519403024,31.4769883864,35.6985385302,0.0,34.4311606118,33.1021868926,179.367522508,45.4412801325,3.33212,130.594122375
 04/16  02:00:00,138.347493814,31.4769883864,31.0048176041,0.0,19.466279405,30.610668775,171.49256009,37.5890881311,3.33212,130.571351959
 04/16  03:00:00,135.74098477,31.4769883864,28.4122208772,0.0,19.466279405,30.610668775,167.994786218,34.0836297319,3.33212,130.579036486
 04/16  04:00:00,142.63728126,31.4769883864,28.737610492,0.0,19.466279405,30.610668775,207.272364629,33.0811753992,3.33212,170.85906923
 04/16  05:00:00,156.691654025,31.4769883864,30.5473566745,0.0,19.466279405,30.610668775,259.597013638,33.3658964264,8.3303,217.900817212
 04/16  06:00:00,233.4593011,32.7117987938,40.1498885716,0.0,42.6918050922,54.3732441037,358.118030327,33.3745171057,16.6606,308.082913221
 04/16  07:00:00,306.833613682,36.416230016,65.3430948479,0.0,49.3960418185,88.5934452969,794.85799116,254.517539944,24.9909,515.349551216
 04/16  08:00:00,368.84496105,36.416230016,95.5176191443,0.0,57.6566862989,112.030105488,1050.7206935,293.571383971,33.3212,723.828109524
 04/16  09:00:00,303.440541825,36.6696664414,86.023714012,0.0,50.9524495726,81.1684271793,869.99091825,279.725222038,66.8089,523.456796212
 04/16  10:00:00,246.767725588,36.8352639067,74.2382817472,0.0,42.6918050922,68.9656133826,757.391168073,277.361821415,83.4695,396.559846658
 04/16  11:00:00,247.433513494,37.0239921821,78.4426658602,0.0,38.286128036,68.9656133826,659.706115664,267.511864164,83.4695,308.724751499
 04/16  12:00:00,250.920969704,37.1495254015,82.6546625301,0.0,38.286128036,68.9656133826,567.258310489,254.289232011,83.4695,229.499578478
 04/16  13:00:00,241.589736427,37.23328462,92.3495971619,0.0,31.5818913096,56.727595265,547.321139867,242.952922101,75.1392,229.229017766
 04/16  14:00:00,246.795162127,37.2752239727,97.8250790155,0.0,31.5818913096,56.727595265,525.54083363,239.327056492,66.8089,219.404877138
 04/16  15:00:00,245.982891899,37.3027968465,97.760163239,0.0,31.5818913096,56.727595265,490.859176363,192.802392223,75.1392,222.917584141
 04/16  16:00:00,268.453701002,36.9928054694,91.7984754547,0.0,31.5818913096,61.661095265,448.406302877,178.303517744,91.7998,178.302985132
 04/16  17:00:00,296.418143382,36.416230016,92.9445390775,0.0,31.5818913096,70.9729253606,424.032896804,157.231288136,49.9818,216.819808669
 04/16  18:00:00,364.360885902,36.416230016,99.1312929352,0.0,80.3315023541,83.7685254822,499.784556827,182.515974138,49.9818,267.286782689
 04/16  19:00:00,373.071812526,36.416230016,103.34875033,0.0,102.000620287,77.6748002752,634.491095986,251.48967762,33.3212,349.680218366
 04/16  20:00:00,407.659054617,36.416230016,102.259335826,0.0,108.704857014,91.4735406516,671.848197964,293.77199821,33.3212,344.754999753
 04/16  21:00:00,376.904642908,36.416230016,96.6299714131,0.0,95.2963835608,89.1510273009,629.872512681,259.890370129,24.9909,344.991242552
 04/16  22:00:00,316.574281221,36.416230016,89.4772978332,0.0,80.3315023541,63.3799339444,796.989472179,268.513035085,16.6606,511.815837094
 04/16  23:00:00,225.26132329,36.416230016,62.5379993942,0.0,42.6918050922,48.4199368926,590.010277071,282.231973262,8.3303,299.448003809
 04/16  24:00:00,171.454694059,31.4769883864,46.6337080993,0.0,34.4311606118,33.1021868926,232.431939477,57.9117795541,3.33212,171.188039923
 04/17  01:00:00,144.387338193,31.4769883864,38.341477623,0.0,19.418418834,29.3649097162,176.641283394,42.9844807785,3.33212,130.324682616
 04/17  02:00:00,133.7347052,31.4769883864,35.6614098988,0.0,12.7620426787,28.1191506574,166.374499055,32.7329139736,3.33212,130.309465081
 04/17  03:00:00,131.304667568,31.4769883864,33.2048396605,0.0,12.7620426787,28.1191506574,164.981407438,31.3308760804,3.33212,130.318411358
 04/17  04:00:00,138.647305389,31.4769883864,33.9542478462,0.0,12.7620426787,28.1191506574,203.989612972,29.8671468005,3.33212,170.790346172
 04/17  05:00:00,175.215238949,31.4769883864,42.961547512,0.0,25.5240853573,30.610668775,329.546409633,26.5793559297,8.3303,294.636753703
 04/17  06:00:00,298.78780244,33.5350057321,72.361438327,0.0,51.0481707146,78.1489452969,555.308079462,24.48738551,16.6606,514.160093952
 04/17  07:00:00,375.008551258,36.482204361,97.2449797353,0.0,64.3609230253,109.708623606,910.988877846,202.042433893,24.9909,683.955543953
 04/17  08:00:00,308.860738262,36.416230016,74.4097828405,0.0,51.0481707146,80.7689615957,759.70714625,204.460681497,33.3212,521.925264753
 04/17  09:00:00,272.998373644,37.0126489361,66.5353730708,0.0,51.0481707146,71.0224615957,664.089736804,205.542092058,66.8089,391.738744746
 04/17  10:00:00,218.214190641,37.1043058731,61.1017664521,0.0,32.1804615127,65.7244621605,559.853723516,169.248814231,83.4695,307.135409285
 04/17  11:00:00,227.350725432,37.1609729277,70.0221531916,0.0,32.1804615127,65.7244621605,438.543646088,128.116406314,83.4695,226.957739774
 04/17  12:00:00,243.043110667,37.2038356422,86.6163376073,0.0,32.1804615127,65.7244621605,416.34119349,103.673641417,83.4695,229.198052073
 04/17  13:00:00,241.132821617,37.238504038,94.4913236932,0.0,32.1804615127,55.9779621605,388.264549591,90.1375823961,75.1392,222.987767195
 04/17  14:00:00,238.357146198,37.2690498398,91.741693642,0.0,32.1804615127,55.9779621605,378.318245197,89.116387152,66.8089,222.392958045
 04/17  15:00:00,240.225375765,37.2968824008,93.6380011065,0.0,32.1804615127,55.9779621605,380.308063348,80.4828529397,75.1392,224.686010408
 04/17  16:00:00,273.66143712,36.9891936601,98.1665698782,0.0,32.1804615127,60.9114621605,328.533380781,59.3376972913,91.7998,177.39588349
 04/17  17:00:00,317.977982927,36.416230016,107.961809324,0.0,32.1804615127,77.5397301883,368.293519662,58.9901973657,49.9818,259.321522296
 04/17  18:00:00,382.672606212,36.4469128907,118.609940398,0.0,77.122965704,86.2600435998,587.652635954,62.2468403669,49.9818,475.423995587
 04/17  19:00:00,382.952110223,36.416230016,111.304434458,0.0,102.647051061,80.1663183927,464.497258628,80.6323356672,33.3212,350.543722961
 04/17  20:00:00,424.379577801,36.416230016,113.185905517,0.0,115.40909374,92.7192997104,495.7770094,118.641107982,33.3212,343.814701418
 04/17  21:00:00,409.832595738,36.416230016,119.182213121,0.0,102.647051061,94.1340635361,671.366317795,130.15834722,24.9909,516.217070575
 04/17  22:00:00,324.673062961,36.444677154,100.659904584,0.0,77.122965704,65.871452062,533.853724596,131.698324489,16.6606,385.494800107
 04/17  23:00:00,222.959229448,36.4242341366,67.0314494377,0.0,38.286128036,48.4199368926,400.88081996,178.463916599,8.3303,214.086603361
 04/17  24:00:00,167.6157422,31.4769883864,54.3665076755,0.0,25.5240853573,30.610668775,266.102754744,85.2516132056,3.33212,177.519021538
 04/18  01:00:00,152.90031872,31.4769883864,47.0258070939,0.0,19.418418834,29.3649097162,199.29694383,72.1985921918,3.33212,123.766231638
 04/18  02:00:00,141.463648142,31.4769883864,43.5177986089,0.0,12.7620426787,28.1191506574,193.913547441,60.2968669461,3.33212,130.284560495
 04/18  03:00:00,139.656459313,31.4769883864,41.7243773846,0.0,12.7620426787,28.1191506574,182.704846908,49.0930082052,3.33212,130.279718703
 04/18  04:00:00,148.455713315,31.4769883864,43.3113209438,0.0,12.7620426787,28.1191506574,215.000860176,40.9250065514,3.33212,170.743733625
 04/18  05:00:00,183.80732209,31.4769883864,50.9747245798,0.0,25.5240853573,30.610668775,346.945497969,38.8738867083,8.3303,299.741311261
 04/18  06:00:00,307.891722299,35.2637403025,78.9222765791,0.0,51.0481707146,78.1489452969,565.981387065,35.7856370677,16.6606,513.535149997
 04/18  07:00:00,383.906784205,36.4212707913,106.911511991,0.0,64.3609230253,109.708623606,806.639230352,106.36442163,24.9909,675.283908721
 04/18  08:00:00,323.072308073,36.416230016,89.3770108002,0.0,51.0481707146,80.7689615957,625.428296077,71.43314732,33.3212,520.673948757
 04/18  09:00:00,300.866643006,37.0169217175,95.7911710725,0.0,51.0481707146,71.0224615957,491.685464442,30.0090623826,66.8089,394.867502059
 04/18  10:00:00,279.689650216,37.1083798102,122.87317961,0.0,32.1804615127,65.7244621605,405.75335953,12.3746582954,83.4695,309.909201235
 04/18  11:00:00,281.350617601,37.1646780018,123.34816438,0.0,32.1804615127,65.7244621605,314.804793246,5.36518282165,83.4695,225.970110424
 04/18  12:00:00,279.961877637,37.2156585454,122.092478709,0.0,32.1804615127,65.7244621605,311.704957103,2.74079273778,83.4695,225.494664365
 04/18  13:00:00,268.419498016,37.2435478589,119.213310279,0.0,32.1804615127,55.9779621605,302.413005598,2.23220971478,75.1392,225.041595883
 04/18  14:00:00,270.183213333,37.2745876113,120.182709003,0.0,32.1804615127,55.9779621605,293.486013556,2.06065462391,66.8089,224.616458932
 04/18  15:00:00,270.733738932,37.3038640536,121.501476368,0.0,32.1804615127,55.9779621605,294.594352905,2.10793565539,75.1392,217.34721725
 04/18  16:00:00,297.610819191,37.0607315438,118.887325792,0.0,32.1804615127,60.9114621605,271.402023462,1.4206181663,91.7998,178.181605296
 04/18  17:00:00,334.919631806,36.5308200978,122.164187488,0.0,32.1804615127,77.5397301883,311.557855577,3.36971504677,49.9818,258.206340531
 04/18  18:00:00,385.789746627,36.5803579264,119.871232198,0.0,77.122965704,86.2600435998,529.648090717,3.89035194969,49.9818,475.775938767
 04/18  19:00:00,392.436898091,36.5480995957,119.359992506,0.0,102.647051061,80.1663183927,392.367584652,8.29464612118,33.3212,350.751738531
 04/18  20:00:00,407.744139094,36.5039600109,96.6731667731,0.0,115.40909374,92.7192997104,428.983530939,49.3014992119,33.3212,346.360831727
 04/18  21:00:00,409.33757842,36.5498208259,118.883336529,0.0,102.647051061,94.1340635361,646.254914571,106.027267303,24.9909,515.236747267
 04/18  22:00:00,327.891799843,36.6077911388,103.541056067,0.0,77.122965704,65.871452062,567.349839849,166.392028479,16.6606,384.297211369
 04/18  23:00:00,230.397916388,36.5376826634,74.0693490214,0.0,38.286128036,48.4199368926,437.555437028,216.33825242,8.3303,212.886884608
 04/18  24:00:00,174.627103654,31.4769883864,61.3341540475,0.0,25.5240853573,30.610668775,254.613060424,75.4500359032,3.33212,175.830904521
 04/19  01:00:00,159.67803748,31.4769883864,53.7943401192,0.0,19.418418834,29.3649097162,184.162708472,57.0940958964,3.33212,123.736492576
 04/19  02:00:00,147.089184691,31.4769883864,49.1279465441,0.0,12.7620426787,28.1191506574,184.030998346,50.4508730786,3.33212,130.248005267
 04/19  03:00:00,143.545751263,31.4769883864,45.5642494137,0.0,12.7620426787,28.1191506574,180.829729887,47.2475772829,3.33212,130.250032604
 04/19  04:00:00,151.552314104,32.3001953247,46.1540359926,0.0,12.7620426787,28.1191506574,214.422661382,40.4062503011,3.33212,170.684291081
 04/19  05:00:00,187.893560115,33.1234022629,54.0295183141,0.0,25.5240853573,30.610668775,339.919126733,36.0686258415,8.3303,295.520200892
 04/19  06:00:00,309.05461624,34.9344575271,83.9053576834,0.0,51.0481707146,78.1489452969,561.632878784,32.4039605907,16.6606,512.568318193
 04/19  07:00:00,392.054369342,36.4251967712,115.717709333,0.0,64.3609230253,109.708623606,827.532328048,121.182362963,24.9909,681.359065085
 04/19  08:00:00,328.30835824,36.4310134679,95.1829033545,0.0,51.0481707146,80.7689615957,649.442017228,99.0725945759,33.3212,517.048222652
 04/19  09:00:00,300.840434356,37.0220063599,95.6759856456,0.0,51.0481707146,71.0224615957,515.843917993,58.0893073385,66.8089,390.945710654
 04/19  10:00:00,249.366891482,37.1145279599,92.9976839444,0.0,32.1804615127,65.7244621605,425.604308544,35.4196147648,83.4695,306.715193779
 04/19  11:00:00,268.271890987,37.1949252762,111.040265896,0.0,32.1804615127,65.7244621605,335.81395843,22.6123345301,83.4695,229.7321239
 04/19  12:00:00,278.69571745,37.2343835175,121.715718787,0.0,32.1804615127,65.7244621605,322.495919117,12.5535447395,83.4695,226.472874378
 04/19  13:00:00,269.366826259,37.2506336958,121.755030141,0.0,32.1804615127,55.9779621605,302.400228614,7.01343649445,75.1392,220.24759212
 04/19  14:00:00,269.202680975,37.2848277802,121.249583753,0.0,32.1804615127,55.9779621605,294.077384769,2.99132174509,66.8089,224.277163024
 04/19  15:00:00,269.547078234,37.3106497471,121.611374976,0.0,32.1804615127,55.9779621605,303.092653809,3.44871420329,75.1392,224.504739605
 04/19  16:00:00,298.685783305,37.0825101853,121.836244956,0.0,32.1804615127,60.9114621605,267.974954156,4.91175718965,91.7998,171.263396967
 04/19  17:00:00,331.591995407,36.5438049757,119.829145036,0.0,32.1804615127,77.5397301883,320.283146027,6.28065535103,49.9818,264.020690676
 04/19  18:00:00,387.262974333,36.5926183001,121.713297152,0.0,77.122965704,86.2600435998,526.943763122,9.94382498356,49.9818,467.018138139
 04/19  19:00:00,389.482407518,36.5582788441,117.048884024,0.0,102.647051061,80.1663183927,405.348852253,21.652900289,33.3212,350.374751964
 04/19  20:00:00,428.325102058,36.5188052736,116.907363949,0.0,115.40909374,92.7192997104,440.132056187,58.0153630898,33.3212,348.795493098
 04/19  21:00:00,411.540942519,36.5705185529,120.663853675,0.0,102.647051061,94.1340635361,660.062301959,124.023764904,24.9909,511.047637055
 04/19  22:00:00,329.738064968,36.6267540461,105.281527966,0.0,77.122965704,65.871452062,581.285193718,177.294128574,16.6606,387.330465144
 04/19  23:00:00,231.715564335,36.5557178075,75.3423658512,0.0,38.286128036,48.4199368926,433.560571473,210.020010983,8.3303,215.21026049
 04/19  24:00:00,175.704464033,31.4769883864,62.3925112795,0.0,25.5240853573,30.610668775,247.701862345,73.6808997302,3.33212,170.688842614
 04/20  01:00:00,159.396336409,31.4769883864,53.474524374,0.0,19.418418834,29.3649097162,195.519210283,61.9555068888,3.33212,130.231583394
 04/20  02:00:00,146.55812874,31.4769883864,48.5697089197,0.0,12.7620426787,28.1191506574,181.085045534,51.6657193445,3.33212,126.087206189
 04/20  03:00:00,143.618808708,31.4769883864,45.6310943308,0.0,12.7620426787,28.1191506574,175.692056105,44.5330946492,3.33212,127.826841456
 04/20  04:00:00,153.270426605,33.9466092012,46.2240468874,0.0,12.7620426787,28.1191506574,212.45567617,38.4869463001,3.33212,170.63660987
 04/20  05:00:00,186.4669621,31.4769883864,54.2598517896,0.0,25.5240853573,30.610668775,340.819846121,32.9599434236,8.3303,299.529602698
 04/20  06:00:00,309.820300605,35.2637403025,84.3685556036,0.0,51.0481707146,78.1489452969,557.500650652,29.2504371366,16.6606,511.589613516
 04/20  07:00:00,389.712639513,36.4256201044,113.680776328,0.0,64.3609230253,109.708623606,795.807936656,97.826472613,24.9909,672.990564043
 04/20  08:00:00,324.720982803,36.416230016,91.7192796346,0.0,51.0481707146,80.7689615957,645.934600986,92.6533636791,33.3212,519.960037307
 04/20  09:00:00,292.577984211,37.0201635979,87.4223555208,0.0,51.0481707146,71.0224615957,529.402803271,70.0021308925,66.8089,392.591772378
 04/20  10:00:00,240.917065924,37.1115204356,84.5656134843,0.0,32.1804615127,65.7244621605,440.538891603,48.1114106198,83.4695,308.957980983
 04/20  11:00:00,238.773305708,37.1669529789,81.7944291721,0.0,32.1804615127,65.7244621605,344.723387392,35.4921082236,83.4695,225.761779168
 04/20  12:00:00,260.373286263,37.2058826668,103.919528083,0.0,32.1804615127,65.7244621605,332.27269524,23.5048878424,83.4695,225.298307398
 04/20  13:00:00,253.342940691,37.2412788858,106.387909203,0.0,32.1804615127,55.9779621605,319.334701559,19.3243909602,75.1392,224.871110599
 04/20  14:00:00,246.041272848,37.2731542094,99.048172741,0.0,32.1804615127,55.9779621605,303.450914983,19.5126173034,66.8089,217.12939768
 04/20  15:00:00,260.07116507,37.3017746144,112.943734149,0.0,32.1804615127,55.9779621605,318.449969342,18.9314767623,75.1392,224.37929258
 04/20  16:00:00,288.85795338,37.004940036,112.762296444,0.0,32.1804615127,60.9114621605,281.033348811,18.0166725928,91.7998,171.216876218
 04/20  17:00:00,332.932488197,36.4736891582,122.242099715,0.0,32.1804615127,77.5397301883,334.725286516,19.2522121238,49.9818,265.491274392
 04/20  18:00:00,378.42105396,36.5225629077,113.901304775,0.0,77.122965704,86.2600435998,546.702665437,30.4437594322,49.9818,466.277106004
 04/20  19:00:00,391.242789717,36.4578095556,119.23665802,0.0,102.647051061,80.1663183927,429.849315661,48.2633178693,33.3212,348.264797792
 04/20  20:00:00,429.951737963,36.4379448511,118.616193181,0.0,115.40909374,92.7192997104,467.08536071,85.2716134585,33.3212,348.492547251
 04/20  21:00:00,412.461291258,36.4747064924,121.404947675,0.0,102.647051061,94.1340635361,751.680960439,216.507759191,24.9909,510.182301248
 04/20  22:00:00,321.544021056,36.5327068187,96.8629809325,0.0,77.122965704,65.871452062,631.298561939,227.701787059,16.6606,386.93617488
 04/20  23:00:00,225.252065507,36.4798625689,68.9193162142,0.0,38.286128036,48.4199368926,413.14964176,189.722258829,8.3303,215.097082932
 04/20  24:00:00,170.033091817,31.4769883864,56.7437263533,0.0,25.5240853573,30.610668775,242.05594048,68.0912954767,3.33212,170.632525003
 04/21  01:00:00,154.635811818,31.4769883864,48.7098212485,0.0,19.418418834,29.3649097162,192.649098813,59.1582040687,3.33212,130.158774745
 04/21  02:00:00,142.306327235,31.4769883864,44.3089905033,0.0,12.7620426787,28.1191506574,175.941552608,48.898510853,3.33212,123.710921755
 04/21  03:00:00,139.860546108,31.4769883864,41.8583265624,0.0,12.7620426787,28.1191506574,175.598679943,42.0849492012,3.33212,130.181610742
 04/21  04:00:00,147.456309507,31.4769883864,42.2100167688,0.0,12.7620426787,28.1191506574,212.26984484,38.3765078376,3.33212,170.561217003
 04/21  05:00:00,183.311323585,31.4769883864,50.3920362467,0.0,25.5240853573,30.610668775,335.975195872,33.8297583961,8.3303,293.815137476
 04/21  06:00:00,306.378487255,35.4283816901,79.9699309017,0.0,51.0481707146,78.1489452969,556.065315544,29.9328988807,16.6606,509.471816663
 04/21  07:00:00,387.048501969,36.4250043203,109.314727422,0.0,64.3609230253,109.708623606,847.901035155,141.615285816,24.9909,681.294849338
 04/21  08:00:00,323.611846386,36.4236669749,89.4862655056,0.0,51.0481707146,80.7689615957,666.944857598,118.240422922,33.3212,515.383234676
 04/21  09:00:00,292.876568047,37.0211930904,87.5469939144,0.0,51.0481707146,71.0224615957,541.37535644,84.4176391069,66.8089,390.148817333
 04/21  10:00:00,244.798377199,37.1140011682,88.3739951265,0.0,32.1804615127,65.7244621605,441.002774678,51.2621722811,83.4695,306.271102397
 04/21  11:00:00,254.574465343,37.1832981771,97.4764227461,0.0,32.1804615127,65.7244621605,341.587227276,32.4479630014,83.4695,225.669764274
 04/21  12:00:00,277.58337073,37.2319573441,120.888513156,0.0,32.1804615127,65.7244621605,328.608562906,19.9474069818,83.4695,225.191655924
 04/21  13:00:00,268.809668314,37.2540186711,121.587880622,0.0,32.1804615127,55.9779621605,316.525794739,16.6493169818,75.1392,224.737277758
 04/21  14:00:00,268.419650096,37.2861162835,120.967200868,0.0,32.1804615127,55.9779621605,299.751186992,12.6870961395,66.8089,220.255190853
 04/21  15:00:00,268.703591583,37.3177312705,121.101780568,0.0,32.1804615127,55.9779621605,306.2289708,10.0086363177,75.1392,221.081134483
 04/21  16:00:00,298.125212733,37.0734220775,121.514967387,0.0,32.1804615127,60.9114621605,277.547497652,9.79225578447,91.7998,175.955441868
 04/21  17:00:00,332.40134316,36.5329621027,121.251860055,0.0,32.1804615127,77.5397301883,321.032933741,11.0237461608,49.9818,260.027387581
 04/21  18:00:00,386.095958325,36.5722538805,121.033371634,0.0,77.122965704,86.2600435998,532.938071201,15.2129942559,49.9818,467.743276945
 04/21  19:00:00,385.632225293,36.5310647018,113.90977152,0.0,102.647051061,80.1663183927,407.933830483,28.4292823973,33.3212,346.183348085
 04/21  20:00:00,429.546060352,36.4890031555,121.342414935,0.0,115.40909374,92.7192997104,441.183745324,59.6763901129,33.3212,348.186155211
 04/21  21:00:00,411.1091856,36.5420810149,120.547558611,0.0,102.647051061,94.1340635361,653.163061668,118.86286483,24.9909,509.309296838
 04/21  22:00:00,328.701161849,36.5967450146,104.149377961,0.0,77.122965704,65.871452062,601.721705249,198.522507814,16.6606,386.538597435
 04/21  23:00:00,229.619486938,36.5268052373,73.0395201952,0.0,38.286128036,48.4199368926,462.300850343,238.988634839,8.3303,214.981915504
 04/21  24:00:00,172.820328597,31.4769883864,59.4717524765,0.0,25.5240853573,30.610668775,247.63534874,73.7300430365,3.33212,170.573185704
 04/22  01:00:00,167.70100478,31.4769883864,52.1630069018,0.0,27.7269238854,30.610668775,186.30106135,59.3254114088,3.33212,123.643529941
 04/22  02:00:00,145.175080328,31.4769883864,47.1528408448,0.0,12.7620426787,28.1191506574,180.597616818,47.1155272461,3.33212,130.149969572
 04/22  03:00:00,142.022924807,31.4769883864,44.0009454135,0.0,12.7620426787,28.1191506574,174.294335707,40.808282656,3.33212,130.15393305
 04/22  04:00:00,148.550436064,31.4769883864,43.9154458541,0.0,12.7620426787,28.1191506574,211.273254965,37.4401326168,3.33212,170.501002348
 04/22  05:00:00,162.280879875,31.4769883864,45.3886725389,0.0,12.7620426787,28.1191506574,255.84277412,33.2384597487,8.3303,214.274014371
 04/22  06:00:00,248.635104147,35.5930230778,55.2814123307,0.0,42.6918050922,54.3732441037,342.45618504,29.5697099178,16.6606,296.225875122
 04/22  07:00:00,317.813848134,36.4573079371,86.3287494379,0.0,42.6918050922,86.1019271793,694.89691298,163.021888821,24.9909,506.88412416
 04/22  08:00:00,391.714211707,36.4425646027,119.829036849,0.0,57.6566862989,112.030105488,893.418135496,139.795426115,33.3212,720.301509382
 04/22  09:00:00,336.499519974,37.0273882825,111.470344265,0.0,57.6566862989,83.6599452969,684.623861068,101.661757921,66.8089,516.153203147
 04/22  10:00:00,266.161908124,37.1280603685,95.7394173407,0.0,42.6918050922,68.9656133826,538.277237571,64.5879479176,83.4695,390.219789653
 04/22  11:00:00,271.495073131,37.2373911461,109.382395348,0.0,34.9340096728,67.7198543238,442.695272185,48.3184298861,83.4695,310.907342299
 04/22  12:00:00,281.841554663,37.2833533999,120.476549842,0.0,34.9340096728,67.7198543238,343.120312969,33.6444198106,83.4695,226.006393159
