Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/22  13:00:00,272.662728574,37.2566279494,120.835896546,0.0,34.9340096728,57.9733543238,321.263921222,20.5824072027,75.1392,225.542314019
 04/22  14:00:00,272.313589342,37.291860551,120.082148073,0.0,34.9340096728,57.9733543238,305.023081269,13.1289786678,66.8089,225.085202601
 04/22  15:00:00,272.828778067,37.3244781599,120.427853515,0.0,34.9340096728,57.9733543238,310.64609229,10.4213504333,75.1392,225.085541857
 04/22  16:00:00,302.587427052,37.0472418885,121.246610341,0.0,34.9340096728,62.9068543238,278.192495641,10.5004650401,91.7998,175.892230601
 04/22  17:00:00,330.510432377,36.5306327604,122.159850937,0.0,34.9340096728,72.2186844194,284.761641181,16.1431007626,49.9818,218.636740418
 04/22  18:00:00,396.38386763,36.6287286446,121.71834674,0.0,87.0357390804,86.2600435998,331.564516455,19.0878463451,49.9818,262.494870109
 04/22  19:00:00,390.270075141,36.4853315929,120.989124359,0.0,102.000620287,77.6748002752,397.912321687,19.5384364765,33.3212,345.05268521
 04/22  20:00:00,410.674507802,36.4339229326,119.318039817,0.0,102.000620287,88.9820225341,419.605163516,38.4270096263,33.3212,347.856953889
 04/22  21:00:00,408.306382516,36.4543319706,121.009881271,0.0,102.000620287,91.6425454185,453.345168977,84.8822123343,24.9909,343.472056643
 04/22  22:00:00,350.251243367,36.4333186516,115.974379226,0.0,87.0357390804,65.871452062,682.756854943,160.185914421,16.6606,505.910340522
 04/22  23:00:00,245.539842912,36.416230016,84.7866103437,0.0,42.6918050922,48.4199368926,518.678674794,212.798528701,8.3303,297.549846093
 04/22  24:00:00,182.088855654,31.4769883864,66.5401366265,0.0,27.7269238854,30.610668775,250.28629742,76.4459869301,3.33212,170.50819049
 04/23  01:00:00,181.49404806,31.4769883864,56.744800092,0.0,34.4311606118,33.1021868926,197.793115126,64.0897408799,3.33212,130.371254247
 04/23  02:00:00,157.145996876,31.4769883864,49.8941155016,0.0,19.466279405,30.610668775,189.724964473,56.0405947638,3.33212,130.352249709
 04/23  03:00:00,153.631519161,31.4769883864,46.3890130171,0.0,19.466279405,30.610668775,175.813983441,46.6889113085,3.33212,125.792952133
 04/23  04:00:00,160.909062305,31.4769883864,47.0880450873,0.0,19.466279405,30.610668775,211.835519965,38.5161436496,3.33212,169.987256315
 04/23  05:00:00,174.636081118,31.4769883864,48.5732857735,0.0,19.466279405,30.610668775,254.917659468,32.954456266,8.3303,213.632903202
 04/23  06:00:00,251.095626913,35.2637403025,58.1263950944,0.0,42.6918050922,54.3732441037,350.548860857,29.2393693562,16.6606,304.648891501
 04/23  07:00:00,325.297912403,36.5974937835,85.1267746801,0.0,49.3960418185,88.5934452969,663.552350159,132.570921761,24.9909,505.990528398
 04/23  08:00:00,390.87689397,36.422310472,119.159549765,0.0,57.6566862989,112.030105488,889.949462122,138.313428068,33.3212,718.314834054
 04/23  09:00:00,321.352382011,37.0294009355,105.573817132,0.0,50.9524495726,81.1684271793,689.727851248,106.01814499,66.8089,516.900806258
 04/23  10:00:00,254.930697029,37.1247165452,84.4611124711,0.0,42.6918050922,68.9656133826,553.097934497,77.779463106,83.4695,391.848971391
 04/23  11:00:00,251.508838655,37.1781241901,84.9503814591,0.0,38.286128036,68.9656133826,450.217539594,57.4445411734,83.4695,309.30349842
 04/23  12:00:00,267.391624428,37.2418857792,101.546129724,0.0,38.286128036,68.9656133826,337.88988582,29.4045161095,83.4695,225.015869711
 04/23  13:00:00,268.926939822,37.2524022497,121.406654619,0.0,31.5818913096,56.727595265,309.516516762,11.3765362636,75.1392,223.000780498
 04/23  14:00:00,270.511182693,37.2845030897,122.911636804,0.0,31.5818913096,56.727595265,296.134949924,10.5215543021,66.8089,218.804495622
 04/23  15:00:00,271.061351901,37.31172353,123.34728724,0.0,31.5818913096,56.727595265,308.90407799,9.64745206325,75.1392,224.117425926
 04/23  16:00:00,298.89653459,37.0007069313,122.294784874,0.0,31.5818913096,61.661095265,274.13896462,11.3333463835,91.7998,171.005818237
 04/23  17:00:00,327.635502523,36.4610853656,123.800316668,0.0,31.5818913096,70.9729253606,278.819768814,12.7422308858,49.9818,216.095737928
 04/23  18:00:00,385.800811354,36.498880412,120.373208767,0.0,80.3315023541,83.7685254822,333.980445942,17.8423150965,49.9818,266.156330845
 04/23  19:00:00,371.577763533,36.4248027023,102.748000135,0.0,102.000620287,77.6748002752,408.832272945,36.4492793198,33.3212,339.061793625
 04/23  20:00:00,418.449625931,36.416230016,117.963865251,0.0,108.704857014,91.4735406516,440.283514565,63.2414444954,33.3212,343.72087007
 04/23  21:00:00,394.424726729,36.4547521981,116.352912151,0.0,95.2963835608,89.1510273009,494.453233213,128.171712889,24.9909,341.290620324
 04/23  22:00:00,335.04749294,36.4463548358,110.130295809,0.0,80.3315023541,63.3799339444,666.157952254,146.553934502,16.6606,502.943417752
 04/23  23:00:00,243.22290179,36.4262038571,82.88267952,0.0,42.6918050922,48.4199368926,434.341479795,133.276027394,8.3303,292.735152401
 04/23  24:00:00,190.271357279,31.4769883864,65.5546133762,0.0,34.4311606118,33.1021868926,257.536789672,79.6051108449,3.33212,174.599558827
 04/24  01:00:00,160.027711173,31.4769883864,54.1416578765,0.0,19.418418834,29.3649097162,202.02054782,72.25527981,3.33212,126.43314801
 04/24  02:00:00,146.360960412,31.4769883864,48.4028736878,0.0,12.7620426787,28.1191506574,198.136042826,64.7120088362,3.33212,130.09191399
 04/24  03:00:00,142.57651923,31.4769883864,44.5987659935,0.0,12.7620426787,28.1191506574,187.424420407,60.5230377667,3.33212,123.56926264
 04/24  04:00:00,148.690785105,31.4769883864,44.0942654105,0.0,12.7620426787,28.1191506574,228.269730837,54.5624578162,3.33212,170.375153021
 04/24  05:00:00,186.678969382,33.9466092012,51.9710144064,0.0,25.5240853573,30.610668775,347.198998187,45.0950551766,8.3303,293.773643011
 04/24  06:00:00,306.593339794,34.4405333642,81.9530443154,0.0,51.0481707146,78.1489452969,559.557381099,35.4355096223,16.6606,507.461271477
 04/24  07:00:00,387.231152045,36.4264695916,110.879292074,0.0,64.3609230253,109.708623606,833.478867918,135.889907663,24.9909,672.598060256
 04/24  08:00:00,322.622364952,36.416230016,89.5035201964,0.0,51.0481707146,80.7689615957,643.646616771,97.4077234843,33.3212,512.917693287
 04/24  09:00:00,297.177844842,37.0146918988,92.0676588696,0.0,51.0481707146,71.0224615957,507.299774375,51.8667418694,66.8089,388.624132506
 04/24  10:00:00,249.966630899,37.1090135977,93.6057149144,0.0,32.1804615127,65.7244621605,420.164420175,31.104500677,83.4695,305.590419498
 04/24  11:00:00,276.900624318,37.1811161764,119.613146883,0.0,32.1804615127,65.7244621605,328.667186162,19.8539249386,83.4695,225.343761224
 04/24  12:00:00,278.596122691,37.2310673492,121.45319855,0.0,32.1804615127,65.7244621605,318.095441525,9.76169312498,83.4695,224.8642484
 04/24  13:00:00,268.381864115,37.2487012331,120.985453024,0.0,32.1804615127,55.9779621605,311.186814752,11.6173845767,75.1392,224.430230175
 04/24  14:00:00,269.800658412,37.2814191659,122.491151128,0.0,32.1804615127,55.9779621605,296.902251201,13.3386943219,66.8089,216.754656879
 04/24  15:00:00,269.337921959,37.3138518801,121.656854971,0.0,32.1804615127,55.9779621605,306.491786392,7.38738282154,75.1392,223.965203571
 04/24  16:00:00,299.672682313,37.0605272505,123.076213515,0.0,32.1804615127,60.9114621605,270.873012466,8.11837790181,91.7998,170.954834564
 04/24  17:00:00,315.355530043,36.5204548661,104.699333795,0.0,32.1804615127,77.5397301883,327.354439006,20.0941320958,49.9818,257.27850691
 04/24  18:00:00,374.555461367,36.5580475748,110.057900244,0.0,77.122965704,86.2600435998,562.276016841,40.7222670047,49.9818,471.571949836
 04/24  19:00:00,390.103720117,36.5141445371,118.045686717,0.0,102.647051061,80.1663183927,428.64070383,53.6844391451,33.3212,341.635064685
 04/24  20:00:00,429.779115107,36.47924253,121.239490205,0.0,115.40909374,92.7192997104,440.197281488,60.9415143385,33.3212,345.93456715
 04/24  21:00:00,411.14292982,36.5307792228,120.410099734,0.0,102.647051061,94.1340635361,631.509234901,99.870996595,24.9909,506.647338306
 04/24  22:00:00,326.513942855,36.5866862276,102.066839061,0.0,77.122965704,65.871452062,602.314551463,200.321038129,16.6606,385.332913334
 04/24  23:00:00,227.277403665,36.5184778477,70.7263291088,0.0,38.286128036,48.4199368926,472.708691998,256.806136261,8.3303,207.572255737
 04/24  24:00:00,171.655207074,31.4769883864,58.3360067874,0.0,25.5240853573,30.610668775,247.329869361,73.6336915165,3.33212,170.364057844
 04/25  01:00:00,156.882601975,31.4769883864,50.9566047346,0.0,19.418418834,29.3649097162,191.198830496,57.8109711003,3.33212,130.055739396
 04/25  02:00:00,144.808769057,31.4769883864,46.82419,0.0,12.7620426787,28.1191506574,175.54556755,46.6676131081,3.33212,125.545834442
 04/25  03:00:00,142.066588182,31.4769883864,44.0814851222,0.0,12.7620426787,28.1191506574,172.26919964,40.8909206526,3.33212,128.046158987
 04/25  04:00:00,149.565304227,31.4769883864,44.3420810495,0.0,12.7620426787,28.1191506574,211.369244578,37.7217561952,3.33212,170.315368383
 04/25  05:00:00,187.375386943,33.9466092012,51.9913321094,0.0,25.5240853573,30.610668775,336.541560467,35.2598066755,8.3303,292.951453791
 04/25  06:00:00,304.682396455,34.4405333642,82.0379800594,0.0,51.0481707146,78.1489452969,552.790232972,31.8917516575,16.6606,504.237881315
 04/25  07:00:00,391.468877247,36.4270111722,114.110802507,0.0,64.3609230253,109.708623606,812.504861391,112.66628884,24.9909,674.847672552
 04/25  08:00:00,328.576296123,36.416230016,94.8927709363,0.0,51.0481707146,80.7689615957,611.384707908,66.3910418051,33.3212,511.672466103
 04/25  09:00:00,300.49809342,37.0189374858,95.4033416881,0.0,51.0481707146,71.0224615957,500.590740692,45.2886894913,66.8089,388.493151201
 04/25  10:00:00,256.461309573,37.1126314774,100.045282472,0.0,32.1804615127,65.7244621605,414.88306752,26.0342275476,83.4695,305.379339973
 04/25  11:00:00,279.991936602,37.1752641346,122.414191626,0.0,32.1804615127,65.7244621605,321.591948851,12.8831582921,83.4695,225.239290559
 04/25  12:00:00,280.121413992,37.2277950327,122.747205187,0.0,32.1804615127,65.7244621605,310.257280084,5.45247150992,83.4695,221.335308574
 04/25  13:00:00,270.990036002,37.2482370251,122.955752405,0.0,32.1804615127,55.9779621605,299.168948646,3.5536885224,75.1392,220.476060124
 04/25  14:00:00,271.234891029,37.2793054329,123.026668081,0.0,32.1804615127,55.9779621605,293.862170549,3.7686775176,66.8089,223.284593032
 04/25  15:00:00,270.867908842,37.3089656562,122.562648868,0.0,32.1804615127,55.9779621605,295.990466121,3.61440583036,75.1392,217.236860291
 04/25  16:00:00,300.647369908,37.0596148101,123.553809281,0.0,32.1804615127,60.9114621605,264.739428663,2.04454818348,91.7998,170.89508048
 04/25  17:00:00,334.89748857,36.5249523885,123.364539192,0.0,32.1804615127,77.5397301883,311.73124284,4.6403283843,49.9818,257.109114456
 04/25  18:00:00,387.432677491,36.5727353863,121.762019544,0.0,77.122965704,86.2600435998,526.11405559,5.26607956593,49.9818,470.866176024
 04/25  19:00:00,394.885442326,36.5331164046,122.427198732,0.0,102.647051061,80.1663183927,385.312131719,9.10531993491,33.3212,342.885611784
 04/25  20:00:00,421.558594866,36.500515497,113.174024364,0.0,115.40909374,92.7192997104,401.660798311,24.2927720407,33.3212,344.04682627
 04/25  21:00:00,408.038521423,36.5727305318,117.713246609,0.0,102.647051061,94.1340635361,578.073365329,47.3428356967,24.9909,505.739629632
 04/25  22:00:00,330.504537291,36.6409215589,106.439172941,0.0,77.122965704,65.871452062,464.593880869,63.2036044477,16.6606,384.729676421
 04/25  23:00:00,234.703150955,36.5820455031,78.9087577144,0.0,38.286128036,48.4199368926,290.534017377,74.5680476998,8.3303,207.635669677
 04/25  24:00:00,180.157194791,31.4769883864,66.9209449702,0.0,25.5240853573,30.610668775,238.74328662,65.1164708464,3.33212,170.294695773
 04/26  01:00:00,163.689025756,31.4769883864,57.8415978953,0.0,19.418418834,29.3649097162,197.673623424,64.3050451016,3.33212,130.036458322
 04/26  02:00:00,149.515685232,32.3001953247,50.7623518388,0.0,12.7620426787,28.1191506574,193.381142848,66.5408041051,3.33212,123.508218743
 04/26  03:00:00,146.628236704,33.1234022629,47.0685224567,0.0,12.7620426787,28.1191506574,192.587668624,59.2449894411,3.33212,130.010559183
 04/26  04:00:00,153.731503957,32.3001953247,48.4179383421,0.0,12.7620426787,28.1191506574,220.008744328,46.405366232,3.33212,170.271258096
 04/26  05:00:00,191.468267622,33.1234022629,57.8103409178,0.0,25.5240853573,30.610668775,336.979552002,35.9188626785,8.3303,292.730389323
 04/26  06:00:00,312.623043759,35.2637403025,90.0792553407,0.0,51.0481707146,78.1489452969,550.457582412,30.4557106055,16.6606,503.341271806
 04/26  07:00:00,393.760859192,36.4409541147,118.422309483,0.0,64.3609230253,109.708623606,739.288713926,42.3390272546,24.9909,671.958786671
 04/26  08:00:00,331.033840788,36.416230016,98.3862788696,0.0,51.0481707146,80.7689615957,582.419890492,37.9333743914,33.3212,511.1653161
 04/26  09:00:00,295.353086887,37.0113176352,90.3906121733,0.0,51.0481707146,71.0224615957,489.405130706,34.5072547318,66.8089,388.088975975
 04/26  10:00:00,246.122741576,37.1032248014,89.8283784792,0.0,32.1804615127,65.7244621605,414.522156643,28.3169378036,83.4695,302.73571884
 04/26  11:00:00,253.19984053,37.1588750499,96.1769772666,0.0,32.1804615127,65.7244621605,331.463081949,25.3130164844,83.4695,222.680565465
 04/26  12:00:00,247.816574598,37.1994433443,91.4963033084,0.0,32.1804615127,65.7244621605,331.997389516,26.5494831244,83.4695,221.978406392
 04/26  13:00:00,252.342672919,37.2358535662,105.630866005,0.0,32.1804615127,55.9779621605,325.841499939,26.4986330217,75.1392,224.203666918
 04/26  14:00:00,268.602653826,37.2695387466,121.592063369,0.0,32.1804615127,55.9779621605,304.79914438,21.4532132344,66.8089,216.537031145
 04/26  15:00:00,268.515381522,37.3023842702,121.131793841,0.0,32.1804615127,55.9779621605,312.800796434,13.867983041,75.1392,223.793613393
 04/26  16:00:00,298.459991574,37.0560294773,121.795498674,0.0,32.1804615127,60.9114621605,270.074231559,7.44420354811,91.7998,170.830228011
 04/26  17:00:00,333.427488285,36.5234149242,122.254053945,0.0,32.1804615127,77.5397301883,316.853547901,9.90219604905,49.9818,256.969551852
 04/26  18:00:00,386.774389676,36.5674833934,121.783778181,0.0,77.122965704,86.2600435998,530.376428832,16.7484354789,49.9818,463.646193353
 04/26  19:00:00,380.243324959,36.5262935694,108.156460523,0.0,102.647051061,80.1663183927,416.451249987,38.0636720659,33.3212,345.066377921
 04/26  20:00:00,428.33739228,36.4894844992,119.772100257,0.0,115.40909374,92.7192997104,447.101494771,70.7519083997,33.3212,343.028386372
 04/26  21:00:00,411.071989519,36.5637558371,120.347533421,0.0,102.647051061,94.1340635361,625.453673016,93.383851495,24.9909,507.078921521
 04/26  22:00:00,332.129701839,36.626872011,107.940369084,0.0,77.122965704,65.871452062,511.058887013,117.02429299,16.6606,377.373994023
 04/26  23:00:00,233.575219881,36.559203835,77.6228656563,0.0,38.286128036,48.4199368926,355.565955182,132.702817085,8.3303,214.532838097
 04/26  24:00:00,177.799163799,31.4769883864,64.541377212,0.0,25.5240853573,30.610668775,251.726777828,78.1253603113,3.33212,170.269297517
 04/27  01:00:00,161.475596722,31.4769883864,55.6021195123,0.0,19.418418834,29.3649097162,198.139331626,71.3210458656,3.33212,123.48616576
 04/27  02:00:00,148.146725116,31.4769883864,50.1967201142,0.0,12.7620426787,28.1191506574,197.061999483,63.7443041818,3.33212,129.985575301
 04/27  03:00:00,148.325291186,33.9466092012,47.9297172132,0.0,12.7620426787,28.1191506574,177.715303449,50.9020737022,3.33212,123.481109747
 04/27  04:00:00,152.80852467,31.4769883864,48.3044792241,0.0,12.7620426787,28.1191506574,216.708150704,43.1974098213,3.33212,170.178620883
 04/27  05:00:00,189.972914242,33.9466092012,55.3485745335,0.0,25.5240853573,30.610668775,341.027980287,40.1564318379,8.3303,292.541248449
 04/27  06:00:00,307.7108494,34.2758919765,86.0973146016,0.0,51.0481707146,78.1489452969,556.581966061,37.4957577524,16.6606,502.425608308
 04/27  07:00:00,394.99380723,36.4366325686,118.842593467,0.0,64.3609230253,109.708623606,821.0676222,125.879421899,24.9909,670.197300301
 04/27  08:00:00,332.253733494,36.4723659739,99.0930804415,0.0,51.0481707146,80.7689615957,648.773958219,105.632469109,33.3212,509.820289111
 04/27  09:00:00,299.103535486,37.0169327366,93.7908764151,0.0,51.0481707146,71.0224615957,549.757629073,95.3348806711,66.8089,387.613848402
 04/27  10:00:00,248.928270397,37.1317056052,92.4021093571,0.0,32.1804615127,65.7244621605,461.334324367,72.9468053863,83.4695,304.918018981
 04/27  11:00:00,259.779487436,37.2137867716,102.582128221,0.0,32.1804615127,65.7244621605,360.870561364,52.3803153439,83.4695,225.02074602
 04/27  12:00:00,273.268254033,37.2490065349,116.715720503,0.0,32.1804615127,65.7244621605,344.301609346,43.1099790133,83.4695,217.722130332
 04/27  13:00:00,268.835584446,37.2534485819,121.981615708,0.0,32.1804615127,55.9779621605,331.19634384,32.4113183739,75.1392,223.645825466
 04/27  14:00:00,268.255370557,37.2876316804,121.298778302,0.0,32.1804615127,55.9779621605,325.357863771,42.0902056146,66.8089,216.458758157
 04/27  15:00:00,268.732769093,37.3145158303,121.78212081,0.0,32.1804615127,55.9779621605,337.645063904,38.8509769663,75.1392,223.654886938
 04/27  16:00:00,287.54609912,37.0686955125,111.6683752,0.0,32.1804615127,60.9114621605,297.94945219,35.3892827987,91.7998,170.760369392
 04/27  17:00:00,331.775748922,36.5343195453,121.27809824,0.0,32.1804615127,77.5397301883,348.9847188,42.1974331684,49.9818,256.805485632
 04/27  18:00:00,385.024333844,36.5793999591,120.43215216,0.0,77.122965704,86.2600435998,555.307189913,43.2950481366,49.9818,462.030341777
 04/27  19:00:00,393.052447929,36.5487448578,120.910644994,0.0,102.647051061,80.1663183927,431.810123789,53.0173785329,33.3212,345.471545256
 04/27  20:00:00,429.366135915,36.5205824461,120.712837782,0.0,115.40909374,92.7192997104,450.420167935,77.252401982,33.3212,339.846565953
 04/27  21:00:00,411.0350975,36.5766326581,120.193448207,0.0,102.647051061,94.1340635361,647.675021052,116.63930481,24.9909,506.044816242
 04/27  22:00:00,332.240336833,36.6340152214,107.898691585,0.0,77.122965704,65.871452062,549.91780907,153.244993171,16.6606,380.012215899
 04/27  23:00:00,233.115821355,36.5620136758,76.9173655638,0.0,38.286128036,48.4199368926,410.540828319,187.827287267,8.3303,214.383241052
 04/27  24:00:00,178.103979066,31.4769883864,64.8028777818,0.0,25.5240853573,30.610668775,242.096661888,75.3760840021,3.33212,163.388457886
 04/28  01:00:00,161.996383059,31.4769883864,56.0958802831,0.0,19.418418834,29.3649097162,195.972834347,62.6780383914,3.33212,129.962675956
 04/28  02:00:00,148.134467405,31.4769883864,50.161928835,0.0,12.7620426787,28.1191506574,183.589807568,56.8045332727,3.33212,123.453154295
 04/28  03:00:00,144.505635927,31.4769883864,46.5291042815,0.0,12.7620426787,28.1191506574,184.460624105,51.1817796791,3.33212,129.946724426
 04/28  04:00:00,154.316765353,33.9466092012,46.6549317429,0.0,12.7620426787,28.1191506574,217.233991278,43.7826774218,3.33212,170.119193856
 04/28  05:00:00,187.021401852,31.4769883864,54.17677479,0.0,25.5240853573,30.610668775,337.405135418,36.774396607,8.3303,292.300438811
 04/28  06:00:00,309.18976661,35.4283816901,85.6330271092,0.0,51.0481707146,78.1489452969,550.066292302,31.9073382376,16.6606,501.498354065
 04/28  07:00:00,394.278854551,36.4347817038,117.425770106,0.0,64.3609230253,109.708623606,776.603751606,83.6679265065,24.9909,667.944925099
 04/28  08:00:00,335.297059103,36.4219655407,101.735682105,0.0,51.0481707146,80.7689615957,590.366383242,48.1597073112,33.3212,508.88547593
 04/28  09:00:00,305.35800025,37.02553435,100.31585361,0.0,51.0481707146,71.0224615957,480.330199961,26.285459748,66.8089,387.235840213
 04/28  10:00:00,278.16722094,37.1178025906,121.417165196,0.0,32.1804615127,65.7244621605,397.132814627,13.8554032523,83.4695,299.807911375
 04/28  11:00:00,280.850554756,37.1875324932,122.967907397,0.0,32.1804615127,65.7244621605,312.276470679,6.79350437841,83.4695,222.0134663
 04/28  12:00:00,279.960128909,37.2549670638,122.209993399,0.0,32.1804615127,65.7244621605,310.703158242,2.81376728304,83.4695,224.419890959
 04/28  13:00:00,269.609055471,37.2493721769,121.0906193,0.0,32.1804615127,55.9779621605,297.538204174,2.36707266113,75.1392,220.031931513
 04/28  14:00:00,270.021166931,37.279229875,120.099338013,0.0,32.1804615127,55.9779621605,290.122826311,3.0478348925,66.8089,220.266091418
 04/28  15:00:00,273.280412317,37.3033500424,122.949339192,0.0,32.1804615127,55.9779621605,295.003102352,3.54380396729,75.1392,216.320098384
 04/28  16:00:00,286.448859214,37.0348823861,109.166994,0.0,32.1804615127,60.9114621605,270.398885981,7.90885665285,91.7998,170.690229329
 04/28  17:00:00,275.603754853,36.4962969014,65.2481964453,0.0,32.1804615127,77.5397301883,342.169684597,35.5692070888,49.9818,256.618677508
 04/28  18:00:00,370.19419829,36.5385666223,105.724232388,0.0,77.122965704,86.2600435998,570.802655624,53.7365371061,49.9818,467.084318517
 04/28  19:00:00,383.334362056,36.4760664818,111.786207428,0.0,102.647051061,80.1663183927,434.839955541,61.1713779289,33.3212,340.347377612
 04/28  20:00:00,423.744131129,36.4503254886,118.471831768,0.0,115.40909374,92.7192997104,444.712642864,69.2972213339,33.3212,342.09422153
 04/28  21:00:00,410.671874939,36.4981548263,120.399268731,0.0,102.647051061,94.1340635361,617.345030428,87.4658444386,24.9909,504.88828599
 04/28  22:00:00,328.240797618,36.5695405403,104.204356073,0.0,77.122965704,65.871452062,498.098869445,104.346679712,16.6606,377.091589734
 04/28  23:00:00,231.194051474,36.5173961994,75.3581269295,0.0,38.286128036,48.4199368926,348.968530645,126.349750519,8.3303,214.288480126
 04/28  24:00:00,175.798723464,31.4769883864,62.5613854076,0.0,25.5240853573,30.610668775,249.349343803,82.6912110735,3.33212,163.32601273
 04/29  01:00:00,171.306586829,31.4769883864,55.8823623588,0.0,27.7269238854,30.610668775,204.145837091,70.8889767191,3.33212,129.924740372
 04/29  02:00:00,148.741935401,31.4769883864,50.8316649584,0.0,12.7620426787,28.1191506574,185.308573835,58.5633098076,3.33212,123.413144027
 04/29  03:00:00,148.418208952,32.3001953247,49.7172115875,0.0,12.7620426787,28.1191506574,177.036235299,43.7939085999,3.33212,129.910206699
 04/29  04:00:00,156.766556176,33.1234022629,50.6779496744,0.0,12.7620426787,28.1191506574,209.776856177,37.0783563916,3.33212,169.366379785
 04/29  05:00:00,168.323478035,32.3001953247,50.7963371742,0.0,12.7620426787,28.1191506574,252.328138221,36.1632128042,8.3303,207.834625417
 04/29  06:00:00,251.468389636,35.5930230778,61.0881243434,0.0,42.6918050922,54.3732441037,343.821703227,33.1783240601,16.6606,293.982779167
 04/29  07:00:00,320.16910762,36.4559143887,90.2719815868,0.0,42.6918050922,86.1019271793,603.125248658,77.1224713203,24.9909,501.011877338
 04/29  08:00:00,390.978363668,36.423937151,119.741179582,0.0,57.6566862989,112.030105488,860.966264415,114.073090664,33.3212,713.571973751
 04/29  09:00:00,328.912055712,37.0212164572,103.778312928,0.0,57.6566862989,83.6599452969,748.84054526,175.697471551,66.8089,506.334173709
 04/29  10:00:00,254.236359759,37.1124764873,83.2872308531,0.0,42.6918050922,68.9656133826,656.364448576,186.108901633,83.4695,386.786046943
 04/29  11:00:00,250.945078434,37.1705138978,88.2751230865,0.0,34.9340096728,67.7198543238,570.961690479,181.717936361,83.4695,305.774254118
 04/29  12:00:00,241.145422881,37.2122838351,79.2545692221,0.0,34.9340096728,67.7198543238,498.631613034,189.933459283,83.4695,225.228653751
 04/29  13:00:00,234.258399687,37.2478786068,82.0016423552,0.0,34.9340096728,57.9733543238,486.773151114,192.588774394,75.1392,219.04517672
 04/29  14:00:00,245.14498127,37.2799058406,92.5998234684,0.0,34.9340096728,57.9733543238,504.581095954,215.011589398,66.8089,222.760606556
 04/29  15:00:00,243.607209394,37.3062263883,90.898424659,0.0,34.9340096728,57.9733543238,518.969734559,219.493595504,75.1392,224.336939055
 04/29  16:00:00,270.638332952,36.9950083794,89.0672447445,0.0,34.9340096728,62.9068543238,463.815937776,201.08218387,91.7998,170.933953906
 04/29  17:00:00,268.451146806,36.4261754886,60.1495520238,0.0,34.9340096728,72.2186844194,449.489617435,184.085356913,49.9818,215.422460523
 04/29  18:00:00,347.721359289,36.4806684907,72.8518518235,0.0,87.0357390804,86.2600435998,524.312696547,216.256601036,49.9818,258.074295512
 04/29  19:00:00,355.806688861,36.416230016,85.8790802651,0.0,102.000620287,77.6748002752,623.876232553,244.165564316,33.3212,346.389468236
 04/29  20:00:00,385.545792532,36.416230016,94.9260393596,0.0,102.000620287,88.9820225341,652.628319523,282.150524071,33.3212,337.156595452
 04/29  21:00:00,384.838053686,36.416230016,95.317616542,0.0,102.000620287,91.6425454185,619.278908863,255.197500444,24.9909,339.090508419
 04/29  22:00:00,325.898022771,36.416230016,89.5685774416,0.0,87.0357390804,65.871452062,770.924475829,255.935421095,16.6606,498.328454734
 04/29  23:00:00,226.954071411,36.416230016,64.2718269684,0.0,42.6918050922,48.4199368926,560.695512236,259.389431322,8.3303,292.975780914
 04/29  24:00:00,166.026269439,31.4769883864,50.625095867,0.0,27.7269238854,30.610668775,213.035050568,41.3239069022,3.33212,168.379023666
 04/30  01:00:00,168.500411255,31.4769883864,43.8368533337,0.0,34.4311606118,33.1021868926,168.189061394,34.7479464239,3.33212,130.10899497
 04/30  02:00:00,181.775324829,31.4769883864,74.4619188353,0.0,19.466279405,30.610668775,161.352557794,30.419852562,3.33212,127.600585232
 04/30  03:00:00,165.24392073,31.4769883864,57.9181080449,0.0,19.466279405,30.610668775,158.579411586,29.1542260485,3.33212,126.093065538
 04/30  04:00:00,165.216727348,31.4769883864,51.2889475323,0.0,19.466279405,30.610668775,201.472721125,28.1463245235,3.33212,169.994276602
 04/30  05:00:00,174.286658785,31.4769883864,48.0957840349,0.0,19.466279405,30.610668775,245.69228795,27.6638489561,8.3303,209.698138994
 04/30  06:00:00,244.038059153,34.1524109358,54.804332366,0.0,42.6918050922,54.3732441037,345.016808403,28.0227902854,16.6606,300.333418117
 04/30  07:00:00,321.217895524,36.4183212091,79.4920500811,0.0,49.3960418185,88.5934452969,739.826226909,215.1819687,24.9909,499.65335821
 04/30  08:00:00,344.412714517,36.416230016,71.0721182774,0.0,57.6566862989,112.030105488,982.596672808,238.600366188,33.3212,710.67510662
 04/30  09:00:00,287.938785467,36.976808535,70.2298848199,0.0,50.9524495726,81.1684271793,814.248681562,240.129484743,66.8089,507.310296818
 04/30  10:00:00,230.120819221,37.0609344581,57.4055570406,0.0,42.6918050922,68.9656133826,722.498178629,253.279386778,83.4695,385.749291851
 04/30  11:00:00,222.830020373,37.1609256212,54.4180641294,0.0,38.286128036,68.9656133826,608.263618445,220.744541183,83.4695,304.049577262
 04/30  12:00:00,227.942883244,37.2052265432,61.4019747826,0.0,38.286128036,68.9656133826,469.139584873,166.145594062,83.4695,219.524490811
 04/30  13:00:00,223.56726979,37.2384562726,76.3233177052,0.0,31.5818913096,56.727595265,445.754378085,146.397076616,75.1392,224.218101469
 04/30  14:00:00,236.519594742,37.2692964469,89.4341986503,0.0,31.5818913096,56.727595265,413.032292692,130.15002994,66.8089,216.073362752
 04/30  15:00:00,238.262865808,37.2961499193,91.3235765636,0.0,31.5818913096,56.727595265,404.598826196,113.333351648,75.1392,216.126274548
 04/30  16:00:00,263.72271214,36.9861373254,87.9122422821,0.0,31.5818913096,61.661095265,370.439921745,108.078819036,91.7998,170.561302709
 04/30  17:00:00,294.824756915,36.416230016,91.821389649,0.0,31.5818913096,70.9729253606,392.2222466,126.872962296,49.9818,215.367484304
 04/30  18:00:00,364.116056977,36.4168289364,99.3368039399,0.0,80.3315023541,83.7685254822,451.74128331,144.388737603,49.9818,257.370745706
 04/30  19:00:00,375.104116207,36.416230016,106.199268269,0.0,102.000620287,77.6748002752,565.036853197,189.430246381,33.3212,342.285406817
 04/30  20:00:00,403.691413836,36.416230016,105.610300839,0.0,108.704857014,91.4735406516,600.320442642,230.258209634,33.3212,336.741033008
 04/30  21:00:00,380.473775252,36.416230016,102.086116895,0.0,95.2963835608,89.1510273009,581.216946085,217.886483538,24.9909,338.339562547
 04/30  22:00:00,319.615745253,36.416230016,94.3463622038,0.0,80.3315023541,63.3799339444,728.587660146,215.211277732,16.6606,496.715782413
 04/30  23:00:00,228.270528228,36.416256468,67.2893153637,0.0,42.6918050922,48.4199368926,523.013821701,225.046182891,8.3303,289.63733881
 04/30  24:00:00,176.977154822,31.4769883864,52.3998852744,0.0,34.4311606118,33.1021868926,230.90274675,61.378192186,3.33212,166.192434564
 05/01  01:00:00,149.289634211,31.4769883864,43.4896061597,0.0,19.418418834,29.3649097162,181.838186417,49.9140065415,3.33212,128.592059875
 05/01  02:00:00,161.745374929,31.4769883864,63.7651980367,0.0,12.7620426787,28.1191506574,168.518598118,41.8486508984,3.33212,123.33782722
 05/01  03:00:00,159.103811655,31.4769883864,61.0795587407,0.0,12.7620426787,28.1191506574,169.333368235,36.1578118022,3.33212,129.843436432
 05/01  04:00:00,158.305000374,31.4769883864,53.6860927429,0.0,12.7620426787,28.1191506574,198.761055869,32.3143773284,3.33212,163.114558541
 05/01  05:00:00,190.145181638,31.4769883864,57.8671422857,0.0,25.5240853573,30.610668775,329.967486085,30.0444088014,8.3303,291.592777283
 05/01  06:00:00,304.263138349,34.4405333642,85.1355720933,0.0,51.0481707146,78.1489452969,542.700343738,27.3153639661,16.6606,498.724379771
 05/01  07:00:00,388.083010815,36.4184915011,111.338262483,0.0,64.3609230253,109.708623606,826.583970362,139.854828886,24.9909,661.738241476
 05/01  08:00:00,313.4626561,36.4165065903,80.0772048333,0.0,51.0481707146,80.7689615957,673.700765843,131.779810242,33.3212,508.599755601
 05/01  09:00:00,259.276322087,37.0147683125,54.0247469098,0.0,51.0481707146,71.0224615957,567.938466775,117.847867141,66.8089,383.281699634
 05/01  10:00:00,218.134733823,37.1065152001,61.7743930837,0.0,32.1804615127,65.7244621605,480.901850256,93.4598398159,83.4695,303.97251044
 05/01  11:00:00,230.368800185,37.165106577,73.4194871809,0.0,32.1804615127,65.7244621605,378.489068872,74.14102822,83.4695,220.878540652
 05/01  12:00:00,243.179551579,37.2110159677,86.9771962979,0.0,32.1804615127,65.7244621605,361.237272173,57.2682638108,83.4695,220.499508363
 05/01  13:00:00,247.807641828,37.2492134828,101.307043258,0.0,32.1804615127,55.9779621605,337.008968984,44.9759149802,75.1392,216.893854004
 05/01  14:00:00,260.166330175,37.2838959787,113.624230563,0.0,32.1804615127,55.9779621605,322.134757628,32.5374851678,66.8089,222.78837246
 05/01  15:00:00,268.534578353,37.3131748756,121.893244289,0.0,32.1804615127,55.9779621605,318.83971303,27.7516575241,75.1392,215.948855506
 05/01  16:00:00,296.891684531,37.0248241727,121.145728862,0.0,32.1804615127,60.9114621605,285.703314148,23.4115819427,91.7998,170.491932205
 05/01  17:00:00,327.235123356,36.4888924438,116.979289912,0.0,32.1804615127,77.5397301883,331.517446981,25.3862320767,49.9818,256.149414905
 05/01  18:00:00,375.968535907,36.5306167495,111.813230535,0.0,77.122965704,86.2600435998,541.577582483,35.3401979388,49.9818,456.255584544
 05/01  19:00:00,388.566125707,36.4676585631,116.859032655,0.0,102.647051061,80.1663183927,432.978211465,54.4264454904,33.3212,345.230565974
 05/01  20:00:00,421.065368852,36.4428534078,115.616232116,0.0,115.40909374,92.7192997104,462.52858459,91.4587913918,33.3212,337.748593198
 05/01  21:00:00,410.939586109,36.4762154274,120.448171894,0.0,102.647051061,94.1340635361,689.963337224,164.77652748,24.9909,500.195909744
 05/01  22:00:00,318.444392795,36.5115548766,93.8554504307,0.0,77.122965704,65.871452062,685.109993592,295.045195865,16.6606,373.404197727
 05/01  23:00:00,221.391088292,36.4680832546,64.6113795609,0.0,38.286128036,48.4199368926,487.131332089,264.802349064,8.3303,213.998683025
 05/01  24:00:00,164.977077047,31.4769883864,51.7602958795,0.0,25.5240853573,30.610668775,233.764096638,67.2931028313,3.33212,163.138873807
 05/02  01:00:00,150.038807905,31.4769883864,44.1508852613,0.0,19.418418834,29.3649097162,187.720845376,54.5782569172,3.33212,129.810468458
 05/02  02:00:00,138.33225323,31.4769883864,40.3465325362,0.0,12.7620426787,28.1191506574,171.10530668,44.4658857131,3.33212,123.307300967
 05/02  03:00:00,135.73735361,31.4769883864,37.7136100233,0.0,12.7620426787,28.1191506574,167.780739432,38.8085848741,3.33212,125.640034557
 05/02  04:00:00,150.404064522,31.4769883864,45.1146610979,0.0,12.7620426787,28.1191506574,205.24397834,34.5190090784,3.33212,167.392849262
 05/02  05:00:00,214.558672886,31.4769883864,81.4183506648,0.0,25.5240853573,30.610668775,333.162007721,33.4475020237,8.3303,291.384205697
 05/02  06:00:00,324.718683085,34.7698161395,104.302308279,0.0,51.0481707146,78.1489452969,544.81347249,30.3808702145,16.6606,497.772002275
 05/02  07:00:00,380.454380809,36.416230016,101.696613179,0.0,64.3609230253,109.708623606,871.539499077,187.969104236,24.9909,658.57949484
 05/02  08:00:00,292.297834924,36.416230016,57.9382632106,0.0,51.0481707146,80.7689615957,688.038471423,148.249078279,33.3212,506.468193144
 05/02  09:00:00,268.745478566,37.023762075,63.277848287,0.0,51.0481707146,71.0224615957,586.880422541,135.772600768,66.8089,384.298921773
 05/02  10:00:00,225.310977561,37.1161794847,68.806736446,0.0,32.1804615127,65.7244621605,497.609389379,110.398692589,83.4695,303.74119679
 05/02  11:00:00,231.817445335,37.1740671014,74.8085265293,0.0,32.1804615127,65.7244621605,384.555270196,83.9178904061,83.4695,217.16787979
 05/02  12:00:00,231.680189206,37.214496381,75.4975702623,0.0,32.1804615127,65.7244621605,371.969746136,64.5265506061,83.4695,223.97369553
 05/02  13:00:00,223.455119803,37.2504270832,77.0213096068,0.0,32.1804615127,55.9779621605,347.309091491,55.8596526128,75.1392,216.310238878
 05/02  14:00:00,233.73392115,37.2817312183,87.2596649772,0.0,32.1804615127,55.9779621605,335.089549553,52.3476355553,66.8089,215.933013998
 05/02  15:00:00,245.787742219,37.3124741876,99.25819692,0.0,32.1804615127,55.9779621605,342.513534796,50.8835031451,75.1392,216.49083165
 05/02  16:00:00,261.704867453,37.0049387036,86.2627332066,0.0,32.1804615127,60.9114621605,312.537164891,50.8289271562,91.7998,169.908437735
 05/02  17:00:00,302.974935299,36.4491494226,93.0082923886,0.0,32.1804615127,77.5397301883,359.877055404,53.9448833925,49.9818,255.950372011
 05/02  18:00:00,373.914442626,36.4958506317,109.877698101,0.0,77.122965704,86.2600435998,566.569710115,56.1827331402,49.9818,460.405176975
 05/02  19:00:00,377.89504148,36.4290472573,106.738756491,0.0,102.647051061,80.1663183927,445.39744746,69.9971189772,33.3212,342.079128483
 05/02  20:00:00,410.694028723,36.416230016,105.480027837,0.0,115.40909374,92.7192997104,556.22082,186.733637556,33.3212,336.165982443
 05/02  21:00:00,402.608638208,36.4409172708,111.741662974,0.0,102.647051061,94.1340635361,840.570933608,316.355999809,24.9909,499.2240338
 05/02  22:00:00,310.748992549,36.4734572379,85.7461096437,0.0,77.122965704,65.871452062,665.537926889,272.627963657,16.6606,376.249363232
 05/02  23:00:00,215.535361184,36.4448749035,58.26569054,0.0,38.286128036,48.4199368926,486.392637421,266.762794366,8.3303,211.299543055
 05/02  24:00:00,161.643599525,31.4769883864,48.4412531263,0.0,25.5240853573,30.610668775,218.022617283,51.6115410297,3.33212,163.078956253
 05/03  01:00:00,147.78144242,31.4769883864,41.9194005412,0.0,19.418418834,29.3649097162,174.92597676,41.8185049525,3.33212,129.775351808
 05/03  02:00:00,136.182585136,31.4769883864,38.2071855578,0.0,12.7620426787,28.1191506574,163.663832389,37.0605704454,3.33212,123.271141944
 05/03  03:00:00,133.733512603,31.4769883864,35.6963011077,0.0,12.7620426787,28.1191506574,161.700677366,35.0969950195,3.33212,123.271562347
 05/03  04:00:00,140.78504159,31.4769883864,36.118503557,0.0,12.7620426787,28.1191506574,206.018779059,32.9108428865,3.33212,169.775816172
 05/03  05:00:00,176.599916164,31.4769883864,44.3046638561,0.0,25.5240853573,30.610668775,329.99039618,30.4876970179,8.3303,291.172399162
 05/03  06:00:00,293.137069481,34.6051747518,73.9688355965,0.0,51.0481707146,78.1489452969,540.655932316,27.1763982589,16.6606,496.818934057
 05/03  07:00:00,380.900523922,36.416836087,103.640534958,0.0,64.3609230253,109.708623606,854.216841427,172.980930491,24.9909,656.245010937
 05/03  08:00:00,312.56125857,36.416230016,79.2138533701,0.0,51.0481707146,80.7689615957,676.919072906,139.423312673,33.3212,504.174560233
 05/03  09:00:00,278.052423622,37.0220688583,72.8037164388,0.0,51.0481707146,71.0224615957,567.851853731,116.092929501,66.8089,384.95002423
 05/03  10:00:00,227.374281967,37.1154032561,71.1021167421,0.0,32.1804615127,65.7244621605,464.688729537,81.476285576,83.4695,299.742943961
 05/03  11:00:00,232.959194989,37.1705254834,76.1344026683,0.0,32.1804615127,65.7244621605,359.289316609,55.3917231017,83.4695,220.428093507
 05/03  12:00:00,236.359955205,37.2127462996,80.2564241539,0.0,32.1804615127,65.7244621605,353.730387197,47.1352308987,83.4695,223.125656299
 05/03  13:00:00,239.297684658,37.2488219135,92.873576551,0.0,32.1804615127,55.9779621605,330.533584793,38.4681005267,75.1392,216.926284267
 05/03  14:00:00,256.195413516,37.2787433694,109.666322348,0.0,32.1804615127,55.9779621605,310.335348677,27.7602754399,66.8089,215.766173237
 05/03  15:00:00,255.936392842,37.3081208563,109.322719063,0.0,32.1804615127,55.9779621605,316.923499443,25.9927495605,75.1392,215.791549882
 05/03  16:00:00,295.25087754,37.0119686284,119.506663721,0.0,32.1804615127,60.9114621605,282.702270019,20.5454047983,91.7998,170.35706522
 05/03  17:00:00,328.029002575,36.4815714772,117.680404159,0.0,32.1804615127,77.5397301883,326.746374437,20.9693222771,49.9818,255.79525216
 05/03  18:00:00,359.212875285,36.5255173276,95.0688780137,0.0,77.122965704,86.2600435998,534.665833509,29.9107820634,49.9818,454.773251446
 05/03  19:00:00,367.693161911,36.4609621702,96.0818367769,0.0,102.647051061,80.1663183927,419.275693609,42.8996757655,33.3212,343.054817844
 05/03  20:00:00,408.644549654,36.4396486455,103.216761673,0.0,115.40909374,92.7192997104,470.995960704,99.1167487926,33.3212,338.558011911
 05/03  21:00:00,403.616024101,36.4763303132,113.031749646,0.0,102.647051061,94.1340635361,715.985987193,192.715735842,24.9909,498.279351351
 05/03  22:00:00,313.263664143,36.5178586366,88.94057843,0.0,77.122965704,65.871452062,624.40235827,235.289864922,16.6606,372.451893349
 05/03  23:00:00,216.984798677,36.4697407932,60.2273816727,0.0,38.286128036,48.4199368926,504.986371016,290.046610558,8.3303,206.609460458
 05/03  24:00:00,162.207607224,31.4769883864,48.9889432187,0.0,25.5240853573,30.610668775,242.2511127,69.1561509567,3.33212,169.762841744
 05/04  01:00:00,148.433382322,31.4769883864,42.5122719596,0.0,19.418418834,29.3649097162,183.303912378,56.7204746096,3.33212,123.251317768
 05/04  02:00:00,136.658361746,31.4769883864,38.6091813824,0.0,12.7620426787,28.1191506574,179.829967827,47.0063022424,3.33212,129.491545585
 05/04  03:00:00,134.274840754,31.4769883864,36.2039853752,0.0,12.7620426787,28.1191506574,165.805788899,39.0045452926,3.33212,123.469123606
 05/04  04:00:00,141.92175818,31.4769883864,37.2710384595,0.0,12.7620426787,28.1191506574,199.382717198,33.1092915122,3.33212,162.941305686
 05/04  05:00:00,177.563451153,31.4769883864,45.2789915291,0.0,25.5240853573,30.610668775,329.891641559,30.6768696996,8.3303,290.884471859
 05/04  06:00:00,294.809631559,34.7698161395,75.4258446367,0.0,51.0481707146,78.1489452969,541.706685166,29.1446831671,16.6606,495.901401999
 05/04  07:00:00,387.658850627,36.4162987021,110.268430036,0.0,64.3609230253,109.708623606,861.664357176,179.159255091,24.9909,657.514202085
 05/04  08:00:00,325.34873563,36.4259601922,92.1299363218,0.0,51.0481707146,80.7689615957,649.976674335,111.439377839,33.3212,505.216096496
 05/04  09:00:00,287.769774432,37.0236694787,82.7769226689,0.0,51.0481707146,71.0224615957,519.385719883,71.8748389329,66.8089,380.701980951
 05/04  10:00:00,229.596484026,37.1160930677,73.5032519404,0.0,32.1804615127,65.7244621605,427.867904693,42.3403735282,83.4695,302.058031165
 05/04  11:00:00,246.339303692,37.1766374945,89.5491451884,0.0,32.1804615127,65.7244621605,328.578342612,27.0981341748,83.4695,218.010708437
 05/04  12:00:00,276.99354065,37.2213200007,120.571476121,0.0,32.1804615127,65.7244621605,324.070103732,18.4247585183,83.4695,222.175845213
 05/04  13:00:00,268.538057475,37.2577633596,121.543556319,0.0,32.1804615127,55.9779621605,305.883346806,13.1010968438,75.1392,217.643049962
 05/04  14:00:00,270.723645743,37.287568211,123.577410247,0.0,32.1804615127,55.9779621605,293.137031136,10.6914675397,66.8089,215.636663596
 05/04  15:00:00,261.049513989,37.3143622682,113.938742335,0.0,32.1804615127,55.9779621605,302.888886026,12.0972731842,75.1392,215.652412842
 05/04  16:00:00,281.200125093,37.0293507255,105.202296208,0.0,32.1804615127,60.9114621605,274.345630533,12.2527018179,91.7998,170.293128716
 05/04  17:00:00,324.054355425,36.4915117755,113.525624082,0.0,32.1804615127,77.5397301883,315.640708025,13.8772766023,49.9818,251.781631422
 05/04  18:00:00,387.015997385,36.5360014233,122.412568062,0.0,77.122965704,86.2600435998,524.016261227,14.8115592664,49.9818,459.222901961
 05/04  19:00:00,373.451556692,36.4783589939,101.548503078,0.0,102.647051061,80.1663183927,392.28947502,21.9409863942,33.3212,337.027288625
 05/04  20:00:00,389.176820281,36.4540294673,83.8808071622,0.0,115.40909374,92.7192997104,403.728324495,34.9150046207,33.3212,335.492119874
 05/04  21:00:00,398.066731806,36.4923409597,107.81932489,0.0,102.647051061,94.1340635361,607.885223561,85.5549207324,24.9909,497.339402829
 05/04  22:00:00,316.889494103,36.5612492162,93.1248330162,0.0,77.122965704,65.871452062,493.527547983,100.6501903,16.6606,376.216757684
 05/04  23:00:00,226.756152446,36.5161865401,71.2347718731,0.0,38.286128036,48.4199368926,300.699733868,81.9754770238,8.3303,210.393956844
 05/04  24:00:00,173.419131929,31.4769883864,60.3705811739,0.0,25.5240853573,30.610668775,235.047285695,68.782598305,3.33212,162.93256739
 05/05  01:00:00,156.251706111,31.4769883864,50.5335668595,0.0,19.418418834,29.3649097162,205.611383138,75.0442578689,3.33212,127.235005269
 05/05  02:00:00,144.347053918,31.4769883864,46.5420447864,0.0,12.7620426787,28.1191506574,194.760196515,65.7606415141,3.33212,125.667435001
 05/05  03:00:00,144.450664448,33.1234022629,45.018658498,0.0,12.7620426787,28.1191506574,178.269834309,51.726410467,3.33212,123.211303842
 05/05  04:00:00,182.427836825,32.3001953247,76.4666035646,0.0,12.7620426787,28.1191506574,215.868482951,46.2946573742,3.33212,166.241705576
 05/05  05:00:00,213.869648231,33.1234022629,79.3854875258,0.0,25.5240853573,30.610668775,335.931164889,40.8496291539,8.3303,286.751235735
 05/05  06:00:00,321.271719276,34.5640144049,101.407011687,0.0,51.0481707146,78.1489452969,547.833197482,36.2173548634,16.6606,494.955242618
 05/05  07:00:00,396.584852387,36.5216690924,119.76907156,0.0,64.3609230253,109.708623606,767.409221791,84.4223528533,24.9909,657.995968937
 05/05  08:00:00,325.889116765,36.416230016,92.3126526945,0.0,51.0481707146,80.7689615957,602.357362279,65.0146633518,33.3212,504.021498927
 05/05  09:00:00,287.999680479,37.0139593665,82.9216523046,0.0,51.0481707146,71.0224615957,504.877017935,59.2940588808,66.8089,378.774059054
 05/05  10:00:00,229.932348614,37.1070357474,73.6352644488,0.0,32.1804615127,65.7244621605,431.47598671,46.8490316894,83.4695,301.157455021
 05/05  11:00:00,235.254865068,37.1632210624,78.2772340856,0.0,32.1804615127,65.7244621605,336.968159428,35.0164617301,83.4695,218.482197698
 05/05  12:00:00,270.248575377,37.2099738015,113.642055568,0.0,32.1804615127,65.7244621605,324.89877015,23.1348180859,83.4695,218.294452064
 05/05  13:00:00,258.948387508,37.2463895988,111.956791911,0.0,32.1804615127,55.9779621605,311.950574634,15.4908025081,75.1392,221.320572126
 05/05  14:00:00,270.603196914,37.2777401412,123.360204492,0.0,32.1804615127,55.9779621605,291.953816114,9.65654251094,66.8089,215.488373603
 05/05  15:00:00,261.381880601,37.3078597499,114.255347377,0.0,32.1804615127,55.9779621605,303.88944416,13.244558527,75.1392,215.505685633
 05/05  16:00:00,287.168121521,37.0207727906,111.193411265,0.0,32.1804615127,60.9114621605,275.382776051,14.8508405485,91.7998,168.732135503
 05/05  17:00:00,312.129131004,36.4913310811,101.737346964,0.0,32.1804615127,77.5397301883,319.483237075,19.9152492785,49.9818,249.586187797
 05/05  18:00:00,375.074024144,36.5384454332,110.748536084,0.0,77.122965704,86.2600435998,531.584636014,24.2541244295,49.9818,457.348711585
 05/05  19:00:00,391.996216736,36.4919228904,120.555563941,0.0,102.647051061,80.1663183927,399.054095321,24.0228095734,33.3212,341.710085748
 05/05  20:00:00,389.169255242,36.4613527791,86.9765594932,0.0,115.40909374,92.7192997104,435.3594891,66.8747983948,33.3212,335.163490705
 05/05  21:00:00,398.935730068,36.5028008574,108.889836834,0.0,102.647051061,94.1340635361,637.066781524,115.695803731,24.9909,496.380077793
 05/05  22:00:00,336.459343664,36.5651296164,112.126605943,0.0,77.122965704,65.871452062,588.500686475,200.268050619,16.6606,371.572035856
 05/05  23:00:00,241.906022025,36.5031684938,85.5405663209,0.0,38.286128036,48.4199368926,434.496817954,219.760554817,8.3303,206.405963137
 05/05  24:00:00,177.032900522,31.4769883864,63.7472677689,0.0,25.5240853573,30.610668775,241.621581737,68.6409247064,3.33212,169.64853703
 05/06  01:00:00,170.020669919,31.4769883864,54.5579029695,0.0,27.7269238854,30.610668775,181.055022839,54.5542060501,3.33212,123.168696789
 05/06  02:00:00,146.475194007,31.4769883864,48.528689888,0.0,12.7620426787,28.1191506574,171.925739797,45.4308623923,3.33212,123.162757404
 05/06  03:00:00,143.178536544,31.4769883864,45.2426706025,0.0,12.7620426787,28.1191506574,166.367513636,39.872459375,3.33212,123.162934261
 05/06  04:00:00,150.014246403,31.4769883864,45.4943685384,0.0,12.7620426787,28.1191506574,208.033627704,35.1214864122,3.33212,169.580021292
 05/06  05:00:00,165.572913899,33.9466092012,46.3400502238,0.0,12.7620426787,28.1191506574,247.323041974,32.6858513407,8.3303,206.306890633
 05/06  06:00:00,243.262831633,34.5640144049,56.6273984847,0.0,42.6918050922,54.3732441037,339.17130464,30.2106277375,16.6606,292.300076902
 05/06  07:00:00,317.132254258,36.4649586576,86.655580484,0.0,42.6918050922,86.1019271793,632.666468005,113.66129041,24.9909,494.014277595
 05/06  08:00:00,389.923275511,36.4263246314,118.669093642,0.0,57.6566862989,112.030105488,820.496043675,91.0483558369,33.3212,696.126487838
 05/06  09:00:00,332.672572248,37.0129439623,108.103624749,0.0,57.6566862989,83.6599452969,624.30843627,56.5753749336,66.8089,500.924161336
 05/06  10:00:00,263.42341876,37.1086153059,93.1799063594,0.0,42.6918050922,68.9656133826,511.496004491,46.7897077765,83.4695,381.236796715
 05/06  11:00:00,253.815765657,37.1682136816,91.9382022643,0.0,34.9340096728,67.7198543238,425.063920924,38.7182846868,83.4695,302.876136237
 05/06  12:00:00,248.288091444,37.2144814915,87.2158161867,0.0,34.9340096728,67.7198543238,331.818619704,30.1665318639,83.4695,218.18258784
 05/06  13:00:00,252.519901998,37.2415849687,100.992515741,0.0,34.9340096728,57.9733543238,325.125114416,26.0393528111,75.1392,223.946561605
 05/06  14:00:00,245.356067647,37.2711144116,93.726803802,0.0,34.9340096728,57.9733543238,307.637043018,24.5783737497,66.8089,216.249769268
 05/06  15:00:00,230.619354343,37.3000815449,79.0645328952,0.0,34.9340096728,57.9733543238,318.912749003,27.4549522577,75.1392,216.318596745
 05/06  16:00:00,267.345122722,36.9916195862,86.8089585775,0.0,34.9340096728,62.9068543238,289.539937512,27.2864084367,91.7998,170.453729075
