Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/06  17:00:00,293.875020979,36.4603490799,86.1533304816,0.0,34.9340096728,72.2186844194,294.559036232,29.9127595057,49.9818,214.664476727
 05/06  18:00:00,362.727825642,36.5281562473,88.6978520584,0.0,87.0357390804,86.2600435998,345.228337706,38.3982081495,49.9818,256.848329557
 05/06  19:00:00,375.907484355,36.4249509538,107.183941076,0.0,102.000620287,77.6748002752,423.444753077,54.5447688054,33.3212,335.578784272
 05/06  20:00:00,398.864576446,36.416230016,113.199927579,0.0,102.000620287,88.9820225341,453.115316734,84.9695305209,33.3212,334.824586213
 05/06  21:00:00,398.297645413,36.416230016,111.108812037,0.0,102.000620287,91.6425454185,479.922719223,119.35865087,24.9909,335.573168353
 05/06  22:00:00,339.234723155,36.416230016,105.196615007,0.0,87.0357390804,65.871452062,646.941361758,139.134532265,16.6606,491.146229493
 05/06  23:00:00,237.860347551,36.416230016,77.5245275647,0.0,42.6918050922,48.4199368926,449.137676924,149.751683542,8.3303,291.055693382
 05/06  24:00:00,176.701516266,31.4769883864,61.2486647595,0.0,27.7269238854,30.610668775,246.562029401,80.4336904821,3.33212,162.796218919
 05/07  01:00:00,178.056631721,31.4769883864,53.3971846627,0.0,34.4311606118,33.1021868926,200.857062235,67.6649011364,3.33212,129.860041099
 05/07  02:00:00,156.220780707,31.4769883864,49.0740102906,0.0,19.466279405,30.610668775,182.865600679,56.2000269381,3.33212,123.333453741
 05/07  03:00:00,153.619940321,31.4769883864,46.4913463431,0.0,19.466279405,30.610668775,173.992892935,47.3128810118,3.33212,123.347891923
 05/07  04:00:00,160.952193347,31.4769883864,47.2462619555,0.0,19.466279405,30.610668775,213.265642168,40.4230026343,3.33212,169.510519534
 05/07  05:00:00,175.067393346,31.4769883864,49.1189784643,0.0,19.466279405,30.610668775,250.003084717,35.0815353153,8.3303,206.591249402
 05/07  06:00:00,243.996799874,35.2637403025,59.5164538931,0.0,42.6918050922,54.3732441037,340.948316414,30.9975548141,16.6606,293.290161599
 05/07  07:00:00,326.762976231,36.6226378371,87.430720182,0.0,49.3960418185,88.5934452969,586.092953653,68.0681800992,24.9909,493.033873554
 05/07  08:00:00,389.484537761,36.4423532372,118.405684804,0.0,57.6566862989,112.030105488,795.451712594,63.3828598511,33.3212,698.747652743
 05/07  09:00:00,328.675074589,37.0211579718,113.249241267,0.0,50.9524495726,81.1684271793,627.50991994,59.2041861328,66.8089,501.496833807
 05/07  10:00:00,265.375487483,37.162506031,94.9816247819,0.0,42.6918050922,68.9656133826,515.077073613,52.925329348,83.4695,378.682244265
 05/07  11:00:00,257.622501812,37.221125365,91.0430982369,0.0,38.286128036,68.9656133826,439.584518497,52.3148159598,83.4695,303.800202537
 05/07  12:00:00,256.58254605,37.2690878957,90.796036864,0.0,38.286128036,68.9656133826,345.920610379,46.2972442441,83.4695,216.153866135
 05/07  13:00:00,244.006879521,37.2436423334,97.1876536493,0.0,31.5818913096,56.727595265,330.19215449,38.8601070277,75.1392,216.192847462
 05/07  14:00:00,244.771090167,37.2731348409,97.9303091066,0.0,31.5818913096,56.727595265,319.669298155,37.4778150386,66.8089,215.382583116
 05/07  15:00:00,236.86945231,37.2993395005,90.0581612559,0.0,31.5818913096,56.727595265,330.00013639,39.4964717304,75.1392,215.364464659
 05/07  16:00:00,259.863147569,36.9899823917,84.1156465035,0.0,31.5818913096,61.661095265,306.42324349,44.5458166692,91.7998,170.07762682
 05/07  17:00:00,294.624492688,36.4558274633,91.650388647,0.0,31.5818913096,70.9729253606,310.997213485,50.7821799734,49.9818,210.233233512
 05/07  18:00:00,367.864756143,36.4922603441,103.086040155,0.0,80.3315023541,83.7685254822,359.585401127,56.5311177184,49.9818,253.072483409
 05/07  19:00:00,384.247614792,36.4220082346,115.536128722,0.0,102.000620287,77.6748002752,428.04388361,60.2498832214,33.3212,334.472800388
 05/07  20:00:00,415.924327181,36.416230016,121.076344601,0.0,108.704857014,91.4735406516,436.151232019,69.8342191582,33.3212,332.995812861
 05/07  21:00:00,396.29042889,36.4554164046,118.399571564,0.0,95.2963835608,89.1510273009,442.7268582,83.2447434073,24.9909,334.491214792
 05/07  22:00:00,337.445930831,36.4511955562,112.764732113,0.0,80.3315023541,63.3799339444,592.326392517,85.4432752793,16.6606,490.222517238
 05/07  23:00:00,244.867876415,36.4332649636,84.7150633448,0.0,42.6918050922,48.4199368926,383.066995866,93.0163458107,8.3303,281.720350055
 05/07  24:00:00,192.194927419,31.4769883864,67.5261735519,0.0,34.4311606118,33.1021868926,250.763796196,77.6068843785,3.33212,169.824791818
 05/08  01:00:00,162.712601409,31.4769883864,56.8745329531,0.0,19.418418834,29.3649097162,198.951263117,72.5129495368,3.33212,123.106193581
 05/08  02:00:00,150.3475358,31.4769883864,52.4497390448,0.0,12.7620426787,28.1191506574,188.793753168,62.367012256,3.33212,123.094620912
 05/08  03:00:00,144.141195389,31.4769883864,46.2860502696,0.0,12.7620426787,28.1191506574,178.388139576,51.9691572542,3.33212,123.086862322
 05/08  04:00:00,153.090243308,33.1234022629,47.0120573956,0.0,12.7620426787,28.1191506574,215.226220074,44.8373171275,3.33212,167.056782947
 05/08  05:00:00,190.796866588,32.3001953247,57.9039689209,0.0,25.5240853573,30.610668775,332.291174482,39.0781248483,8.3303,284.882749633
 05/08  06:00:00,302.438238581,35.5930230778,85.1988132671,0.0,51.0481707146,78.1489452969,543.237004667,34.450625361,16.6606,492.125779306
 05/08  07:00:00,389.001151203,36.4318870454,113.66897935,0.0,64.3609230253,109.708623606,729.058442343,50.8281997832,24.9909,653.23934256
 05/08  08:00:00,327.057809514,36.416230016,94.3833132966,0.0,51.0481707146,80.7689615957,581.825465997,48.0638432066,33.3212,500.44042279
 05/08  09:00:00,290.585971387,37.0084160378,85.6346693811,0.0,51.0481707146,71.0224615957,490.240077583,46.8407720147,66.8089,376.590405568
 05/08  10:00:00,229.612743377,37.0987045054,73.3955270452,0.0,32.1804615127,65.7244621605,421.93942147,44.187608462,83.4695,294.282313008
 05/08  11:00:00,222.909718118,37.152556296,66.0222821547,0.0,32.1804615127,65.7244621605,362.770701509,55.6021166839,83.4695,223.699084825
 05/08  12:00:00,221.89272338,37.1916226773,65.6687811492,0.0,32.1804615127,65.7244621605,364.430801046,64.9356391365,83.4695,216.025661909
 05/08  13:00:00,214.147889059,37.2246448104,67.6243813456,0.0,32.1804615127,55.9779621605,352.424430778,61.6450187902,75.1392,215.640211988
 05/08  14:00:00,215.634645546,37.2535155734,69.0991557657,0.0,32.1804615127,55.9779621605,337.207898322,55.1773018723,66.8089,215.221696449
 05/08  15:00:00,238.208295374,37.2813055042,91.5345029132,0.0,32.1804615127,55.9779621605,329.758584075,39.4214844738,75.1392,215.197899601
 05/08  16:00:00,280.086665589,36.9793146545,104.154603,0.0,32.1804615127,60.9114621605,287.71116272,27.8754399843,91.7998,168.035922736
 05/08  17:00:00,304.984585478,36.4465841741,94.4587798918,0.0,32.1804615127,77.5397301883,329.410298711,29.8077597348,49.9818,249.620738976
 05/08  18:00:00,383.685646659,36.4987681793,118.789302397,0.0,77.122965704,86.2600435998,527.770090345,26.7741087205,49.9818,451.014181625
 05/08  19:00:00,384.338219272,36.4383218436,111.919190802,0.0,102.647051061,80.1663183927,397.384833606,26.41649713,33.3212,337.647136476
 05/08  20:00:00,390.103913268,36.4330165505,87.2576836564,0.0,115.40909374,92.7192997104,400.796707057,35.3494481689,33.3212,332.126058888
 05/08  21:00:00,400.411079219,36.4819242299,110.034664568,0.0,102.647051061,94.1340635361,564.734155998,46.2229789525,24.9909,493.520277046
 05/08  22:00:00,321.431756351,36.551600023,97.6020478995,0.0,77.122965704,65.871452062,446.679516756,58.6152632201,16.6606,371.403653536
 05/08  23:00:00,224.324776277,36.4969386609,68.6298554158,0.0,38.286128036,48.4199368926,331.424063639,115.573567699,8.3303,207.52019594
 05/08  24:00:00,166.297759112,31.4769883864,53.1033326038,0.0,25.5240853573,30.610668775,271.773560472,101.166762888,3.33212,167.274677584
 05/09  01:00:00,150.653231164,31.4769883864,44.7936788036,0.0,19.418418834,29.3649097162,222.74052838,96.3430525244,3.33212,123.065355856
 05/09  02:00:00,138.923340755,31.4769883864,40.9663705574,0.0,12.7620426787,28.1191506574,206.537202822,80.1484728082,3.33212,123.056610013
 05/09  03:00:00,136.445392425,31.4769883864,38.4689875318,0.0,12.7620426787,28.1191506574,192.240629479,65.8531845551,3.33212,123.055324924
 05/09  04:00:00,144.516374459,31.4769883864,39.3125679888,0.0,12.7620426787,28.1191506574,219.982906104,52.6179842189,3.33212,164.032801885
 05/09  05:00:00,182.34132897,33.1234022629,47.8235734283,0.0,25.5240853573,30.610668775,339.35973476,42.9291830376,8.3303,288.100251723
 05/09  06:00:00,294.012597642,34.3582126704,77.0810969279,0.0,51.0481707146,78.1489452969,545.215815212,37.4156551021,16.6606,491.13956011
 05/09  07:00:00,380.716264303,36.5061557528,101.657455784,0.0,64.3609230253,109.708623606,901.379668859,226.460213409,24.9909,649.92855545
 05/09  08:00:00,312.451233488,36.416230016,76.3422192616,0.0,51.0481707146,80.7689615957,769.307047843,236.742538875,33.3212,499.243308968
 05/09  09:00:00,273.295017293,36.9818680358,65.9733100022,0.0,51.0481707146,71.0224615957,667.278414559,223.593560084,66.8089,376.875954475
 05/09  10:00:00,211.830480145,37.1057381896,53.7295398389,0.0,32.1804615127,65.7244621605,598.751870875,221.247140845,83.4695,294.03523003
 05/09  11:00:00,206.56755744,37.1615714452,47.8751522717,0.0,32.1804615127,65.7244621605,542.514310939,236.263621624,83.4695,222.781189314
 05/09  12:00:00,206.124594993,37.2017917727,48.6458234483,0.0,32.1804615127,65.7244621605,498.612858136,198.4218469,83.4695,216.721511236
 05/09  13:00:00,189.596637361,37.2356980313,42.3307456364,0.0,32.1804615127,55.9779621605,460.465903075,169.845721764,75.1392,215.480981311
 05/09  14:00:00,178.633045858,37.2654979067,31.7888235083,0.0,32.1804615127,55.9779621605,420.076821315,138.220684155,66.8089,215.04723716
 05/09  15:00:00,187.279029149,37.2936583782,40.6364982057,0.0,32.1804615127,55.9779621605,397.68133924,111.910055032,75.1392,210.632084208
 05/09  16:00:00,226.377067017,36.9867570136,50.8650651444,0.0,32.1804615127,60.9114621605,353.771316051,94.6771842153,91.7998,167.294331836
 05/09  17:00:00,274.200307113,36.416230016,64.1838458746,0.0,32.1804615127,77.5397301883,400.489554096,98.4772530459,49.9818,252.03050105
 05/09  18:00:00,350.682449654,36.4180011539,86.6008172264,0.0,77.122965704,86.2600435998,614.807008771,110.900329754,49.9818,453.924879017
 05/09  19:00:00,355.964958439,36.416230016,84.6763632521,0.0,102.647051061,80.1663183927,501.355868892,132.734568383,33.3212,335.300100509
 05/09  20:00:00,392.550893187,36.416230016,90.1760575553,0.0,115.40909374,92.7192997104,537.753413555,170.634133152,33.3212,333.798080403
 05/09  21:00:00,390.784961667,36.416230016,100.446044044,0.0,102.647051061,94.1340635361,739.084418791,222.243170664,24.9909,491.850348126
 05/09  22:00:00,300.7187227,36.4193852305,76.3820133226,0.0,77.122965704,65.871452062,626.862667433,239.928169036,16.6606,370.273898396
 05/09  23:00:00,209.816963245,36.416230016,53.0929134398,0.0,38.286128036,48.4199368926,487.107476767,272.809805682,8.3303,205.967371086
 05/09  24:00:00,156.535905446,31.4769883864,43.3669605407,0.0,25.5240853573,30.610668775,231.38259293,65.4656400125,3.33212,162.584832918
 05/10  01:00:00,142.165360721,31.4769883864,36.281758283,0.0,19.418418834,29.3649097162,180.655040291,54.2924803149,3.33212,123.030439976
 05/10  02:00:00,130.017529541,31.4769883864,31.9341444857,0.0,12.7620426787,28.1191506574,175.4400086,49.087095631,3.33212,123.020792969
 05/10  03:00:00,128.148105747,31.4769883864,30.0342473733,0.0,12.7620426787,28.1191506574,166.704692234,40.3524210152,3.33212,123.020151219
 05/10  04:00:00,135.91600625,31.4769883864,31.2120019524,0.0,12.7620426787,28.1191506574,201.115518656,34.85983181,3.33212,162.923566846
 05/10  05:00:00,171.926390715,31.4769883864,39.5971947472,0.0,25.5240853573,30.610668775,329.689879647,32.3031646744,8.3303,289.056414973
 05/10  06:00:00,286.892257037,34.4405333642,70.6508143803,0.0,51.0481707146,78.1489452969,535.41900903,28.6006564832,16.6606,490.157752547
 05/10  07:00:00,383.067387264,36.416230016,105.441765088,0.0,64.3609230253,109.708623606,872.323479346,199.713161569,24.9909,647.619417777
 05/10  08:00:00,318.687206198,36.4176251522,84.8985752354,0.0,51.0481707146,80.7689615957,696.458635792,165.115666154,33.3212,498.021769639
 05/10  09:00:00,279.698240802,37.0107166277,74.1753010703,0.0,51.0481707146,71.0224615957,582.177351252,138.765572552,66.8089,376.6028787
 05/10  10:00:00,214.862809226,37.1050124045,58.3863142556,0.0,32.1804615127,65.7244621605,496.819579838,119.57057122,83.4695,293.779508618
 05/10  11:00:00,215.84180675,37.163012171,58.770543848,0.0,32.1804615127,65.7244621605,418.114086819,117.58661964,83.4695,217.057967178
 05/10  12:00:00,222.629394153,37.2077397827,66.3399851284,0.0,32.1804615127,65.7244621605,408.491427144,104.787401409,83.4695,220.234525736
 05/10  13:00:00,208.611377036,37.2428628276,62.0494804066,0.0,32.1804615127,55.9779621605,400.209268245,110.964462209,75.1392,214.105606036
 05/10  14:00:00,204.854029973,37.2742763861,58.2907887154,0.0,32.1804615127,55.9779621605,393.927012593,115.917243955,66.8089,211.200868638
 05/10  15:00:00,206.26784884,37.3030022828,59.7108684051,0.0,32.1804615127,55.9779621605,404.726921348,114.559061146,75.1392,215.028660202
 05/10  16:00:00,236.775244712,36.9949523289,61.3115678064,0.0,32.1804615127,60.9114621605,361.225009494,99.550982857,91.7998,169.874226637
 05/10  17:00:00,285.008771563,36.416230016,75.0641023326,0.0,32.1804615127,77.5397301883,387.384327962,90.3103021584,49.9818,247.092225804
 05/10  18:00:00,357.534518299,36.4421446772,93.5045738403,0.0,77.122965704,86.2600435998,603.833922293,104.353792858,49.9818,449.498329435
 05/10  19:00:00,363.113221475,36.416230016,91.4834553776,0.0,102.647051061,80.1663183927,487.293264487,119.04891364,33.3212,334.923150848
 05/10  20:00:00,400.549369246,36.416230016,97.8228459697,0.0,115.40909374,92.7192997104,538.541629306,171.758526298,33.3212,333.461903008
 05/10  21:00:00,396.850141867,36.416230016,106.012847259,0.0,102.647051061,94.1340635361,792.225785673,275.674719988,24.9909,491.560165685
 05/10  22:00:00,303.841709462,36.4326664355,78.697624818,0.0,77.122965704,65.871452062,710.55484766,324.476943689,16.6606,369.417303971
 05/10  23:00:00,211.867885861,36.4164335728,54.0667944767,0.0,38.286128036,48.4199368926,503.364524524,289.170440599,8.3303,205.863783925
 05/10  24:00:00,157.251205486,31.4769883864,44.0275694872,0.0,25.5240853573,30.610668775,213.474720654,47.5880482307,3.33212,162.554552423
 05/11  01:00:00,143.023682053,31.4769883864,37.0729808392,0.0,19.418418834,29.3649097162,168.471546898,42.1441303409,3.33212,122.995296557
 05/11  02:00:00,131.932464721,31.4769883864,33.8514580049,0.0,12.7620426787,28.1191506574,163.622176107,37.3064131217,3.33212,122.983642985
 05/11  03:00:00,130.960670637,31.4769883864,32.9116790987,0.0,12.7620426787,28.1191506574,157.644823439,31.3322455441,3.33212,122.980457895
 05/11  04:00:00,140.045495941,31.4769883864,35.4820280586,0.0,12.7620426787,28.1191506574,199.166709519,26.5984924566,3.33212,169.236097063
 05/11  05:00:00,177.144563967,31.4769883864,45.0107894678,0.0,25.5240853573,30.610668775,314.03088999,24.3519046515,8.3303,281.348685339
 05/11  06:00:00,290.55153796,34.3993730173,74.51312601,0.0,51.0481707146,78.1489452969,529.733249052,23.8438850492,16.6606,489.228764003
 05/11  07:00:00,376.155238559,36.4214509749,99.1221743437,0.0,64.3609230253,109.708623606,847.709112036,173.014260878,24.9909,649.703951158
 05/11  08:00:00,308.771102025,36.416230016,75.0526337112,0.0,51.0481707146,80.7689615957,708.370436661,178.272253894,33.3212,496.776982767
 05/11  09:00:00,270.507235016,37.0178933707,64.7757899323,0.0,51.0481707146,71.0224615957,609.598777259,169.064356144,66.8089,373.725521115
 05/11  10:00:00,211.599178265,37.109839906,55.0962724585,0.0,32.1804615127,65.7244621605,497.493271977,120.484088754,83.4695,293.539683222
 05/11  11:00:00,215.684706791,37.1663927034,58.7062279269,0.0,32.1804615127,65.7244621605,399.003363217,99.3454010714,83.4695,216.188462145
 05/11  12:00:00,225.005750516,37.2106073155,68.8463684645,0.0,32.1804615127,65.7244621605,375.352052447,74.1438958864,83.4695,217.73865656
 05/11  13:00:00,215.010639931,37.2467898929,68.5680753565,0.0,32.1804615127,55.9779621605,365.200761043,76.6756159392,75.1392,213.385945103
 05/11  14:00:00,212.779837692,37.2745188921,66.2816980201,0.0,32.1804615127,55.9779621605,376.525515732,94.7931133964,66.8089,214.923502336
 05/11  15:00:00,223.990245695,37.3022981953,77.5170235799,0.0,32.1804615127,55.9779621605,363.422330286,73.418354601,75.1392,214.864775685
 05/11  16:00:00,255.818039042,36.994359541,80.4162912263,0.0,32.1804615127,60.9114621605,315.049623505,60.2457132029,91.7998,163.004110302
 05/11  17:00:00,300.883494813,36.439619074,90.9387487343,0.0,32.1804615127,77.5397301883,371.148421302,66.7832575091,49.9818,254.383363793
 05/11  18:00:00,378.860761885,36.4886080421,114.834230488,0.0,77.122965704,86.2600435998,563.964427462,65.2198770146,49.9818,448.762750447
 05/11  19:00:00,381.55677555,36.4260346779,109.994213307,0.0,102.647051061,80.1663183927,440.661845143,72.7439697606,33.3212,334.596675383
 05/11  20:00:00,413.946487995,36.4209273159,111.348908208,0.0,115.40909374,92.7192997104,488.277672455,122.68973102,33.3212,332.266741435
 05/11  21:00:00,408.180674004,36.4568060263,117.393547078,0.0,102.647051061,94.1340635361,791.015243782,276.779505787,24.9909,489.244837995
 05/11  22:00:00,311.374011181,36.486488937,86.7521105141,0.0,77.122965704,65.871452062,663.38018697,278.146109379,16.6606,368.573477591
 05/11  23:00:00,215.631829859,36.457167728,59.2052096633,0.0,38.286128036,48.4199368926,433.150302177,223.024991082,8.3303,201.795011095
 05/11  24:00:00,162.361424661,31.4769883864,49.2476123576,0.0,25.5240853573,30.610668775,232.421156675,61.1259299869,3.33212,167.963106688
 05/12  01:00:00,149.10300471,31.4769883864,43.3388557521,0.0,19.418418834,29.3649097162,175.043732766,48.7550628296,3.33212,122.956549936
 05/12  02:00:00,137.849205251,31.4769883864,40.0009094166,0.0,12.7620426787,28.1191506574,167.57161125,41.2919927388,3.33212,122.947498511
 05/12  03:00:00,135.60372016,31.4769883864,37.7435668366,0.0,12.7620426787,28.1191506574,163.011402702,36.7344420284,3.33212,122.944840673
 05/12  04:00:00,143.67456719,31.4769883864,38.5876184054,0.0,12.7620426787,28.1191506574,198.963409157,33.276385827,3.33212,162.35490333
 05/12  05:00:00,178.744340102,31.4769883864,45.957084835,0.0,25.5240853573,30.610668775,323.19529971,33.7011880093,8.3303,281.163811701
 05/12  06:00:00,294.582226427,35.0990989148,77.1148799444,0.0,51.0481707146,78.1489452969,533.040937503,28.0811703865,16.6606,488.299167117
 05/12  07:00:00,390.799103723,36.4266751102,114.156555019,0.0,64.3609230253,109.708623606,756.534193916,81.4679819901,24.9909,650.075311925
 05/12  08:00:00,331.799711402,36.4486031577,98.4227552143,0.0,51.0481707146,80.7689615957,577.795782228,49.0860420843,33.3212,495.388540143
 05/12  09:00:00,299.172163626,37.0220944497,94.3859536609,0.0,51.0481707146,71.0224615957,469.399039016,30.6307546186,66.8089,371.959384397
 05/12  10:00:00,260.045238089,37.1140814677,103.874530052,0.0,32.1804615127,65.7244621605,398.431546569,21.6683185936,83.4695,293.293727975
 05/12  11:00:00,240.244431328,37.1755845423,83.4125454012,0.0,32.1804615127,65.7244621605,323.128802995,23.6013818509,83.4695,216.057921144
 05/12  12:00:00,271.160549026,37.2354181227,114.507222429,0.0,32.1804615127,65.7244621605,312.753712026,13.6316292135,83.4695,215.652582812
 05/12  13:00:00,268.806808667,37.2552557343,121.250121702,0.0,32.1804615127,55.9779621605,294.242817543,3.88514526278,75.1392,215.21847228
 05/12  14:00:00,268.236569504,37.2872038277,120.887699703,0.0,32.1804615127,55.9779621605,289.057527717,7.478141081,66.8089,214.770486636
 05/12  15:00:00,264.869734477,37.3177237974,117.779097025,0.0,32.1804615127,55.9779621605,302.152678045,12.7065080805,75.1392,214.306969964
 05/12  16:00:00,299.46445416,37.0758188174,123.368925786,0.0,32.1804615127,60.9114621605,266.971630882,11.8790996666,91.7998,163.292731215
 05/12  17:00:00,333.212711524,36.544625817,122.461761079,0.0,32.1804615127,77.5397301883,307.827817908,11.121478886,49.9818,246.724539022
 05/12  18:00:00,386.373034537,36.6097885716,121.560621212,0.0,77.122965704,86.2600435998,513.03272692,12.1308669914,49.9818,450.920059928
 05/12  19:00:00,385.437984618,36.5718358397,113.805577907,0.0,102.647051061,80.1663183927,386.416855835,21.1985907659,33.3212,331.897065069
 05/12  20:00:00,397.830195219,36.5457756904,98.354775074,0.0,115.40909374,92.7192997104,407.647040617,41.6688185124,33.3212,332.657022105
 05/12  21:00:00,408.059554468,36.5892822126,118.043404667,0.0,102.647051061,94.1340635361,577.629475225,63.0017169964,24.9909,489.636858228
 05/12  22:00:00,322.224723635,36.6430127181,98.3104505257,0.0,77.122965704,65.871452062,498.589276139,113.473383262,16.6606,368.455292877
 05/12  23:00:00,229.132897749,36.5768370566,73.4190115653,0.0,38.286128036,48.4199368926,327.447464111,113.487540094,8.3303,205.629624017
 05/12  24:00:00,176.788720741,31.4769883864,63.7158059924,0.0,25.5240853573,30.610668775,233.443581169,67.7333942306,3.33212,162.378066938
 05/13  01:00:00,170.184801169,31.4769883864,54.8884298008,0.0,27.7269238854,30.610668775,195.625896311,69.3727545746,3.33212,122.921021736
 05/13  02:00:00,183.634879669,31.4769883864,85.6557686465,0.0,12.7620426787,28.1191506574,188.26944715,62.0242569986,3.33212,122.913070151
 05/13  03:00:00,164.484526849,33.9466092012,64.0679537454,0.0,12.7620426787,28.1191506574,179.662596799,53.4227512314,3.33212,122.907725568
 05/13  04:00:00,161.750069007,31.4769883864,57.2335920355,0.0,12.7620426787,28.1191506574,207.998162346,42.3695806365,3.33212,162.29646171
 05/13  05:00:00,173.150328579,33.9466092012,54.008575601,0.0,12.7620426787,28.1191506574,251.283638823,37.442564264,8.3303,205.51077456
 05/13  06:00:00,250.531577826,34.7698161395,66.4799222742,0.0,42.6918050922,54.3732441037,333.035410034,33.6729010607,16.6606,282.701908973
 05/13  07:00:00,330.849280723,36.4999243643,100.873634681,0.0,42.6918050922,86.1019271793,568.942505624,56.6594269202,24.9909,487.292178703
 05/13  08:00:00,390.923667743,36.5385595298,119.809599493,0.0,57.6566862989,112.030105488,757.336422597,34.2122789012,33.3212,689.802943696
 05/13  09:00:00,344.659566373,37.0179074079,119.836469442,0.0,57.6566862989,83.6599452969,575.687047565,15.9257925883,66.8089,492.952354977
 05/13  10:00:00,292.874556366,37.2193058312,121.874223283,0.0,42.6918050922,68.9656133826,465.523432256,10.4717467827,83.4695,371.582185474
 05/13  11:00:00,284.481868441,37.3145875142,121.297976062,0.0,34.9340096728,67.7198543238,386.94604295,4.77961834487,83.4695,298.696924605
 05/13  12:00:00,284.472579156,37.3567224173,121.61897625,0.0,34.9340096728,67.7198543238,305.968630433,3.02431635408,83.4695,219.474814079
 05/13  13:00:00,274.2260163,37.2736518905,121.122950246,0.0,34.9340096728,57.9733543238,293.523205111,2.52863580098,75.1392,215.85536931
 05/13  14:00:00,273.50218041,37.2963072725,120.29328772,0.0,34.9340096728,57.9733543238,284.599988631,2.33180043829,66.8089,215.459288193
 05/13  15:00:00,273.680736147,37.3279325043,120.136281765,0.0,34.9340096728,57.9733543238,293.126945875,2.53265772668,75.1392,215.455088148
 05/13  16:00:00,303.016173212,37.1498105387,120.47401308,0.0,34.9340096728,62.9068543238,264.645416393,2.87657987845,91.7998,169.969036515
 05/13  17:00:00,330.234720835,36.6605226111,120.566402089,0.0,34.9340096728,72.2186844194,261.634986209,4.97690858317,49.9818,206.676277626
 05/13  18:00:00,395.636870801,36.8840989771,119.559806901,0.0,87.0357390804,86.2600435998,308.23259351,3.7560568441,49.9818,254.494736666
 05/13  19:00:00,389.379529081,36.688650527,118.983571177,0.0,102.000620287,77.6748002752,363.856745348,3.81584219673,33.3212,326.719703151
 05/13  20:00:00,404.172650942,36.617967796,120.435492905,0.0,102.000620287,88.9820225341,373.68224196,8.65092457822,33.3212,331.710117382
 05/13  21:00:00,409.65437678,36.6384576931,122.232878099,0.0,102.000620287,91.6425454185,378.742671348,20.6077156906,24.9909,333.144055657
 05/13  22:00:00,351.617002649,36.5735570412,117.498366406,0.0,87.0357390804,65.871452062,535.366961324,35.5593505525,16.6606,483.147010772
 05/13  23:00:00,263.145812676,36.4875591442,102.847195641,0.0,42.6918050922,48.4199368926,342.698646325,51.8929393271,8.3303,282.475406998
 05/13  24:00:00,201.647005778,33.9466092012,83.7066291486,0.0,27.7269238854,30.610668775,212.719072502,47.0565553942,3.33212,162.330397108
 05/14  01:00:00,199.123947292,31.4769883864,74.4516382235,0.0,34.4311606118,33.1021868926,172.490589808,46.0630589148,3.33212,123.095410893
 05/14  02:00:00,174.985456953,31.4769883864,67.7997373872,0.0,19.466279405,30.610668775,166.664733923,40.2485335796,3.33212,123.084080343
 05/14  03:00:00,170.077193616,31.4769883864,62.910456674,0.0,19.466279405,30.610668775,165.870373975,39.4555033046,3.33212,123.082750671
 05/14  04:00:00,177.612047697,33.9466092012,61.4061192677,0.0,19.466279405,30.610668775,208.868784996,39.1574599398,3.33212,166.379205056
 05/14  05:00:00,185.408254279,31.4769883864,62.2204774273,0.0,19.466279405,30.610668775,246.841128721,35.8294239612,8.3303,202.68140476
 05/14  06:00:00,259.629139802,35.4283816901,74.9293809027,0.0,42.6918050922,54.3732441037,339.931427499,33.1075306196,16.6606,290.16329688
 05/14  07:00:00,343.970638155,36.7679838442,104.634638227,0.0,49.3960418185,88.5934452969,549.828907587,38.5160721414,24.9909,486.321935446
 05/14  08:00:00,391.10766716,36.4835088721,120.033596932,0.0,57.6566862989,112.030105488,758.183171354,38.0132729445,33.3212,686.848698409
 05/14  09:00:00,332.390363827,37.0266031328,117.052523347,0.0,50.9524495726,81.1684271793,598.124354744,37.9470892084,66.8089,493.368365535
 05/14  10:00:00,263.750597493,37.1455213397,93.461920945,0.0,42.6918050922,68.9656133826,495.35620645,39.8636691211,83.4695,372.023037329
 05/14  11:00:00,251.122671607,37.1843300689,84.6099312481,0.0,38.286128036,68.9656133826,431.46474338,48.2801518764,83.4695,299.715091503
 05/14  12:00:00,244.128447839,37.2233547829,78.4153058326,0.0,38.286128036,68.9656133826,348.070143848,51.0345751036,83.4695,213.566068744
 05/14  13:00:00,225.343269691,37.2360225405,78.5959645686,0.0,31.5818913096,56.727595265,335.939674191,47.8394093267,75.1392,212.961064864
 05/14  14:00:00,226.913864665,37.2653683683,80.161677052,0.0,31.5818913096,56.727595265,323.485788091,43.0314583594,66.8089,213.645429732
 05/14  15:00:00,235.34940819,37.2928929961,88.5531820604,0.0,31.5818913096,56.727595265,327.175058157,37.5416678791,75.1392,214.494190278
 05/14  16:00:00,287.2516277,36.986858439,111.227612364,0.0,31.5818913096,61.661095265,286.175468443,31.6262300396,91.7998,162.749438403
 05/14  17:00:00,318.378943211,36.4249155853,114.895202959,0.0,31.5818913096,70.9729253606,284.693677128,28.1803832467,49.9818,206.531493881
 05/14  18:00:00,358.655716888,36.4633114473,93.6016414048,0.0,80.3315023541,83.7685254822,336.373585065,31.4996121661,49.9818,254.892172899
 05/14  19:00:00,368.737275876,36.4166225974,99.9943423075,0.0,102.000620287,77.6748002752,392.202465922,35.1199221017,33.3212,323.76134382
 05/14  20:00:00,401.651616994,36.4162522658,109.675795163,0.0,108.704857014,91.4735406516,402.970727648,39.025307105,33.3212,330.624220543
 05/14  21:00:00,395.356660207,36.4330779586,117.589573586,0.0,95.2963835608,89.1510273009,396.439105332,47.6890084133,24.9909,323.759196919
 05/14  22:00:00,338.568920524,36.4349200449,113.992480532,0.0,80.3315023541,63.3799339444,559.698396276,59.4053512636,16.6606,483.632445013
 05/14  23:00:00,246.610865012,36.4219496524,86.5496897035,0.0,42.6918050922,48.4199368926,355.084088984,66.6129133582,8.3303,280.140875625
 05/14  24:00:00,195.327724673,31.4769883864,70.7355828319,0.0,34.4311606118,33.1021868926,214.610731637,48.6998656939,3.33212,162.578745943
 05/15  01:00:00,167.980765624,31.4769883864,62.2415656485,0.0,19.418418834,29.3649097162,163.950433734,37.7803470505,3.33212,122.837966684
 05/15  02:00:00,156.031205161,31.4769883864,58.2283280844,0.0,12.7620426787,28.1191506574,162.07487664,35.9077797369,3.33212,122.834976903
 05/15  03:00:00,156.164978628,33.9466092012,55.9142432268,0.0,12.7620426787,28.1191506574,158.512386328,32.3289105595,3.33212,122.851355769
 05/15  04:00:00,161.14412109,31.4769883864,56.7824619673,0.0,12.7620426787,28.1191506574,193.019900038,27.4891332284,3.33212,162.198646809
 05/15  05:00:00,197.563155195,33.9466092012,65.9176179862,0.0,25.5240853573,30.610668775,311.786838047,22.9790480432,8.3303,280.477490004
 05/15  06:00:00,326.622411836,35.2637403025,109.731521176,0.0,51.0481707146,78.1489452969,522.269457447,20.2068392741,16.6606,485.402018173
 05/15  07:00:00,395.909428089,36.4528153318,120.552054659,0.0,64.3609230253,109.708623606,690.545227713,22.5862731184,24.9909,642.968054594
 05/15  08:00:00,354.387270629,36.4201605472,121.19750118,0.0,51.0481707146,80.7689615957,538.896348109,13.0853506078,33.3212,492.489797501
 05/15  09:00:00,325.75673175,37.0003578595,118.521921284,0.0,51.0481707146,71.0224615957,440.422313162,2.9606728998,66.8089,370.652740262
 05/15  10:00:00,280.082361591,37.1454765463,119.754600958,0.0,32.1804615127,65.7244621605,380.084384286,4.06818564877,83.4695,292.546698638
 05/15  11:00:00,283.38465263,37.2403296194,121.565087772,0.0,32.1804615127,65.7244621605,302.818293391,3.67860755071,83.4695,215.67018584
 05/15  12:00:00,281.708707849,37.2925253015,120.357080573,0.0,32.1804615127,65.7244621605,301.829060929,3.11995083611,83.4695,215.239610093
 05/15  13:00:00,271.555682729,37.2350381567,120.282470753,0.0,32.1804615127,55.9779621605,292.752740501,2.82180115257,75.1392,214.791739349
 05/15  14:00:00,270.967024558,37.2654463731,120.26930908,0.0,32.1804615127,55.9779621605,277.000717901,2.93859946997,66.8089,207.253218431
 05/15  15:00:00,270.592194903,37.2973493026,119.817974376,0.0,32.1804615127,55.9779621605,292.461883959,2.89913307551,75.1392,214.423550883
 05/15  16:00:00,300.145028161,37.1608472002,119.878375936,0.0,32.1804615127,60.9114621605,256.309766816,1.79718099367,91.7998,162.712785822
 05/15  17:00:00,335.190065149,36.625992884,120.577467606,0.0,32.1804615127,77.5397301883,300.156777115,3.97326303193,49.9818,246.201714083
 05/15  18:00:00,387.216256501,36.6869332119,118.936078735,0.0,77.122965704,86.2600435998,499.90785432,4.2237316923,49.9818,445.702322628
 05/15  19:00:00,395.009019336,36.6969775477,120.01930237,0.0,102.647051061,80.1663183927,370.397280115,3.90854421281,33.3212,333.167535903
 05/15  20:00:00,422.428596998,36.6597882277,120.280147672,0.0,115.40909374,92.7192997104,369.476013257,4.58446403679,33.3212,331.57034922
 05/15  21:00:00,412.015568921,36.702703025,120.095593021,0.0,102.647051061,94.1340635361,521.368426819,12.3889830259,24.9909,483.988543793
 05/15  22:00:00,324.357616769,36.7537622429,99.9548693167,0.0,77.122965704,65.871452062,409.596149148,30.9457446803,16.6606,361.989804468
 05/15  23:00:00,230.541552865,36.6839936616,74.7218920363,0.0,38.286128036,48.4199368926,260.400043238,47.7372688659,8.3303,204.332474372
 05/15  24:00:00,187.842975894,33.1234022629,73.0207597199,0.0,25.5240853573,30.610668775,212.651287288,47.120621787,3.33212,162.198545501
 05/16  01:00:00,174.844397813,32.3001953247,68.2857497279,0.0,19.418418834,29.3649097162,175.997542187,49.85749805,3.33212,122.807924137
 05/16  02:00:00,163.428864418,33.9466092012,63.1079411174,0.0,12.7620426787,28.1191506574,176.930253935,50.7841598953,3.33212,122.81397404
 05/16  03:00:00,158.240276288,31.4769883864,60.4367326375,0.0,12.7620426787,28.1191506574,171.507674601,45.3707383431,3.33212,122.804816258
 05/16  04:00:00,170.146186104,33.9466092012,62.7225080257,0.0,12.7620426787,28.1191506574,200.827295536,35.3931330075,3.33212,162.102042529
 05/16  05:00:00,203.809049814,33.5350057321,71.9274205529,0.0,25.5240853573,30.610668775,319.85914945,31.3318387281,8.3303,280.197010722
 05/16  06:00:00,326.816639221,35.2637403025,109.172488765,0.0,51.0481707146,78.1489452969,529.890161864,30.09366481,16.6606,483.135897054
 05/16  07:00:00,396.522508702,36.4661377,120.285754718,0.0,64.3609230253,109.708623606,696.32845632,29.4065243161,24.9909,641.931032004
 05/16  08:00:00,351.348737457,36.4263542708,117.831841426,0.0,51.0481707146,80.7689615957,543.767179825,20.0001507325,33.3212,490.445829093
 05/16  09:00:00,324.73042947,37.0041049358,118.708642858,0.0,51.0481707146,71.0224615957,445.205931616,7.1397615897,66.8089,371.257270026
 05/16  10:00:00,280.261700123,37.1029849251,121.981459459,0.0,32.1804615127,65.7244621605,378.879779668,3.1103870112,83.4695,292.299892657
 05/16  11:00:00,281.869191644,37.2114905198,121.792949592,0.0,32.1804615127,65.7244621605,301.69809344,2.77619638007,83.4695,215.45239706
 05/16  12:00:00,282.024490807,37.2599114089,121.599434431,0.0,32.1804615127,65.7244621605,297.270497089,3.00049135795,83.4695,210.800505731
 05/16  13:00:00,273.02443169,37.2286086995,121.852250711,0.0,32.1804615127,55.9779621605,290.148338739,3.1736480753,75.1392,211.835490664
 05/16  14:00:00,273.474441034,37.2610628041,122.09442703,0.0,32.1804615127,55.9779621605,284.445069579,3.3602836527,66.8089,214.275885926
 05/16  15:00:00,268.191909282,37.2889002758,116.520775017,0.0,32.1804615127,55.9779621605,285.8374585,3.53639779515,75.1392,207.161860705
 05/16  16:00:00,293.981458068,37.0833800193,113.241234692,0.0,32.1804615127,60.9114621605,259.82516645,1.80366364978,91.7998,166.2217028
 05/16  17:00:00,327.048562196,36.5704181409,111.740537838,0.0,32.1804615127,77.5397301883,300.753943338,4.07035723584,49.9818,246.701786102
 05/16  18:00:00,379.141478755,36.6138915752,109.822485579,0.0,77.122965704,86.2600435998,500.797174562,4.72419338415,49.9818,446.091181178
 05/16  19:00:00,388.353409341,36.6125680774,112.248501238,0.0,102.647051061,80.1663183927,364.082756772,4.04276999488,33.3212,326.718786777
 05/16  20:00:00,416.543603094,36.6122005046,112.837791463,0.0,115.40909374,92.7192997104,368.655354097,3.9579342566,33.3212,331.37621984
 05/16  21:00:00,406.142154966,36.6581045068,112.013039086,0.0,102.647051061,94.1340635361,514.491757227,4.56807526479,24.9909,484.932781962
 05/16  22:00:00,342.087168355,36.7290391756,114.37476561,0.0,77.122965704,65.871452062,384.148539812,7.02890434583,16.6606,360.459035466
 05/16  23:00:00,276.542372664,36.6846378377,117.351223724,0.0,38.286128036,48.4199368926,221.769360854,9.77946837043,8.3303,203.659592484
 05/16  24:00:00,177.464326612,33.1234022629,61.6727948685,0.0,25.5240853573,30.610668775,165.484788189,0.0243336813395,3.33212,162.128334507
 05/17  01:00:00,154.655160685,32.3001953247,47.6660787154,0.0,19.418418834,29.3649097162,126.097726828,0.0,3.33212,122.765606828
 05/17  02:00:00,174.50443387,33.9466092012,72.6199596096,0.0,12.7620426787,28.1191506574,126.146683726,0.0461883114578,3.33212,122.768375414
 05/17  03:00:00,173.119486054,33.9466092012,71.5554840476,0.0,12.7620426787,28.1191506574,122.312259978,0.0574296321851,3.33212,118.922710346
 05/17  04:00:00,180.328734357,33.9466092012,72.6576872373,0.0,12.7620426787,28.1191506574,166.155297393,2.64542177528,3.33212,160.177755618
 05/17  05:00:00,200.261650637,33.9466092012,68.2607085182,0.0,25.5240853573,30.610668775,299.970350339,12.5790109177,8.3303,279.061039421
 05/17  06:00:00,301.355880877,34.2758919765,84.7135131938,0.0,51.0481707146,78.1489452969,510.348216625,10.2246830249,16.6606,483.4629336
 05/17  07:00:00,394.377356967,36.5041444873,117.205844133,0.0,64.3609230253,109.708623606,673.061719129,9.79802247417,24.9909,638.272796655
 05/17  08:00:00,353.262815205,36.4535488788,118.486834419,0.0,51.0481707146,80.7689615957,529.240112271,5.38049353999,33.3212,490.538418731
 05/17  09:00:00,326.64655897,36.9903772518,119.52393385,0.0,51.0481707146,71.0224615957,439.930048522,3.29262608096,66.8089,369.828522441
 05/17  10:00:00,276.911344758,37.085114941,117.44243122,0.0,32.1804615127,65.7244621605,381.529271661,6.026744203,83.4695,292.033027458
 05/17  11:00:00,277.59471946,37.1913402722,116.801248884,0.0,32.1804615127,65.7244621605,304.314704181,5.40080148916,83.4695,215.444402692
 05/17  12:00:00,276.744317185,37.249066093,116.427230176,0.0,32.1804615127,65.7244621605,303.745385422,5.28106413567,83.4695,214.994821286
 05/17  13:00:00,266.032836355,37.2183185729,115.322464693,0.0,32.1804615127,55.9779621605,293.11291866,4.98553849664,75.1392,212.988180164
 05/17  14:00:00,265.556269447,37.2508691812,114.48160778,0.0,32.1804615127,55.9779621605,280.541769309,5.12889958084,66.8089,208.603969728
 05/17  15:00:00,264.253734938,37.2826708186,112.509939446,0.0,32.1804615127,55.9779621605,289.03551414,4.48736615388,75.1392,209.408947986
 05/17  16:00:00,292.371544088,37.129503743,111.511370091,0.0,32.1804615127,60.9114621605,261.371013884,2.55154208493,91.7998,167.019671799
 05/17  17:00:00,326.58400455,36.6156622838,111.19620724,0.0,32.1804615127,77.5397301883,301.500462922,5.64499614093,49.9818,245.873666781
 05/17  18:00:00,379.561100453,36.7131708876,110.129070636,0.0,77.122965704,86.2600435998,500.456530004,6.28518507822,49.9818,444.189544926
 05/17  19:00:00,389.640819394,36.7456004729,113.657480063,0.0,102.647051061,80.1663183927,366.214823568,5.31079678427,33.3212,327.582826783
 05/17  20:00:00,418.487412252,36.7069287472,115.476734609,0.0,115.40909374,92.7192997104,366.621174198,5.6992885471,33.3212,327.600685651
 05/17  21:00:00,409.259201486,36.7277584956,116.391738946,0.0,102.647051061,94.1340635361,516.539653443,6.7632559736,24.9909,484.78549747
 05/17  22:00:00,345.541267082,36.7789741666,119.885410897,0.0,77.122965704,65.871452062,392.147798481,14.9076694824,16.6606,360.579528999
 05/17  23:00:00,280.289018837,36.7205957908,123.292050931,0.0,38.286128036,48.4199368926,232.739207067,21.8998184819,8.3303,202.509088585
 05/17  24:00:00,167.176547951,32.3001953247,53.099839064,0.0,25.5240853573,30.610668775,181.449828755,16.059663337,3.33212,162.058045418
 05/18  01:00:00,171.96878969,33.1234022629,64.4118450504,0.0,19.418418834,29.3649097162,144.292999582,18.2251460139,3.33212,122.735733568
 05/18  02:00:00,177.646906055,33.9466092012,76.8234642111,0.0,12.7620426787,28.1191506574,136.455041529,11.0888283211,3.33212,122.034093208
 05/18  03:00:00,167.794163761,33.5350057321,67.3743628027,0.0,12.7620426787,28.1191506574,122.748095432,2.46336759993,3.33212,116.952607832
 05/18  04:00:00,175.817764791,33.5350057321,68.9819928463,0.0,12.7620426787,28.1191506574,168.885861222,3.54905595373,3.33212,162.004685269
 05/18  05:00:00,210.637388021,33.9466092012,78.626870337,0.0,25.5240853573,30.610668775,300.712838276,12.6212863284,8.3303,279.761251948
 05/18  06:00:00,323.182259485,35.2637403025,105.830919754,0.0,51.0481707146,78.1489452969,516.190374908,17.0112209119,16.6606,482.518553996
 05/18  07:00:00,395.968970421,36.4967593807,119.940844085,0.0,64.3609230253,109.708623606,682.035654256,21.0893106229,24.9909,635.955443633
 05/18  08:00:00,355.353306941,36.4362759921,121.772458478,0.0,51.0481707146,80.7689615957,534.822924595,11.9661611175,33.3212,489.535563477
 05/18  09:00:00,328.257204545,36.9900223609,122.056279673,0.0,51.0481707146,71.0224615957,440.582440163,4.47733648767,66.8089,369.296203675
 05/18  10:00:00,280.126758572,37.096132048,122.065068802,0.0,32.1804615127,65.7244621605,381.401224806,6.13006347038,83.4695,291.801661336
 05/18  11:00:00,281.364822986,37.1948117693,122.056379754,0.0,32.1804615127,65.7244621605,304.612572876,5.89507441712,83.4695,215.247998459
 05/18  12:00:00,280.090118487,37.2671825044,120.60426546,0.0,32.1804615127,65.7244621605,300.26326779,4.92646300382,83.4695,211.867304786
 05/18  13:00:00,270.04962809,37.2261211455,119.471779431,0.0,32.1804615127,55.9779621605,289.665730159,4.24655950509,75.1392,210.279970654
 05/18  14:00:00,270.216680888,37.2592591588,119.12596768,0.0,32.1804615127,55.9779621605,281.168824131,4.09121689678,66.8089,210.268707234
 05/18  15:00:00,270.79769883,37.2878043467,119.023746929,0.0,32.1804615127,55.9779621605,289.817468243,3.97155310771,75.1392,210.706715135
 05/18  16:00:00,301.393250201,37.1575663843,120.447323605,0.0,32.1804615127,60.9114621605,256.953572508,2.65424515656,91.7998,162.499527352
 05/18  17:00:00,336.095549845,36.6561172751,120.617357983,0.0,32.1804615127,77.5397301883,301.644798566,6.00197233518,49.9818,245.661026231
 05/18  18:00:00,385.451827316,36.7566030481,115.922748065,0.0,77.122965704,86.2600435998,499.206804045,5.82397348487,49.9818,443.40103056
 05/18  19:00:00,389.51508468,36.7913964673,112.243481149,0.0,102.647051061,80.1663183927,370.760943225,5.78504392698,33.3212,331.654699298
 05/18  20:00:00,416.625145952,36.7648104338,111.303579022,0.0,115.40909374,92.7192997104,362.381921806,6.20931978836,33.3212,322.851402017
 05/18  21:00:00,406.383991978,36.8135291304,110.975798743,0.0,102.647051061,94.1340635361,515.444543762,6.63173317265,24.9909,483.821910589
 05/18  22:00:00,341.377170005,36.850664928,113.206629347,0.0,77.122965704,65.871452062,386.899556032,9.09882939684,16.6606,361.140126636
 05/18  23:00:00,275.544096861,36.7825092379,115.936876725,0.0,38.286128036,48.4199368926,222.566920256,12.6720814824,8.3303,201.564538774
 05/18  24:00:00,193.104906431,33.9466092012,76.3381408766,0.0,25.5240853573,30.610668775,170.167415396,4.84701449646,3.33212,161.9882809
 05/19  01:00:00,190.376320388,33.9466092012,81.460109161,0.0,19.418418834,29.3649097162,139.769056639,13.7366633985,3.33212,122.70027324
 05/19  02:00:00,169.956713599,33.5350057321,69.1216615225,0.0,12.7620426787,28.1191506574,124.563425541,4.99556015214,3.33212,116.235745389
 05/19  03:00:00,167.103024955,33.5350057321,66.4052642235,0.0,12.7620426787,28.1191506574,127.84617016,1.83184752925,3.33212,122.682202631
 05/19  04:00:00,182.801137984,33.9466092012,74.1692077804,0.0,12.7620426787,28.1191506574,165.77338675,0.51949461276,3.33212,161.921772137
 05/19  05:00:00,198.642526727,33.3978045757,66.2432488742,0.0,25.5240853573,30.610668775,288.927570986,1.09438872542,8.3303,279.50288226
 05/19  06:00:00,320.152392056,35.0990989148,101.678995371,0.0,51.0481707146,78.1489452969,499.889546532,3.32052506004,16.6606,479.908421472
 05/19  07:00:00,395.995226931,36.5731869953,118.1206642,0.0,64.3609230253,109.708623606,672.287204807,11.3821494907,24.9909,635.914155317
 05/19  08:00:00,354.714991394,36.5744639299,119.02828852,0.0,51.0481707146,80.7689615957,528.193822824,6.31082756197,33.3212,488.561795262
 05/19  09:00:00,327.731637094,37.0142046407,119.720425895,0.0,51.0481707146,71.0224615957,439.138085391,3.57337082644,66.8089,368.755814565
 05/19  10:00:00,280.958284625,37.225772372,120.631062788,0.0,32.1804615127,65.7244621605,376.776596438,5.82732227933,83.4695,287.479774159
 05/19  11:00:00,281.821807217,37.3133473615,120.58163514,0.0,32.1804615127,65.7244621605,300.356515138,5.1426666738,83.4695,211.744348465
 05/19  12:00:00,280.11204637,37.3419265741,119.277768114,0.0,32.1804615127,65.7244621605,302.569616476,4.31399445614,83.4695,214.78612202
 05/19  13:00:00,271.028943304,37.2501757732,119.620381228,0.0,32.1804615127,55.9779621605,292.465242022,4.27057601016,75.1392,213.055466011
 05/19  14:00:00,270.910768184,37.2777080852,119.32942812,0.0,32.1804615127,55.9779621605,278.877542021,3.9934878818,66.8089,208.07515414
 05/19  15:00:00,270.515927199,37.3092813411,118.753215751,0.0,32.1804615127,55.9779621605,285.564031251,3.63619093332,75.1392,206.788640318
 05/19  16:00:00,299.41890868,37.2039530582,118.806503361,0.0,32.1804615127,60.9114621605,260.230049619,2.79171662757,91.7998,165.638532992
 05/19  17:00:00,333.456838479,36.6629426427,118.713068136,0.0,32.1804615127,77.5397301883,298.481770989,6.47156424052,49.9818,242.028406749
 05/19  18:00:00,386.118836165,36.7645127093,117.444518925,0.0,77.122965704,86.2600435998,498.593327729,5.96911586452,49.9818,442.642411865
 05/19  19:00:00,392.930115442,36.8045568275,118.2017053,0.0,102.647051061,80.1663183927,371.536099318,6.46922067546,33.3212,331.745678642
 05/19  20:00:00,420.3921233,36.7706143475,118.638662878,0.0,115.40909374,92.7192997104,367.570626059,12.2033128964,33.3212,322.046113162
 05/19  21:00:00,408.023687764,36.7856104957,117.021973106,0.0,102.647051061,94.1340635361,551.675452151,43.8347614855,24.9909,482.849790665
 05/19  22:00:00,336.119239405,36.8140433265,111.939716025,0.0,77.122965704,65.871452062,441.004899554,62.2352787787,16.6606,362.109020776
 05/19  23:00:00,259.142810311,36.7368062229,103.21052193,0.0,38.286128036,48.4199368926,265.870571039,57.2414285533,8.3303,200.298842486
 05/19  24:00:00,207.033180828,33.5350057321,91.81025487,0.0,25.5240853573,30.610668775,207.432069276,42.1888095298,3.33212,161.911139746
 05/20  01:00:00,200.794611013,32.3001953247,84.5859216297,0.0,27.7269238854,30.610668775,165.247498899,39.2659054187,3.33212,122.64947348
 05/20  02:00:00,176.033010359,33.1234022629,76.5857665573,0.0,12.7620426787,28.1191506574,156.426912338,36.8699574114,3.33212,116.224834927
 05/20  03:00:00,177.432520038,33.9466092012,77.1839982506,0.0,12.7620426787,28.1191506574,160.649668494,34.6615968811,3.33212,122.655951613
 05/20  04:00:00,173.907645198,33.9466092012,67.0852446784,0.0,12.7620426787,28.1191506574,206.115566492,40.957723866,3.33212,161.825722626
 05/20  05:00:00,189.586233143,33.5350057321,73.7546395629,0.0,12.7620426787,28.1191506574,241.873271024,35.8823873817,8.3303,197.660583642
 05/20  06:00:00,279.729414664,34.4405333642,96.1146621996,0.0,42.6918050922,54.3732441037,325.875424068,28.2176596326,16.6606,280.997164436
 05/20  07:00:00,349.063066856,36.5826709191,118.756604282,0.0,42.6918050922,86.1019271793,530.85468384,25.3012876054,24.9909,480.562496234
 05/20  08:00:00,389.155996037,36.5820018754,116.850618777,0.0,57.6566862989,112.030105488,719.838904572,8.80677731528,33.3212,677.710927256
 05/20  09:00:00,344.693309896,37.0127141215,118.267841219,0.0,57.6566862989,83.6599452969,551.716803804,1.73848206097,66.8089,483.169421743
 05/20  10:00:00,292.70644115,37.1893316528,120.052719874,0.0,42.6918050922,68.9656133826,453.254387251,3.30513246846,83.4695,366.479754783
 05/20  11:00:00,284.524598479,37.3037594202,119.495385221,0.0,34.9340096728,67.7198543238,379.760775661,3.807858138,83.4695,292.483417523
 05/20  12:00:00,285.277131514,37.3751442322,121.105515392,0.0,34.9340096728,67.7198543238,302.118562918,3.12956179448,83.4695,215.519501124
 05/20  13:00:00,272.944217491,37.2787007172,119.105437951,0.0,34.9340096728,57.9733543238,292.886880229,2.67626729766,75.1392,215.071412931
 05/20  14:00:00,273.913657482,37.2855789729,120.108294225,0.0,34.9340096728,57.9733543238,284.737326181,3.31789244269,66.8089,214.610533738
 05/20  15:00:00,273.596864602,37.3155298984,119.684841692,0.0,34.9340096728,57.9733543238,286.02380061,3.39333430473,75.1392,207.491266305
 05/20  16:00:00,303.414784469,37.1311140134,120.071019239,0.0,34.9340096728,62.9068543238,264.894012055,3.75119487459,91.7998,169.343017181
 05/20  17:00:00,331.925490304,36.6227891383,119.551141632,0.0,34.9340096728,72.2186844194,262.565775058,6.755578855,49.9818,205.828396203
 05/20  18:00:00,397.572022269,36.8159868654,121.302718998,0.0,87.0357390804,86.2600435998,306.952261005,10.1629211048,49.9818,246.8075399
 05/20  19:00:00,389.960563325,36.6056530066,119.981598147,0.0,102.000620287,77.6748002752,375.148294997,18.3344740176,33.3212,323.49262098
 05/20  20:00:00,401.214077553,36.5437396668,120.050085827,0.0,102.000620287,88.9820225341,382.505245541,20.3090440407,33.3212,328.8750015
