Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/20  21:00:00,409.011425933,36.5860820194,121.216991242,0.0,102.000620287,91.6425454185,375.765612145,28.3695745011,24.9909,322.405137644
 05/20  22:00:00,356.107277062,36.5471930935,121.907740267,0.0,87.0357390804,65.871452062,530.077866143,35.4644370091,16.6606,477.952829134
 05/20  23:00:00,280.872408259,36.4756390139,120.424613872,0.0,42.6918050922,48.4199368926,324.943332465,36.8796048028,8.3303,279.733427662
 05/20  24:00:00,185.943910581,33.9466092012,68.1142725363,0.0,27.7269238854,30.610668775,191.590595379,33.1512081813,3.33212,155.107267198
 05/21  01:00:00,193.781499564,31.4769883864,69.2248128511,0.0,34.4311606118,33.1021868926,162.525609147,36.3592447627,3.33212,122.834244385
 05/21  02:00:00,174.797329347,31.4769883864,67.7099796902,0.0,19.466279405,30.610668775,163.364755258,37.2190557789,3.33212,122.81357948
 05/21  03:00:00,172.324387267,31.4769883864,65.2289172138,0.0,19.466279405,30.610668775,170.732985516,44.5892431977,3.33212,122.811622319
 05/21  04:00:00,180.49024452,33.9466092012,64.3391643287,0.0,19.466279405,30.610668775,214.260647147,49.1580194924,3.33212,161.770507655
 05/21  05:00:00,188.712709329,31.4769883864,65.5809483048,0.0,19.466279405,30.610668775,250.202756325,43.9679857271,8.3303,197.904470598
 05/21  06:00:00,270.15279135,35.4283816901,85.5025072061,0.0,42.6918050922,54.3732441037,342.757804272,36.3710197831,16.6606,289.726184489
 05/21  07:00:00,356.896945236,36.8640087604,117.465158788,0.0,49.3960418185,88.5934452969,524.946629976,25.4214300803,24.9909,474.534299895
 05/21  08:00:00,387.19312179,36.6406571295,115.09941896,0.0,57.6566862989,112.030105488,718.327962079,10.5594128457,33.3212,674.447349233
 05/21  09:00:00,335.321203086,37.0910933966,118.043151917,0.0,50.9524495726,81.1684271793,555.503494821,2.18223965806,66.8089,486.512355163
 05/21  10:00:00,293.063171628,37.3905408577,119.624502245,0.0,42.6918050922,68.9656133826,454.046873492,1.8269241631,83.4695,368.750449329
 05/21  11:00:00,291.232689771,37.3776463358,120.916686778,0.0,38.286128036,68.9656133826,377.568285233,1.85508759707,83.4695,292.243697636
 05/21  12:00:00,288.484400342,37.4199397107,119.657823768,0.0,38.286128036,68.9656133826,294.499114085,1.36155095986,83.4695,209.668063125
 05/21  13:00:00,269.689233306,37.2845190176,119.715566894,0.0,31.5818913096,56.727595265,289.437148957,2.09966657704,75.1392,212.19828238
 05/21  14:00:00,269.245623646,37.298520237,119.21213496,0.0,31.5818913096,56.727595265,275.44394896,2.0728409746,66.8089,206.562207985
 05/21  15:00:00,268.771973261,37.3292787923,118.905153973,0.0,31.5818913096,56.727595265,289.821769594,2.201680243,75.1392,212.480889351
 05/21  16:00:00,298.214422705,37.1459645334,119.108052818,0.0,31.5818913096,61.661095265,257.648871448,2.46595331078,91.7998,163.383118137
 05/21  17:00:00,325.901116552,36.5929436965,120.137782525,0.0,31.5818913096,70.9729253606,259.495483333,4.70212644389,49.9818,204.811556889
 05/21  18:00:00,385.830237192,36.6311679012,117.951227686,0.0,80.3315023541,83.7685254822,301.216315144,4.18975278455,49.9818,247.044762359
 05/21  19:00:00,389.851302266,36.6101904968,119.037040096,0.0,102.000620287,77.6748002752,360.464194542,5.75978640063,33.3212,321.383208141
 05/21  20:00:00,410.024966933,36.5736937698,119.784599293,0.0,108.704857014,91.4735406516,373.401084447,20.0722567922,33.3212,320.007627654
 05/21  21:00:00,395.70140541,36.6806108468,117.542941304,0.0,95.2963835608,89.1510273009,385.300602489,38.9513723677,24.9909,321.358330121
 05/21  22:00:00,345.475526144,36.6292453408,120.571196094,0.0,80.3315023541,63.3799339444,549.347623637,55.6738541712,16.6606,477.013169466
 05/21  23:00:00,260.817286571,36.5574620084,100.367522571,0.0,42.6918050922,48.4199368926,392.228456575,112.609858924,8.3303,271.288297651
 05/21  24:00:00,204.646339022,31.4769883864,79.88700748,0.0,34.4311606118,33.1021868926,244.705387349,79.8091185808,3.33212,161.564148768
 05/22  01:00:00,174.194551099,31.4769883864,68.2724370453,0.0,19.418418834,29.3649097162,195.578019735,69.6804290945,3.33212,122.56547064
 05/22  02:00:00,161.878474219,33.9466092012,61.4268596241,0.0,12.7620426787,28.1191506574,187.485082235,61.5670265912,3.33212,122.585935643
 05/22  03:00:00,155.169662656,31.4769883864,57.2048082637,0.0,12.7620426787,28.1191506574,171.056908093,51.6083281923,3.33212,116.116459901
 05/22  04:00:00,163.12842067,33.9466092012,56.168349135,0.0,12.7620426787,28.1191506574,210.577087751,45.5301160929,3.33212,161.714851658
 05/22  05:00:00,191.839867288,32.3001953247,64.4351782653,0.0,25.5240853573,30.610668775,325.873637134,38.7884023371,8.3303,278.754934797
 05/22  06:00:00,323.484899574,35.5930230778,106.107843445,0.0,51.0481707146,78.1489452969,519.112087496,29.9765727955,16.6606,472.4749147
 05/22  07:00:00,395.63048688,36.4647289051,120.017948317,0.0,64.3609230253,109.708623606,717.774693942,57.5060080048,24.9909,635.277785937
 05/22  08:00:00,349.937401833,36.4956262656,117.027665057,0.0,51.0481707146,80.7689615957,568.497938408,51.8781002412,33.3212,483.298638167
 05/22  09:00:00,316.897176324,37.0251115737,111.743701988,0.0,51.0481707146,71.0224615957,478.24084872,48.214364867,66.8089,363.217583853
 05/22  10:00:00,257.856216463,37.1605603927,101.383082171,0.0,32.1804615127,65.7244621605,420.081212253,48.2049076818,83.4695,288.406804571
 05/22  11:00:00,253.967585721,37.2172151433,96.8561430326,0.0,32.1804615127,65.7244621605,340.735974772,42.4785716666,83.4695,214.787903105
 05/22  12:00:00,264.975859697,37.259994866,108.492876891,0.0,32.1804615127,65.7244621605,319.260392448,28.5778311856,83.4695,207.213061263
 05/22  13:00:00,264.32448661,37.2534787099,117.389948097,0.0,32.1804615127,55.9779621605,311.539229595,22.410289585,75.1392,213.98974001
 05/22  14:00:00,250.641874203,37.2843544918,103.691961088,0.0,32.1804615127,55.9779621605,296.129078594,22.8518913486,66.8089,206.468287246
 05/22  15:00:00,260.280445805,37.3119788022,113.187327035,0.0,32.1804615127,55.9779621605,301.410909886,19.8124304351,75.1392,206.459279451
 05/22  16:00:00,284.818808968,37.0672009109,108.701401203,0.0,32.1804615127,60.9114621605,273.180113989,19.1468782624,91.7998,162.233435727
 05/22  17:00:00,328.078021306,36.5295033212,117.442967135,0.0,32.1804615127,77.5397301883,317.251368475,22.2941984306,49.9818,244.975370044
 05/22  18:00:00,386.667193112,36.5723720803,122.005928524,0.0,77.122965704,86.2600435998,515.402587039,25.044384082,49.9818,440.376402957
 05/22  19:00:00,394.169186637,36.553317728,122.000817267,0.0,102.647051061,80.1663183927,382.977452554,27.245756097,33.3212,322.410496457
 05/22  20:00:00,418.60145107,36.547341551,121.1468982,0.0,115.40909374,92.7192997104,400.460022663,46.1288666272,33.3212,321.009956036
 05/22  21:00:00,410.475336297,36.5982815826,119.759072037,0.0,102.647051061,94.1340635361,572.271986961,67.3186106079,24.9909,479.962476354
 05/22  22:00:00,336.983593577,36.660663129,112.850368012,0.0,77.122965704,65.871452062,455.115726672,79.8427361029,16.6606,358.612390569
 05/22  23:00:00,239.275613996,36.5959899858,83.4009502138,0.0,38.286128036,48.4199368926,303.34804753,93.2959659489,8.3303,201.721781581
 05/22  24:00:00,183.431504524,31.4769883864,70.1734452787,0.0,25.5240853573,30.610668775,234.36522492,71.6791811159,3.33212,159.353923804
 05/23  01:00:00,167.157083697,31.4769883864,61.2979114674,0.0,19.418418834,29.3649097162,186.034946948,64.4129622537,3.33212,118.289864695
 05/23  02:00:00,155.92523364,33.1234022629,56.3628271902,0.0,12.7620426787,28.1191506574,181.686184444,55.7992605371,3.33212,122.554803907
 05/23  03:00:00,152.316509238,32.3001953247,53.6042643621,0.0,12.7620426787,28.1191506574,167.076177539,47.65844066,3.33212,116.085616879
 05/23  04:00:00,162.237585113,33.9466092012,54.6971715661,0.0,12.7620426787,28.1191506574,204.943373494,39.9695062488,3.33212,161.641747245
 05/23  05:00:00,192.465979692,32.3001953247,64.5348445743,0.0,25.5240853573,30.610668775,316.022567765,32.1156601805,8.3303,275.576607585
 05/23  06:00:00,319.865284212,35.5930230778,101.873747826,0.0,51.0481707146,78.1489452969,514.400001497,26.4548124866,16.6606,471.284589011
 05/23  07:00:00,396.284031106,36.4603041781,120.00333833,0.0,64.3609230253,109.708623606,685.797773989,26.1728189131,24.9909,634.634055076
 05/23  08:00:00,353.199501846,36.469633178,119.53257812,0.0,51.0481707146,80.7689615957,529.943336766,15.5013837573,33.3212,481.120753009
 05/23  09:00:00,326.701259489,37.0192645055,120.99011647,0.0,51.0481707146,71.0224615957,437.032581099,6.44279069928,66.8089,363.7808904
 05/23  10:00:00,280.451659459,37.1132831747,123.038844126,0.0,32.1804615127,65.7244621605,377.461233471,3.46044663561,83.4695,290.531286836
 05/23  11:00:00,279.863573339,37.1704058231,121.944087544,0.0,32.1804615127,65.7244621605,299.013912515,5.41764536576,83.4695,210.126767149
 05/23  12:00:00,280.914330153,37.2306633213,123.647857068,0.0,32.1804615127,65.7244621605,300.394173946,5.28343097552,83.4695,211.641242971
 05/23  13:00:00,270.683178412,37.2493385382,122.631398079,0.0,32.1804615127,55.9779621605,284.934726412,3.08005894903,75.1392,206.715467463
 05/23  14:00:00,270.957646346,37.2812311555,122.675035541,0.0,32.1804615127,55.9779621605,278.176281931,3.55179492588,66.8089,207.815587005
 05/23  15:00:00,271.15464086,37.3117842997,122.765494812,0.0,32.1804615127,55.9779621605,290.716427146,3.63713902118,75.1392,211.940088125
 05/23  16:00:00,300.408607922,37.0699144749,122.927120593,0.0,32.1804615127,60.9114621605,255.779065402,1.83949242493,91.7998,162.139772978
 05/23  17:00:00,334.487777781,36.5347036766,122.424838114,0.0,32.1804615127,77.5397301883,291.349374455,3.99434994838,49.9818,237.373224507
 05/23  18:00:00,387.107481636,36.5860123483,121.1133375,0.0,77.122965704,86.2600435998,494.118672833,4.54939827863,49.9818,439.587474554
 05/23  19:00:00,394.126771434,36.5633648677,121.340802599,0.0,102.647051061,80.1663183927,360.968257335,4.09943347194,33.3212,323.547623863
 05/23  20:00:00,419.207718465,36.548760531,121.366352004,0.0,115.40909374,92.7192997104,365.85869633,8.34736953806,33.3212,324.190126792
 05/23  21:00:00,411.914378633,36.6174488621,121.020798155,0.0,102.647051061,94.1340635361,513.653340035,15.7533421101,24.9909,472.909097925
 05/23  22:00:00,343.920039119,36.688953553,119.538693395,0.0,77.122965704,65.871452062,403.630291739,23.6446547213,16.6606,363.325037017
 05/23  23:00:00,240.457867286,36.6324705543,84.5266384036,0.0,38.286128036,48.4199368926,236.625060264,30.9668345425,8.3303,197.327925722
 05/23  24:00:00,176.480106943,31.4769883864,63.2721694312,0.0,25.5240853573,30.610668775,201.45941057,36.5197544654,3.33212,161.607536105
 05/24  01:00:00,167.768441809,32.3001953247,61.0980763285,0.0,19.418418834,29.3649097162,167.184271308,47.8110679101,3.33212,116.041083398
 05/24  02:00:00,156.371421161,33.1234022629,56.8684749706,0.0,12.7620426787,28.1191506574,176.262232419,50.4276813095,3.33212,122.50243111
 05/24  03:00:00,152.927484331,33.9466092012,52.5962788506,0.0,12.7620426787,28.1191506574,171.347005802,51.9805227763,3.33212,116.034363026
 05/24  04:00:00,157.09280526,31.4769883864,52.6586810766,0.0,12.7620426787,28.1191506574,212.215694414,47.319291928,3.33212,161.564282486
 05/24  05:00:00,188.484218517,33.5350057321,59.9600218271,0.0,25.5240853573,30.610668775,325.318462369,44.7553812145,8.3303,272.232781154
 05/24  06:00:00,310.861910242,35.2637403025,93.8524139933,0.0,51.0481707146,78.1489452969,528.269738755,37.0976409891,16.6606,474.511497765
 05/24  07:00:00,394.305228782,36.4502406224,118.886772692,0.0,64.3609230253,109.708623606,704.203122173,49.1133930068,24.9909,630.098829166
 05/24  08:00:00,338.472637225,36.416230016,105.803843324,0.0,51.0481707146,80.7689615957,546.527339515,33.4259810002,33.3212,479.780158515
 05/24  09:00:00,313.987579164,37.0147023118,108.931136705,0.0,51.0481707146,71.0224615957,452.491599511,20.6581237647,66.8089,365.024575746
 05/24  10:00:00,279.116169723,37.1082484405,122.185450865,0.0,32.1804615127,65.7244621605,384.194494432,10.4745671234,83.4695,290.250427309
 05/24  11:00:00,282.058793669,37.1657061831,124.073708153,0.0,32.1804615127,65.7244621605,296.160960991,5.20245918778,83.4695,207.489001803
 05/24  12:00:00,281.301478088,37.2122114111,123.516009683,0.0,32.1804615127,65.7244621605,301.763798789,4.16547401217,83.4695,214.128824777
 05/24  13:00:00,271.70952075,37.2442528965,123.318466003,0.0,32.1804615127,55.9779621605,285.892793261,4.11741074162,75.1392,206.636182519
 05/24  14:00:00,270.942696701,37.2763506864,122.351388458,0.0,32.1804615127,55.9779621605,276.707770454,3.6685802653,66.8089,206.230290189
 05/24  15:00:00,270.958048127,37.3055368431,122.178189981,0.0,32.1804615127,55.9779621605,285.193806887,3.82658037964,75.1392,206.228026507
 05/24  16:00:00,300.293117481,37.0653934851,122.622440316,0.0,32.1804615127,60.9114621605,255.764025443,1.87894136983,91.7998,162.085284073
 05/24  17:00:00,333.830034212,36.5504063935,121.46582324,0.0,32.1804615127,77.5397301883,298.731970232,4.10916720031,49.9818,244.641003032
 05/24  18:00:00,386.944837257,36.6098927182,120.320536179,0.0,77.122965704,86.2600435998,490.16409836,4.85325160202,49.9818,435.329046758
 05/24  19:00:00,394.54973065,36.6261568561,120.449995086,0.0,102.647051061,80.1663183927,362.048443105,4.07834694736,33.3212,324.648896158
 05/24  20:00:00,419.251961963,36.6283965638,120.238000226,0.0,115.40909374,92.7192997104,357.790083368,4.09865968141,33.3212,320.370223686
 05/24  21:00:00,411.953051104,36.6771339002,120.312829478,0.0,102.647051061,94.1340635361,511.623167889,10.4566457641,24.9909,476.175622125
 05/24  22:00:00,344.371790251,36.7324884143,119.830934803,0.0,77.122965704,65.871452062,396.566173889,23.9568747852,16.6606,355.948699104
 05/24  23:00:00,229.867827321,36.6624388272,73.9767609618,0.0,38.286128036,48.4199368926,246.794557337,41.2545219288,8.3303,197.209735408
 05/24  24:00:00,181.788506,31.4769883864,68.5680772105,0.0,25.5240853573,30.610668775,202.237210748,37.3448008264,3.33212,161.560289921
 05/25  01:00:00,168.190596709,33.1234022629,60.6795043874,0.0,19.418418834,29.3649097162,181.366218567,62.0112558855,3.33212,116.022842682
 05/25  02:00:00,151.842833382,32.3001953247,53.1209965436,0.0,12.7620426787,28.1191506574,195.429656611,69.6483713493,3.33212,122.449165262
 05/25  03:00:00,151.109017664,33.9466092012,50.7598988051,0.0,12.7620426787,28.1191506574,176.209647385,56.8729376939,3.33212,116.004589691
 05/25  04:00:00,155.836440348,31.4769883864,51.4025505195,0.0,12.7620426787,28.1191506574,213.01672097,48.1836622133,3.33212,161.500938757
 05/25  05:00:00,188.560680976,33.5350057321,60.0491083073,0.0,25.5240853573,30.610668775,321.198604918,42.1763011726,8.3303,270.692003746
 05/25  06:00:00,313.508927461,35.2637403025,96.5172115983,0.0,51.0481707146,78.1489452969,524.99635737,33.0017371891,16.6606,475.334020181
 05/25  07:00:00,394.498221387,36.4537881481,119.144616754,0.0,64.3609230253,109.708623606,686.471874707,34.1158516731,24.9909,627.365123034
 05/25  08:00:00,346.298155174,36.4422589985,113.565625758,0.0,51.0481707146,80.7689615957,541.428432126,29.7057671226,33.3212,478.401465004
 05/25  09:00:00,311.74464732,37.0080847319,106.711829676,0.0,51.0481707146,71.0224615957,458.927448679,26.9235002567,66.8089,365.195048422
 05/25  10:00:00,255.376005113,37.107568568,99.0285796868,0.0,32.1804615127,65.7244621605,395.508492473,25.8955984908,83.4695,286.143393982
 05/25  11:00:00,277.463669869,37.2033679253,119.575109175,0.0,32.1804615127,65.7244621605,303.944492541,9.55702117618,83.4695,210.917971365
 05/25  12:00:00,279.830737905,37.2679059146,121.877156483,0.0,32.1804615127,65.7244621605,295.314934837,3.28319693593,83.4695,208.562237901
 05/25  13:00:00,269.788577929,37.2461126634,121.151400888,0.0,32.1804615127,55.9779621605,289.86610402,2.80212428482,75.1392,211.924779735
 05/25  14:00:00,269.529283421,37.281356468,120.392518554,0.0,32.1804615127,55.9779621605,275.581730505,2.65230744634,66.8089,206.120523058
 05/25  15:00:00,269.627086925,37.3153306307,120.299035339,0.0,32.1804615127,55.9779621605,283.924083668,2.66435211898,75.1392,206.120531549
 05/25  16:00:00,298.76264813,37.1769138496,120.296426336,0.0,32.1804615127,60.9114621605,255.316325143,1.54734254172,91.7998,161.969182601
 05/25  17:00:00,333.122525801,36.652128012,120.176534671,0.0,32.1804615127,77.5397301883,290.500489571,3.48750137083,49.9818,237.0311882
 05/25  18:00:00,385.498027494,36.7733103172,118.619358773,0.0,77.122965704,86.2600435998,491.55771213,3.49665951399,49.9818,438.079252616
 05/25  19:00:00,393.200185289,36.7979034979,119.109432946,0.0,102.647051061,80.1663183927,358.191529813,3.52170845314,33.3212,321.34862136
 05/25  20:00:00,418.342859537,36.7595194268,119.385447423,0.0,115.40909374,92.7192997104,357.44537293,4.13720222736,33.3212,319.986970703
 05/25  21:00:00,411.448451139,36.7837029303,119.800053445,0.0,102.647051061,94.1340635361,515.369928141,13.2874515435,24.9909,477.091576598
 05/25  22:00:00,342.041645858,36.8153916689,117.525236409,0.0,77.122965704,65.871452062,396.906721454,26.3124022715,16.6606,353.933719182
 05/25  23:00:00,248.15136423,36.7374134908,92.1043810358,0.0,38.286128036,48.4199368926,238.424096511,33.0068277835,8.3303,197.086968728
 05/25  24:00:00,190.966217372,33.5350057321,75.7311348808,0.0,25.5240853573,30.610668775,195.118117878,30.2834643138,3.33212,161.502533564
 05/26  01:00:00,177.9994252,31.4769883864,72.1709170116,0.0,19.418418834,29.3649097162,150.027813358,30.6938601397,3.33212,116.001833218
 05/26  02:00:00,170.030148883,33.9466092012,69.762872003,0.0,12.7620426787,28.1191506574,151.203310688,25.4482824832,3.33212,122.422908205
 05/26  03:00:00,166.968459807,33.9466092012,66.7325864423,0.0,12.7620426787,28.1191506574,146.884868967,27.571092827,3.33212,115.98165614
 05/26  04:00:00,173.390268009,33.1234022629,66.6971865763,0.0,12.7620426787,28.1191506574,194.551432005,29.7906614472,3.33212,161.428650558
 05/26  05:00:00,201.047236575,33.5350057321,71.8972878954,0.0,25.5240853573,30.610668775,323.658650278,45.2254193783,8.3303,270.1029309
 05/26  06:00:00,327.744787228,34.7698161395,110.507384466,0.0,51.0481707146,78.1489452969,533.790942339,42.273087709,16.6606,474.85725463
 05/26  07:00:00,395.043101666,36.622329333,118.386085851,0.0,64.3609230253,109.708623606,674.573002031,24.8728443697,24.9909,624.709257662
 05/26  08:00:00,353.092890611,36.5265326298,118.71634914,0.0,51.0481707146,80.7689615957,517.821084637,7.48565992118,33.3212,477.014224716
 05/26  09:00:00,327.134799374,37.0110805811,120.777515786,0.0,51.0481707146,71.0224615957,433.879160568,1.7340239743,66.8089,365.336236594
 05/26  10:00:00,280.16494385,37.1281537017,121.797602386,0.0,32.1804615127,65.7244621605,368.580854007,2.95242538346,83.4695,282.158928624
 05/26  11:00:00,282.180739945,37.2144624923,122.621178327,0.0,32.1804615127,65.7244621605,301.058040789,3.40053702629,83.4695,214.188003763
 05/26  12:00:00,281.330805546,37.2889449297,122.115263051,0.0,32.1804615127,65.7244621605,293.180084212,2.95873198667,83.4695,206.751852225
 05/26  13:00:00,270.674017307,37.2511295856,121.189734567,0.0,32.1804615127,55.9779621605,284.991678139,2.6597692556,75.1392,207.192708884
 05/26  14:00:00,270.227625655,37.2864957938,120.556021501,0.0,32.1804615127,55.9779621605,275.62964763,2.60682328727,66.8089,206.213924343
 05/26  15:00:00,270.348290881,37.3131249678,120.592546543,0.0,32.1804615127,55.9779621605,284.004889265,2.65943393325,75.1392,206.206255332
 05/26  16:00:00,300.267004558,37.1479988888,121.444347064,0.0,32.1804615127,60.9114621605,254.110178006,1.51159043992,91.7998,160.798787566
 05/26  17:00:00,334.437866325,36.639381438,120.905048474,0.0,32.1804615127,77.5397301883,297.651502741,3.40449061492,49.9818,244.265212126
 05/26  18:00:00,386.453554522,36.7519672333,118.920314155,0.0,77.122965704,86.2600435998,487.201722903,3.46176703126,49.9818,433.758155872
 05/26  19:00:00,393.001657624,36.7976815954,118.619405233,0.0,102.647051061,80.1663183927,360.71849153,3.39201897246,33.3212,324.005272558
 05/26  20:00:00,417.955331286,36.757754601,118.80208099,0.0,115.40909374,92.7192997104,356.678178542,3.70594927364,33.3212,319.651029268
 05/26  21:00:00,410.323753137,36.7938126136,118.256536446,0.0,102.647051061,94.1340635361,498.494225873,4.02763907381,24.9909,469.475686799
 05/26  22:00:00,345.912489865,36.836958634,120.325218248,0.0,77.122965704,65.871452062,381.55192743,5.8489539885,16.6606,359.042373442
 05/26  23:00:00,280.149702727,36.7591136664,123.218804598,0.0,38.286128036,48.4199368926,216.286008475,10.9607286469,8.3303,196.994979828
 05/26  24:00:00,188.718693773,33.5350057321,73.365449827,0.0,25.5240853573,30.610668775,174.923373046,16.8904211162,3.33212,154.700831929
 05/27  01:00:00,181.296058261,32.3001953247,65.0587335504,0.0,27.7269238854,30.610668775,150.494806718,24.7657406865,3.33212,122.396946032
 05/27  02:00:00,163.212091819,33.1234022629,63.7742665746,0.0,12.7620426787,28.1191506574,148.177445712,28.8986384274,3.33212,115.946687284
 05/27  03:00:00,160.78289695,33.9466092012,60.5012757041,0.0,12.7620426787,28.1191506574,175.750406232,52.5359949954,3.33212,119.882291237
 05/27  04:00:00,164.385826158,33.9466092012,57.4626815826,0.0,12.7620426787,28.1191506574,224.781357961,64.1772760718,3.33212,157.271961889
 05/27  05:00:00,170.262398743,31.4769883864,59.1453461197,0.0,12.7620426787,28.1191506574,256.712920954,51.4976783,8.3303,196.884942654
 05/27  06:00:00,259.698019804,35.5930230778,74.8712334463,0.0,42.6918050922,54.3732441037,333.429328245,37.5129599235,16.6606,279.255768321
 05/27  07:00:00,340.36361886,36.5308193829,110.602401307,0.0,42.6918050922,86.1019271793,526.415295693,32.4605925316,24.9909,468.963803161
 05/27  08:00:00,387.993944094,36.4820486353,116.425382512,0.0,57.6566862989,112.030105488,709.4111689,9.75805947632,33.3212,666.331909423
 05/27  09:00:00,344.861984928,37.0146200363,118.784871997,0.0,57.6566862989,83.6599452969,541.868346887,1.46237912114,66.8089,473.597067766
 05/27  10:00:00,293.192668041,37.1430442837,120.538849045,0.0,42.6918050922,68.9656133826,451.26852501,2.56792638299,83.4695,365.231098627
 05/27  11:00:00,286.159964087,37.2473677327,121.299112959,0.0,34.9340096728,67.7198543238,373.438097318,3.19094711067,83.4695,286.777650208
 05/27  12:00:00,286.16644912,37.3175559029,121.792923774,0.0,34.9340096728,67.7198543238,297.860312769,3.3167497681,83.4695,211.074063001
 05/27  13:00:00,276.601465812,37.2569832152,121.816596556,0.0,34.9340096728,57.9733543238,291.547851516,3.30860457643,75.1392,213.10004694
 05/27  14:00:00,276.351664786,37.2857564008,121.358823424,0.0,34.9340096728,57.9733543238,277.641847633,3.13067163584,66.8089,207.702275997
 05/27  15:00:00,275.608473632,37.3140706651,120.468655892,0.0,34.9340096728,57.9733543238,284.771417009,2.99220991369,75.1392,206.640007096
 05/27  16:00:00,305.612699074,37.0965574392,121.484030344,0.0,34.9340096728,62.9068543238,257.396112252,3.43718569322,91.7998,162.159126559
 05/27  17:00:00,333.313995409,36.6087038182,121.988469261,0.0,34.9340096728,72.2186844194,260.474651889,5.48990874309,49.9818,205.002943146
 05/27  18:00:00,398.180040678,36.8248206788,120.38435336,0.0,87.0357390804,86.2600435998,298.758460203,4.12142001712,49.9818,244.655240186
 05/27  19:00:00,391.49914109,36.6367126147,119.321902689,0.0,102.000620287,77.6748002752,357.966325993,3.9412491527,33.3212,320.70387684
 05/27  20:00:00,401.735724381,36.5826123611,118.807152814,0.0,102.000620287,88.9820225341,354.802187552,4.36749862878,33.3212,317.113488924
 05/27  21:00:00,408.533491412,36.6280206328,119.239134379,0.0,102.000620287,91.6425454185,350.528094997,4.8753021041,24.9909,320.661892893
 05/27  22:00:00,355.716379605,36.5854327182,120.226935596,0.0,87.0357390804,65.871452062,486.921674753,6.98055758689,16.6606,463.280517166
 05/27  23:00:00,284.269734507,36.5152192239,122.944132944,0.0,42.6918050922,48.4199368926,297.708839021,11.2373402929,8.3303,278.141198729
 05/27  24:00:00,181.394592225,33.5350057321,63.9160924721,0.0,27.7269238854,30.610668775,183.228718902,25.2598418751,3.33212,154.636757027
 05/28  01:00:00,189.183175489,31.4769883864,64.4830706306,0.0,34.4311606118,33.1021868926,181.724805636,55.8416706882,3.33212,122.551014948
 05/28  02:00:00,167.349293591,31.4769883864,60.1362573851,0.0,19.466279405,30.610668775,185.595293102,66.1608083575,3.33212,116.102364745
 05/28  03:00:00,164.172983768,31.4769883864,56.9771840908,0.0,19.466279405,30.610668775,186.390246026,60.5286522961,3.33212,122.52947373
 05/28  04:00:00,174.527522383,33.9466092012,58.3095441957,0.0,19.466279405,30.610668775,206.072979857,48.1790429798,3.33212,154.561816877
 05/28  05:00:00,180.006007218,31.4769883864,59.5806885249,0.0,19.466279405,30.610668775,257.931680879,45.9267391601,8.3303,203.674641719
 05/28  06:00:00,264.988145744,35.4283816901,80.2150524836,0.0,42.6918050922,54.3732441037,337.029542304,40.3048092166,16.6606,280.064133087
 05/28  07:00:00,356.558130266,36.8706776779,117.028106286,0.0,49.3960418185,88.5934452969,523.653171038,34.9332903115,24.9909,463.728980727
 05/28  08:00:00,387.800144258,36.6499498998,115.923974282,0.0,57.6566862989,112.030105488,707.245331596,8.52877701472,33.3212,665.395354581
 05/28  09:00:00,334.753393657,37.1247691894,117.726857843,0.0,50.9524495726,81.1684271793,545.770708174,1.12100568508,66.8089,477.840802489
 05/28  10:00:00,292.631331286,37.4231606437,119.636677461,0.0,42.6918050922,68.9656133826,450.908744906,1.90573426105,83.4695,365.533510645
 05/28  11:00:00,289.680448117,37.4134909219,119.963903606,0.0,38.286128036,68.9656133826,367.903540454,1.85276657353,83.4695,282.581273881
 05/28  12:00:00,289.095172971,37.442705014,119.772988271,0.0,38.286128036,68.9656133826,297.239141856,1.42940987113,83.4695,212.340231985
 05/28  13:00:00,270.048285506,37.3219415619,119.507184275,0.0,31.5818913096,56.727595265,284.818268685,1.79746984421,75.1392,207.88159884
 05/28  14:00:00,269.890409644,37.3070634516,119.274337981,0.0,31.5818913096,56.727595265,274.386583797,1.80617420679,66.8089,205.77150959
 05/28  15:00:00,269.792696198,37.3359094618,119.146125975,0.0,31.5818913096,56.727595265,282.934677354,2.02699522836,75.1392,205.768482126
 05/28  16:00:00,299.213296062,37.1892164202,119.448290255,0.0,31.5818913096,61.661095265,249.153229806,2.30152362903,91.7998,155.051906177
 05/28  17:00:00,326.7213573,36.6818852168,119.783318654,0.0,31.5818913096,70.9729253606,259.075154871,4.20674359673,49.9818,204.886611274
 05/28  18:00:00,387.428788811,36.7552453065,118.740349624,0.0,80.3315023541,83.7685254822,295.274099991,3.63803544542,49.9818,241.654264546
 05/28  19:00:00,390.058736988,36.790830637,117.544786063,0.0,102.000620287,77.6748002752,351.543931611,3.02330648552,33.3212,315.199425126
 05/28  20:00:00,408.87959148,36.8003724414,116.368095708,0.0,108.704857014,91.4735406516,353.391602867,3.29242348356,33.3212,316.777979384
 05/28  21:00:00,398.018079002,36.8714105226,117.427640505,0.0,95.2963835608,89.1510273009,347.806597452,3.8167904929,24.9909,318.998906959
 05/28  22:00:00,346.395719227,36.7632559086,120.156393861,0.0,80.3315023541,63.3799339444,489.336439931,8.59345454679,16.6606,464.082385384
 05/28  23:00:00,253.738616069,36.6728642731,93.1419389466,0.0,42.6918050922,48.4199368926,317.788835231,35.548283381,8.3303,273.91025185
 05/28  24:00:00,209.751427698,33.9466092012,82.5776659856,0.0,34.4311606118,33.1021868926,202.257872034,44.0867075663,3.33212,154.839044468
 05/29  01:00:00,201.285526026,31.4769883864,76.5517926555,0.0,34.4311606118,33.1021868926,173.936698577,48.0939344788,3.33212,122.510644098
 05/29  02:00:00,175.680879029,31.4769883864,68.4549658773,0.0,19.466279405,30.610668775,170.332378041,50.938029444,3.33212,116.062228597
 05/29  03:00:00,172.959228828,32.3001953247,64.9428946083,0.0,19.466279405,30.610668775,168.674512911,42.8372027942,3.33212,122.505190117
 05/29  04:00:00,179.946832877,33.1234022629,64.5593213617,0.0,19.466279405,30.610668775,193.997863457,36.1600946583,3.33212,154.505648798
 05/29  05:00:00,187.635325216,31.4769883864,67.2342553982,0.0,19.466279405,30.610668775,236.061018031,30.7090365972,8.3303,197.021681434
 05/29  06:00:00,275.55163319,35.5930230778,90.6429288582,0.0,42.6918050922,54.3732441037,322.978889766,26.4243182823,16.6606,279.893971484
 05/29  07:00:00,357.262164095,36.9425341716,117.548493336,0.0,49.3960418185,88.5934452969,513.976223928,16.9373020357,24.9909,472.048021893
 05/29  08:00:00,388.162012283,36.7091670713,115.741894401,0.0,57.6566862989,112.030105488,696.515065875,2.96662300556,33.3212,660.22724287
 05/29  09:00:00,335.116082754,37.1640525154,117.705880323,0.0,50.9524495726,81.1684271793,546.38167883,0.756609597288,66.8089,478.816169233
 05/29  10:00:00,292.4413144,37.4840167109,119.164292322,0.0,42.6918050922,68.9656133826,441.232325838,1.30134804131,83.4695,356.461477797
 05/29  11:00:00,289.507253177,37.4324175323,119.546883471,0.0,38.286128036,68.9656133826,374.895884668,1.33084403375,83.4695,290.095540635
 05/29  12:00:00,288.959099241,37.4635952979,119.395848139,0.0,38.286128036,68.9656133826,290.873463849,0.974441243709,83.4695,206.429522606
 05/29  13:00:00,269.810644113,37.3331951437,119.155554716,0.0,31.5818913096,56.727595265,282.848336968,1.30339112328,75.1392,206.405745845
 05/29  14:00:00,269.810366658,37.3152150815,118.970722466,0.0,31.5818913096,56.727595265,273.805425939,1.33119836096,66.8089,205.665327578
 05/29  15:00:00,269.851078001,37.3417586315,118.887287001,0.0,31.5818913096,56.727595265,282.295724627,1.49637783145,75.1392,205.660146796
 05/29  16:00:00,299.309051471,37.2016917737,119.224934175,0.0,31.5818913096,61.661095265,255.225785529,1.74180460442,91.7998,161.684180924
 05/29  17:00:00,326.923522728,36.6885943296,119.664626215,0.0,31.5818913096,70.9729253606,251.115057179,3.42218023327,49.9818,197.711076946
 05/29  18:00:00,387.305004646,36.7781306272,118.237291557,0.0,80.3315023541,83.7685254822,297.548632263,2.87045744409,49.9818,244.696374819
 05/29  19:00:00,389.856263979,36.8158147091,116.946346235,0.0,102.000620287,77.6748002752,352.103180179,2.65707039851,33.3212,316.124909781
 05/29  20:00:00,409.689587476,36.764382336,117.077697698,0.0,108.704857014,91.4735406516,347.921498282,2.94235084957,33.3212,311.657947433
 05/29  21:00:00,395.650314339,36.8704039479,118.356853826,0.0,95.2963835608,89.1510273009,347.046399109,3.41604835032,24.9909,318.639450759
 05/29  22:00:00,346.029159088,36.7766337032,120.091158524,0.0,80.3315023541,63.3799339444,490.606258759,10.0549554361,16.6606,463.890703323
 05/29  23:00:00,283.499791334,36.6992200844,122.484295097,0.0,42.6918050922,48.4199368926,299.301629617,17.8382666004,8.3303,273.133063017
 05/29  24:00:00,216.513660824,33.5350057321,89.6297972443,0.0,34.4311606118,33.1021868926,172.585831335,14.474237562,3.33212,154.779473773
 05/30  01:00:00,182.086422298,32.3001953247,75.3545156355,0.0,19.418418834,29.3649097162,139.337658954,18.7610364825,3.33212,117.244502471
 05/30  02:00:00,171.029803858,33.1234022629,71.5166921882,0.0,12.7620426787,28.1191506574,148.570845409,24.3483264317,3.33212,120.890398977
 05/30  03:00:00,169.480728506,33.9466092012,69.204806356,0.0,12.7620426787,28.1191506574,150.025153704,30.8542831173,3.33212,115.838750586
 05/30  04:00:00,176.797900746,33.9466092012,69.2701111662,0.0,12.7620426787,28.1191506574,193.202976717,35.4566488502,3.33212,154.414207867
 05/30  05:00:00,207.987159346,33.9466092012,78.3687425108,0.0,25.5240853573,30.610668775,317.210076852,33.9011716399,8.3303,274.978605213
 05/30  06:00:00,335.104963828,34.6051747518,117.999348221,0.0,51.0481707146,78.1489452969,503.720960453,23.6384826004,16.6606,463.421877852
 05/30  07:00:00,393.845200082,36.5311334372,116.903588179,0.0,64.3609230253,109.708623606,660.935339679,13.0644706024,24.9909,622.879969077
 05/30  08:00:00,352.830911924,36.5007788926,117.245500786,0.0,51.0481707146,80.7689615957,510.77045939,2.60921832453,33.3212,474.840041065
 05/30  09:00:00,329.179714993,37.0176471529,119.833015048,0.0,51.0481707146,71.0224615957,425.82261955,1.19758144208,66.8089,357.816138108
 05/30  10:00:00,281.908266639,37.207734106,120.452373179,0.0,32.1804615127,65.7244621605,366.46477811,2.00409967218,83.4695,280.991178438
 05/30  11:00:00,282.702360421,37.3074805935,120.46253276,0.0,32.1804615127,65.7244621605,296.591530031,2.01591022225,83.4695,211.106119809
 05/30  12:00:00,281.730113818,37.3494480467,120.169083694,0.0,32.1804615127,65.7244621605,294.379735733,1.90905602346,83.4695,209.00117971
 05/30  13:00:00,271.453676281,37.2657714472,119.676614324,0.0,32.1804615127,55.9779621605,282.635051738,1.57923654233,75.1392,205.916615196
 05/30  14:00:00,271.1026621,37.2853619323,119.288619446,0.0,32.1804615127,55.9779621605,267.747082675,1.54038978396,66.8089,199.397792891
 05/30  15:00:00,270.744641467,37.3159530105,118.917708726,0.0,32.1804615127,55.9779621605,281.298256609,1.55431741144,75.1392,204.604739198
 05/30  16:00:00,300.425333541,37.2547134128,119.416121353,0.0,32.1804615127,60.9114621605,254.666348304,1.21779516774,91.7998,161.648753137
 05/30  17:00:00,335.13008933,36.7177113765,119.602282653,0.0,32.1804615127,77.5397301883,289.033498579,2.86638793468,49.9818,236.185310645
 05/30  18:00:00,386.818873231,36.8308237601,117.218277938,0.0,77.122965704,86.2600435998,487.042244383,2.70750899709,49.9818,434.352935386
 05/30  19:00:00,394.005068813,36.8586727612,117.485400862,0.0,102.647051061,80.1663183927,355.94465362,3.00647683824,33.3212,319.616976782
 05/30  20:00:00,418.797038282,36.8369385723,117.063002729,0.0,115.40909374,92.7192997104,348.221555816,3.31221272145,33.3212,311.588143094
 05/30  21:00:00,408.426299067,36.8794686661,116.587199275,0.0,102.647051061,94.1340635361,499.099014926,3.59316776649,24.9909,470.514947159
 05/30  22:00:00,346.459437943,36.9025614509,118.474214469,0.0,77.122965704,65.871452062,372.809760044,4.41244961491,16.6606,351.736710429
 05/30  23:00:00,280.818254105,36.8317646039,121.476874194,0.0,38.286128036,48.4199368926,211.38638485,6.52290021471,8.3303,196.533184635
 05/30  24:00:00,207.2958742,33.9466092012,90.0939219308,0.0,25.5240853573,30.610668775,157.776590414,0.0119612883033,3.33212,154.432509126
 05/31  01:00:00,198.467310197,33.9466092012,88.8575290621,0.0,19.418418834,29.3649097162,121.943413286,0.0304518368133,3.33212,118.580841449
 05/31  02:00:00,183.338205911,33.6722068885,82.2384127762,0.0,12.7620426787,28.1191506574,122.944138029,0.14111050865,3.33212,119.47090752
 05/31  03:00:00,192.843420698,34.4954138267,90.7996088667,0.0,12.7620426787,28.1191506574,119.30500753,0.169780936609,3.33212,115.803106594
 05/31  04:00:00,199.485467584,34.4954138267,90.9503550085,0.0,12.7620426787,28.1191506574,157.855436684,0.15453078635,3.33212,154.368785898
 05/31  05:00:00,207.090124213,33.6722068885,77.7542931316,0.0,25.5240853573,30.610668775,278.841348698,0.163128968422,8.3303,270.347919729
 05/31  06:00:00,320.502126919,35.0990989148,102.41873945,0.0,51.0481707146,78.1489452969,485.118243142,0.136115925655,16.6606,468.321527216
 05/31  07:00:00,396.896823114,36.5462477559,120.45469161,0.0,64.3609230253,109.708623606,655.83980363,11.1721297712,24.9909,619.676773858
 05/31  08:00:00,355.296863395,36.4524842501,121.963048865,0.0,51.0481707146,80.7689615957,518.570627927,15.2634953066,33.3212,469.98593262
 05/31  09:00:00,328.408801166,36.9965850587,122.792519428,0.0,51.0481707146,71.0224615957,442.049878101,13.9919681708,66.8089,361.24900993
 05/31  10:00:00,270.66236323,37.0875546138,113.857115309,0.0,32.1804615127,65.7244621605,381.874050938,17.7243217577,83.4695,280.68022918
 05/31  11:00:00,269.887451149,37.1439984871,112.397781142,0.0,32.1804615127,65.7244621605,307.835820069,17.7990978317,83.4695,206.567222237
 05/31  12:00:00,279.571919753,37.1859796967,122.083007556,0.0,32.1804615127,65.7244621605,301.165715134,11.520777029,83.4695,206.175438105
 05/31  13:00:00,266.997574029,37.2215967014,119.327917776,0.0,32.1804615127,55.9779621605,294.394385701,13.4542556813,75.1392,205.80093002
 05/31  14:00:00,269.897327536,37.2524262635,122.225733837,0.0,32.1804615127,55.9779621605,287.207133181,14.9622983792,66.8089,205.435934802
 05/31  15:00:00,270.686757715,37.2812740973,122.646614317,0.0,32.1804615127,55.9779621605,291.295216338,10.730557062,75.1392,205.425459276
 05/31  16:00:00,299.441660935,36.9965009824,121.972664817,0.0,32.1804615127,60.9114621605,250.695603658,4.04923964443,91.7998,154.846564014
 05/31  17:00:00,332.493791756,36.4850450446,119.954273363,0.0,32.1804615127,77.5397301883,294.745089672,6.18623118104,49.9818,238.577058491
 05/31  18:00:00,384.798771439,36.5244196007,117.922397406,0.0,77.122965704,86.2600435998,487.188054119,6.97139191938,49.9818,430.2348622
 05/31  19:00:00,392.387892393,36.4744009593,117.93961651,0.0,102.647051061,80.1663183927,358.47044849,5.83859143908,33.3212,319.310657051
 05/31  20:00:00,417.615692308,36.4764611517,118.193886909,0.0,115.40909374,92.7192997104,356.262491042,6.06026274149,33.3212,316.881028301
 05/31  21:00:00,408.081983127,36.5540520695,118.695429026,0.0,102.647051061,94.1340635361,496.777313722,9.25294387083,24.9909,462.533469852
 05/31  22:00:00,346.130078596,36.6355742547,120.738189996,0.0,77.122965704,65.871452062,381.609537132,13.647216853,16.6606,351.301720279
 05/31  23:00:00,280.43045558,36.6037094309,123.366168541,0.0,38.286128036,48.4199368926,222.568118173,17.8116763059,8.3303,196.426141867
 05/31  24:00:00,149.422088259,31.4769883864,36.3771743705,0.0,25.5240853573,30.610668775,170.2559252,9.5049450964,3.33212,157.418860103
 06/01  01:00:00,152.558854708,31.4769883864,46.9143819295,0.0,19.418418834,29.3649097162,133.262838979,10.7103820021,3.33212,119.220336977
 06/01  02:00:00,177.622532407,33.9466092012,76.9429733892,0.0,12.7620426787,28.1191506574,130.824002652,11.7212432739,3.33212,115.770639378
 06/01  03:00:00,178.869790943,33.9466092012,78.2483213529,0.0,12.7620426787,28.1191506574,131.962295399,12.8739948033,3.33212,115.756180596
 06/01  04:00:00,168.774759964,33.1234022629,62.4435634797,0.0,12.7620426787,28.1191506574,171.460052008,13.8307074286,3.33212,154.297224579
 06/01  05:00:00,198.590734385,33.5350057321,69.8186006376,0.0,25.5240853573,30.610668775,293.232321647,14.1314023753,8.3303,270.770619272
 06/01  06:00:00,314.908742782,34.7698161395,97.6519074388,0.0,51.0481707146,78.1489452969,492.100712341,8.91355479078,16.6606,466.526557551
 06/01  07:00:00,394.556744195,36.7116055838,116.797630741,0.0,64.3609230253,109.708623606,651.798637691,8.3133620632,24.9909,618.494375628
 06/01  08:00:00,355.768113262,36.5894518975,120.136634269,0.0,51.0481707146,80.7689615957,506.943923538,4.57924154416,33.3212,469.043481994
 06/01  09:00:00,329.088935845,37.0236777522,120.74591397,0.0,51.0481707146,71.0224615957,429.571590045,2.57528861877,66.8089,360.187401426
 06/01  10:00:00,281.880287577,37.23915294,120.996340614,0.0,32.1804615127,65.7244621605,368.417395594,4.52290303898,83.4695,280.424992555
 06/01  11:00:00,283.110117934,37.3309707717,121.172531793,0.0,32.1804615127,65.7244621605,294.035699436,4.11127339982,83.4695,206.454926036
 06/01  12:00:00,281.233200794,37.3645328603,120.367296514,0.0,32.1804615127,65.7244621605,292.94612907,3.41076149317,83.4695,206.065867576
 06/01  13:00:00,270.779768952,37.2665269216,119.738228011,0.0,32.1804615127,55.9779621605,283.659623051,2.83027941717,75.1392,205.690143634
 06/01  14:00:00,270.3749996,37.2725159729,119.153558613,0.0,32.1804615127,55.9779621605,274.789863895,2.66990157067,66.8089,205.311062324
 06/01  15:00:00,270.392745648,37.3057126678,119.12103488,0.0,32.1804615127,55.9779621605,276.090823329,2.72388331644,75.1392,198.227740012
 06/01  16:00:00,299.725928434,37.3010210241,120.06784016,0.0,32.1804615127,60.9114621605,255.127291899,1.80263603862,91.7998,161.524855861
 06/01  17:00:00,333.290912078,36.7405507754,120.846010757,0.0,32.1804615127,77.5397301883,291.448723118,5.62154133296,49.9818,235.845381786
 06/01  18:00:00,386.925566964,36.7761094568,121.534579179,0.0,77.122965704,86.2600435998,501.495124077,21.2771242279,49.9818,430.23619985
 06/01  19:00:00,375.080890781,36.7520586492,102.838300302,0.0,102.647051061,80.1663183927,404.438841633,56.0453471815,33.3212,315.072294452
 06/01  20:00:00,418.230614043,36.6908760196,120.722773226,0.0,115.40909374,92.7192997104,433.051479273,84.179671741,33.3212,315.550607532
 06/01  21:00:00,407.750261691,36.7048394585,119.844987938,0.0,102.647051061,94.1340635361,584.125280141,91.6565904841,24.9909,467.477789657
 06/01  22:00:00,338.008913015,36.7444785601,113.857325689,0.0,77.122965704,65.871452062,478.665494964,112.14287732,16.6606,349.862017644
 06/01  23:00:00,241.423116206,36.669454595,85.3660541955,0.0,38.286128036,48.4199368926,368.931357513,168.424717593,8.3303,192.176339921
 06/01  24:00:00,180.790433755,31.4769883864,67.5627888546,0.0,25.5240853573,30.610668775,256.039846564,91.8488270239,3.33212,160.85889954
 06/02  01:00:00,165.258526582,31.4769883864,59.4279375534,0.0,19.418418834,29.3649097162,193.922643081,74.7670888609,3.33212,115.82343422
 06/02  02:00:00,158.575738647,33.9466092012,58.2349179503,0.0,12.7620426787,28.1191506574,180.660903133,61.5929819235,3.33212,115.73580121
 06/02  03:00:00,154.921095415,33.1234022629,55.4005220786,0.0,12.7620426787,28.1191506574,170.467813633,51.4107576744,3.33212,115.724935958
 06/02  04:00:00,160.845625497,32.3001953247,54.9969526178,0.0,12.7620426787,28.1191506574,203.595449,46.0320921772,3.33212,154.231236823
 06/02  05:00:00,192.756456817,33.9466092012,63.2105349367,0.0,25.5240853573,30.610668775,315.367985891,38.5407622998,8.3303,268.496923592
 06/02  06:00:00,315.199420079,34.9344575271,97.8422019776,0.0,51.0481707146,78.1489452969,516.760204035,32.2358594197,16.6606,467.863744615
 06/02  07:00:00,396.279432702,36.4456484963,119.788539558,0.0,64.3609230253,109.708623606,712.534420985,73.0485658873,24.9909,614.494955097
 06/02  08:00:00,333.772413975,36.416230016,100.198625106,0.0,51.0481707146,80.7689615957,581.700690737,81.2428683151,33.3212,467.136622422
 06/02  09:00:00,293.874872043,37.0136748899,88.6390280058,0.0,51.0481707146,71.0224615957,537.791633123,109.284398204,66.8089,361.698334919
 06/02  10:00:00,230.492071109,37.1037433983,73.9795131569,0.0,32.1804615127,65.7244621605,480.715217869,116.697365513,83.4695,280.548352356
 06/02  11:00:00,225.235216136,37.1610472737,68.0899650904,0.0,32.1804615127,65.7244621605,404.427625618,114.61514581,83.4695,206.342979809
 06/02  12:00:00,229.597371143,37.2039371928,73.2403259965,0.0,32.1804615127,65.7244621605,378.529968219,89.1146878305,83.4695,205.945780388
 06/02  13:00:00,232.291332374,37.2428893194,85.6713686652,0.0,32.1804615127,55.9779621605,341.037054603,61.1330145889,75.1392,204.764840014
 06/02  14:00:00,235.10377531,37.2749075977,88.4225944941,0.0,32.1804615127,55.9779621605,334.246473151,68.5014999283,66.8089,198.936073222
 06/02  15:00:00,235.657723873,37.3020563022,88.9569887398,0.0,32.1804615127,55.9779621605,348.437271117,68.0894790077,75.1392,205.208592109
 06/02  16:00:00,265.207565466,36.9964485232,89.5503760283,0.0,32.1804615127,60.9114621605,307.547024998,61.0692379255,91.7998,154.677987072
 06/02  17:00:00,311.595608227,36.4485255265,101.350745291,0.0,32.1804615127,77.5397301883,351.183454789,63.6662903841,49.9818,237.535364405
 06/02  18:00:00,380.816213209,36.4906891561,116.446531129,0.0,77.122965704,86.2600435998,551.761053271,72.0968576474,49.9818,429.682395624
 06/02  19:00:00,382.168556099,36.4236973258,110.701733317,0.0,102.647051061,80.1663183927,430.868815874,78.9156705523,33.3212,318.631945322
 06/02  20:00:00,417.52524826,36.4218073499,120.603808842,0.0,115.40909374,92.7192997104,437.574699241,95.1116641255,33.3212,309.141835115
 06/02  21:00:00,408.134922289,36.465021923,120.641977272,0.0,102.647051061,94.1340635361,602.194266691,107.626080475,24.9909,469.577286216
 06/02  22:00:00,327.169602554,36.5318553495,103.1639042,0.0,77.122965704,65.871452062,475.985362798,111.208023237,16.6606,348.116739561
 06/02  23:00:00,228.271312185,36.4824247634,72.3278772349,0.0,38.286128036,48.4199368926,377.18951679,177.778246153,8.3303,191.080970636
 06/02  24:00:00,170.603624781,31.4769883864,57.3169620523,0.0,25.5240853573,30.610668775,262.652805161,101.94460201,3.33212,157.376083151
 06/03  01:00:00,165.892977169,31.4769883864,50.4099460339,0.0,27.7269238854,30.610668775,203.30255777,80.9071404828,3.33212,119.063297287
 06/03  02:00:00,143.06158167,31.4769883864,45.0906776628,0.0,12.7620426787,28.1191506574,183.72173604,64.7353214379,3.33212,115.654294602
 06/03  03:00:00,139.634236922,31.4769883864,41.654681176,0.0,12.7620426787,28.1191506574,175.652827472,56.6568816845,3.33212,115.663825787
 06/03  04:00:00,146.762897639,31.4769883864,42.1913169259,0.0,12.7620426787,28.1191506574,204.662683267,47.1685218829,3.33212,154.162041384
 06/03  05:00:00,153.604261103,32.3001953247,44.3427397897,0.0,12.7620426787,28.1191506574,243.263594566,38.8394062442,8.3303,196.093888322
 06/03  06:00:00,248.313998616,35.5930230778,63.4300342735,0.0,42.6918050922,54.3732441037,313.497304801,27.0049362205,16.6606,269.831768581
 06/03  07:00:00,330.368660146,36.4913313638,100.395730279,0.0,42.6918050922,86.1019271793,534.209639365,45.1220918791,24.9909,464.096647486
 06/03  08:00:00,391.092853408,36.5228993807,119.933583859,0.0,57.6566862989,112.030105488,722.728148576,37.4961154254,33.3212,651.910833151
 06/03  09:00:00,345.881572334,37.0241653051,121.32395676,0.0,57.6566862989,83.6599452969,565.555616165,25.8542760722,66.8089,472.892440093
 06/03  10:00:00,292.797830547,37.1981762344,122.232806734,0.0,42.6918050922,68.9656133826,454.202167615,17.2720428872,83.4695,353.460624728
 06/03  11:00:00,284.522296914,37.2837005631,121.781779274,0.0,34.9340096728,67.7198543238,373.43784916,8.83512899297,83.4695,281.133220167
 06/03  12:00:00,285.286997513,37.3327875976,123.0798635,0.0,34.9340096728,67.7198543238,298.616250869,5.01428394132,83.4695,210.132466928
 06/03  13:00:00,276.065039109,37.2625297972,123.650467455,0.0,34.9340096728,57.9733543238,290.09080214,5.38749124024,75.1392,209.5641109
 06/03  14:00:00,275.671803661,37.2910306425,122.875600921,0.0,34.9340096728,57.9733543238,273.659364973,3.57827909534,66.8089,203.272185878
 06/03  15:00:00,275.472601803,37.3205887925,122.316516746,0.0,34.9340096728,57.9733543238,281.575267807,3.18548110628,75.1392,203.250586701
 06/03  16:00:00,304.389082677,37.062489345,122.601750928,0.0,34.9340096728,62.9068543238,255.341343096,3.53533512772,91.7998,160.006207968
 06/03  17:00:00,331.369656195,36.5428793542,122.810687887,0.0,34.9340096728,72.2186844194,253.588782001,6.49224456347,49.9818,197.114737438
 06/03  18:00:00,395.821498633,36.6672071161,120.56239185,0.0,87.0357390804,86.2600435998,298.901574959,4.66348514622,49.9818,244.256289813
 06/03  19:00:00,391.029665907,36.5177377543,121.424993315,0.0,102.000620287,77.6748002752,352.334809573,7.66333884113,33.3212,311.350270731
 06/03  20:00:00,401.344555314,36.4878450056,120.93228047,0.0,102.000620287,88.9820225341,366.971803405,18.5845948179,33.3212,315.066008587
 06/03  21:00:00,405.754100565,36.5087867626,121.141287569,0.0,102.000620287,91.6425454185,369.751929252,28.8470212162,24.9909,315.914008036
 06/03  22:00:00,354.366976406,36.4694299177,120.362499812,0.0,87.0357390804,65.871452062,515.737764863,42.0285392253,16.6606,457.048625638
 06/03  23:00:00,256.552136664,36.4326583692,96.3320698242,0.0,42.6918050922,48.4199368926,336.143319637,59.0458403095,8.3303,268.767179327
 06/03  24:00:00,192.944330205,31.4769883864,77.4226420183,0.0,27.7269238854,30.610668775,216.742496224,59.2606989338,3.33212,154.149677291
