Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/04  01:00:00,192.168728172,31.4769883864,67.4557162081,0.0,34.4311606118,33.1021868926,183.470437169,57.8464779585,3.33212,122.29183921
 06/04  02:00:00,167.949924996,31.4769883864,60.7587837468,0.0,19.466279405,30.610668775,171.403284944,52.2569885643,3.33212,115.81417638
 06/04  03:00:00,164.472664574,31.4769883864,57.3073522362,0.0,19.466279405,30.610668775,164.387108189,45.2132485546,3.33212,115.841739634
 06/04  04:00:00,170.98412901,33.1234022629,55.5904041729,0.0,19.466279405,30.610668775,201.981754625,44.5505836097,3.33212,154.099051015
 06/04  05:00:00,173.775041266,32.3001953247,55.3302456844,0.0,19.466279405,30.610668775,248.812370461,44.1520031774,8.3303,196.330067284
 06/04  06:00:00,260.501879509,35.4283816901,75.772548471,0.0,42.6918050922,54.3732441037,328.315503203,33.259957544,16.6606,278.394945659
 06/04  07:00:00,353.128203418,36.8155645892,113.670933059,0.0,49.3960418185,88.5934452969,521.552328085,40.1686199145,24.9909,456.392808171
 06/04  08:00:00,390.157620037,36.6033516007,118.907703702,0.0,57.6566862989,112.030105488,723.243422321,32.623570615,33.3212,657.298651706
 06/04  09:00:00,336.289615329,37.0843233673,120.801736557,0.0,50.9524495726,81.1684271793,553.725011866,22.5666236682,66.8089,464.349488198
 06/04  10:00:00,291.994904328,37.3381279688,121.174215025,0.0,42.6918050922,68.9656133826,460.737872825,16.2693769755,83.4695,360.99899585
 06/04  11:00:00,289.612413252,37.3368727002,122.512409073,0.0,38.286128036,68.9656133826,379.430857106,13.9204489228,83.4695,282.040908183
 06/04  12:00:00,289.144746308,37.3752128401,122.663133992,0.0,38.286128036,68.9656133826,299.906580432,10.70631824,83.4695,205.730762192
 06/04  13:00:00,270.707251704,37.2643558173,123.176336066,0.0,31.5818913096,56.727595265,287.373478914,9.58010752623,75.1392,202.654171387
 06/04  14:00:00,270.519423248,37.2945013359,122.924101059,0.0,31.5818913096,56.727595265,277.565835904,9.79118833782,66.8089,200.965747566
 06/04  15:00:00,270.058472236,37.3231417113,122.286904241,0.0,31.5818913096,56.727595265,287.405564619,7.29561890981,75.1392,204.970745709
 06/04  16:00:00,299.935774661,37.0691666102,123.221583084,0.0,31.5818913096,61.661095265,254.961159685,8.57426073406,91.7998,154.587098951
 06/04  17:00:00,326.984111706,36.5282888047,123.204446697,0.0,31.5818913096,70.9729253606,259.70664623,12.706070155,49.9818,197.018776075
 06/04  18:00:00,387.931121441,36.5558127692,122.378980586,0.0,80.3315023541,83.7685254822,299.376529863,12.5363286632,49.9818,236.8584012
 06/04  19:00:00,391.563255824,36.4748327133,122.247044404,0.0,102.000620287,77.6748002752,365.773246159,16.5184649674,33.3212,315.933581192
 06/04  20:00:00,411.508656895,36.4571377843,121.97097132,0.0,108.704857014,91.4735406516,365.320744703,24.7619563162,33.3212,307.237588387
 06/04  21:00:00,396.959346606,36.5645072189,121.701620931,0.0,95.2963835608,89.1510273009,375.379201082,35.7532165563,24.9909,314.635084526
 06/04  22:00:00,345.231788597,36.5337087217,120.408885434,0.0,80.3315023541,63.3799339444,525.55984867,52.3413674171,16.6606,456.557881253
 06/04  23:00:00,256.021558652,36.4852564144,95.752982616,0.0,42.6918050922,48.4199368926,344.751268055,68.9166618481,8.3303,267.504306207
 06/04  24:00:00,202.285145743,31.4769883864,77.548357491,0.0,34.4311606118,33.1021868926,218.862784526,61.1523100687,3.33212,154.378354457
 06/05  01:00:00,173.255557543,31.4769883864,67.3670029376,0.0,19.418418834,29.3649097162,172.093075579,53.1330304925,3.33212,115.627925087
 06/05  02:00:00,161.518954742,33.1234022629,61.9361633283,0.0,12.7620426787,28.1191506574,165.423255363,46.4654905948,3.33212,115.625644768
 06/05  03:00:00,156.360561458,32.3001953247,57.628819412,0.0,12.7620426787,28.1191506574,162.610260307,43.6571711783,3.33212,115.620969129
 06/05  04:00:00,164.135488484,33.9466092012,57.2383972358,0.0,12.7620426787,28.1191506574,197.50279249,40.1377169264,3.33212,154.032955563
 06/05  05:00:00,190.725817531,33.1234022629,65.3816352941,0.0,25.5240853573,30.610668775,311.522666187,35.4205551628,8.3303,267.771811024
 06/05  06:00:00,317.89250371,34.7698161395,101.427079473,0.0,51.0481707146,78.1489452969,508.07877953,31.5583693479,16.6606,459.859810182
 06/05  07:00:00,395.164038188,36.5561057307,119.642578433,0.0,64.3609230253,109.708623606,684.02316094,47.8761346839,24.9909,611.156126257
 06/05  08:00:00,339.542627632,36.4165953833,106.809450334,0.0,51.0481707146,80.7689615957,550.394854406,49.9955142503,33.3212,467.078140156
 06/05  09:00:00,308.234011388,37.0205197709,103.186272332,0.0,51.0481707146,71.0224615957,459.143818188,39.7784041809,66.8089,352.556514007
 06/05  10:00:00,254.164817217,37.1143873486,97.8295696927,0.0,32.1804615127,65.7244621605,392.040375648,28.9848943342,83.4695,279.585981313
 06/05  11:00:00,279.072760816,37.1895260362,121.61942253,0.0,32.1804615127,65.7244621605,306.210784985,16.7519895652,83.4695,205.98929542
 06/05  12:00:00,270.91881162,37.2352092734,114.072161167,0.0,32.1804615127,65.7244621605,304.352752303,15.2756842284,83.4695,205.607568075
 06/05  13:00:00,225.773431263,37.2457327291,78.9929856658,0.0,32.1804615127,55.9779621605,304.170357991,23.796880339,75.1392,205.234277652
 06/05  14:00:00,219.526172317,37.2750094467,72.8509339928,0.0,32.1804615127,55.9779621605,306.437947869,41.8196865224,66.8089,197.809361346
 06/05  15:00:00,231.934780844,37.3012386206,85.2091034479,0.0,32.1804615127,55.9779621605,326.896556754,46.8886478961,75.1392,204.868708858
 06/05  16:00:00,264.799271868,37.0201650201,89.1203531754,0.0,32.1804615127,60.9114621605,280.134217837,33.8105178901,91.7998,154.523899947
 06/05  17:00:00,314.883512552,36.4938688068,104.612948316,0.0,32.1804615127,77.5397301883,315.965548038,30.8186003278,49.9818,235.16514771
 06/05  18:00:00,384.87260917,36.5390369651,120.275324434,0.0,77.122965704,86.2600435998,497.087576251,26.0729368844,49.9818,421.032839366
 06/05  19:00:00,379.778822967,36.4830852558,107.781178158,0.0,102.647051061,80.1663183927,384.01377397,33.6773974099,33.3212,317.01517656
 06/05  20:00:00,416.857633082,36.4625264991,119.558284326,0.0,115.40909374,92.7192997104,396.252697559,52.7166331275,33.3212,310.214864432
 06/05  21:00:00,408.226850907,36.5258653051,120.440509429,0.0,102.647051061,94.1340635361,555.539120684,66.2469090686,24.9909,464.301311615
 06/05  22:00:00,331.868222918,36.5982901506,107.853712019,0.0,77.122965704,65.871452062,441.665121558,78.8811603809,16.6606,346.123361177
 06/05  23:00:00,235.33920445,36.5482083647,79.5796757792,0.0,38.286128036,48.4199368926,283.902272727,84.2313970177,8.3303,191.340575709
 06/05  24:00:00,180.18827242,31.4769883864,66.9606879766,0.0,25.5240853573,30.610668775,228.913714111,71.5517307338,3.33212,154.029863377
 06/06  01:00:00,164.380196531,31.4769883864,58.5467950155,0.0,19.418418834,29.3649097162,183.698172524,64.7585127741,3.33212,115.60753975
 06/06  02:00:00,152.454290072,31.4769883864,54.5619955661,0.0,12.7620426787,28.1191506574,174.012288958,55.0810292637,3.33212,115.599139695
 06/06  03:00:00,152.46150767,33.9466092012,52.128243269,0.0,12.7620426787,28.1191506574,165.988319663,47.0629893792,3.33212,115.593210284
 06/06  04:00:00,157.896135884,32.3001953247,51.9890061346,0.0,12.7620426787,28.1191506574,200.844371709,43.5513370054,3.33212,153.960914703
 06/06  05:00:00,186.846209993,33.1234022629,60.9162991361,0.0,25.5240853573,30.610668775,313.218947022,37.2930151681,8.3303,267.595631854
 06/06  06:00:00,313.848474822,35.4283816901,96.0139469326,0.0,51.0481707146,78.1489452969,505.035400744,31.5841384537,16.6606,456.79066229
 06/06  07:00:00,395.314994837,36.4598197482,119.006777164,0.0,64.3609230253,109.708623606,675.966020596,40.8973521938,24.9909,610.077768402
 06/06  08:00:00,345.723394204,36.4630374698,112.226106718,0.0,51.0481707146,80.7689615957,540.113974823,39.1607124477,33.3212,467.632062375
 06/06  09:00:00,317.740681128,37.0135602801,112.635065696,0.0,51.0481707146,71.0224615957,442.923118935,23.9633638117,66.8089,352.150855124
 06/06  10:00:00,256.227014874,37.1074885378,99.7817479524,0.0,32.1804615127,65.7244621605,382.718998598,19.956485253,83.4695,279.293013345
 06/06  11:00:00,233.109052352,37.1690908779,76.1577284914,0.0,32.1804615127,65.7244621605,313.787765718,24.4431503021,83.4695,205.875115416
 06/06  12:00:00,275.05310222,37.2336894673,118.34009663,0.0,32.1804615127,65.7244621605,305.27161184,16.3197687321,83.4695,205.482343108
 06/06  13:00:00,270.640784428,37.2473436047,123.345552834,0.0,32.1804615127,55.9779621605,283.90719493,10.7253696346,75.1392,198.042625295
 06/06  14:00:00,270.581185025,37.2817967638,123.057843433,0.0,32.1804615127,55.9779621605,279.190843906,7.62282705751,66.8089,204.759116849
 06/06  15:00:00,270.42955916,37.312824522,122.739545153,0.0,32.1804615127,55.9779621605,278.308824297,5.47445279992,75.1392,197.695171497
 06/06  16:00:00,299.259892659,37.0915327903,122.354793194,0.0,32.1804615127,60.9114621605,252.605282467,2.35946771764,91.7998,158.44601475
 06/06  17:00:00,333.378052427,36.5611967295,121.595385138,0.0,32.1804615127,77.5397301883,283.996484133,3.43926330304,49.9818,230.57542083
 06/06  18:00:00,386.466434998,36.6383764557,120.74095419,0.0,77.122965704,86.2600435998,482.366014963,4.76753404193,49.9818,427.616680921
 06/06  19:00:00,393.378258272,36.6472405194,120.727243812,0.0,102.647051061,80.1663183927,351.131682316,7.32101136525,33.3212,310.48947095
 06/06  20:00:00,417.015445907,36.6632629306,119.449729982,0.0,115.40909374,92.7192997104,366.253784035,19.9200502138,33.3212,313.012533821
 06/06  21:00:00,407.382141021,36.6827607516,119.692480202,0.0,102.647051061,94.1340635361,538.278831442,53.7801646337,24.9909,459.507766809
 06/06  22:00:00,333.632396033,36.712295793,109.296607183,0.0,77.122965704,65.871452062,491.454038978,126.083619593,16.6606,348.709819385
 06/06  23:00:00,234.307313858,36.6271527278,77.9273098574,0.0,38.286128036,48.4199368926,413.390247992,216.288740429,8.3303,188.771207563
 06/06  24:00:00,179.164819991,31.4769883864,65.8623727565,0.0,25.5240853573,30.610668775,230.401870482,73.1035987571,3.33212,153.966151725
 06/07  01:00:00,161.480815664,31.4769883864,55.5513266145,0.0,19.418418834,29.3649097162,187.338374811,68.4397668139,3.33212,115.566487997
 06/07  02:00:00,147.912445115,31.4769883864,49.9014667802,0.0,12.7620426787,28.1191506574,178.618847352,59.7325506215,3.33212,115.554176731
 06/07  03:00:00,147.65588091,33.9466092012,47.2156069012,0.0,12.7620426787,28.1191506574,165.015924781,46.1332939582,3.33212,115.550510823
 06/07  04:00:00,151.402173173,31.4769883864,46.8353765297,0.0,12.7620426787,28.1191506574,197.70323105,40.4710542874,3.33212,153.900056762
 06/07  05:00:00,182.909235142,33.9466092012,56.6728654152,0.0,25.5240853573,30.610668775,309.685762516,34.0043779305,8.3303,267.351084586
 06/07  06:00:00,315.851227506,34.7698161395,99.2597460089,0.0,51.0481707146,78.1489452969,496.361944815,25.9359216332,16.6606,453.765423181
 06/07  07:00:00,395.089294793,36.499829701,119.516005141,0.0,64.3609230253,109.708623606,667.7230422,35.6097610042,24.9909,607.122381196
 06/07  08:00:00,351.647724306,36.5163853378,118.745910856,0.0,51.0481707146,80.7689615957,519.883236705,16.959773163,33.3212,469.602263542
 06/07  09:00:00,325.935324905,37.0238404781,120.16605774,0.0,51.0481707146,71.0224615957,424.572515282,6.02154939776,66.8089,351.742065884
 06/07  10:00:00,279.901345776,37.1972331656,122.183541399,0.0,32.1804615127,65.7244621605,365.152703621,2.69764863288,83.4695,278.985554988
 06/07  11:00:00,281.206236501,37.2876391387,122.31466086,0.0,32.1804615127,65.7244621605,287.878475319,2.07937092887,83.4695,202.329604391
 06/07  12:00:00,280.148994327,37.3400896925,121.762648414,0.0,32.1804615127,65.7244621605,286.976402091,1.79648071189,83.4695,201.710421379
 06/07  13:00:00,269.684949113,37.2685421022,121.035261984,0.0,32.1804615127,55.9779621605,281.692736281,1.54287321576,75.1392,205.010663066
 06/07  14:00:00,269.372508036,37.2962792891,120.666362464,0.0,32.1804615127,55.9779621605,265.891288501,1.50229691675,66.8089,197.580091584
 06/07  15:00:00,269.341173882,37.3266980292,120.423554661,0.0,32.1804615127,55.9779621605,280.808779193,1.5686813729,75.1392,204.10089782
 06/07  16:00:00,298.60124721,37.2548258545,120.166954319,0.0,32.1804615127,60.9114621605,247.543456831,0.84266106085,91.7998,154.90099577
 06/07  17:00:00,332.964266019,36.7279474841,119.993392835,0.0,32.1804615127,77.5397301883,287.122005974,2.29214906318,49.9818,234.84805691
 06/07  18:00:00,385.21002813,36.8403516476,117.969117808,0.0,77.122965704,86.2600435998,471.293324796,2.35856283448,49.9818,418.952961962
 06/07  19:00:00,393.245904997,36.8725747242,118.559707006,0.0,102.647051061,80.1663183927,351.085023496,2.70112888139,33.3212,315.062694615
 06/07  20:00:00,417.641695333,36.8769286448,118.032217135,0.0,115.40909374,92.7192997104,345.712437117,2.97406712172,33.3212,309.417169996
 06/07  21:00:00,408.380698175,36.8681357662,119.579999678,0.0,102.647051061,94.1340635361,496.84986534,16.6352980041,24.9909,455.223667336
 06/07  22:00:00,339.947616802,36.8571002809,115.572365527,0.0,77.122965704,65.871452062,408.876150618,44.1870984124,16.6606,348.028452206
 06/07  23:00:00,245.841180775,36.7559353226,89.6963129832,0.0,38.286128036,48.4199368926,286.076136484,87.0106331315,8.3303,190.735203352
 06/07  24:00:00,191.06643284,33.9466092012,75.3003226226,0.0,25.5240853573,30.610668775,226.595714153,71.1618447568,3.33212,152.101749397
 06/08  01:00:00,170.516042439,31.4769883864,64.6183220574,0.0,19.418418834,29.3649097162,183.770347441,65.065900841,3.33212,115.3723266
 06/08  02:00:00,158.162229415,33.9466092012,57.7082426342,0.0,12.7620426787,28.1191506574,177.62542781,58.7583675548,3.33212,115.534940256
 06/08  03:00:00,151.468855196,31.4769883864,53.5432165223,0.0,12.7620426787,28.1191506574,168.933074329,50.0781077039,3.33212,115.522846625
 06/08  04:00:00,160.44868236,33.9466092012,53.5041626748,0.0,12.7620426787,28.1191506574,198.873085891,41.6977459115,3.33212,153.843219979
 06/08  05:00:00,186.439157998,32.3001953247,61.7960417388,0.0,25.5240853573,30.610668775,314.984574139,39.5294435776,8.3303,267.124830561
 06/08  06:00:00,323.31497139,35.5930230778,105.894681967,0.0,51.0481707146,78.1489452969,499.123444854,29.5705479905,16.6606,452.892296864
 06/08  07:00:00,394.725609769,36.5011890032,119.196857529,0.0,64.3609230253,109.708623606,660.518201871,29.2214988181,24.9909,606.305803053
 06/08  08:00:00,351.929758946,36.5292089107,118.625703439,0.0,51.0481707146,80.7689615957,510.224902036,9.15474822694,33.3212,467.748953809
 06/08  09:00:00,326.293409708,37.022986864,119.736076297,0.0,51.0481707146,71.0224615957,419.206928903,1.07967732631,66.8089,351.318351577
 06/08  10:00:00,280.028349589,37.2129053696,121.317941508,0.0,32.1804615127,65.7244621605,361.919451078,1.90350683089,83.4695,276.546444247
 06/08  11:00:00,281.215623508,37.3076786705,121.297852526,0.0,32.1804615127,65.7244621605,285.615369515,1.59435772368,83.4695,200.551511791
 06/08  12:00:00,280.243783807,37.3607796326,120.630934235,0.0,32.1804615127,65.7244621605,290.086764975,1.34233209384,83.4695,205.274932881
 06/08  13:00:00,270.092344179,37.2744782187,120.300582661,0.0,32.1804615127,55.9779621605,280.441055306,1.22785405069,75.1392,204.074001255
 06/08  14:00:00,269.77634654,37.2973854149,119.683994084,0.0,32.1804615127,55.9779621605,266.22866165,1.12974022017,66.8089,198.29002143
 06/08  15:00:00,269.868284286,37.3275164834,119.65659937,0.0,32.1804615127,55.9779621605,273.740814232,1.13462846466,75.1392,197.466985768
 06/08  16:00:00,298.939626033,37.2732329494,119.86552736,0.0,32.1804615127,60.9114621605,251.568504036,0.728906038692,91.7998,159.039797997
 06/08  17:00:00,333.207758108,36.7425969264,119.701076471,0.0,32.1804615127,77.5397301883,281.498165787,2.06097539281,49.9818,229.455390394
 06/08  18:00:00,385.840373728,36.8414162311,118.153468068,0.0,77.122965704,86.2600435998,474.975825711,2.16461373375,49.9818,422.829411977
 06/08  19:00:00,393.729572546,36.848197211,118.555038609,0.0,102.647051061,80.1663183927,348.520118271,2.49871236825,33.3212,312.700205903
 06/08  20:00:00,418.618178889,36.8028843257,118.684436893,0.0,115.40909374,92.7192997104,343.325297401,2.77720723602,33.3212,307.226890165
 06/08  21:00:00,408.033323356,36.835532998,118.342362593,0.0,102.647051061,94.1340635361,487.807351767,3.03614375626,24.9909,459.780308011
 06/08  22:00:00,345.993339704,36.8553197129,120.631567991,0.0,77.122965704,65.871452062,364.768922209,5.04499246641,16.6606,343.063329742
 06/08  23:00:00,279.381487012,36.7729417404,122.239421678,0.0,38.286128036,48.4199368926,213.999924036,11.4047424033,8.3303,194.264881633
 06/08  24:00:00,165.535880738,33.3978045757,50.4149841297,0.0,25.5240853573,30.610668775,185.869475727,32.7330838581,3.33212,149.804271869
 06/09  01:00:00,165.085612033,32.3001953247,58.3578451334,0.0,19.418418834,29.3649097162,169.031757755,51.5365478017,3.33212,114.163089954
 06/09  02:00:00,158.964815332,33.1234022629,59.4313595736,0.0,12.7620426787,28.1191506574,164.468692272,45.646579913,3.33212,115.489992359
 06/09  03:00:00,160.161303325,33.9466092012,59.8470928483,0.0,12.7620426787,28.1191506574,156.840483616,38.0207928797,3.33212,115.487570736
 06/09  04:00:00,168.276419389,33.1234022629,61.5512397566,0.0,12.7620426787,28.1191506574,190.753032107,33.6549416309,3.33212,153.765970476
 06/09  05:00:00,195.56903619,32.3001953247,70.4249480979,0.0,25.5240853573,30.610668775,305.35217066,30.1107767703,8.3303,266.911093889
 06/09  06:00:00,326.461761195,35.5930230778,108.425011722,0.0,51.0481707146,78.1489452969,492.736134116,24.0295774584,16.6606,452.045956658
 06/09  07:00:00,396.275774033,36.4905021193,119.943751206,0.0,64.3609230253,109.708623606,646.291498146,19.0198746752,24.9909,602.280723471
 06/09  08:00:00,351.733031454,36.4787399797,117.571561351,0.0,51.0481707146,80.7689615957,511.334563638,9.60941877658,33.3212,468.403944862
 06/09  09:00:00,326.212496535,37.0173985794,119.442726131,0.0,51.0481707146,71.0224615957,419.281882925,1.57119378973,66.8089,350.901789136
 06/09  10:00:00,280.081290828,37.152479203,120.352585106,0.0,32.1804615127,65.7244621605,355.604743104,1.30709634955,83.4695,270.828146755
 06/09  11:00:00,283.366768712,37.2758574485,122.196955264,0.0,32.1804615127,65.7244621605,290.350801568,1.34365418994,83.4695,205.537647379
 06/09  12:00:00,280.345684601,37.3405702298,120.941098703,0.0,32.1804615127,65.7244621605,289.946276409,1.32707850367,83.4695,205.149697906
 06/09  13:00:00,270.292280289,37.2638457409,120.561263409,0.0,32.1804615127,55.9779621605,274.128807211,1.27647883167,75.1392,197.71312838
 06/09  14:00:00,270.19499408,37.2858706291,120.376743466,0.0,32.1804615127,55.9779621605,269.770598381,1.36996573427,66.8089,201.591732647
 06/09  15:00:00,270.662650466,37.3157986381,120.698576538,0.0,32.1804615127,55.9779621605,276.80825268,1.46172108435,75.1392,200.207331596
 06/09  16:00:00,299.713160305,37.2545138119,119.38755753,0.0,32.1804615127,60.9114621605,246.800629068,0.755801752611,91.7998,154.245027315
 06/09  17:00:00,335.937345988,36.7098388938,120.486037968,0.0,32.1804615127,77.5397301883,286.646748479,2.14581673578,49.9818,234.519131744
 06/09  18:00:00,388.260567455,36.7854502476,119.5572137,0.0,77.122965704,86.2600435998,469.846810157,2.29436089895,49.9818,417.570649258
 06/09  19:00:00,394.095268532,36.8060741521,118.982917803,0.0,102.647051061,80.1663183927,345.323202338,2.56261717213,33.3212,309.439385166
 06/09  20:00:00,418.098471095,36.8181826417,118.226225235,0.0,115.40909374,92.7192997104,348.38186752,2.82741184031,33.3212,312.23325568
 06/09  21:00:00,404.754186949,36.8423379363,117.681822094,0.0,102.647051061,94.1340635361,483.123014397,3.09004249964,24.9909,455.042071898
 06/09  22:00:00,345.703532771,36.8628032647,119.346100807,0.0,77.122965704,65.871452062,364.424635047,4.31843074973,16.6606,343.445604297
 06/09  23:00:00,280.673268961,36.7906438765,122.871120233,0.0,38.286128036,48.4199368926,206.210158641,6.14041044979,8.3303,191.739448191
 06/09  24:00:00,198.743466879,33.9466092012,82.5953719525,0.0,25.5240853573,30.610668775,162.221502555,5.1068914538,3.33212,153.782491101
 06/10  01:00:00,205.306824718,33.9466092012,86.9639677858,0.0,27.7269238854,30.610668775,124.989270886,6.21238382829,3.33212,115.444767057
 06/10  02:00:00,168.902232615,33.5350057321,68.9091840807,0.0,12.7620426787,28.1191506574,123.111694796,10.7447154045,3.33212,109.034859392
 06/10  03:00:00,146.628766142,33.5350057321,46.8486347872,0.0,12.7620426787,28.1191506574,143.778161792,24.9899134838,3.33212,115.456128308
 06/10  04:00:00,183.273632297,33.5350057321,76.7918454295,0.0,12.7620426787,28.1191506574,178.004652849,20.9618813647,3.33212,153.710651484
 06/10  05:00:00,171.335398379,33.5350057321,61.0981841855,0.0,12.7620426787,28.1191506574,214.763428725,18.0811159584,8.3303,188.352012766
 06/10  06:00:00,269.579712528,34.6051747518,85.8255362387,0.0,42.6918050922,54.3732441037,304.943322613,20.0698258427,16.6606,268.212896771
 06/10  07:00:00,347.852446919,36.6557936673,117.420104983,0.0,42.6918050922,86.1019271793,498.786150357,16.7381421809,24.9909,457.057108176
 06/10  08:00:00,387.952311098,36.6472483566,115.385175995,0.0,57.6566862989,112.030105488,681.267265121,4.60476619642,33.3212,643.341298924
 06/10  09:00:00,343.731091642,37.0053026558,117.281616503,0.0,57.6566862989,83.6599452969,528.892063284,0.850139247351,66.8089,461.233024036
 06/10  10:00:00,292.268007843,37.1493848929,119.896297301,0.0,42.6918050922,68.9656133826,436.476852506,2.53251550709,83.4695,350.474836999
 06/10  11:00:00,285.187638373,37.2659012861,121.102098065,0.0,34.9340096728,67.7198543238,365.799032185,2.96980090748,83.4695,279.359731277
 06/10  12:00:00,284.514563968,37.3415275251,121.079609722,0.0,34.9340096728,67.7198543238,290.558588546,2.84730064241,83.4695,204.241787904
 06/10  13:00:00,274.933869595,37.2489085075,121.3097892,0.0,34.9340096728,57.9733543238,277.993231278,3.01511826424,75.1392,199.838913013
 06/10  14:00:00,274.783975949,37.2685894402,120.702261259,0.0,34.9340096728,57.9733543238,274.878063887,3.02962828084,66.8089,205.039535606
 06/10  15:00:00,272.694376756,37.2963144623,117.901981686,0.0,34.9340096728,57.9733543238,277.798649936,3.47024720131,75.1392,199.189202734
 06/10  16:00:00,301.636501098,37.0743374505,117.775463314,0.0,34.9340096728,62.9068543238,255.516346718,3.73390125899,91.7998,159.982645459
 06/10  17:00:00,330.999427371,36.5733116009,120.282732092,0.0,34.9340096728,72.2186844194,252.356851555,6.02286341734,49.9818,196.352188137
 06/10  18:00:00,397.036954832,36.7438604871,119.912194734,0.0,87.0357390804,86.2600435998,290.258472566,4.61279148944,49.9818,235.663881077
 06/10  19:00:00,388.453401374,36.5553598742,116.013537555,0.0,102.000620287,77.6748002752,345.125909653,4.60373532651,33.3212,307.200974327
 06/10  20:00:00,396.226273014,36.5627937235,111.861672296,0.0,102.000620287,88.9820225341,344.824100368,4.90690563782,33.3212,306.59599473
 06/10  21:00:00,398.153080668,36.6063325138,112.638323176,0.0,102.000620287,91.6425454185,337.553284759,5.34900299833,24.9909,307.213381761
 06/10  22:00:00,350.951380401,36.5600506554,113.547970932,0.0,87.0357390804,65.871452062,477.531908665,7.56275983228,16.6606,453.308548833
 06/10  23:00:00,280.019735469,36.4971945045,117.086162362,0.0,42.6918050922,48.4199368926,283.782316539,11.6055972991,8.3303,263.84641924
 06/10  24:00:00,187.31035236,33.5350057321,68.9930262194,0.0,27.7269238854,30.610668775,163.018644492,5.97470263073,3.33212,153.711821861
 06/11  01:00:00,168.238745371,31.4769883864,43.7319391918,0.0,34.4311606118,33.1021868926,133.857864867,14.9208024716,3.33212,115.604942395
 06/11  02:00:00,161.75418703,31.4769883864,54.7377792189,0.0,19.466279405,30.610668775,146.692360513,27.7615286074,3.33212,115.598711905
 06/11  03:00:00,167.607722008,33.9466092012,58.1077679896,0.0,19.466279405,30.610668775,164.105712966,45.1790764526,3.33212,115.594516513
 06/11  04:00:00,176.030877312,32.3001953247,61.5687598894,0.0,19.466279405,30.610668775,208.272243781,51.2978958403,3.33212,153.642227941
 06/11  05:00:00,184.67204475,33.1234022629,65.5211089658,0.0,19.466279405,30.610668775,245.450129667,48.5497419526,8.3303,188.570087715
 06/11  06:00:00,272.659363635,35.4283816901,88.0582207925,0.0,42.6918050922,54.3732441037,326.576972482,37.5185255506,16.6606,272.397846931
 06/11  07:00:00,356.110087467,36.8335936057,116.710899811,0.0,49.3960418185,88.5934452969,504.445270002,23.505979439,24.9909,455.948390563
 06/11  08:00:00,383.992293597,36.5972595601,111.267924208,0.0,57.6566862989,112.030105488,684.03222143,8.96930021461,33.3212,641.741721216
 06/11  09:00:00,330.995483106,37.0330359787,112.783148874,0.0,50.9524495726,81.1684271793,525.398176691,1.8315559151,66.8089,456.757720776
 06/11  10:00:00,288.029752431,37.272574528,114.235404802,0.0,42.6918050922,68.9656133826,436.440077559,2.17587017104,83.4695,350.794707388
 06/11  11:00:00,285.362039529,37.2833228073,115.219040234,0.0,38.286128036,68.9656133826,365.212849495,2.52718747187,83.4695,279.216162024
 06/11  12:00:00,285.923375118,37.3527569202,116.009809826,0.0,38.286128036,68.9656133826,287.590267625,2.23586351598,83.4695,201.884904109
 06/11  13:00:00,269.009234719,37.2476818061,118.186196054,0.0,31.5818913096,56.727595265,278.883123235,2.83575549515,75.1392,200.90816774
 06/11  14:00:00,270.049136413,37.2712309398,119.397211788,0.0,31.5818913096,56.727595265,266.739833315,2.77594838475,66.8089,197.15498493
 06/11  15:00:00,270.052705488,37.3001787749,119.362204342,0.0,31.5818913096,56.727595265,275.943516944,2.91232312495,75.1392,197.891993819
 06/11  16:00:00,299.518648556,37.1236671127,119.282835746,0.0,31.5818913096,61.661095265,253.730267994,3.009663368,91.7998,158.920804626
 06/11  17:00:00,327.053847987,36.6088797992,119.753449081,0.0,31.5818913096,70.9729253606,245.861072192,5.40504355212,49.9818,190.47422864
 06/11  18:00:00,386.401837318,36.6737661398,117.610612734,0.0,80.3315023541,83.7685254822,289.606275856,4.58131036868,49.9818,235.043165488
 06/11  19:00:00,388.573225807,36.6905441715,115.66135751,0.0,102.000620287,77.6748002752,343.410479809,3.8033425589,33.3212,306.28593725
 06/11  20:00:00,405.090192995,36.693682057,111.3774515,0.0,108.704857014,91.4735406516,342.452172441,4.0771064589,33.3212,305.053865982
 06/11  21:00:00,387.169765649,36.8017891571,110.80664452,0.0,95.2963835608,89.1510273009,336.26187128,4.98263112238,24.9909,306.288340158
 06/11  22:00:00,340.438868439,36.726214717,112.209257093,0.0,80.3315023541,63.3799339444,472.359510228,7.2686676497,16.6606,448.430242578
 06/11  23:00:00,278.318496069,36.6644279772,114.656587507,0.0,42.6918050922,48.4199368926,283.515176161,9.47581962634,8.3303,265.709056535
 06/11  24:00:00,196.377407054,33.5350057321,68.6269511396,0.0,34.4311606118,33.1021868926,160.229003158,2.99228826584,3.33212,153.904594892
 06/12  01:00:00,176.960302277,33.1234022629,68.7145672509,0.0,19.418418834,29.3649097162,120.42900527,5.50362740945,3.33212,111.593257861
 06/12  02:00:00,167.046135141,33.5350057321,66.0294707366,0.0,12.7620426787,28.1191506574,118.38498648,2.30119531724,3.33212,112.751671163
 06/12  03:00:00,172.657680765,33.9466092012,70.7769945613,0.0,12.7620426787,28.1191506574,118.783478967,0.0681615897466,3.33212,115.383197378
 06/12  04:00:00,179.719509067,33.9466092012,71.5358800621,0.0,12.7620426787,28.1191506574,159.847825597,2.93577582602,3.33212,153.579929771
 06/12  05:00:00,206.273132627,34.221011514,78.6407907661,0.0,25.5240853573,30.610668775,272.429960367,5.4705399447,8.3303,258.629120423
 06/12  06:00:00,305.461719908,34.6051747518,87.7048215527,0.0,51.0481707146,78.1489452969,474.660601403,5.39297232967,16.6606,452.607029073
 06/12  07:00:00,391.584518801,36.5712319213,113.800072085,0.0,64.3609230253,109.708623606,639.812918865,11.5335928124,24.9909,603.288426052
 06/12  08:00:00,350.064920766,36.4788300794,114.444205873,0.0,51.0481707146,80.7689615957,495.591269038,4.98536052903,33.3212,457.284708509
 06/12  09:00:00,320.975856851,36.9984344958,111.800916669,0.0,51.0481707146,71.0224615957,418.483000791,2.02682542177,66.8089,349.647275369
 06/12  10:00:00,273.001549707,37.1520833175,111.590333543,0.0,32.1804615127,65.7244621605,357.82463283,3.73083724368,83.4695,270.624295586
 06/12  11:00:00,276.788794328,37.2666787352,114.678367703,0.0,32.1804615127,65.7244621605,291.835396042,3.62622594528,83.4695,204.739670097
 06/12  12:00:00,278.458916268,37.3211603565,117.466727714,0.0,32.1804615127,65.7244621605,289.119497422,3.25077923273,83.4695,202.399218189
 06/12  13:00:00,267.873575312,37.2403048621,116.848954851,0.0,32.1804615127,55.9779621605,277.978504512,3.03200139968,75.1392,199.807303113
 06/12  14:00:00,267.348501124,37.264414891,115.768849585,0.0,32.1804615127,55.9779621605,266.985866532,3.1320949184,66.8089,197.044871614
 06/12  15:00:00,267.075268899,37.2957454143,115.275195868,0.0,32.1804615127,55.9779621605,274.962694538,2.76736253962,75.1392,197.056131999
 06/12  16:00:00,297.381213722,37.2396072164,116.379543111,0.0,32.1804615127,60.9114621605,247.589221281,1.75566806917,91.7998,154.033753212
 06/12  17:00:00,333.109477604,36.7370765694,117.562415462,0.0,32.1804615127,77.5397301883,288.568318113,4.55522084284,49.9818,234.031297271
 06/12  18:00:00,386.251281328,36.8526056628,116.623378466,0.0,77.122965704,86.2600435998,469.930498513,4.41501236713,49.9818,415.533686146
 06/12  19:00:00,394.719619147,36.8912440293,117.34241361,0.0,102.647051061,80.1663183927,345.453736044,4.9319554631,33.3212,307.200580581
 06/12  20:00:00,418.351412322,36.9057028355,116.345655594,0.0,115.40909374,92.7192997104,344.600440698,5.30618424238,33.3212,305.973056456
 06/12  21:00:00,403.652648812,36.9192743515,115.169930448,0.0,102.647051061,94.1340635361,482.926305782,5.69634040358,24.9909,452.239065379
 06/12  22:00:00,344.981446367,36.909535583,118.988630014,0.0,77.122965704,65.871452062,372.403354046,10.8814578839,16.6606,344.861296162
 06/12  23:00:00,246.666627517,36.8133722103,90.3212957982,0.0,38.286128036,48.4199368926,233.356770883,36.8562708611,8.3303,188.170200022
 06/12  24:00:00,182.710129353,33.3978045757,67.6704796214,0.0,25.5240853573,30.610668775,195.889296356,38.9717421357,3.33212,153.58543422
 06/13  01:00:00,179.907903067,33.9466092012,71.6828055419,0.0,19.418418834,29.3649097162,156.754782708,44.4902581983,3.33212,108.93240451
 06/13  02:00:00,170.386051774,33.1234022629,70.9354512739,0.0,12.7620426787,28.1191506574,174.147757105,55.4641732681,3.33212,115.351463837
 06/13  03:00:00,169.582222694,33.1234022629,70.1701909952,0.0,12.7620426787,28.1191506574,165.874349717,47.1981192888,3.33212,115.344110428
 06/13  04:00:00,177.453283802,33.1234022629,70.849378569,0.0,12.7620426787,28.1191506574,199.497353615,44.6389447205,3.33212,151.526288895
 06/13  05:00:00,208.0837037,34.221011514,81.1056585669,0.0,25.5240853573,30.610668775,307.329267725,38.3123429408,8.3303,260.686624784
 06/13  06:00:00,330.892573392,35.5930230778,112.108824897,0.0,51.0481707146,78.1489452969,478.785419607,13.4650704639,16.6606,448.659749143
 06/13  07:00:00,393.099290885,36.6001269276,113.916277169,0.0,64.3609230253,109.708623606,629.996730231,4.8910724477,24.9909,600.114757783
 06/13  08:00:00,355.503956599,36.5989314008,117.677994744,0.0,51.0481707146,80.7689615957,496.281400842,2.48416670338,33.3212,460.476034139
 06/13  09:00:00,329.631239083,37.0346408341,119.670529878,0.0,51.0481707146,71.0224615957,415.966933042,0.944172120659,66.8089,348.213860921
 06/13  10:00:00,281.942076286,37.2557043387,120.46684863,0.0,32.1804615127,65.7244621605,356.254612738,1.88830180595,83.4695,270.896810932
 06/13  11:00:00,282.203323175,37.3465985607,119.844856631,0.0,32.1804615127,65.7244621605,290.351168024,1.81153276179,83.4695,205.070135262
 06/13  12:00:00,280.963521502,37.3935370851,119.265221762,0.0,32.1804615127,65.7244621605,282.536602508,1.42616183315,83.4695,197.640940675
 06/13  13:00:00,271.58556559,37.3103090992,119.674336453,0.0,32.1804615127,55.9779621605,273.821251627,1.39951129862,75.1392,197.282540329
 06/13  14:00:00,271.257987821,37.2997036029,119.348134488,0.0,32.1804615127,55.9779621605,265.135312994,1.3773996118,66.8089,196.949013382
 06/13  15:00:00,270.958130926,37.370366455,118.988840121,0.0,32.1804615127,55.9779621605,276.058686382,1.21487035686,75.1392,199.704616025
 06/13  16:00:00,299.827293647,37.5614963808,118.418372057,0.0,32.1804615127,60.9114621605,247.232748567,0.931182442628,91.7998,154.501766125
 06/13  17:00:00,334.322313429,36.9954257765,118.44115838,0.0,32.1804615127,77.5397301883,283.154385621,2.76902123968,49.9818,230.403564381
 06/13  18:00:00,386.123765389,37.1019419729,116.191037035,0.0,77.122965704,86.2600435998,467.86693361,3.01051176477,49.9818,414.874621846
 06/13  19:00:00,393.147638471,37.1152326644,116.038382768,0.0,102.647051061,80.1663183927,343.649251514,3.43522687411,33.3212,306.89282464
 06/13  20:00:00,416.801248294,37.1044194197,114.373242982,0.0,115.40909374,92.7192997104,342.73815559,3.75757899138,33.3212,305.659376598
 06/13  21:00:00,404.079213375,37.1024564883,114.397408131,0.0,102.647051061,94.1340635361,481.381824224,4.06983524689,24.9909,452.321088977
 06/13  22:00:00,345.008899563,37.0653822153,116.713474239,0.0,77.122965704,65.871452062,364.722168332,4.38172021847,16.6606,343.679848113
 06/13  23:00:00,277.65527608,36.9586678858,117.834205661,0.0,38.286128036,48.4199368926,202.459701726,6.06999783734,8.3303,188.059403889
 06/13  24:00:00,206.816357847,34.4405333642,89.0250254381,0.0,25.5240853573,30.610668775,154.493864534,0.0438337582816,3.33212,151.117910775
 06/14  01:00:00,202.263542706,34.7698161395,91.2995619753,0.0,19.418418834,29.3649097162,114.580162115,0.0225308941184,3.33212,111.225511221
 06/14  02:00:00,176.64416314,33.9466092012,74.9290797771,0.0,12.7620426787,28.1191506574,118.675420115,0.0298414529486,3.33212,115.313458662
 06/14  03:00:00,170.362102266,33.6722068885,69.2957284339,0.0,12.7620426787,28.1191506574,121.479847373,2.84304801871,3.33212,115.304679354
 06/14  04:00:00,187.980574871,34.221011514,79.8183938581,0.0,12.7620426787,28.1191506574,159.372226026,9.25993632076,3.33212,146.780169705
 06/14  05:00:00,221.303927284,34.7698161395,93.6905296097,0.0,25.5240853573,30.610668775,289.928427493,16.7297642306,8.3303,264.868363262
 06/14  06:00:00,317.509032334,34.7698161395,100.289329416,0.0,51.0481707146,78.1489452969,480.636037997,14.8646529305,16.6606,449.110785066
 06/14  07:00:00,387.542615544,36.7588032063,108.757711472,0.0,64.3609230253,109.708623606,625.830893454,8.0373161183,24.9909,592.802677336
 06/14  08:00:00,346.434611739,36.5623630937,108.728142641,0.0,51.0481707146,80.7689615957,498.997409248,2.82762468641,33.3212,462.848584561
 06/14  09:00:00,317.173298627,37.0065816213,107.178269566,0.0,51.0481707146,71.0224615957,408.868311195,0.606449138444,66.8089,341.452962057
 06/14  10:00:00,268.543729636,37.1689014426,107.096434268,0.0,32.1804615127,65.7244621605,362.106405891,1.5031956914,83.4695,277.1337102
 06/14  11:00:00,270.123174343,37.2763077247,107.91112504,0.0,32.1804615127,65.7244621605,283.205560874,1.84559221599,83.4695,197.890468658
 06/14  12:00:00,270.157170368,37.3483740579,108.58285533,0.0,32.1804615127,65.7244621605,289.74427857,1.67768533956,83.4695,204.597093231
 06/14  13:00:00,260.329518058,37.2635381016,108.538566185,0.0,32.1804615127,55.9779621605,273.971623791,1.63884779332,75.1392,197.193575997
 06/14  14:00:00,260.287762241,37.2723868948,108.476454573,0.0,32.1804615127,55.9779621605,265.330701481,1.68349301908,66.8089,196.838308462
 06/14  15:00:00,261.623844397,37.3028106268,109.782314089,0.0,32.1804615127,55.9779621605,273.592942059,1.62101736001,75.1392,196.832724699
 06/14  16:00:00,291.738363136,37.3570619118,110.595610695,0.0,32.1804615127,60.9114621605,246.925247577,1.2198426127,91.7998,153.905604965
 06/14  17:00:00,324.460992549,36.7673961035,108.895371411,0.0,32.1804615127,77.5397301883,280.016287724,3.64841458346,49.9818,226.38607314
 06/14  18:00:00,375.077616291,36.8212633304,105.551870421,0.0,77.122965704,86.2600435998,468.049835234,3.8493194179,49.9818,414.218715816
 06/14  19:00:00,386.330519005,36.8181563328,109.838886795,0.0,102.647051061,80.1663183927,347.188585644,4.35023849271,33.3212,309.517147151
 06/14  20:00:00,412.739612988,36.7875930639,111.784968812,0.0,115.40909374,92.7192997104,341.004931211,4.69686824973,33.3212,302.986862961
 06/14  21:00:00,399.601010024,36.8086429692,111.073339996,0.0,102.647051061,94.1340635361,483.472818489,5.03247357181,24.9909,453.449444917
 06/14  22:00:00,341.575029489,36.8464250214,114.619875833,0.0,77.122965704,65.871452062,365.666136901,7.97169684292,16.6606,341.033840058
 06/14  23:00:00,274.925092908,36.7856769477,116.047292961,0.0,38.286128036,48.4199368926,206.077083451,9.78518355843,8.3303,187.961599893
 06/14  24:00:00,182.992793492,33.5350057321,66.5189153894,0.0,25.5240853573,30.610668775,152.068361602,0.375445350419,3.33212,148.360796252
 06/15  01:00:00,171.183106999,33.1234022629,62.6665570581,0.0,19.418418834,29.3649097162,117.175480502,0.0569036925013,3.33212,113.78645681
 06/15  02:00:00,166.095524884,33.5350057321,65.2113655877,0.0,12.7620426787,28.1191506574,122.254487316,3.6419040436,3.33212,115.280463272
 06/15  03:00:00,178.940908758,34.221011514,77.1745245042,0.0,12.7620426787,28.1191506574,118.539083942,6.25143266138,3.33212,108.955531281
 06/15  04:00:00,169.184196982,33.3978045757,62.3017019281,0.0,12.7620426787,28.1191506574,167.540995901,10.8995466055,3.33212,153.309329295
 06/15  05:00:00,192.645293417,33.3978045757,66.5939494524,0.0,25.5240853573,30.610668775,280.563635258,14.2292463032,8.3303,258.004088955
 06/15  06:00:00,321.545087127,35.4283816901,103.248607184,0.0,51.0481707146,78.1489452969,479.544980877,13.8728079462,16.6606,449.011572931
 06/15  07:00:00,392.424369009,36.548550102,115.074476371,0.0,64.3609230253,109.708623606,640.372051725,15.4574759749,24.9909,599.92367575
 06/15  08:00:00,351.23480763,36.4748468526,115.72972014,0.0,51.0481707146,80.7689615957,491.535513115,4.17117758867,33.3212,454.043135526
 06/15  09:00:00,324.049291085,37.0007982785,115.935028673,0.0,51.0481707146,71.0224615957,416.628005305,1.3911362248,66.8089,348.42796908
 06/15  10:00:00,277.118235882,37.1044135549,117.780139039,0.0,32.1804615127,65.7244621605,356.232254896,3.24707458775,83.4695,269.515680309
 06/15  11:00:00,278.858137713,37.2050647901,118.38214682,0.0,32.1804615127,65.7244621605,287.802846042,3.67327613939,83.4695,200.660069903
 06/15  12:00:00,280.123772451,37.275786638,120.497336202,0.0,32.1804615127,65.7244621605,288.507699844,3.42135828627,83.4695,201.616841558
 06/15  13:00:00,270.925724297,37.2301619521,121.168974349,0.0,32.1804615127,55.9779621605,275.748595894,3.53152358957,75.1392,197.077872304
 06/15  14:00:00,270.247628011,37.2624603452,119.447539646,0.0,32.1804615127,55.9779621605,266.704456025,3.1608602676,66.8089,196.734695757
 06/15  15:00:00,271.111987513,37.2916592434,120.185439387,0.0,32.1804615127,55.9779621605,275.005282277,3.13273430989,75.1392,196.733347967
 06/15  16:00:00,300.470751933,37.1706449437,120.257322915,0.0,32.1804615127,60.9114621605,247.335644501,1.68981405625,91.7998,153.846030445
 06/15  17:00:00,334.238485474,36.6748383871,119.626475329,0.0,32.1804615127,77.5397301883,280.871706967,4.66102388924,49.9818,226.228883078
 06/15  18:00:00,385.712316106,36.7699835345,117.093659094,0.0,77.122965704,86.2600435998,468.244463328,4.70996624663,49.9818,413.552697082
 06/15  19:00:00,390.128547317,36.7829946041,113.284955117,0.0,102.647051061,80.1663183927,344.850604594,5.262944831,33.3212,306.266459763
 06/15  20:00:00,410.008897899,36.8085624062,107.502546323,0.0,115.40909374,92.7192997104,344.057146099,5.68693268741,33.3212,305.049013411
 06/15  21:00:00,396.200530598,36.843482954,106.160964182,0.0,102.647051061,94.1340635361,479.202001452,6.05939442904,24.9909,448.151707023
 06/15  22:00:00,339.599417085,36.8634436545,111.440426545,0.0,77.122965704,65.871452062,367.14950564,7.93672221186,16.6606,342.552183428
 06/15  23:00:00,274.532262624,36.7894510857,115.265663342,0.0,38.286128036,48.4199368926,209.195045478,11.0314885463,8.3303,189.833256932
 06/15  24:00:00,185.673458652,33.6722068885,68.9571946884,0.0,25.5240853573,30.610668775,150.249636557,0.192175939035,3.33212,146.725340618
 06/16  01:00:00,189.238675701,33.9466092012,80.0743625766,0.0,19.418418834,29.3649097162,127.648406758,9.06541034204,3.33212,115.250876416
 06/16  02:00:00,165.195680505,33.5350057321,65.1177379348,0.0,12.7620426787,28.1191506574,135.75650283,23.5909548602,3.33212,108.83342797
 06/16  03:00:00,141.493974608,33.5350057321,41.742709798,0.0,12.7620426787,28.1191506574,153.615800635,35.043661379,3.33212,115.240019256
 06/16  04:00:00,159.308575152,33.5350057321,52.3122882251,0.0,12.7620426787,28.1191506574,203.28844369,46.9098487811,3.33212,153.046474909
 06/16  05:00:00,196.385952178,33.9466092012,69.7130879198,0.0,25.5240853573,30.610668775,307.080005179,40.6493485823,8.3303,258.100356597
 06/16  06:00:00,329.372307108,34.6051747518,112.15612297,0.0,51.0481707146,78.1489452969,489.129863076,26.2311729152,16.6606,446.23809016
 06/16  07:00:00,389.635173923,36.6063731623,111.42422076,0.0,64.3609230253,109.708623606,636.231025782,17.5824871288,24.9909,593.657638653
 06/16  08:00:00,350.069703466,36.558648622,113.472102413,0.0,51.0481707146,80.7689615957,496.482805658,4.65527703969,33.3212,458.506328619
 06/16  09:00:00,320.591852456,36.9993687134,111.384500651,0.0,51.0481707146,71.0224615957,408.518608839,1.61608591456,66.8089,340.093622925
 06/16  10:00:00,272.227224542,37.1235389947,110.884324791,0.0,32.1804615127,65.7244621605,363.342140028,3.38111843734,83.4695,276.49152159
 06/16  11:00:00,274.12090972,37.2349122279,111.982022841,0.0,32.1804615127,65.7244621605,284.718402609,3.56491343071,83.4695,197.683989178
 06/16  12:00:00,273.997688305,37.3029291083,112.505776196,0.0,32.1804615127,65.7244621605,284.18806125,3.40537434639,83.4695,197.313186904
 06/16  13:00:00,262.747772125,37.2389196975,111.027606923,0.0,32.1804615127,55.9779621605,276.507384972,3.10890240215,75.1392,198.25928257
 06/16  14:00:00,260.958018762,37.2664051926,109.202546848,0.0,32.1804615127,55.9779621605,265.170367018,2.98241291287,66.8089,195.379054105
 06/16  15:00:00,261.703264243,37.2971515288,109.917658696,0.0,32.1804615127,55.9779621605,274.560647899,2.77792512616,75.1392,196.643522773
 06/16  16:00:00,291.71040087,37.2324183147,110.732155747,0.0,32.1804615127,60.9114621605,247.194575928,1.61826735251,91.7998,153.776508576
 06/16  17:00:00,325.468192501,36.719235406,109.955476489,0.0,32.1804615127,77.5397301883,283.242477553,4.35604236857,49.9818,228.904635184
 06/16  18:00:00,376.710992983,36.8337312439,107.119064704,0.0,77.122965704,86.2600435998,466.577871417,4.31351830662,49.9818,412.282553111
 06/16  19:00:00,381.198218564,36.8997413967,104.36862039,0.0,102.647051061,80.1663183927,344.810543423,4.82051192652,33.3212,306.668831496
 06/16  20:00:00,404.330852016,36.8826158079,102.186420743,0.0,115.40909374,92.7192997104,339.996676758,5.21566464929,33.3212,301.459812109
 06/16  21:00:00,390.475609883,36.9140726485,100.724592685,0.0,102.647051061,94.1340635361,479.605045496,5.58257325665,24.9909,449.03157224
 06/16  22:00:00,331.495554252,36.9287144359,102.31852171,0.0,77.122965704,65.871452062,364.248835184,6.77715501717,16.6606,340.811080166
 06/16  23:00:00,268.547085473,36.8475292312,107.503181131,0.0,38.286128036,48.4199368926,205.698812345,9.69024392424,8.3303,187.678268421
 06/16  24:00:00,195.970817653,33.9466092012,77.8558141328,0.0,25.5240853573,30.610668775,151.928720348,0.0222360322435,3.33212,148.574364316
 06/17  01:00:00,188.525870748,33.5350057321,69.6175824961,0.0,27.7269238854,30.610668775,118.954700415,0.401264703118,3.33212,115.221315711
 06/17  02:00:00,173.739222258,33.9466092012,71.9375855767,0.0,12.7620426787,28.1191506574,112.43548078,0.298241012998,3.33212,108.805119767
 06/17  03:00:00,177.368571401,34.221011514,75.0768155438,0.0,12.7620426787,28.1191506574,118.704006328,0.163408784112,3.33212,115.208477544
 06/17  04:00:00,184.854355268,34.221011514,75.9572746399,0.0,12.7620426787,28.1191506574,150.069821046,0.13534586508,3.33212,146.602355181
 06/17  05:00:00,172.3318016,33.3978045757,61.2357746582,0.0,12.7620426787,28.1191506574,199.700391264,3.70666674828,8.3303,187.663424516
 06/17  06:00:00,278.84107646,35.0990989148,92.409627066,0.0,42.6918050922,54.3732441037,285.925451592,2.61171856179,16.6606,266.65313303
 06/17  07:00:00,346.39251051,36.6152873642,112.715380403,0.0,42.6918050922,86.1019271793,480.933667742,10.5053744722,24.9909,445.437393269
 06/17  08:00:00,384.624002572,36.5494260206,109.355846479,0.0,57.6566862989,112.030105488,668.493562747,4.80114842864,33.3212,630.371214318
 06/17  09:00:00,337.233002908,36.9970504921,108.003137408,0.0,57.6566862989,83.6599452969,525.185972753,1.87423704209,66.8089,456.502835711
 06/17  10:00:00,282.288321085,37.0975126596,107.107738903,0.0,42.6918050922,68.9656133826,429.509904665,5.0012067895,83.4695,341.039197875
 06/17  11:00:00,273.047443634,37.1979119378,106.145700027,0.0,34.9340096728,67.7198543238,367.725032398,6.46551746736,83.4695,277.790014931
 06/17  12:00:00,272.468406384,37.2689799957,106.283345097,0.0,34.9340096728,67.7198543238,287.951687524,6.55573875073,83.4695,197.926448774
 06/17  13:00:00,262.914152722,37.2253427439,106.482238079,0.0,34.9340096728,57.9733543238,284.477196008,6.78565791034,75.1392,202.552338098
 06/17  14:00:00,261.418205623,37.2558016033,104.950278924,0.0,34.9340096728,57.9733543238,273.065233297,6.97630971761,66.8089,199.28002358
 06/17  15:00:00,259.864800826,37.2841096796,103.381923022,0.0,34.9340096728,57.9733543238,279.186938659,6.83370001582,75.1392,197.214038643
 06/17  16:00:00,289.387236974,37.0465478214,103.869361901,0.0,34.9340096728,62.9068543238,252.157480505,6.39053456812,91.7998,153.967145937
 06/17  17:00:00,316.103630692,36.5782667624,103.4237566,0.0,34.9340096728,72.2186844194,249.242110789,9.80789302882,49.9818,189.45241776
 06/17  18:00:00,379.762819922,36.7729236137,100.693958694,0.0,87.0357390804,86.2600435998,290.949553034,7.38122990617,49.9818,233.586523128
 06/17  19:00:00,376.323356378,36.5862461584,102.553620487,0.0,102.000620287,77.6748002752,345.676025551,7.29486869546,33.3212,305.059956855
 06/17  20:00:00,389.777838914,36.5535017095,104.681549748,0.0,102.000620287,88.9820225341,345.498195205,7.70984384916,33.3212,304.467151356
 06/17  21:00:00,391.252396561,36.6291923162,104.66568464,0.0,102.000620287,91.6425454185,335.510167562,8.12808945057,24.9909,302.391178111
 06/17  22:00:00,342.566830915,36.6012354705,103.674984181,0.0,87.0357390804,65.871452062,470.634941285,11.0691042928,16.6606,442.905236992
 06/17  23:00:00,271.100265481,36.546862117,105.847976752,0.0,42.6918050922,48.4199368926,284.277370695,15.0993267212,8.3303,260.847743974
 06/17  24:00:00,220.162385346,33.9466092012,99.537096763,0.0,27.7269238854,30.610668775,149.978365652,0.0420512350218,3.33212,146.604194417
 06/18  01:00:00,230.563939334,33.5350057321,101.477874101,0.0,34.4311606118,33.1021868926,119.205370351,0.495773638085,3.33212,115.377476713
 06/18  02:00:00,221.31426022,32.3001953247,111.999015086,0.0,19.466279405,30.610668775,118.819173781,0.139274658708,3.33212,115.347779123
 06/18  03:00:00,207.52520562,33.1234022629,96.7310212473,0.0,19.466279405,30.610668775,118.680027896,0.0,3.33212,115.347907896
 06/18  04:00:00,209.609965536,33.9466092012,90.6832203862,0.0,19.466279405,30.610668775,150.003128626,0.132289299894,3.33212,146.538719326
