Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/18  05:00:00,207.862465257,33.9466092012,85.1808579516,0.0,19.466279405,30.610668775,196.352005809,0.139332091055,8.3303,187.882373718
 06/18  06:00:00,280.638494281,35.0990989148,92.5956729349,0.0,42.6918050922,54.3732441037,284.346917096,0.248656293625,16.6606,267.437660802
 06/18  07:00:00,351.929069167,36.8529988434,107.706631354,0.0,49.3960418185,88.5934452969,481.404053585,11.7778015061,24.9909,444.635352079
 06/18  08:00:00,380.153711077,36.5932668558,104.334209878,0.0,57.6566862989,112.030105488,669.062160106,5.85327584892,33.3212,629.887684257
 06/18  09:00:00,322.845182004,37.0405198894,102.683634928,0.0,50.9524495726,81.1684271793,526.033864555,2.1752281519,66.8089,457.049736403
 06/18  10:00:00,274.76259345,37.3337745015,99.3973119962,0.0,42.6918050922,68.9656133826,427.858715362,4.29069256236,83.4695,340.098522799
 06/18  11:00:00,268.289835428,37.2875057276,96.7478604905,0.0,38.286128036,68.9656133826,366.098651104,5.04384471715,83.4695,277.585306387
 06/18  12:00:00,267.534746494,37.3641852301,96.8096367493,0.0,38.286128036,68.9656133826,285.140126059,4.52928564954,83.4695,197.141340409
 06/18  13:00:00,247.741683761,37.2481609476,96.3735996373,0.0,31.5818913096,56.727595265,278.251668491,5.99563849856,75.1392,197.116829993
 06/18  14:00:00,247.169058276,37.2622918352,96.2172107826,0.0,31.5818913096,56.727595265,268.648801579,5.41124252099,66.8089,196.428659058
 06/18  15:00:00,251.919029189,37.2922336444,100.330003199,0.0,31.5818913096,56.727595265,276.851427213,5.27245358859,75.1392,196.439773624
 06/18  16:00:00,283.531028526,37.1429567523,102.600665303,0.0,31.5818913096,61.661095265,245.832206004,5.47433365432,91.7998,148.55807235
 06/18  17:00:00,310.153335947,36.654395627,101.999746277,0.0,31.5818913096,70.9729253606,254.336544234,10.5339766789,49.9818,193.820767555
 06/18  18:00:00,375.356681031,36.6716928248,105.456487319,0.0,80.3315023541,83.7685254822,285.961357871,9.3777309451,49.9818,226.601826925
 06/18  19:00:00,384.571469687,36.6601443957,110.681876621,0.0,102.000620287,77.6748002752,345.315912005,7.8413202597,33.3212,304.153391746
 06/18  20:00:00,403.46726299,36.6289024115,109.314530913,0.0,108.704857014,91.4735406516,338.840446489,7.99380977784,33.3212,297.525436711
 06/18  21:00:00,386.176238097,36.7407395473,109.224871005,0.0,95.2963835608,89.1510273009,336.266969886,9.6796521874,24.9909,301.596417699
 06/18  22:00:00,340.369796708,36.6961267541,111.766524694,0.0,80.3315023541,63.3799339444,472.824777237,13.6937404994,16.6606,442.470436738
 06/18  23:00:00,278.491260754,36.6490101828,114.861367952,0.0,42.6918050922,48.4199368926,282.514599642,17.2741080334,8.3303,256.910191609
 06/18  24:00:00,195.020331484,33.5350057321,67.1073916505,0.0,34.4311606118,33.1021868926,157.37187999,0.591064061243,3.33212,153.448695929
 06/19  01:00:00,158.515787404,32.3001953247,51.3999167515,0.0,19.418418834,29.3649097162,112.164500607,0.0826560783593,3.33212,108.749724529
 06/19  02:00:00,165.342160362,33.5350057321,64.2042830144,0.0,12.7620426787,28.1191506574,119.049744292,0.574149251346,3.33212,115.14347504
 06/19  03:00:00,170.962932434,33.9466092012,69.0759404995,0.0,12.7620426787,28.1191506574,112.205437789,0.124050732838,3.33212,108.749267056
 06/19  04:00:00,178.444275817,33.9466092012,69.9606720801,0.0,12.7620426787,28.1191506574,156.635853772,0.150488022728,3.33212,153.153245749
 06/19  05:00:00,204.544539666,34.221011514,76.4201684982,0.0,25.5240853573,30.610668775,265.754437095,0.210257580985,8.3303,257.213879514
 06/19  06:00:00,306.80235313,34.7698161395,88.2277798749,0.0,51.0481707146,78.1489452969,460.696991759,0.164327531904,16.6606,443.872064227
 06/19  07:00:00,391.544634597,36.6142710174,113.391908331,0.0,64.3609230253,109.708623606,628.844312173,16.4979088868,24.9909,587.355503287
 06/19  08:00:00,352.192708784,36.434935588,117.193129575,0.0,51.0481707146,80.7689615957,503.67503621,14.5670281824,33.3212,455.786808028
 06/19  09:00:00,324.251085427,36.9922925422,116.426732277,0.0,51.0481707146,71.0224615957,413.482619226,7.54025447029,66.8089,339.133464755
 06/19  10:00:00,276.149052014,37.0820092094,116.645068494,0.0,32.1804615127,65.7244621605,364.321340072,12.2162904267,83.4695,268.635549646
 06/19  11:00:00,277.212718021,37.1372424662,117.038498962,0.0,32.1804615127,65.7244621605,298.700152377,13.4320783348,83.4695,201.798574042
 06/19  12:00:00,276.844276785,37.1784074984,117.363851472,0.0,32.1804615127,65.7244621605,297.60092256,14.501555392,83.4695,199.629867168
 06/19  13:00:00,267.17175324,37.2135685773,117.387049928,0.0,32.1804615127,55.9779621605,286.854521071,15.0430549439,75.1392,196.672266128
 06/19  14:00:00,266.956497994,37.243887529,117.135869755,0.0,32.1804615127,55.9779621605,271.485685932,15.2021208593,66.8089,189.474665073
 06/19  15:00:00,265.613100399,37.2722581666,115.153391117,0.0,32.1804615127,55.9779621605,285.830784365,14.5198929812,75.1392,196.171691384
 06/19  16:00:00,294.238916249,36.9735613436,114.347580698,0.0,32.1804615127,60.9114621605,252.988697086,7.60033611913,91.7998,153.588560967
 06/19  17:00:00,328.753035838,36.4581395219,114.257769968,0.0,32.1804615127,77.5397301883,288.999797217,13.3931180903,49.9818,225.624879127
 06/19  18:00:00,381.260439163,36.5018339359,112.67955878,0.0,77.122965704,86.2600435998,475.074125131,14.1017078568,49.9818,410.990617275
 06/19  19:00:00,388.771166448,36.4446956435,112.580221338,0.0,102.647051061,80.1663183927,350.393533451,12.0065764619,33.3212,305.065756989
 06/19  20:00:00,412.80449697,36.4783509932,111.186789617,0.0,115.40909374,92.7192997104,341.357111601,11.1921878364,33.3212,296.843723765
 06/19  21:00:00,400.39305253,36.5644476618,111.497421751,0.0,102.647051061,94.1340635361,483.221294645,12.2077770981,24.9909,446.022617547
 06/19  22:00:00,341.921387001,36.6379647286,114.543043448,0.0,77.122965704,65.871452062,369.622906142,17.3753528145,16.6606,335.586953328
 06/19  23:00:00,277.263780802,36.5948958036,118.824083528,0.0,38.286128036,48.4199368926,218.287448944,24.5610103825,8.3303,185.396138562
 06/19  24:00:00,146.182639316,31.4769883864,33.1581796443,0.0,25.5240853573,30.610668775,160.571434003,4.10150270732,3.33212,153.137811296
 06/20  01:00:00,162.144555792,32.3001953247,55.2385380386,0.0,19.418418834,29.3649097162,117.974947723,5.92502310566,3.33212,108.717804617
 06/20  02:00:00,154.492734081,33.1234022629,54.3040138119,0.0,12.7620426787,28.1191506574,129.39052592,10.9614467434,3.33212,115.096959176
 06/20  03:00:00,173.275688754,33.9466092012,72.1675736484,0.0,12.7620426787,28.1191506574,131.118665708,19.0860613524,3.33212,108.700484355
 06/20  04:00:00,161.70429569,33.1234022629,54.7986797434,0.0,12.7620426787,28.1191506574,186.337175844,34.5397490896,3.33212,148.465306754
 06/20  05:00:00,200.290561968,33.9466092012,73.1118088097,0.0,25.5240853573,30.610668775,296.577299676,30.4437064422,8.3303,257.803293234
 06/20  06:00:00,314.69773447,34.7698161395,96.7048313641,0.0,51.0481707146,78.1489452969,474.251828974,15.1115121326,16.6606,442.479716842
 06/20  07:00:00,394.980977371,36.6955426794,116.820536599,0.0,64.3609230253,109.708623606,629.663979289,15.3205125463,24.9909,589.352566742
 06/20  08:00:00,355.65086488,36.5755837023,120.30735234,0.0,51.0481707146,80.7689615957,490.538887547,7.77884273283,33.3212,449.438844814
 06/20  09:00:00,327.2984811,36.9993629697,120.162384279,0.0,51.0481707146,71.0224615957,417.436134509,4.20888073183,66.8089,346.418353777
 06/20  10:00:00,280.530922426,37.1483156381,121.930454464,0.0,32.1804615127,65.7244621605,360.511999038,8.56995831023,83.4695,268.472540728
 06/20  11:00:00,281.188993822,37.2570728257,121.396059308,0.0,32.1804615127,65.7244621605,288.631848985,7.88983895021,83.4695,197.272510035
 06/20  12:00:00,280.49761013,37.3142534547,121.01880473,0.0,32.1804615127,65.7244621605,287.392318411,7.01947003428,83.4695,196.903348376
 06/20  13:00:00,270.484901404,37.2380734398,120.636031889,0.0,32.1804615127,55.9779621605,278.079279893,6.37759966178,75.1392,196.562480232
 06/20  14:00:00,270.271562811,37.2656265648,120.151895848,0.0,32.1804615127,55.9779621605,269.070947208,6.02462579941,66.8089,196.237421409
 06/20  15:00:00,270.784045516,37.294941424,120.985643462,0.0,32.1804615127,55.9779621605,271.064220222,6.71012752113,75.1392,189.2148927
 06/20  16:00:00,300.108215252,37.148051047,121.674146982,0.0,32.1804615127,60.9114621605,248.473503216,3.1446372093,91.7998,153.529066006
 06/20  17:00:00,333.91092959,36.608696962,120.851979694,0.0,32.1804615127,77.5397301883,283.498739453,8.04113981528,49.9818,225.475799638
 06/20  18:00:00,383.728238327,36.684958741,115.911604149,0.0,77.122965704,86.2600435998,469.463472284,9.12332863022,49.9818,410.358343654
 06/20  19:00:00,387.485423168,36.699087231,111.72613021,0.0,102.647051061,80.1663183927,346.324307415,8.2301377301,33.3212,304.772969685
 06/20  20:00:00,410.616621778,36.7288011414,108.838903195,0.0,115.40909374,92.7192997104,337.613778243,8.73057811518,33.3212,295.562000128
 06/20  21:00:00,398.627051204,36.7718126963,109.34916942,0.0,102.647051061,94.1340635361,478.351637983,9.21694427741,24.9909,444.143793706
 06/20  22:00:00,340.628434312,36.8052258622,112.334301149,0.0,77.122965704,65.871452062,364.789877091,13.4598969746,16.6606,334.669380116
 06/20  23:00:00,273.886767661,36.7405582348,113.700622132,0.0,38.286128036,48.4199368926,213.528895161,17.8366962462,8.3303,187.361898915
 06/20  24:00:00,183.40050498,33.3978045757,66.6653889684,0.0,25.5240853573,30.610668775,152.620907796,0.173653368521,3.33212,149.115134428
 06/21  01:00:00,191.543559704,33.9466092012,81.0501554504,0.0,19.418418834,29.3649097162,115.935431498,0.0799628369704,3.33212,112.523348661
 06/21  02:00:00,169.185406765,33.5350057321,67.5643149723,0.0,12.7620426787,28.1191506574,112.637002384,0.624817083671,3.33212,108.6800653
 06/21  03:00:00,174.461486106,33.9466092012,72.4806555272,0.0,12.7620426787,28.1191506574,118.547228964,0.133742486311,3.33212,115.081366478
 06/21  04:00:00,178.05856516,33.9466092012,69.5895333114,0.0,12.7620426787,28.1191506574,149.878262632,0.161253232664,3.33212,146.384889399
 06/21  05:00:00,186.759780458,33.3978045757,60.0406231852,0.0,25.5240853573,30.610668775,265.342372448,0.220865020259,8.3303,256.791207427
 06/21  06:00:00,311.890077724,35.0990989148,92.7203026762,0.0,51.0481707146,78.1489452969,459.276247502,0.320101287447,16.6606,442.295546214
 06/21  07:00:00,390.798821719,36.5528732312,112.170489338,0.0,64.3609230253,109.708623606,627.45421355,14.4450562611,24.9909,588.018257289
 06/21  08:00:00,350.785401128,36.5038200087,114.863036824,0.0,51.0481707146,80.7689615957,492.811425526,7.70467964167,33.3212,451.785545884
 06/21  09:00:00,325.156700721,36.9964986306,117.158176068,0.0,51.0481707146,71.0224615957,407.912964498,3.45115579034,66.8089,337.652908708
 06/21  10:00:00,278.505837125,37.0930205166,119.523626482,0.0,32.1804615127,65.7244621605,360.815736382,9.12800712126,83.4695,268.218229261
 06/21  11:00:00,278.931639054,37.2026898782,118.856492832,0.0,32.1804615127,65.7244621605,289.551206015,8.92811408133,83.4695,197.153591934
 06/21  12:00:00,279.75077677,37.2540730777,120.78743934,0.0,32.1804615127,65.7244621605,289.76703916,9.48769907378,83.4695,196.809840086
 06/21  13:00:00,270.335905895,37.2241918425,121.409485476,0.0,32.1804615127,55.9779621605,281.665847229,10.0582752347,75.1392,196.468371994
 06/21  14:00:00,268.86754994,37.2571404394,119.187847538,0.0,32.1804615127,55.9779621605,271.953305494,8.99953530183,66.8089,196.144870192
 06/21  15:00:00,269.198630101,37.2871096358,119.627235187,0.0,32.1804615127,55.9779621605,279.764311683,8.48930154613,75.1392,196.135810137
 06/21  16:00:00,298.720418299,37.0922274691,120.430680516,0.0,32.1804615127,60.9114621605,242.189656097,3.58972966033,91.7998,146.800126437
 06/21  17:00:00,332.168053997,36.5729126039,119.070698515,0.0,32.1804615127,77.5397301883,284.57124691,9.25790021951,49.9818,225.331546691
 06/21  18:00:00,384.526162676,36.6326003777,117.167628865,0.0,77.122965704,86.2600435998,470.231248583,10.5151662744,49.9818,409.734282308
 06/21  19:00:00,392.07553239,36.6627766936,117.24425021,0.0,102.647051061,80.1663183927,347.018711729,9.21427484671,33.3212,304.483236882
 06/21  20:00:00,416.302040376,36.6873015955,116.2395622,0.0,115.40909374,92.7192997104,338.190366534,9.59568122802,33.3212,295.273485306
 06/21  21:00:00,402.99482002,36.7344905831,115.325661336,0.0,102.647051061,94.1340635361,478.453476966,10.1118387244,24.9909,443.350738242
 06/21  22:00:00,342.903419831,36.7817187791,116.347016349,0.0,77.122965704,65.871452062,367.712671022,16.7529791594,16.6606,334.299091863
 06/21  23:00:00,277.925399528,36.7160038271,120.200087662,0.0,38.286128036,48.4199368926,230.815730083,35.2165322412,8.3303,187.268897842
 06/21  24:00:00,185.55587789,33.5350057321,69.8356954407,0.0,25.5240853573,30.610668775,176.819068255,27.1220733285,3.33212,146.364874927
 06/22  01:00:00,160.671838324,32.3001953247,53.8631068925,0.0,19.418418834,29.3649097162,144.244564709,25.8630469166,3.33212,115.049397792
 06/22  02:00:00,160.867365969,33.1234022629,60.9740226193,0.0,12.7620426787,28.1191506574,137.133678155,25.1461509346,3.33212,108.655407221
 06/22  03:00:00,173.86248723,33.9466092012,72.8980955996,0.0,12.7620426787,28.1191506574,136.444495374,24.4534332028,3.33212,108.658942172
 06/22  04:00:00,173.917025674,33.5350057321,66.9673141836,0.0,12.7620426787,28.1191506574,180.534482532,24.2329117867,3.33212,152.969450745
 06/22  05:00:00,204.919365012,34.221011514,78.0440192156,0.0,25.5240853573,30.610668775,296.243611719,32.4488490841,8.3303,255.464462635
 06/22  06:00:00,326.075274671,35.5930230778,107.843255876,0.0,51.0481707146,78.1489452969,484.717496979,28.460682321,16.6606,439.596214658
 06/22  07:00:00,392.684396519,36.5779078362,115.555108854,0.0,64.3609230253,109.708623606,631.71854849,24.8304180029,24.9909,581.897230487
 06/22  08:00:00,351.838248936,36.5674303229,116.751627693,0.0,51.0481707146,80.7689615957,491.967339558,7.26541129215,33.3212,451.380728266
 06/22  09:00:00,326.037795437,37.0022656071,118.461267566,0.0,51.0481707146,71.0224615957,412.837324471,3.25518630782,66.8089,342.773238163
 06/22  10:00:00,277.996339801,37.152504991,118.577422387,0.0,32.1804615127,65.7244621605,358.202571945,6.72277140251,83.4695,268.010300542
 06/22  11:00:00,279.69940286,37.2555779693,119.510738273,0.0,32.1804615127,65.7244621605,287.269965909,6.72723026052,83.4695,197.073235649
 06/22  12:00:00,279.952134565,37.2976739775,120.68394497,0.0,32.1804615127,65.7244621605,287.451429862,7.26741023478,83.4695,196.714519627
 06/22  13:00:00,270.002382107,37.2355605693,120.251347472,0.0,32.1804615127,55.9779621605,278.374112122,6.85634682208,75.1392,196.3785653
 06/22  14:00:00,267.637846374,37.2645655093,117.005779358,0.0,32.1804615127,55.9779621605,262.712958788,6.87738070346,66.8089,189.026678085
 06/22  15:00:00,267.228418567,37.2946921787,116.675807534,0.0,32.1804615127,55.9779621605,277.880105207,6.69514618017,75.1392,196.045759027
 06/22  16:00:00,295.810224902,37.1623840341,115.952536961,0.0,32.1804615127,60.9114621605,245.269170417,3.02666333344,91.7998,150.442707084
 06/22  17:00:00,330.61369231,36.6526771597,115.800478365,0.0,32.1804615127,77.5397301883,280.941469052,7.44689427885,49.9818,223.512774774
 06/22  18:00:00,382.584009867,36.7698736492,113.572528739,0.0,77.122965704,86.2600435998,463.660083886,7.60381190646,49.9818,406.07447198
 06/22  19:00:00,389.634824825,36.811005878,112.54229761,0.0,102.647051061,80.1663183927,345.142809596,7.63710907674,33.3212,304.184500519
 06/22  20:00:00,414.615524933,36.8177175651,112.248661458,0.0,115.40909374,92.7192997104,336.873910729,8.15075476867,33.3212,295.40195596
 06/22  21:00:00,400.141783022,36.8630755717,110.29433807,0.0,102.647051061,94.1340635361,475.753414369,8.6191424432,24.9909,442.143371926
 06/22  22:00:00,340.413880277,36.8800202873,112.329123618,0.0,77.122965704,65.871452062,362.429761223,11.8355807002,16.6606,333.933580523
 06/22  23:00:00,275.895583971,36.7972312624,117.189895598,0.0,38.286128036,48.4199368926,213.956761312,18.4598683589,8.3303,187.166592953
 06/22  24:00:00,192.46248056,33.9466092012,75.9351203038,0.0,25.5240853573,30.610668775,167.516796545,17.8690646638,3.33212,146.315611881
 06/23  01:00:00,154.884441598,33.9466092012,46.7021200269,0.0,19.418418834,29.3649097162,172.175469086,54.5152722501,3.33212,114.328076836
 06/23  02:00:00,155.100083105,33.1234022629,55.6992000615,0.0,12.7620426787,28.1191506574,187.884665806,75.2303534736,3.33212,109.322192332
 06/23  03:00:00,159.422393404,33.1234022629,60.0296924132,0.0,12.7620426787,28.1191506574,192.69025186,80.7366243478,3.33212,108.621507512
 06/23  04:00:00,169.796489835,33.1234022629,63.2035963784,0.0,12.7620426787,28.1191506574,236.277260791,85.0198973536,3.33212,147.925243438
 06/23  05:00:00,200.540968402,33.5350057321,74.2448673224,0.0,25.5240853573,30.610668775,338.024627237,75.1892577146,8.3303,254.505069522
 06/23  06:00:00,333.577632317,35.5930230778,115.635272776,0.0,51.0481707146,78.1489452969,511.472565367,54.0043334202,16.6606,440.807631947
 06/23  07:00:00,393.997329101,36.5049838553,117.568697505,0.0,64.3609230253,109.708623606,646.809019897,33.8874959954,24.9909,587.930623902
 06/23  08:00:00,347.685600051,36.4419461171,111.967515828,0.0,51.0481707146,80.7689615957,490.095992407,9.157245511,33.3212,447.617546896
 06/23  09:00:00,319.314200595,37.0025876038,109.622445202,0.0,51.0481707146,71.0224615957,405.652806922,1.92329405776,66.8089,336.920612864
 06/23  10:00:00,269.105862429,37.0952018718,107.756960007,0.0,32.1804615127,65.7244621605,355.26583801,3.98634601021,83.4695,267.809991999
 06/23  11:00:00,273.371143983,37.1882657058,111.27323959,0.0,32.1804615127,65.7244621605,284.7367719,4.30109241393,83.4695,196.966179486
 06/23  12:00:00,274.918406108,37.2548551765,113.462885563,0.0,32.1804615127,65.7244621605,284.357493676,4.26905415962,83.4695,196.618939516
 06/23  13:00:00,263.601759621,37.2290464985,111.895751084,0.0,32.1804615127,55.9779621605,275.817489506,4.40915334915,75.1392,196.269136156
 06/23  14:00:00,262.761991709,37.2600594615,111.033583649,0.0,32.1804615127,55.9779621605,260.646979517,4.90261520048,66.8089,188.935464317
 06/23  15:00:00,262.664352229,37.2891220511,110.918956379,0.0,32.1804615127,55.9779621605,275.614539142,4.52480143507,75.1392,195.950537707
 06/23  16:00:00,290.951719437,37.0804102071,110.169700018,0.0,32.1804615127,60.9114621605,244.707012337,1.91991844539,91.7998,150.987293892
 06/23  17:00:00,323.937524666,36.562306564,108.631716048,0.0,32.1804615127,77.5397301883,276.563411009,5.04398155997,49.9818,221.537629449
 06/23  18:00:00,374.794573017,36.6531642093,105.433860004,0.0,77.122965704,86.2600435998,462.394686905,5.4551193236,49.9818,406.957767581
 06/23  19:00:00,380.553812241,36.6853975576,103.983372582,0.0,102.647051061,80.1663183927,342.082050269,4.8534745023,33.3212,303.907375767
 06/23  20:00:00,404.39587042,36.6758001251,102.485003141,0.0,115.40909374,92.7192997104,333.225904752,5.18450489905,33.3212,294.720199853
 06/23  21:00:00,393.207786021,36.7419410685,103.624441615,0.0,102.647051061,94.1340635361,472.363202972,5.53817635505,24.9909,441.834126617
 06/23  22:00:00,336.873901561,36.8038013715,107.836963899,0.0,77.122965704,65.871452062,358.473624547,8.24821939589,16.6606,333.564805151
 06/23  23:00:00,272.516887514,36.7431590115,111.87112824,0.0,38.286128036,48.4199368926,202.554042788,11.1549642763,8.3303,183.068778512
 06/23  24:00:00,182.999433521,33.3978045757,66.2798892881,0.0,25.5240853573,30.610668775,153.532941074,0.105075340408,3.33212,150.095745733
 06/24  01:00:00,201.099774977,33.9466092012,81.042892165,0.0,27.7269238854,30.610668775,111.973164292,0.0486279617919,3.33212,108.59241633
 06/24  02:00:00,168.973624478,33.5350057321,67.362680599,0.0,12.7620426787,28.1191506574,112.310235956,0.388466162107,3.33212,108.589649793
 06/24  03:00:00,166.342523713,33.5350057321,65.1619374379,0.0,12.7620426787,28.1191506574,118.698829123,0.384935110872,3.33212,114.981774013
 06/24  04:00:00,178.009052504,33.9466092012,69.5449731417,0.0,12.7620426787,28.1191506574,149.644217159,0.0998336275801,3.33212,146.212263532
 06/24  05:00:00,181.813858351,33.9466092012,69.4987957138,0.0,12.7620426787,28.1191506574,190.213924131,0.118737918023,8.3303,181.764886213
 06/24  06:00:00,264.676479725,34.4405333642,78.7216404935,0.0,42.6918050922,54.3732441037,280.222700164,0.225007123367,16.6606,263.337093041
 06/24  07:00:00,346.564537535,36.5710441386,112.497191616,0.0,42.6918050922,86.1019271793,473.298908499,11.3160853789,24.9909,436.99192312
 06/24  08:00:00,384.200017378,36.5182462181,108.568078804,0.0,57.6566862989,112.030105488,658.227825911,5.3071644481,33.3212,619.599461463
 06/24  09:00:00,333.553622307,36.9962655451,104.222060619,0.0,57.6566862989,83.6599452969,515.417836355,1.99636511241,66.8089,446.612571242
 06/24  10:00:00,276.225537215,37.1467354162,101.044789207,0.0,42.6918050922,68.9656133826,430.308127582,4.6686736414,83.4695,342.16995394
 06/24  11:00:00,265.948333737,37.2769457887,99.0681494787,0.0,34.9340096728,67.7198543238,357.33667767,5.25979649847,83.4695,268.607381171
 06/24  12:00:00,265.199766747,37.3604401888,98.9868687177,0.0,34.9340096728,67.7198543238,285.031841469,4.35419082101,83.4695,197.208150648
 06/24  13:00:00,256.137065213,37.2801996496,99.7927535356,0.0,34.9340096728,57.9733543238,275.505369483,3.52646199786,75.1392,196.839707485
 06/24  14:00:00,256.50726708,37.2693118051,100.163743911,0.0,34.9340096728,57.9733543238,266.65954522,3.34811967273,66.8089,196.502525547
 06/24  15:00:00,255.331115722,37.3185814775,99.1485775491,0.0,34.9340096728,57.9733543238,274.986339931,3.33389967304,75.1392,196.513240258
 06/24  16:00:00,286.239796624,37.1604985654,101.134341678,0.0,34.9340096728,62.9068543238,242.519611795,3.85450805992,91.7998,146.865303735
 06/24  17:00:00,318.157210013,36.8306437956,105.074639254,0.0,34.9340096728,72.2186844194,247.590418265,7.18746221186,49.9818,190.421156053
 06/24  18:00:00,380.011693443,37.050984351,100.93171304,0.0,87.0357390804,86.2600435998,285.924576862,5.17666364689,49.9818,230.766113215
 06/24  19:00:00,374.166018988,36.945239911,99.7733471493,0.0,102.000620287,77.6748002752,334.464886854,6.11672053458,33.3212,295.026966319
 06/24  20:00:00,382.064860395,36.8525636974,96.5800876132,0.0,102.000620287,88.9820225341,341.797522195,6.3707746852,33.3212,302.10554751
 06/24  21:00:00,380.925110599,36.8970986721,94.0066499292,0.0,102.000620287,91.6425454185,327.285557959,6.93447041783,24.9909,295.360187541
 06/24  22:00:00,332.091245133,36.7627266467,93.7942018402,0.0,87.0357390804,65.871452062,463.433797254,8.78523501276,16.6606,437.987962241
 06/24  23:00:00,265.33885315,36.7098238081,99.9020518426,0.0,42.6918050922,48.4199368926,277.018296814,12.0191252723,8.3303,256.668871542
 06/24  24:00:00,239.346306928,34.4405333642,115.915216164,0.0,27.7269238854,30.610668775,149.613474031,0.0743319343316,3.33212,146.207022097
 06/25  01:00:00,234.783026536,34.2758919765,102.309593341,0.0,34.4311606118,33.1021868926,112.173608544,0.0943535673769,3.33212,108.747134977
 06/25  02:00:00,202.753243823,33.2880436506,88.7296261278,0.0,19.466279405,30.610668775,118.513281346,0.0457520927338,3.33212,115.135409253
 06/25  03:00:00,204.577811707,33.6173264259,90.2520522709,0.0,19.466279405,30.610668775,112.190769382,0.121068098929,3.33212,108.737581283
 06/25  04:00:00,214.250121671,33.7819678136,93.1058109911,0.0,19.466279405,30.610668775,152.083736886,0.126812072371,3.33212,148.624804814
 06/25  05:00:00,218.666582515,33.7819678136,93.6558381893,0.0,19.466279405,30.610668775,193.102863771,0.144004853516,8.3303,184.628558917
 06/25  06:00:00,305.810243264,34.7698161395,116.721139083,0.0,42.6918050922,54.3732441037,281.472677299,0.276662882721,16.6606,264.535414416
 06/25  07:00:00,347.994169744,36.9644457066,103.61531877,0.0,49.3960418185,88.5934452969,470.559556324,10.3828234242,24.9909,435.185832899
 06/25  08:00:00,377.166226976,36.7683436305,101.133710916,0.0,57.6566862989,112.030105488,657.407244037,4.93986527554,33.3212,619.146178761
 06/25  09:00:00,318.557960558,37.1579908627,98.2629849128,0.0,50.9524495726,81.1684271793,514.813637007,1.50957901471,66.8089,446.495157992
 06/25  10:00:00,273.695146859,37.5984047576,98.0653392384,0.0,42.6918050922,68.9656133826,429.132086492,1.75164477331,83.4695,343.910941718
 06/25  11:00:00,270.183076225,37.4599346704,98.5321994444,0.0,38.286128036,68.9656133826,354.555400929,2.1123853942,83.4695,268.973515535
 06/25  12:00:00,266.604669235,37.3034815941,96.7081739149,0.0,38.286128036,68.9656133826,276.366010063,2.18992142738,83.4695,190.706588635
 06/25  13:00:00,249.582472548,37.2145975823,98.226279165,0.0,31.5818913096,56.727595265,273.60296737,3.38112006568,75.1392,195.082647305
 06/25  14:00:00,251.314389124,37.4475918919,99.1423366151,0.0,31.5818913096,56.727595265,265.480669135,2.89651949951,66.8089,195.775249635
 06/25  15:00:00,252.935497121,38.1799559345,100.026729608,0.0,31.5818913096,56.727595265,265.090208147,1.17976136501,75.1392,188.771246782
 06/25  16:00:00,283.578741619,38.9167020401,100.662631367,0.0,31.5818913096,61.661095265,245.356832673,0.326187807517,91.7998,153.230844865
 06/25  17:00:00,310.628369508,37.3721824011,101.56344175,0.0,31.5818913096,70.9729253606,241.523425941,3.71179905346,49.9818,187.829826888
 06/25  18:00:00,373.173502021,37.5698163944,102.210283096,0.0,80.3315023541,83.7685254822,279.930323767,4.38625196914,49.9818,225.562271797
 06/25  19:00:00,374.761788886,37.0809009638,100.411782307,0.0,102.000620287,77.6748002752,333.992432916,6.47455912035,33.3212,294.196673796
 06/25  20:00:00,393.284985187,36.9392763039,100.095492379,0.0,108.704857014,91.4735406516,332.733471193,6.33770004047,33.3212,293.074571153
 06/25  21:00:00,372.275680861,37.1833786055,94.5801786398,0.0,95.2963835608,89.1510273009,334.049375839,6.88179478908,24.9909,302.17668105
 06/25  22:00:00,322.977597675,37.1897896898,92.6827473418,0.0,80.3315023541,63.3799339444,456.167946201,8.15697947668,16.6606,431.350366724
 06/25  23:00:00,256.555312202,36.8496240135,92.0324128174,0.0,42.6918050922,48.4199368926,271.839769711,10.9500486091,8.3303,252.559421102
 06/25  24:00:00,248.785584782,34.9344575271,115.703581189,0.0,34.4311606118,33.1021868926,149.749818466,0.0365228246657,3.33212,146.381175642
 06/26  01:00:00,226.430419327,34.1112505889,112.952637253,0.0,19.418418834,29.3649097162,118.285685442,0.0198273334999,3.33212,114.933738108
 06/26  02:00:00,215.902152397,34.2758919765,110.160298488,0.0,12.7620426787,28.1191506574,111.934764569,0.0584411533021,3.33212,108.544203416
 06/26  03:00:00,216.629420798,34.1112505889,111.111224058,0.0,12.7620426787,28.1191506574,111.908820699,0.0375714493455,3.33212,108.539129249
 06/26  04:00:00,211.554977163,34.1112505889,99.343493534,0.0,12.7620426787,28.1191506574,149.577757506,0.149262309245,3.33212,146.096375197
 06/26  05:00:00,241.057845762,34.9344575271,108.862062779,0.0,25.5240853573,30.610668775,264.204863296,0.0521955119197,8.3303,255.822367784
 06/26  06:00:00,340.091823312,34.7698161395,118.680645491,0.0,51.0481707146,78.1489452969,455.572230412,0.294437889369,16.6606,438.617192522
 06/26  07:00:00,385.045294325,36.7904691325,104.591069297,0.0,64.3609230253,109.708623606,614.24982107,11.1110183246,24.9909,578.147902745
 06/26  08:00:00,335.396310361,36.7147342513,97.83727162,0.0,51.0481707146,80.7689615957,484.672854285,5.31802703966,33.3212,446.033627246
 06/26  09:00:00,303.176439656,36.952980515,93.4461285509,0.0,51.0481707146,71.0224615957,406.548236471,1.38078906747,66.8089,338.358547404
 06/26  10:00:00,255.62362071,37.1620426525,94.232545261,0.0,32.1804615127,65.7244621605,346.582863718,2.92768909088,83.4695,260.185674627
 06/26  11:00:00,257.915996584,37.3158774115,95.617159224,0.0,32.1804615127,65.7244621605,282.959557757,3.43662526007,83.4695,196.053432497
 06/26  12:00:00,257.836424588,37.3652548461,96.2062607423,0.0,32.1804615127,65.7244621605,283.298729941,3.50343161829,83.4695,196.325798322
 06/26  13:00:00,248.895753297,37.2876646377,97.0480303439,0.0,32.1804615127,55.9779621605,274.688890728,3.57101904083,75.1392,195.978671688
 06/26  14:00:00,249.509488409,37.2827697788,97.6550290028,0.0,32.1804615127,55.9779621605,258.860267376,3.3668102774,66.8089,188.684557098
 06/26  15:00:00,248.801406354,37.4429823887,96.8065689671,0.0,32.1804615127,55.9779621605,273.634530463,2.82536743919,75.1392,195.669963024
 06/26  16:00:00,278.667682181,38.6497503192,96.2062607423,0.0,32.1804615127,60.9114621605,238.340826797,0.0150181223002,91.7998,146.526008675
 06/26  17:00:00,311.792396564,37.5569376865,95.3830325239,0.0,32.1804615127,77.5397301883,276.070558564,1.46758515038,49.9818,224.621173414
 06/26  18:00:00,364.325338773,37.5152703567,94.0066499292,0.0,77.122965704,86.2600435998,455.623108997,3.9512447429,49.9818,401.690064254
 06/26  19:00:00,369.316191411,37.027254017,91.9441699418,0.0,102.647051061,80.1663183927,339.236782977,6.53555001366,33.3212,299.380032963
 06/26  20:00:00,398.180559713,36.8393896147,96.416663957,0.0,115.40909374,92.7192997104,334.671742293,7.39943013511,33.3212,293.951112158
 06/26  21:00:00,399.871520983,36.907534278,109.746887249,0.0,102.647051061,94.1340635361,472.655208927,8.04169773296,24.9909,439.622611194
 06/26  22:00:00,346.436686947,36.9173058992,117.293826299,0.0,77.122965704,65.871452062,358.015612272,8.84764793492,16.6606,332.507364337
 06/26  23:00:00,278.943057595,36.8500591606,117.907072048,0.0,38.286128036,48.4199368926,200.948209412,12.7352053069,8.3303,179.882704105
 06/26  24:00:00,224.585828943,33.9466092012,103.90838359,0.0,25.5240853573,30.610668775,149.449710933,0.0247644088599,3.33212,146.092826525
 06/27  01:00:00,186.417393281,33.2880436506,73.7421964782,0.0,19.418418834,29.3649097162,112.120453383,0.0337705838177,3.33212,108.754562799
 06/27  02:00:00,186.013907032,33.9466092012,80.638680961,0.0,12.7620426787,28.1191506574,118.112860377,0.119330879065,3.33212,114.661409498
 06/27  03:00:00,188.279264633,34.2758919765,82.6226521219,0.0,12.7620426787,28.1191506574,112.069393412,0.225189436346,3.33212,108.512083976
 06/27  04:00:00,215.623747513,34.4954138267,102.704155847,0.0,12.7620426787,28.1191506574,149.687401796,0.310458307315,3.33212,146.044823488
 06/27  05:00:00,221.372613977,33.6722068885,90.8554357217,0.0,25.5240853573,30.610668775,265.678378389,2.89521277992,8.3303,254.452865609
 06/27  06:00:00,308.635893937,35.0990989148,87.6631027594,0.0,51.0481707146,78.1489452969,451.037781362,2.07860041656,16.6606,432.298580946
 06/27  07:00:00,370.354502201,36.6868340386,89.4751160121,0.0,64.3609230253,109.708623606,615.809657213,12.3687533204,24.9909,578.450003893
 06/27  08:00:00,348.698313187,36.6659294553,109.892608655,0.0,51.0481707146,80.7689615957,483.342658635,5.84307774068,33.3212,444.178380894
 06/27  09:00:00,325.866528915,36.9986013003,115.83526337,0.0,51.0481707146,71.0224615957,404.109043544,1.80154838221,66.8089,335.498595162
 06/27  10:00:00,277.659381147,37.2642698067,116.088110923,0.0,32.1804615127,65.7244621605,354.069375803,3.58355850563,83.4695,267.016317297
 06/27  11:00:00,277.14794961,37.356917795,114.837355107,0.0,32.1804615127,65.7244621605,283.499805321,3.45897756333,83.4695,196.571327758
 06/27  12:00:00,274.211557482,37.3684596849,112.623495959,0.0,32.1804615127,65.7244621605,283.944681904,4.25549306052,83.4695,196.219688844
 06/27  13:00:00,268.822647588,37.26708822,117.053297998,0.0,32.1804615127,55.9779621605,268.523993131,4.48960894606,75.1392,188.895184185
 06/27  14:00:00,274.380759662,37.2739566333,122.592525242,0.0,32.1804615127,55.9779621605,265.795535595,3.42823888924,66.8089,195.558396706
 06/27  15:00:00,273.837874148,37.3251253724,121.999089946,0.0,32.1804615127,55.9779621605,266.784981272,3.06774091957,75.1392,188.578040353
 06/27  16:00:00,300.897560806,37.3955162849,119.725292254,0.0,32.1804615127,60.9114621605,242.863529516,2.34521615362,91.7998,148.718513363
 06/27  17:00:00,333.776845563,36.8527005636,118.095754082,0.0,32.1804615127,77.5397301883,278.635532132,6.66875085016,49.9818,221.984981281
 06/27  18:00:00,385.544640017,36.9798141022,115.770961535,0.0,77.122965704,86.2600435998,462.3972383,6.80937995262,49.9818,405.606058347
 06/27  19:00:00,390.502905598,37.0655143915,113.508992872,0.0,102.647051061,80.1663183927,336.207546062,7.60141044164,33.3212,295.28493562
 06/27  20:00:00,418.508585172,37.1140352699,116.139912512,0.0,115.40909374,92.7192997104,335.155535011,8.15781801118,33.3212,293.676516999
 06/27  21:00:00,407.822709952,37.1055366831,117.852578018,0.0,102.647051061,94.1340635361,472.511262725,8.61671342512,24.9909,438.9036493
 06/27  22:00:00,350.096627191,37.0355434252,120.825180733,0.0,77.122965704,65.871452062,357.84452805,9.49575540665,16.6606,331.688172643
 06/27  23:00:00,251.320300569,36.9161995207,90.2248368095,0.0,38.286128036,48.4199368926,202.422692442,13.9045334469,8.3303,180.187858995
 06/27  24:00:00,183.484529231,33.9514534162,63.0376684981,0.0,25.5240853573,30.610668775,149.397875284,0.0241305419192,3.33212,146.041624743
 06/28  01:00:00,211.781474501,33.8448226401,99.1993209118,0.0,19.418418834,29.3649097162,112.080712983,0.255810626194,3.33212,108.492782357
 06/28  02:00:00,196.229246547,34.221011514,92.2681233163,0.0,12.7620426787,28.1191506574,117.412679006,5.609091207,3.33212,108.471467799
 06/28  03:00:00,201.732351331,34.221011514,98.3884518666,0.0,12.7620426787,28.1191506574,128.478566937,10.2873952909,3.33212,114.859051646
 06/28  04:00:00,213.138135663,33.3978045757,104.713621432,0.0,12.7620426787,28.1191506574,159.510806318,10.1820320885,3.33212,145.99665423
 06/28  05:00:00,233.766448511,33.6722068885,106.125601611,0.0,25.5240853573,30.610668775,274.030643036,17.7529992139,8.3303,247.947343822
 06/28  06:00:00,320.293965239,35.5930230778,100.803752077,0.0,51.0481707146,78.1489452969,468.920918186,15.084303803,16.6606,437.176014383
 06/28  07:00:00,378.063636471,36.6731862996,99.6558893679,0.0,64.3609230253,109.708623606,617.422091093,13.2439045337,24.9909,579.18728656
 06/28  08:00:00,339.204850045,36.6415623589,102.781103205,0.0,51.0481707146,80.7689615957,482.662003424,6.02588548288,33.3212,443.314917941
 06/28  09:00:00,313.783478006,37.022253158,104.990936896,0.0,51.0481707146,71.0224615957,404.669782118,1.94947883559,66.8089,335.911403283
 06/28  10:00:00,268.19169933,37.172100224,108.197826066,0.0,32.1804615127,65.7244621605,347.361981901,4.6976343875,83.4695,259.194847514
 06/28  11:00:00,269.831199122,37.2695474981,108.960100294,0.0,32.1804615127,65.7244621605,284.962197051,5.0177357191,83.4695,196.474961332
 06/28  12:00:00,268.026460518,37.337692008,107.294855555,0.0,32.1804615127,65.7244621605,283.626395884,4.02024493029,83.4695,196.136650954
 06/28  13:00:00,258.422616122,37.2511786844,106.835324751,0.0,32.1804615127,55.9779621605,267.469763516,3.53122922856,75.1392,188.799334288
 06/28  14:00:00,259.141888204,37.2743382038,107.381388775,0.0,32.1804615127,55.9779621605,265.609799006,3.3271382662,66.8089,195.47376074
 06/28  15:00:00,258.675674361,37.3049942873,106.895692322,0.0,32.1804615127,55.9779621605,266.827051466,3.20424546549,75.1392,188.483606
 06/28  16:00:00,290.31058661,37.2337767023,109.331178583,0.0,32.1804615127,60.9114621605,243.045594792,2.33783971031,91.7998,148.907955081
 06/28  17:00:00,326.037510237,36.7111854085,110.530338693,0.0,32.1804615127,77.5397301883,278.281213554,6.73653384818,49.9818,221.562879706
 06/28  18:00:00,378.954221705,36.8131497551,109.387909036,0.0,77.122965704,86.2600435998,460.171563916,6.96376509389,49.9818,403.225998822
 06/28  19:00:00,386.851022633,36.8782307706,109.501230755,0.0,102.647051061,80.1663183927,337.626677626,7.75365256008,33.3212,296.551825066
 06/28  20:00:00,410.436636259,36.8970412809,107.809704734,0.0,115.40909374,92.7192997104,335.001884983,8.2786515866,33.3212,293.402033397
 06/28  21:00:00,398.164328891,36.9200689719,108.136031437,0.0,102.647051061,94.1340635361,471.947565715,8.75619072663,24.9909,438.200474988
 06/28  22:00:00,338.913446699,36.9226033985,110.19471034,0.0,77.122965704,65.871452062,351.532890473,9.89320441509,16.6606,324.979086058
 06/28  23:00:00,272.159216502,36.8422461075,111.770946745,0.0,38.286128036,48.4199368926,207.983588024,14.2742850909,8.3303,185.379002933
 06/28  24:00:00,210.002927584,33.9466092012,92.030412214,0.0,25.5240853573,30.610668775,149.341163952,0.0269011381975,3.33212,145.982142814
 06/29  01:00:00,201.562115695,33.9466092012,91.0134029998,0.0,19.418418834,29.3649097162,111.870172029,0.0782408799494,3.33212,108.459811149
 06/29  02:00:00,189.933224161,33.9466092012,87.5113069273,0.0,12.7620426787,28.1191506574,111.890237754,0.110030287733,3.33212,108.448087466
 06/29  03:00:00,182.127329031,33.6722068885,80.4413147254,0.0,12.7620426787,28.1191506574,112.12422291,0.338716746441,3.33212,108.453386163
 06/29  04:00:00,196.02001208,34.4954138267,86.1952182649,0.0,12.7620426787,28.1191506574,149.675046017,0.408919687047,3.33212,145.93400633
 06/29  05:00:00,217.371254379,34.4954138267,88.3393882118,0.0,25.5240853573,30.610668775,263.979584427,0.373650155726,8.3303,255.275634271
 06/29  06:00:00,309.649501583,34.6051747518,90.8769995017,0.0,51.0481707146,78.1489452969,448.557058545,0.318166104857,16.6606,431.57829244
 06/29  07:00:00,388.251282485,36.6666503835,108.932780394,0.0,64.3609230253,109.708623606,612.199725687,13.2423136604,24.9909,573.966512026
 06/29  08:00:00,347.503533273,36.62030898,110.313896477,0.0,51.0481707146,80.7689615957,481.4938006,6.30133796115,33.3212,441.871262639
 06/29  09:00:00,319.734469674,37.0071462065,109.764008999,0.0,51.0481707146,71.0224615957,402.849920706,1.53067018385,66.8089,334.510350522
 06/29  10:00:00,272.803725069,37.2319057152,111.293273981,0.0,32.1804615127,65.7244621605,353.921282904,3.83680537189,83.4695,266.614977532
 06/29  11:00:00,275.824445489,37.3270414941,113.563332862,0.0,32.1804615127,65.7244621605,283.995957587,4.15041922899,83.4695,196.376038358
 06/29  12:00:00,274.536506396,37.3725638537,112.94007619,0.0,32.1804615127,65.7244621605,276.760213356,3.3899901041,83.4695,189.900723252
 06/29  13:00:00,263.137067849,37.2823076663,111.338440055,0.0,32.1804615127,55.9779621605,273.323646326,3.33936274611,75.1392,194.845083579
 06/29  14:00:00,262.145601784,37.2749298318,110.367594309,0.0,32.1804615127,55.9779621605,258.547088442,3.35369191069,66.8089,188.384496532
 06/29  15:00:00,261.60073958,37.3039229935,109.825866981,0.0,32.1804615127,55.9779621605,273.707160383,3.52197455205,75.1392,195.045985831
 06/29  16:00:00,290.821738636,37.3232437811,109.775766988,0.0,32.1804615127,60.9114621605,240.8794609,2.39351944542,91.7998,146.686141454
 06/29  17:00:00,323.540977499,36.7820426687,107.974130808,0.0,32.1804615127,77.5397301883,275.648924869,7.05353157833,49.9818,218.613593291
 06/29  18:00:00,375.647779822,36.8823077701,106.010507429,0.0,77.122965704,86.2600435998,460.3451883,7.41840986116,49.9818,402.944978439
 06/29  19:00:00,383.750400113,36.9311110315,106.345889857,0.0,102.647051061,80.1663183927,335.813492461,8.23581632039,33.3212,294.25647614
 06/29  20:00:00,407.486344754,36.9492367429,104.773001451,0.0,115.40909374,92.7192997104,335.235509599,8.7615999696,33.3212,293.152709629
 06/29  21:00:00,394.884248543,36.9583388368,104.692282829,0.0,102.647051061,94.1340635361,471.741297035,9.26054281198,24.9909,437.489854223
 06/29  22:00:00,335.529289807,36.9458722448,106.34525718,0.0,77.122965704,65.871452062,353.548430122,10.24898316,16.6606,326.638846962
 06/29  23:00:00,267.992607258,36.8631819799,106.927413103,0.0,38.286128036,48.4199368926,206.813319447,14.8542630459,8.3303,183.628756402
 06/29  24:00:00,211.272761057,33.9466092012,92.9237475985,0.0,25.5240853573,30.610668775,149.284675664,0.0246823648524,3.33212,145.927873299
 06/30  01:00:00,194.939542695,33.6722068885,84.6053916439,0.0,19.418418834,29.3649097162,112.076681005,0.32253204923,3.33212,108.422028956
 06/30  02:00:00,190.285843864,34.4954138267,86.3128882908,0.0,12.7620426787,28.1191506574,112.133346054,0.376500687949,3.33212,108.424725366
 06/30  03:00:00,190.544864226,34.4954138267,86.605428017,0.0,12.7620426787,28.1191506574,112.101899334,0.347576329891,3.33212,108.422203004
 06/30  04:00:00,181.754073778,33.6722068885,72.2985604671,0.0,12.7620426787,28.1191506574,149.565441181,0.362788179933,3.33212,145.870533001
 06/30  05:00:00,198.890188331,33.6722068885,70.6416671806,0.0,25.5240853573,30.610668775,260.756272193,0.382371257221,8.3303,252.043600936
 06/30  06:00:00,321.386170537,35.5930230778,99.924510987,0.0,51.0481707146,78.1489452969,447.053527062,0.328916557174,16.6606,430.064010505
 06/30  07:00:00,387.204876075,36.7030143884,105.748664809,0.0,64.3609230253,109.708623606,616.013473053,14.0080521513,24.9909,577.014520901
 06/30  08:00:00,346.017439957,36.668440091,107.229837428,0.0,51.0481707146,80.7689615957,481.999274816,6.63183493922,33.3212,442.046239877
 06/30  09:00:00,318.484430795,37.0436024952,108.413682243,0.0,51.0481707146,71.0224615957,402.956113034,1.67441249357,66.8089,334.47280054
 06/30  10:00:00,269.270991835,37.2656223358,107.694623342,0.0,32.1804615127,65.7244621605,346.064815772,3.79314656233,83.4695,258.80216921
 06/30  11:00:00,269.442845262,37.3575028077,107.132280629,0.0,32.1804615127,65.7244621605,283.669371696,3.90688681608,83.4695,196.29298488
 06/30  12:00:00,268.46751349,37.3979467049,106.829460861,0.0,32.1804615127,65.7244621605,282.936946966,3.51835125026,83.4695,195.949095716
 06/30  13:00:00,258.579135593,37.3134438534,106.715018598,0.0,32.1804615127,55.9779621605,267.236692335,3.47546578664,75.1392,188.622026548
 06/30  14:00:00,259.716566136,37.3034041098,107.844310594,0.0,32.1804615127,55.9779621605,262.008603913,3.39347658038,66.8089,191.806227333
 06/30  15:00:00,260.945648674,37.3684657887,109.027314126,0.0,32.1804615127,55.9779621605,269.914572376,2.97559886448,75.1392,191.799773511
 06/30  16:00:00,292.351402183,37.5737414801,110.964036824,0.0,32.1804615127,60.9114621605,240.388494986,2.30296941824,91.7998,146.285725568
 06/30  17:00:00,328.664426238,36.9709378939,112.829695646,0.0,32.1804615127,77.5397301883,279.190846724,7.03697201049,49.9818,222.172074713
 06/30  18:00:00,380.977846562,37.0730853542,111.093842517,0.0,77.122965704,86.2600435998,455.299978631,7.61751985988,49.9818,397.700658771
 06/30  19:00:00,385.501969226,37.111178679,108.422390843,0.0,102.647051061,80.1663183927,335.807746673,8.47876236914,33.3212,294.007784304
 06/30  20:00:00,407.0478274,37.1158575493,104.633973761,0.0,115.40909374,92.7192997104,335.277716378,9.06487445994,33.3212,292.891641918
 06/30  21:00:00,392.268140169,37.1215038159,102.247448581,0.0,102.647051061,94.1340635361,471.372473794,9.58151441929,24.9909,436.800059374
 06/30  22:00:00,331.123007105,37.0816346708,101.76807176,0.0,77.122965704,65.871452062,352.765716601,10.1021939659,16.6606,326.002922636
 06/30  23:00:00,266.107871266,36.9679877413,104.942193057,0.0,38.286128036,48.4199368926,205.703441789,13.5734987073,8.3303,183.799643082
 06/30  24:00:00,203.242988081,34.4405333642,84.6887011714,0.0,25.5240853573,30.610668775,149.383255197,0.173739056282,3.33212,145.877396141
 07/01  01:00:00,206.746162035,34.4954138267,87.6535190135,0.0,27.7269238854,30.610668775,128.659752856,16.9323272598,3.33212,108.395305596
 07/01  02:00:00,161.01184876,33.6722068885,61.0176830719,0.0,12.7620426787,28.1191506574,164.783990665,53.0521660191,3.33212,108.399704646
 07/01  03:00:00,161.384405162,33.6722068885,61.4356092067,0.0,12.7620426787,28.1191506574,210.515627081,98.7970465619,3.33212,108.386460519
 07/01  04:00:00,174.463397593,33.9466092012,67.6354138467,0.0,12.7620426787,28.1191506574,269.518298595,120.36187652,3.33212,145.824302075
 07/01  05:00:00,183.259407238,33.5350057321,72.9543026344,0.0,12.7620426787,28.1191506574,298.547109578,110.755841821,8.3303,179.460967757
 07/01  06:00:00,281.407597554,35.4283816901,96.7524727587,0.0,42.6918050922,54.3732441037,356.105269442,83.1393462556,16.6606,256.305323186
 07/01  07:00:00,348.627159762,36.6634257472,118.65309281,0.0,42.6918050922,86.1019271793,507.548630508,51.1310705627,24.9909,431.426659946
 07/01  08:00:00,384.71046092,36.6700692358,112.248539233,0.0,57.6566862989,112.030105488,657.010857327,11.0776884608,33.3212,612.611968866
 07/01  09:00:00,343.499928832,37.0367500756,116.356121023,0.0,57.6566862989,83.6599452969,504.091668891,0.262203070718,66.8089,437.020565821
 07/01  10:00:00,292.648099554,37.2536123831,118.350140417,0.0,42.6918050922,68.9656133826,415.950273025,0.717114917801,83.4695,331.763658107
 07/01  11:00:00,285.732098746,37.3616929125,118.809093323,0.0,34.9340096728,67.7198543238,351.597028222,0.888872595389,83.4695,267.238655627
 07/01  12:00:00,285.284950591,37.4224372961,118.955681267,0.0,34.9340096728,67.7198543238,280.240704554,0.231487286931,83.4695,196.539717268
 07/01  13:00:00,274.641281732,37.3428969016,118.099354711,0.0,34.9340096728,57.9733543238,271.350805513,0.0327057420239,75.1392,196.178899771
 07/01  14:00:00,274.4365485,37.3290584445,117.898839009,0.0,34.9340096728,57.9733543238,255.682719979,0.0247227143001,66.8089,188.849097265
 07/01  15:00:00,275.177935048,37.3505186448,118.631057722,0.0,34.9340096728,57.9733543238,271.167540079,0.170231779617,75.1392,195.8581083
 07/01  16:00:00,304.512561715,37.2179969236,118.856578234,0.0,34.9340096728,62.9068543238,238.455112848,0.195878037412,91.7998,146.459434811
 07/01  17:00:00,331.733479306,36.8474935106,118.741804022,0.0,34.9340096728,72.2186844194,240.301282499,3.07182436133,49.9818,187.247658137
 07/01  18:00:00,396.990280641,37.0393074223,117.500481598,0.0,87.0357390804,86.2600435998,279.045092001,3.93755988078,49.9818,225.125732121
 07/01  19:00:00,390.502537608,36.8357709168,116.430324573,0.0,102.000620287,77.6748002752,330.97112308,4.4648709635,33.3212,293.185052116
 07/01  20:00:00,400.853202008,36.7779112963,115.935477806,0.0,102.000620287,88.9820225341,330.826956784,4.86530071781,33.3212,292.640456066
 07/01  21:00:00,402.732276121,36.7885700127,118.253711434,0.0,102.000620287,91.6425454185,324.485438696,6.29919476153,24.9909,293.195343934
 07/01  22:00:00,355.082573449,36.691536985,119.372286233,0.0,87.0357390804,65.871452062,462.065707886,13.5840909739,16.6606,431.821016912
 07/01  23:00:00,283.640092371,36.6027388769,122.087148774,0.0,42.6918050922,48.4199368926,278.241818172,21.0642291106,8.3303,248.847289062
 07/01  24:00:00,204.02876393,33.9466092012,85.6678060283,0.0,27.7269238854,30.610668775,165.771026499,16.6112079358,3.33212,145.827698564
 07/02  01:00:00,199.840516794,33.1234022629,73.4820110287,0.0,34.4311606118,33.1021868926,137.73993663,25.8792025492,3.33212,108.528614081
 07/02  02:00:00,177.689889899,32.3001953247,69.7852138136,0.0,19.466279405,30.610668775,143.111229652,24.8714899545,3.33212,114.907619697
 07/02  03:00:00,183.9189356,32.3001953247,75.9790582395,0.0,19.466279405,30.610668775,137.552214251,25.6908635354,3.33212,108.529230716
 07/02  04:00:00,190.266521961,33.1234022629,74.9391205267,0.0,19.466279405,30.610668775,178.262889884,29.1607510673,3.33212,145.770018817
 07/02  05:00:00,204.724212663,33.1234022629,82.698853924,0.0,19.466279405,30.610668775,215.554766771,27.5572181172,8.3303,179.667248654
 07/02  06:00:00,289.340197232,34.7698161395,105.098578801,0.0,42.6918050922,54.3732441037,293.979802816,20.293358821,16.6606,257.025843995
 07/02  07:00:00,358.940400319,36.9799445191,118.381531058,0.0,49.3960418185,88.5934452969,470.450202019,11.9870616749,24.9909,433.472240344
