Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/02  08:00:00,390.532637747,36.6028864562,117.892835222,0.0,57.6566862989,112.030105488,647.42582182,2.45076163937,33.3212,611.653860181
 07/02  09:00:00,335.532047986,37.0523506768,118.122105299,0.0,50.9524495726,81.1684271793,504.683139885,0.157277629929,66.8089,437.716962255
 07/02  10:00:00,291.423370022,37.3291779548,117.604759222,0.0,42.6918050922,68.9656133826,416.879322185,0.490679095684,83.4695,332.91914309
 07/02  11:00:00,286.800449968,37.2959524883,115.513529524,0.0,38.286128036,68.9656133826,347.561132133,0.672198120074,83.4695,263.419434013
 07/02  12:00:00,285.923493827,37.3558120362,115.14568675,0.0,38.286128036,68.9656133826,279.881618121,0.624861163575,83.4695,195.787256958
 07/02  13:00:00,268.180644016,37.2513697002,116.750717646,0.0,31.5818913096,56.727595265,265.014535416,1.10624055446,75.1392,188.769094861
 07/02  14:00:00,268.640163332,37.2775299353,117.063009807,0.0,31.5818913096,56.727595265,257.349487379,1.18671023304,66.8089,189.353877146
 07/02  15:00:00,268.256978078,37.3047922232,116.35849911,0.0,31.5818913096,56.727595265,270.297877597,1.2469840734,75.1392,193.911693524
 07/02  16:00:00,296.894370999,37.0895977026,116.052887953,0.0,31.5818913096,61.661095265,239.398250557,1.40418983994,91.7998,146.194260717
 07/02  17:00:00,324.250027609,36.559661522,116.921601294,0.0,31.5818913096,70.9729253606,237.360972512,4.15528077609,49.9818,183.223891736
 07/02  18:00:00,384.816958983,36.6031090846,115.905484816,0.0,80.3315023541,83.7685254822,275.888764772,4.45535922418,49.9818,221.451605548
 07/02  19:00:00,387.809157402,36.5964969397,114.871528693,0.0,102.000620287,77.6748002752,329.850983192,4.13602947102,33.3212,292.393753721
 07/02  20:00:00,408.226339441,36.5714696491,115.376442074,0.0,108.704857014,91.4735406516,329.118773746,4.50082311086,33.3212,291.296750635
 07/02  21:00:00,391.865264146,36.7164050358,116.653079151,0.0,95.2963835608,89.1510273009,322.461380322,5.07224211572,24.9909,292.398238206
 07/02  22:00:00,343.681125515,36.6815141212,116.263070036,0.0,80.3315023541,63.3799339444,448.722199858,7.46965434164,16.6606,424.591945516
 07/02  23:00:00,281.601525613,36.6315657314,119.021688634,0.0,42.6918050922,48.4199368926,270.979835647,9.77025046935,8.3303,252.879285177
 07/02  24:00:00,202.328354096,33.5350057321,75.2729859262,0.0,34.4311606118,33.1021868926,161.83330232,12.4954470306,3.33212,146.005735289
 07/03  01:00:00,164.545272117,32.3001953247,57.9459239413,0.0,19.418418834,29.3649097162,138.554914377,26.8829397369,3.33212,108.33985464
 07/03  02:00:00,174.915041917,33.1234022629,75.3982703172,0.0,12.7620426787,28.1191506574,126.651929982,14.9806892441,3.33212,108.339120738
 07/03  03:00:00,174.703360361,33.9466092012,73.5998069926,0.0,12.7620426787,28.1191506574,117.08934253,5.42280161638,3.33212,108.334420913
 07/03  04:00:00,176.732000317,33.5350057321,69.7238927255,0.0,12.7620426787,28.1191506574,153.260918858,8.02779541392,3.33212,141.901003444
 07/03  05:00:00,207.581513495,33.9466092012,77.9656634094,0.0,25.5240853573,30.610668775,267.662353065,7.92044064249,8.3303,251.411612422
 07/03  06:00:00,323.260252556,35.5930230778,104.155962754,0.0,51.0481707146,78.1489452969,446.285362127,2.21551565804,16.6606,427.409246469
 07/03  07:00:00,393.565738424,36.4918836967,115.812383963,0.0,64.3609230253,109.708623606,601.618041793,6.99823640906,24.9909,569.628905384
 07/03  08:00:00,352.859616248,36.4331796018,117.737426211,0.0,51.0481707146,80.7689615957,475.555850392,3.31050806465,33.3212,438.924142327
 07/03  09:00:00,325.128950896,37.0048567064,117.258590464,0.0,51.0481707146,71.0224615957,401.72191521,1.43338540764,66.8089,333.479629803
 07/03  10:00:00,277.566775254,37.0950404975,117.716505555,0.0,32.1804615127,65.7244621605,345.918849148,2.85979413903,83.4695,259.589555009
 07/03  11:00:00,278.122617822,37.1589578315,116.848612719,0.0,32.1804615127,65.7244621605,281.344377075,3.07359870412,83.4695,194.801278371
 07/03  12:00:00,277.056921899,37.228489029,115.900562845,0.0,32.1804615127,65.7244621605,280.482563211,2.51726487604,83.4695,194.495798335
 07/03  13:00:00,266.305797012,37.2315343229,114.600227259,0.0,32.1804615127,55.9779621605,265.795149944,1.10515872111,75.1392,189.550791222
 07/03  14:00:00,264.15762873,37.2658905339,112.383498114,0.0,32.1804615127,55.9779621605,255.297414146,0.41969063133,66.8089,188.068823515
 07/03  15:00:00,263.845984483,37.2961456778,112.036014412,0.0,32.1804615127,55.9779621605,263.542118952,0.368203658672,75.1392,188.034715293
 07/03  16:00:00,294.253337998,37.1652509549,113.309121703,0.0,32.1804615127,60.9114621605,237.960683155,0.0412619986342,91.7998,146.119621156
 07/03  17:00:00,327.509818609,36.6950486611,111.99045599,0.0,32.1804615127,77.5397301883,276.359263983,2.68153842034,49.9818,223.695925563
 07/03  18:00:00,379.586060399,36.8272233708,109.973263656,0.0,77.122965704,86.2600435998,447.78043966,4.1713807267,49.9818,393.627258933
 07/03  19:00:00,386.825827509,36.8943542268,109.409753888,0.0,102.647051061,80.1663183927,331.243543753,4.67445914859,33.3212,293.247884604
 07/03  20:00:00,412.135711602,36.872095101,109.456129161,0.0,115.40909374,92.7192997104,330.491950598,5.02863366924,33.3212,292.142116929
 07/03  21:00:00,400.134922865,36.9163663883,109.936689803,0.0,102.647051061,94.1340635361,465.085116334,5.3768867739,24.9909,434.71732956
 07/03  22:00:00,341.193047948,36.9378741729,111.974842109,0.0,77.122965704,65.871452062,344.531902122,5.91634971902,16.6606,321.954952403
 07/03  23:00:00,275.886744896,36.8606879357,115.06787357,0.0,38.286128036,48.4199368926,196.25510757,8.63070295921,8.3303,179.29410461
 07/03  24:00:00,204.389987236,33.9466092012,86.5638088744,0.0,25.5240853573,30.610668775,149.086705982,0.0313412300098,3.33212,145.723244752
 07/04  01:00:00,204.625648197,33.3978045757,76.6650152894,0.0,34.4311606118,33.1021868926,111.919946175,0.110105709733,3.33212,108.477720465
 07/04  02:00:00,200.111578205,33.9466092012,88.883960088,0.0,19.466279405,30.610668775,111.882735441,0.0803196822272,3.33212,108.470295759
 07/04  03:00:00,175.230901383,33.1234022629,65.4593256378,0.0,19.466279405,30.610668775,112.515796473,0.0872155935168,3.33212,109.096460879
 07/04  04:00:00,182.199628903,33.1234022629,65.866742738,0.0,19.466279405,30.610668775,148.472210997,0.10560543818,3.33212,145.034485559
 07/04  05:00:00,188.091579382,33.1234022629,65.2572532525,0.0,19.466279405,30.610668775,190.493934007,0.0,8.3303,182.163634007
 07/04  06:00:00,289.891357339,35.5930230778,102.773330119,0.0,42.6918050922,54.3732441037,271.737954676,0.21209233629,16.6606,254.865262339
 07/04  07:00:00,359.151793418,36.9026521566,116.88526466,0.0,49.3960418185,88.5934452969,464.726757412,8.02929492998,24.9909,431.706562482
 07/04  08:00:00,387.832630271,36.6221651284,113.608195737,0.0,57.6566862989,112.030105488,644.078695198,3.42276065832,33.3212,607.33473454
 07/04  09:00:00,332.159156504,37.055045226,113.008637952,0.0,50.9524495726,81.1684271793,506.162125941,0.0927434429955,66.8089,439.260482498
 07/04  10:00:00,289.100325936,37.311934492,114.481643621,0.0,42.6918050922,68.9656133826,417.776244569,0.475569564071,83.4695,333.831175005
 07/04  11:00:00,284.165678886,37.258947512,112.869020444,0.0,38.286128036,68.9656133826,343.482971036,0.974832617463,83.4695,259.038638419
 07/04  12:00:00,283.843178631,37.3130598112,113.302555685,0.0,38.286128036,68.9656133826,280.131525467,1.05101629539,83.4695,195.611009172
 07/04  13:00:00,265.19063213,37.2324857241,113.766460195,0.0,31.5818913096,56.727595265,265.68838759,1.94834314511,75.1392,188.600844445
 07/04  14:00:00,263.377430019,37.2626079595,111.549315035,0.0,31.5818913096,56.727595265,257.017457711,2.23964524682,66.8089,187.968912464
 07/04  15:00:00,262.596346968,37.2901678768,110.742593889,0.0,31.5818913096,56.727595265,265.821763471,2.6947488335,75.1392,187.987814638
 07/04  16:00:00,293.708449095,37.0246557486,112.856384354,0.0,31.5818913096,61.661095265,243.012692242,2.63005261701,91.7998,148.582839625
 07/04  17:00:00,321.332698536,36.5191393808,113.293195201,0.0,31.5818913096,70.9729253606,240.822134395,6.43293876633,49.9818,184.407395629
 07/04  18:00:00,383.187071185,36.54635798,113.668378353,0.0,80.3315023541,83.7685254822,281.279686596,6.935562591,49.9818,224.362324005
 07/04  19:00:00,387.129382363,36.4794324374,113.910646108,0.0,102.000620287,77.6748002752,329.719108192,6.16331614152,33.3212,290.234592051
 07/04  20:00:00,405.991106444,36.4661598655,112.288306631,0.0,108.704857014,91.4735406516,324.159835447,6.25540736284,33.3212,284.583228084
 07/04  21:00:00,390.220020959,36.6179714603,114.214179964,0.0,95.2963835608,89.1510273009,324.389834425,7.49518610063,24.9909,291.903748325
 07/04  22:00:00,344.607916225,36.600096573,117.217167604,0.0,80.3315023541,63.3799339444,453.704797853,10.7596259546,16.6606,426.284571898
 07/04  23:00:00,282.475586452,36.5644319876,120.043639066,0.0,42.6918050922,48.4199368926,271.927497772,13.3614729267,8.3303,250.235724845
 07/04  24:00:00,198.612932875,33.5350057321,71.4834722801,0.0,34.4311606118,33.1021868926,152.427177296,4.22339681835,3.33212,144.871660478
 07/05  01:00:00,150.403110438,31.4769883864,44.7273347623,0.0,19.418418834,29.3649097162,116.537612344,7.73491095233,3.33212,105.470581391
 07/05  02:00:00,184.998059063,33.9466092012,84.3081394907,0.0,12.7620426787,28.1191506574,120.111268898,11.0641874738,3.33212,105.714961424
 07/05  03:00:00,166.655963148,33.1234022629,67.0752477851,0.0,12.7620426787,28.1191506574,128.775847032,17.1618545128,3.33212,108.28187252
 07/05  04:00:00,156.049012891,32.3001953247,50.8597739488,0.0,12.7620426787,28.1191506574,168.438473018,19.4746184498,3.33212,145.631734568
 07/05  05:00:00,213.008434135,33.9466092012,83.9354987631,0.0,25.5240853573,30.610668775,277.305089182,22.2396671982,8.3303,246.735121984
 07/05  06:00:00,330.23297995,35.5930230778,112.694764347,0.0,51.0481707146,78.1489452969,473.011780456,23.8341929331,16.6606,432.516987523
 07/05  07:00:00,396.320858099,36.4732651554,120.600660988,0.0,64.3609230253,109.708623606,621.160207333,27.7694123827,24.9909,568.399894951
 07/05  08:00:00,355.630010301,36.4233046566,122.434666011,0.0,51.0481707146,80.7689615957,487.862011376,20.5458066553,33.3212,433.995004721
 07/05  09:00:00,327.030143386,36.9991758424,121.51869292,0.0,51.0481707146,71.0224615957,415.145938182,19.0493053499,66.8089,329.287732832
 07/05  10:00:00,264.734362046,37.0880395552,107.923296977,0.0,32.1804615127,65.7244621605,365.161497783,19.8830842316,83.4695,261.808913552
 07/05  11:00:00,261.843214254,37.1435467291,104.336458744,0.0,32.1804615127,65.7244621605,295.490749423,19.7551329032,83.4695,192.266116519
 07/05  12:00:00,255.554494432,37.1841939849,98.7486246389,0.0,32.1804615127,65.7244621605,294.14287209,20.4928074976,83.4695,190.180564592
 07/05  13:00:00,253.35704817,37.2187792194,106.127540162,0.0,32.1804615127,55.9779621605,285.925025386,17.2836399528,75.1392,193.502185433
 07/05  14:00:00,251.109662628,37.2484997212,103.866112759,0.0,32.1804615127,55.9779621605,272.665902001,17.9692262432,66.8089,187.887775758
 07/05  15:00:00,244.247115134,37.2760584509,97.0926479735,0.0,32.1804615127,55.9779621605,283.590397187,20.5515181718,75.1392,187.899679015
 07/05  16:00:00,273.26247732,36.974304149,97.1434320832,0.0,32.1804615127,60.9114621605,255.115858979,17.2805808841,91.7998,146.035478095
 07/05  17:00:00,322.368245548,36.4382385899,111.637128527,0.0,32.1804615127,77.5397301883,285.384756899,19.1928679713,49.9818,216.210088928
 07/05  18:00:00,387.078415311,36.4758529015,122.2611127,0.0,77.122965704,86.2600435998,465.420107874,21.705810812,49.9818,393.732497062
 07/05  19:00:00,395.44349422,36.4197940234,122.942642086,0.0,102.647051061,80.1663183927,344.624439558,17.7941320385,33.3212,293.509107519
 07/05  20:00:00,420.428501656,36.41709488,122.59184547,0.0,115.40909374,92.7192997104,342.327673724,19.0413391928,33.3212,289.965134531
 07/05  21:00:00,406.52699047,36.4667352732,120.985129588,0.0,102.647051061,94.1340635361,476.917797225,18.4179220319,24.9909,433.508975193
 07/05  22:00:00,347.535141663,36.5534631735,122.939130918,0.0,77.122965704,65.871452062,359.871136738,21.9348897567,16.6606,321.275646981
 07/05  23:00:00,257.431521003,36.5236795408,101.203953707,0.0,38.286128036,48.4199368926,217.630134115,30.1803972378,8.3303,179.119436877
 07/05  24:00:00,150.576790013,31.4769883864,37.539346692,0.0,25.5240853573,30.610668775,171.080996095,22.1284712059,3.33212,145.620404889
 07/06  01:00:00,151.10138184,31.4769883864,45.4533968129,0.0,19.418418834,29.3649097162,132.898991552,21.3146217856,3.33212,108.252249766
 07/06  02:00:00,147.279603622,32.3001953247,48.719723317,0.0,12.7620426787,28.1191506574,141.140709324,31.5988253091,3.33212,106.209764015
 07/06  03:00:00,148.741276866,33.1234022629,49.3463955986,0.0,12.7620426787,28.1191506574,154.002478865,46.738782651,3.33212,103.931576214
 07/06  04:00:00,158.764305526,33.9466092012,51.9722410347,0.0,12.7620426787,28.1191506574,197.46499969,48.5580877335,3.33212,145.574791956
 07/06  05:00:00,196.233267924,32.7117987938,68.6696585872,0.0,25.5240853573,30.610668775,287.500923202,32.6068803874,8.3303,246.563742815
 07/06  06:00:00,327.688219165,34.7698161395,111.232038919,0.0,51.0481707146,78.1489452969,469.424767314,20.9940955802,16.6606,431.770071734
 07/06  07:00:00,393.791661064,36.5853722805,117.805418874,0.0,64.3609230253,109.708623606,610.340239888,18.8919573201,24.9909,566.457382568
 07/06  08:00:00,354.901442704,36.4338448108,120.9535949,0.0,51.0481707146,80.7689615957,473.374133449,7.35099334357,33.3212,432.701940105
 07/06  09:00:00,329.264689329,37.004987292,122.082626387,0.0,51.0481707146,71.0224615957,397.94819195,1.15465868733,66.8089,329.984633262
 07/06  10:00:00,281.907651633,37.1235936822,122.411056609,0.0,32.1804615127,65.7244621605,343.448388652,2.22992478187,83.4695,257.74896387
 07/06  11:00:00,283.601816477,37.2331728272,122.39329705,0.0,32.1804615127,65.7244621605,280.951177569,1.71627724882,83.4695,195.76540032
 07/06  12:00:00,283.04344203,37.275444278,121.724540412,0.0,32.1804615127,65.7244621605,272.888373882,0.99582267336,83.4695,188.423051209
 07/06  13:00:00,273.038446121,37.2383007728,121.361506157,0.0,32.1804615127,55.9779621605,265.370945147,0.521128405099,75.1392,189.710616742
 07/06  14:00:00,272.409867961,37.2705665444,120.797328628,0.0,32.1804615127,55.9779621605,255.928762007,0.367652747388,66.8089,188.752209259
 07/06  15:00:00,272.20956238,37.3008492449,120.443815389,0.0,32.1804615127,55.9779621605,264.366448936,0.449285205021,75.1392,188.777963731
 07/06  16:00:00,301.339962388,37.1640955143,120.449191743,0.0,32.1804615127,60.9114621605,238.154121798,0.0546904503016,91.7998,146.299631348
 07/06  17:00:00,335.594520637,36.6437663947,120.186143668,0.0,32.1804615127,77.5397301883,271.416799424,2.12552580764,49.9818,219.309473617
 07/06  18:00:00,387.547384714,36.7634279979,119.213744752,0.0,77.122965704,86.2600435998,445.374246432,3.27259914734,49.9818,392.119847284
 07/06  19:00:00,393.556409908,36.8340411481,117.910965481,0.0,102.647051061,80.1663183927,329.541198042,3.69512182551,33.3212,292.524876216
 07/06  20:00:00,417.743910662,36.8586813334,117.527901827,0.0,115.40909374,92.7192997104,328.775317647,3.99863555528,33.3212,291.455482091
 07/06  21:00:00,404.55303576,36.8765308456,117.661134262,0.0,102.647051061,94.1340635361,453.11827532,4.30687930707,24.9909,423.820496013
 07/06  22:00:00,346.231460591,36.8743560688,121.136323523,0.0,77.122965704,65.871452062,353.068460742,10.7933465071,16.6606,325.614514235
 07/06  23:00:00,262.129918891,36.7841043996,105.797301192,0.0,38.286128036,48.4199368926,213.307759901,24.8043808383,8.3303,180.173079063
 07/06  24:00:00,179.602704045,33.5350057321,64.420216319,0.0,25.5240853573,30.610668775,173.716730594,30.0511550355,3.33212,140.333455559
 07/07  01:00:00,179.157515679,32.3001953247,72.5125298446,0.0,19.418418834,29.3649097162,140.786755363,29.2198774545,3.33212,108.234757909
 07/07  02:00:00,166.66448566,33.1234022629,67.2412155975,0.0,12.7620426787,28.1191506574,140.113715004,28.541542293,3.33212,108.240052711
 07/07  03:00:00,163.998464206,33.9466092012,63.7589455232,0.0,12.7620426787,28.1191506574,151.007249103,39.441847124,3.33212,108.233281979
 07/07  04:00:00,170.880936607,33.9466092012,63.3832750843,0.0,12.7620426787,28.1191506574,191.379776292,44.727910042,3.33212,143.31974625
 07/07  05:00:00,202.765359329,33.1234022629,74.0423451171,0.0,25.5240853573,30.610668775,291.400033603,34.1552318364,8.3303,248.914501767
 07/07  06:00:00,330.187942809,34.7698161395,112.827396527,0.0,51.0481707146,78.1489452969,453.159666926,14.8176770523,16.6606,421.681389873
 07/07  07:00:00,392.396662147,36.6596453865,114.636434486,0.0,64.3609230253,109.708623606,600.400581516,8.63978243581,24.9909,566.769899081
 07/07  08:00:00,353.600317836,36.5450210641,117.875870179,0.0,51.0481707146,80.7689615957,472.875774267,2.11579411634,33.3212,437.438780151
 07/07  09:00:00,326.014795739,37.0074530622,117.822722865,0.0,51.0481707146,71.0224615957,394.6040821,0.517053447196,66.8089,327.278128653
 07/07  10:00:00,277.932704569,37.1973315195,116.988060586,0.0,32.1804615127,65.7244621605,346.300449271,0.706063369276,83.4695,262.124885902
 07/07  11:00:00,277.895454674,37.3005648083,115.653783659,0.0,32.1804615127,65.7244621605,272.559513672,0.410684782858,83.4695,188.679328889
 07/07  12:00:00,273.910891331,37.3474870238,112.326132393,0.0,32.1804615127,65.7244621605,272.684192941,0.087492732256,83.4695,189.127200209
 07/07  13:00:00,261.335767999,37.2595289751,109.531977663,0.0,32.1804615127,55.9779621605,268.856907173,0.0491682670922,75.1392,193.668538906
 07/07  14:00:00,260.475416997,37.277884469,108.635801435,0.0,32.1804615127,55.9779621605,254.117578904,0.0410019904106,66.8089,187.267676913
 07/07  15:00:00,260.230304396,37.3135716592,108.359507037,0.0,32.1804615127,55.9779621605,262.392687092,0.0214224744538,75.1392,187.232064617
 07/07  16:00:00,290.486148056,37.3744714191,109.309288319,0.0,32.1804615127,60.9114621605,236.165501345,0.0,91.7998,144.365701345
 07/07  17:00:00,327.557047934,36.8435799722,111.863262159,0.0,32.1804615127,77.5397301883,270.639475903,1.4832061998,49.9818,219.174469704
 07/07  18:00:00,380.181107303,36.9460982537,110.433389226,0.0,77.122965704,86.2600435998,444.036108587,2.4249069819,49.9818,391.629401605
 07/07  19:00:00,385.190063593,36.9752298135,108.261541238,0.0,102.647051061,80.1663183927,328.392562535,2.7759546407,33.3212,292.295407894
 07/07  20:00:00,408.453609364,36.956859052,106.210052342,0.0,115.40909374,92.7192997104,325.294274635,3.05721883791,33.3212,288.915855797
 07/07  21:00:00,396.571709101,36.9811382758,106.70054822,0.0,102.647051061,94.1340635361,453.754789785,3.32742291493,24.9909,425.43646687
 07/07  22:00:00,338.706021106,36.9776553475,109.447941443,0.0,77.122965704,65.871452062,340.916882108,3.61229749026,16.6606,320.643984618
 07/07  23:00:00,273.343923234,36.8943926525,112.215047866,0.0,38.286128036,48.4199368926,192.284344218,4.98892131634,8.3303,178.965122901
 07/07  24:00:00,206.746598004,33.8368482761,88.6544975584,0.0,25.5240853573,30.610668775,148.939386341,0.0825363474925,3.33212,145.524729994
 07/08  01:00:00,208.269154207,34.4954138267,86.9897838427,0.0,27.7269238854,30.610668775,111.688562696,0.144369478916,3.33212,108.212073217
 07/08  02:00:00,189.315435858,34.4954138267,85.8167013581,0.0,12.7620426787,28.1191506574,111.662750566,0.123021298195,3.33212,108.207609268
 07/08  03:00:00,173.925731459,33.6722068885,71.9092111065,0.0,12.7620426787,28.1191506574,106.572627944,0.132447277828,3.33212,103.108060666
 07/08  04:00:00,182.663512352,33.6722068885,73.9271458526,0.0,12.7620426787,28.1191506574,147.654028285,0.141700566039,3.33212,144.180207719
 07/08  05:00:00,201.078593267,34.4954138267,84.196189355,0.0,12.7620426787,28.1191506574,187.436518188,0.210425897318,8.3303,178.89579229
 07/08  06:00:00,289.948924993,35.5930230778,101.502989664,0.0,42.6918050922,54.3732441037,267.707048091,0.0666805135563,16.6606,250.979767577
 07/08  07:00:00,346.904253982,36.6118566061,112.605811706,0.0,42.6918050922,86.1019271793,457.01503309,5.73487941973,24.9909,426.28925367
 07/08  08:00:00,385.257358532,36.5749631939,109.524867105,0.0,57.6566862989,112.030105488,636.338900873,2.43981008231,33.3212,600.577890791
 07/08  09:00:00,338.59311652,37.0021429191,109.242686066,0.0,57.6566862989,83.6599452969,502.556022298,0.0292054935353,66.8089,435.717916805
 07/08  10:00:00,284.380224881,37.2170928408,109.023115777,0.0,42.6918050922,68.9656133826,410.449410566,0.205146963853,83.4695,326.774763602
 07/08  11:00:00,275.089447269,37.3305736886,107.987070137,0.0,34.9340096728,67.7198543238,346.909122782,0.351077939956,83.4695,263.088544842
 07/08  12:00:00,274.506139611,37.380948412,108.130342258,0.0,34.9340096728,67.7198543238,274.305462768,0.054466918316,83.4695,190.78149585
 07/08  13:00:00,264.356929153,37.2969669791,107.772026296,0.0,34.9340096728,57.9733543238,268.869355658,0.0246392289445,75.1392,193.705516429
 07/08  14:00:00,266.169679026,37.2776944327,109.585367042,0.0,34.9340096728,57.9733543238,255.092076728,0.0160180138971,66.8089,188.267158714
 07/08  15:00:00,269.706885011,37.313739001,113.101165478,0.0,34.9340096728,57.9733543238,263.587850863,0.0314256944744,75.1392,188.417225169
 07/08  16:00:00,299.328218115,37.1837542123,113.622842057,0.0,34.9340096728,62.9068543238,243.160328274,0.0505434201127,91.7998,151.309984854
 07/08  17:00:00,325.207547616,36.8322730595,112.164422687,0.0,34.9340096728,72.2186844194,233.527375535,2.4124080494,49.9818,181.133167486
 07/08  18:00:00,392.05375858,37.0688362659,112.452446492,0.0,87.0357390804,86.2600435998,276.048727868,3.29949288906,49.9818,222.767434979
 07/08  19:00:00,386.583101801,36.8473517254,112.384319613,0.0,102.000620287,77.6748002752,322.323259346,3.7643154479,33.3212,285.237743898
 07/08  20:00:00,394.426703113,36.8182382828,109.029469045,0.0,102.000620287,88.9820225341,328.389925044,4.11520512973,33.3212,290.953519914
 07/08  21:00:00,394.467536211,36.8360144212,107.697827767,0.0,102.000620287,91.6425454185,320.954541432,4.4312509586,24.9909,291.532390474
 07/08  22:00:00,349.304901188,36.7256063921,110.839365209,0.0,87.0357390804,65.871452062,441.03217201,5.21833518746,16.6606,419.153236823
 07/08  23:00:00,279.359138723,36.6359228061,115.600637503,0.0,42.6918050922,48.4199368926,263.383485396,7.57231032793,8.3303,247.480875068
 07/08  24:00:00,198.341729996,33.9466092012,79.04512018,0.0,27.7269238854,30.610668775,148.143197159,0.0205980705922,3.33212,144.790479088
 07/09  01:00:00,201.095689183,33.5350057321,73.6085630389,0.0,34.4311606118,33.1021868926,112.004190583,0.32209321286,3.33212,108.34997737
 07/09  02:00:00,159.968726333,31.4769883864,52.9464892058,0.0,19.466279405,30.610668775,112.745477913,1.07369952204,3.33212,108.339658391
 07/09  03:00:00,184.941620958,33.9466092012,74.4909345226,0.0,19.466279405,30.610668775,114.06029469,2.38195439525,3.33212,108.346220295
 07/09  04:00:00,199.697720216,33.9466092012,82.9313320549,0.0,19.466279405,30.610668775,155.278788544,6.51720406808,3.33212,145.429464475
 07/09  05:00:00,174.830141281,32.3001953247,53.4435238632,0.0,19.466279405,30.610668775,192.694715638,5.23606380072,8.3303,179.128351838
 07/09  06:00:00,290.420095855,35.5930230778,103.415840269,0.0,42.6918050922,54.3732441037,267.825700692,0.195348234858,16.6606,250.969752457
 07/09  07:00:00,355.881240992,36.9526880967,112.025725786,0.0,49.3960418185,88.5934452969,458.296653741,6.63052039981,24.9909,426.675233341
 07/09  08:00:00,384.460363023,36.7501362157,108.453278562,0.0,57.6566862989,112.030105488,635.013909564,2.73250077261,33.3212,598.960208791
 07/09  09:00:00,328.227951798,37.1243864559,107.933220278,0.0,50.9524495726,81.1684271793,502.927811497,0.00496727954799,66.8089,436.113944218
 07/09  10:00:00,281.628494489,37.5210651665,105.934779688,0.0,42.6918050922,68.9656133826,411.603744276,0.0,83.4695,328.134244276
 07/09  11:00:00,275.633608279,37.4292212168,103.818343946,0.0,38.286128036,68.9656133826,345.476239005,0.0,83.4695,262.006739005
 07/09  12:00:00,272.310679418,37.5184151076,101.420304078,0.0,38.286128036,68.9656133826,271.686917372,0.0,83.4695,188.217417372
 07/09  13:00:00,251.46083297,37.3406136767,100.129927653,0.0,31.5818913096,56.727595265,263.355669426,0.0257076765824,75.1392,188.19076175
 07/09  14:00:00,255.675019273,37.3015007804,103.995116818,0.0,31.5818913096,56.727595265,254.428770656,0.0321319753307,66.8089,187.587738681
 07/09  15:00:00,258.738797557,37.3424649759,106.671324214,0.0,31.5818913096,56.727595265,262.771729629,0.0541944992034,75.1392,187.57833513
 07/09  16:00:00,285.614226293,37.2409952605,104.503605964,0.0,31.5818913096,61.661095265,237.692543571,0.0484627567893,91.7998,145.844280814
 07/09  17:00:00,312.511165773,36.7832837496,104.213488254,0.0,31.5818913096,70.9729253606,232.09716664,2.43728555712,49.9818,179.678081083
 07/09  18:00:00,370.849075928,36.8152901886,101.691845517,0.0,80.3315023541,83.7685254822,277.522126959,3.83247725956,49.9818,223.7078497
 07/09  19:00:00,372.97183113,36.7866743718,100.031725269,0.0,102.000620287,77.6748002752,321.537651713,4.20666746197,33.3212,284.009784251
 07/09  20:00:00,390.963256146,36.7756643834,97.6105015029,0.0,108.704857014,91.4735406516,326.488508924,4.57847115457,33.3212,288.588837769
 07/09  21:00:00,371.628688988,36.8857040275,95.4882119055,0.0,95.2963835608,89.1510273009,313.7700588,5.05686018521,24.9909,283.722298614
 07/09  22:00:00,323.717224295,36.8223581841,95.4162420445,0.0,80.3315023541,63.3799339444,448.528609551,6.17942366212,16.6606,425.688585889
 07/09  23:00:00,258.494213763,36.7658860887,94.6946666282,0.0,42.6918050922,48.4199368926,259.280010267,8.24503215297,8.3303,242.704678114
 07/09  24:00:00,253.63847202,34.7698161395,120.648539005,0.0,34.4311606118,33.1021868926,146.039665494,0.0213883397472,3.33212,142.686157154
 07/10  01:00:00,223.080682074,34.4405333642,109.238236969,0.0,19.418418834,29.3649097162,111.564063746,0.0604756717917,3.33212,108.171468074
 07/10  02:00:00,217.777283673,33.9466092012,112.379457844,0.0,12.7620426787,28.1191506574,111.533547452,0.0376188888155,3.33212,108.163808563
 07/10  03:00:00,205.70228329,33.9466092012,100.30980696,0.0,12.7620426787,28.1191506574,111.540732359,0.0479525101312,3.33212,108.160659849
 07/10  04:00:00,218.381087486,34.7698161395,105.512935014,0.0,12.7620426787,28.1191506574,142.253357561,0.135046369578,3.33212,138.786191191
 07/10  05:00:00,238.424173522,34.7698161395,103.603204515,0.0,25.5240853573,30.610668775,254.36881154,0.0849030590149,8.3303,245.953608481
 07/10  06:00:00,335.506028921,34.7698161395,114.136591951,0.0,51.0481707146,78.1489452969,440.94042904,0.0930451972216,16.6606,424.186783843
 07/10  07:00:00,399.9049019,36.7923249346,119.459362081,0.0,64.3609230253,109.708623606,595.038088093,7.65839947619,24.9909,562.388788617
 07/10  08:00:00,353.289890327,36.6643698916,115.385295043,0.0,51.0481707146,80.7689615957,468.188370098,3.24331938941,33.3212,431.623850709
 07/10  09:00:00,323.351728485,37.0060221678,113.264753749,0.0,51.0481707146,71.0224615957,397.918941046,0.0167642597698,66.8089,331.093276787
 07/10  10:00:00,279.683144627,37.2837331611,118.034883042,0.0,32.1804615127,65.7244621605,340.89206434,0.0595099901741,83.4695,257.36305435
 07/10  11:00:00,283.182720686,37.378648768,120.790523975,0.0,32.1804615127,65.7244621605,271.997300605,0.0807746139519,83.4695,188.447025991
 07/10  12:00:00,281.137513106,37.4219956419,119.414303261,0.0,32.1804615127,65.7244621605,271.653890976,0.065670939883,83.4695,188.118720036
 07/10  13:00:00,274.341217318,37.330496152,122.414785141,0.0,32.1804615127,55.9779621605,262.989638314,0.0405323865311,75.1392,187.809905927
 07/10  14:00:00,267.695510668,37.3162288841,115.764915125,0.0,32.1804615127,55.9779621605,254.334128749,0.0218670424546,66.8089,187.503361707
 07/10  15:00:00,258.799698564,37.3911366262,106.88451886,0.0,32.1804615127,55.9779621605,262.640924801,0.0,75.1392,187.501724801
 07/10  16:00:00,291.420110962,37.6489253687,109.937132238,0.0,32.1804615127,60.9114621605,237.599148991,0.0,91.7998,145.799348991
 07/10  17:00:00,333.036195307,37.0566026176,117.078176388,0.0,32.1804615127,77.5397301883,268.249978282,2.66960773204,49.9818,215.59857055
 07/10  18:00:00,383.754789017,37.1674337501,113.729069959,0.0,77.122965704,86.2600435998,444.573009787,4.34166320971,49.9818,390.249546577
 07/10  19:00:00,387.542046798,37.2397475843,109.673436864,0.0,102.647051061,80.1663183927,329.821055002,4.88182139752,33.3212,291.618033605
 07/10  20:00:00,411.557638014,37.2184356849,108.441309046,0.0,115.40909374,92.7192997104,321.286974127,5.28252957765,33.3212,282.68324455
 07/10  21:00:00,398.098664159,37.2219210212,107.537268787,0.0,102.647051061,94.1340635361,460.062958375,5.63682435424,24.9909,429.43523402
 07/10  22:00:00,338.05637898,37.1786733536,108.564952262,0.0,77.122965704,65.871452062,342.276982644,5.9970007405,16.6606,319.619381903
 07/10  23:00:00,273.318459481,37.0394009765,112.024228053,0.0,38.286128036,48.4199368926,187.822664133,6.60132113325,8.3303,172.891043
 07/10  24:00:00,244.59526918,34.7698161395,123.034549386,0.0,25.5240853573,30.610668775,148.621305068,0.0157020732312,3.33212,145.273482995
 07/11  01:00:00,228.616498154,34.2758919765,114.984928953,0.0,19.418418834,29.3649097162,111.53758048,0.0611611165171,3.33212,108.144299363
 07/11  02:00:00,214.448088819,34.6051747518,108.391077379,0.0,12.7620426787,28.1191506574,107.736893769,0.1405390134,3.33212,104.264234756
 07/11  03:00:00,218.723543509,34.2758919765,113.034762147,0.0,12.7620426787,28.1191506574,109.063426615,0.0777299129291,3.33212,105.653576702
 07/11  04:00:00,209.452754101,34.2758919765,96.2835962725,0.0,12.7620426787,28.1191506574,148.745783011,0.0645103737964,3.33212,145.349152637
 07/11  05:00:00,238.45487212,34.2758919765,103.334598386,0.0,25.5240853573,30.610668775,254.221160304,0.0843784677273,8.3303,245.806481836
 07/11  06:00:00,332.962679348,35.2637403025,110.156182604,0.0,51.0481707146,78.1489452969,436.235272199,0.205219104989,16.6606,419.369453094
 07/11  07:00:00,406.012155064,36.6796145741,124.442286314,0.0,64.3609230253,109.708623606,595.260180306,8.77388649169,24.9909,561.495393815
 07/11  08:00:00,360.852788163,36.6795057599,121.973927805,0.0,51.0481707146,80.7689615957,471.972660087,3.60377719501,33.3212,435.047682892
 07/11  09:00:00,325.138329241,37.0025405763,115.059095251,0.0,51.0481707146,71.0224615957,389.604410701,0.0,66.8089,322.795510701
 07/11  10:00:00,268.831878602,37.2646963347,107.20802312,0.0,32.1804615127,65.7244621605,340.428898202,0.0,83.4695,256.959398202
 07/11  11:00:00,264.875219035,37.3277678361,103.02771901,0.0,32.1804615127,65.7244621605,275.407426929,0.0,83.4695,191.937926929
 07/11  12:00:00,261.278008919,37.1877050054,100.711178652,0.0,32.1804615127,65.7244621605,274.855386935,0.0,83.4695,191.385886935
 07/11  13:00:00,254.649323439,37.3192162087,102.82493773,0.0,32.1804615127,55.9779621605,262.876948491,0.0,75.1392,187.737748491
 07/11  14:00:00,257.35732623,37.7581513127,104.954644142,0.0,32.1804615127,55.9779621605,249.840791634,0.0,66.8089,183.031891634
 07/11  15:00:00,260.211121981,39.3995906364,106.148298412,0.0,32.1804615127,55.9779621605,260.040755386,0.0,75.1392,184.901555386
 07/11  16:00:00,293.923624413,43.4309578212,106.553866264,0.0,32.1804615127,60.9114621605,237.541858489,0.0,91.7998,145.742058489
 07/11  17:00:00,324.642402351,39.1280638449,106.543861873,0.0,32.1804615127,77.5397301883,265.845842757,0.326586526046,49.9818,215.537456231
 07/11  18:00:00,377.114322689,39.2049712683,104.994975741,0.0,77.122965704,86.2600435998,441.178155163,1.42744682175,49.9818,389.768908341
 07/11  19:00:00,382.242322697,40.3059752489,101.864406919,0.0,102.647051061,80.1663183927,326.117197313,1.40128060794,33.3212,291.394716705
 07/11  20:00:00,406.426470029,40.3954696036,100.62539002,0.0,115.40909374,92.7192997104,318.625875751,1.92223848942,33.3212,283.382437261
 07/11  21:00:00,392.161507375,40.2570466499,98.9141626525,0.0,102.647051061,94.1340635361,456.098279671,2.31509535247,24.9909,428.792284318
 07/11  22:00:00,328.111937902,39.3111329509,96.436168631,0.0,77.122965704,65.871452062,338.707362435,3.00170282126,16.6606,319.045059614
 07/11  23:00:00,257.767838638,37.9626772429,95.4980412435,0.0,38.286128036,48.4199368926,185.077285727,4.56432867468,8.3303,172.182657053
 07/11  24:00:00,234.130466295,35.1367072868,112.584131654,0.0,25.5240853573,30.610668775,148.701364183,0.0200191153281,3.33212,145.349225068
 07/12  01:00:00,237.163224177,34.4673585782,123.29819014,0.0,19.418418834,29.3649097162,111.506057939,0.0530928329866,3.33212,108.120845106
 07/12  02:00:00,231.560026587,34.9746609713,125.079607234,0.0,12.7620426787,28.1191506574,105.228509218,0.137545672092,3.33212,101.758843546
 07/12  03:00:00,233.192495674,34.4671817765,127.248710158,0.0,12.7620426787,28.1191506574,111.529827816,0.0853324261663,3.33212,108.11237539
 07/12  04:00:00,233.264211798,34.9706256885,120.138518216,0.0,12.7620426787,28.1191506574,147.694941309,0.175068601699,3.33212,144.187752707
 07/12  05:00:00,252.731477608,34.4637737148,118.179325081,0.0,25.5240853573,30.610668775,250.993633672,0.0932192010122,8.3303,242.570114471
 07/12  06:00:00,339.461587802,35.3106343755,117.485470302,0.0,51.0481707146,78.1489452969,441.261667832,0.206539145129,16.6606,424.394528686
 07/12  07:00:00,389.016859376,36.8865010486,108.455362069,0.0,64.3609230253,109.708623606,594.316610447,9.08585632791,24.9909,560.239854119
 07/12  08:00:00,343.169344328,36.8998007164,105.008743318,0.0,51.0481707146,80.7689615957,464.174875161,3.66518490696,33.3212,427.188490254
 07/12  09:00:00,312.422426861,37.0496453218,103.076418358,0.0,51.0481707146,71.0224615957,395.466698021,0.0,66.8089,328.657798021
 07/12  10:00:00,262.974515553,37.6230330396,101.205130438,0.0,32.1804615127,65.7244621605,340.31642158,0.0,83.4695,256.84692158
 07/12  11:00:00,266.408481272,38.1326401443,103.216007435,0.0,32.1804615127,65.7244621605,271.776588947,0.0,83.4695,188.307088947
 07/12  12:00:00,267.527665859,38.2206489704,104.954644142,0.0,32.1804615127,65.7244621605,271.417988127,0.0,83.4695,187.948488127
 07/12  13:00:00,258.613916888,38.2824849592,105.683218082,0.0,32.1804615127,55.9779621605,262.783796759,0.0,75.1392,187.644596759
 07/12  14:00:00,258.948431377,38.1424079265,106.148298412,0.0,32.1804615127,55.9779621605,254.154445297,0.0,66.8089,187.345545297
 07/12  15:00:00,259.46903423,38.3369434601,106.480756587,0.0,32.1804615127,55.9779621605,262.50271616,0.0,75.1392,187.36351616
 07/12  16:00:00,289.335063317,38.9484116,106.480756587,0.0,32.1804615127,60.9114621605,232.150647509,0.0,91.7998,140.350847509
 07/12  17:00:00,323.971213121,37.9764806246,107.040020458,0.0,32.1804615127,77.5397301883,265.958888269,1.87139432505,49.9818,214.105693944
 07/12  18:00:00,378.101425498,38.2993889143,106.88019585,0.0,77.122965704,86.2600435998,442.696040506,3.41935058797,49.9818,389.294889918
 07/12  19:00:00,384.769704286,38.5876438152,105.458097988,0.0,102.647051061,80.1663183927,328.17940985,3.70471585783,33.3212,291.153493992
 07/12  20:00:00,407.488845598,38.7865121438,102.709049243,0.0,115.40909374,92.7192997104,323.511979748,3.73539066807,33.3212,286.45538908
 07/12  21:00:00,392.293479032,39.1059516632,99.763050638,0.0,102.647051061,94.1340635361,452.790286915,3.5554554165,24.9909,424.243931498
 07/12  22:00:00,328.710136481,38.5965242494,97.7426571028,0.0,77.122965704,65.871452062,340.46007307,4.51507630071,16.6606,319.28439677
 07/12  23:00:00,258.789475513,37.826490509,96.6489530112,0.0,38.286128036,48.4199368926,188.2953751,5.86865592314,8.3303,174.096419177
 07/12  24:00:00,238.713198608,35.432394031,116.756313776,0.0,25.5240853573,30.610668775,146.372631442,0.0185327017083,3.33212,143.021978741
 07/13  01:00:00,239.903973261,34.9164715556,125.574939242,0.0,19.418418834,29.3649097162,111.464648264,0.0370672129616,3.33212,108.095461051
 07/13  02:00:00,228.762084478,35.7763423479,121.524292134,0.0,12.7620426787,28.1191506574,105.216665368,0.147365813821,3.33212,101.737179554
 07/13  03:00:00,225.388474703,34.9129861302,119.07032059,0.0,12.7620426787,28.1191506574,111.518768594,0.0954833852991,3.33212,108.091165208
 07/13  04:00:00,232.370420498,35.7609957822,118.518179278,0.0,12.7620426787,28.1191506574,143.660337451,0.193796161827,3.33212,140.134421289
 07/13  05:00:00,253.917128148,34.903294257,118.936338043,0.0,25.5240853573,30.610668775,252.283155022,0.1057342243,8.3303,243.847120798
 07/13  06:00:00,340.203349654,35.7638822724,117.773064982,0.0,51.0481707146,78.1489452969,440.169416954,0.231940360559,16.6606,423.276876593
 07/13  07:00:00,387.944459358,36.9143075174,107.375002707,0.0,64.3609230253,109.708623606,594.11210098,9.66903781515,24.9909,559.452163165
 07/13  08:00:00,344.596642479,36.8777674546,106.491509464,0.0,51.0481707146,80.7689615957,465.719733828,3.90662726056,33.3212,428.491906568
 07/13  09:00:00,313.392370771,37.2340155218,103.141743367,0.0,51.0481707146,71.0224615957,393.171303388,0.0,66.8089,326.362403388
 07/13  10:00:00,262.375828814,37.3553731279,101.654773077,0.0,32.1804615127,65.7244621605,338.040727868,0.0,83.4695,254.571227868
 07/13  11:00:00,260.281900918,37.3407606344,99.2145999223,0.0,32.1804615127,65.7244621605,277.051808256,0.0,83.4695,193.582308256
 07/13  12:00:00,259.769185089,37.5094303184,98.5157351234,0.0,32.1804615127,65.7244621605,271.356695103,0.0,83.4695,187.887195103
 07/13  13:00:00,252.994262968,37.8287580832,100.574498617,0.0,32.1804615127,55.9779621605,262.761535171,0.0,75.1392,187.622335171
 07/13  14:00:00,254.609553715,38.1715315503,101.82145287,0.0,32.1804615127,55.9779621605,247.554554416,0.0,66.8089,180.745654416
 07/13  15:00:00,256.233004214,38.940265274,102.666218331,0.0,32.1804615127,55.9779621605,262.024408131,0.0,75.1392,186.885208131
 07/13  16:00:00,286.965507562,39.5357038002,103.543283748,0.0,32.1804615127,60.9114621605,237.459348716,0.0,91.7998,145.659548716
 07/13  17:00:00,320.503899665,38.1884559077,103.385800182,0.0,32.1804615127,77.5397301883,266.314949983,1.02816015135,49.9818,215.304989832
 07/13  18:00:00,372.658810831,37.7909258077,101.990684647,0.0,77.122965704,86.2600435998,442.709423965,3.83000323602,49.9818,388.897620728
 07/13  19:00:00,378.732630269,37.7947623235,100.293913469,0.0,102.647051061,80.1663183927,323.961079117,4.89037659752,33.3212,285.74950252
 07/13  20:00:00,400.558137927,37.4759174461,97.1803738276,0.0,115.40909374,92.7192997104,326.658665478,6.1228230114,33.3212,287.214642466
 07/13  21:00:00,385.083057828,37.2648445247,95.490814957,0.0,102.647051061,94.1340635361,450.486590785,6.28639311294,24.9909,419.209297672
 07/13  22:00:00,330.814326127,37.3395722386,101.869708174,0.0,77.122965704,65.871452062,342.773205912,7.11518845324,16.6606,318.997417459
 07/13  23:00:00,273.341894658,37.2734649605,111.840275522,0.0,38.286128036,48.4199368926,194.562297773,7.69241900231,8.3303,178.53957877
 07/13  24:00:00,242.984940981,35.6043681894,120.628127491,0.0,25.5240853573,30.610668775,142.026706798,0.0396077241077,3.33212,138.654979074
 07/14  01:00:00,234.033123805,34.9164715556,119.792121969,0.0,19.418418834,29.3649097162,111.48280396,0.0703069238294,3.33212,108.080377036
 07/14  02:00:00,228.017008769,35.7763423479,120.835025044,0.0,12.7620426787,28.1191506574,111.588097364,0.186214728099,3.33212,108.069762636
 07/14  03:00:00,224.150372359,34.9164715556,117.867332196,0.0,12.7620426787,28.1191506574,105.144995119,0.100055533386,3.33212,101.712819586
 07/14  04:00:00,231.348965296,35.7763423479,116.808859021,0.0,12.7620426787,28.1191506574,148.770397676,0.220960878385,3.33212,145.217316798
 07/14  05:00:00,241.042956515,34.9164715556,105.399123863,0.0,25.5240853573,30.610668775,252.432532691,0.124896009336,8.3303,243.977336682
 07/14  06:00:00,326.533937656,35.7763423479,103.356945858,0.0,51.0481707146,78.1489452969,436.481287086,0.277599994656,16.6606,419.543087091
 07/14  07:00:00,406.558152106,36.7743313752,125.089830712,0.0,64.3609230253,109.708623606,593.439405842,10.639135686,24.9909,557.809370156
 07/14  08:00:00,362.672725946,36.7172677692,123.9371404,0.0,51.0481707146,80.7689615957,465.596295246,4.41523672628,33.3212,427.85985852
 07/14  09:00:00,331.507764757,37.2091612012,121.336584159,0.0,51.0481707146,71.0224615957,393.621378879,0.109570354189,66.8089,326.702908525
 07/14  10:00:00,280.088566932,37.3445391774,118.484223557,0.0,32.1804615127,65.7244621605,340.234774442,0.258593586164,83.4695,256.506680856
 07/14  11:00:00,277.693600486,37.4681699432,115.292880135,0.0,32.1804615127,65.7244621605,271.6164486,0.0,83.4695,188.1469486
 07/14  12:00:00,273.821952679,37.5186651225,112.085535098,0.0,32.1804615127,65.7244621605,271.293409787,0.0,83.4695,187.823909787
 07/14  13:00:00,261.671996346,37.4967059659,109.677084256,0.0,32.1804615127,55.9779621605,262.655257032,0.000802005662893,75.1392,187.515255026
 07/14  14:00:00,260.906057297,37.5433987297,108.839272752,0.0,32.1804615127,55.9779621605,249.498374441,0.0,66.8089,182.689474441
 07/14  15:00:00,260.233634092,37.5769162338,108.121037335,0.0,32.1804615127,55.9779621605,259.940484607,0.0,75.1392,184.801284607
 07/14  16:00:00,292.113933113,37.4331575709,110.877583413,0.0,32.1804615127,60.9114621605,237.41882933,0.0,91.7998,145.61902933
 07/14  17:00:00,328.316743269,36.9564713634,112.502046896,0.0,32.1804615127,77.5397301883,269.037763684,3.88450546689,49.9818,215.171458217
 07/14  18:00:00,381.628874944,37.1346933233,111.667523038,0.0,77.122965704,86.2600435998,444.537970991,6.08189238501,49.9818,388.474278606
 07/14  19:00:00,391.136701384,37.1957139666,113.949366102,0.0,102.647051061,80.1663183927,322.98727079,6.76637395149,33.3212,282.899696839
 07/14  20:00:00,416.327991771,37.2225040253,113.784246293,0.0,115.40909374,92.7192997104,330.288896554,7.26788484926,33.3212,289.699811705
 07/14  21:00:00,404.934157234,37.2504040646,114.790171363,0.0,102.647051061,94.1340635361,451.366087979,7.69827400054,24.9909,418.676913979
 07/14  22:00:00,347.362338445,37.2365914428,117.870574801,0.0,77.122965704,65.871452062,343.526628195,8.12243700876,16.6606,318.743591187
 07/14  23:00:00,280.423148213,37.1431941246,119.083072002,0.0,38.286128036,48.4199368926,195.496237599,9.36791323054,8.3303,177.798024368
 07/14  24:00:00,241.665692144,35.2565389099,119.687192689,0.0,25.5240853573,30.610668775,142.678059359,0.0859051029559,3.33212,139.260034256
 07/15  01:00:00,234.795437805,34.9009824785,111.043006787,0.0,27.7269238854,30.610668775,111.468810264,0.0869771009868,3.33212,108.049713163
 07/15  02:00:00,207.516141418,35.7439829662,100.426166379,0.0,12.7620426787,28.1191506574,105.248290525,0.223852102517,3.33212,101.692318423
 07/15  03:00:00,210.336006292,34.8699929888,104.319066696,0.0,12.7620426787,28.1191506574,113.190232837,1.81039814412,3.33212,108.047714693
 07/15  04:00:00,220.814118262,35.6976675673,107.271667406,0.0,12.7620426787,28.1191506574,148.7670132,6.85792533409,3.33212,138.576967865
 07/15  05:00:00,224.034535357,34.6696128481,102.203178951,0.0,12.7620426787,28.1191506574,195.713383714,8.9768357813,8.3303,178.406247933
 07/15  06:00:00,298.9830621,35.5268516277,109.434233801,0.0,42.6918050922,54.3732441037,266.279470732,3.1019844587,16.6606,246.516886273
 07/15  07:00:00,358.953675917,36.6728703743,124.178577566,0.0,42.6918050922,86.1019271793,454.254717619,12.028973224,24.9909,417.234844395
 07/15  08:00:00,395.238791652,36.7328384153,119.280357831,0.0,57.6566862989,112.030105488,637.863870652,5.15244867739,33.3212,599.390221974
 07/15  09:00:00,343.913373331,37.1405977976,114.405932203,0.0,57.6566862989,83.6599452969,491.826955466,0.121494959046,66.8089,424.896560507
 07/15  10:00:00,288.379416572,37.3247554415,112.908545285,0.0,42.6918050922,68.9656133826,406.272796236,0.397466652022,83.4695,322.405829584
 07/15  11:00:00,278.056986318,37.4361868913,110.837509453,0.0,34.9340096728,67.7198543238,345.393361166,1.38754012911,83.4695,260.536321037
 07/15  12:00:00,275.087961555,37.5639265445,108.510293425,0.0,34.9340096728,67.7198543238,275.680259609,0.430647480104,83.4695,191.780112129
 07/15  13:00:00,269.80163006,37.520644897,112.971389535,0.0,34.9340096728,57.9733543238,263.246811693,0.0479892479504,75.1392,188.059622445
 07/15  14:00:00,272.008906191,37.5278714432,115.17451406,0.0,34.9340096728,57.9733543238,254.579699086,0.0203962323306,66.8089,187.750402853
 07/15  15:00:00,270.263212347,37.566799931,113.387367121,0.0,34.9340096728,57.9733543238,262.914024687,0.0254359758655,75.1392,187.749388711
 07/15  16:00:00,298.566056221,37.4393374702,112.566348426,0.0,34.9340096728,62.9068543238,237.648336077,0.0452346615556,91.7998,145.803301416
 07/15  17:00:00,330.674611415,37.1111616724,117.310288593,0.0,34.9340096728,72.2186844194,233.303324001,4.07155258957,49.9818,179.249971412
 07/15  18:00:00,394.684735616,37.3947260573,114.724194107,0.0,87.0357390804,86.2600435998,272.530672202,6.32233615006,49.9818,216.226536052
 07/15  19:00:00,386.914093658,37.1915876258,112.320272507,0.0,102.000620287,77.6748002752,330.429215954,7.07466291738,33.3212,290.033353036
 07/15  20:00:00,393.70729499,37.1477062803,107.94350693,0.0,102.000620287,88.9820225341,322.605351029,7.61517192867,33.3212,281.6689791
 07/15  21:00:00,396.99347892,37.1574786855,107.079109719,0.0,102.000620287,91.6425454185,318.315485542,8.03525897292,24.9909,285.289326569
 07/15  22:00:00,350.634236443,37.0405085935,111.312644653,0.0,87.0357390804,65.871452062,443.353185858,8.47892347142,16.6606,418.213662386
 07/15  23:00:00,281.04951392,36.9072285841,115.447217652,0.0,42.6918050922,48.4199368926,262.712730013,11.80967426,8.3303,242.572755753
 07/15  24:00:00,243.420016049,35.0627782236,119.419383096,0.0,27.7269238854,30.610668775,146.707186912,0.0519953242452,3.33212,143.323071587
 07/16  01:00:00,241.3239942,34.8798705186,108.358833183,0.0,34.4311606118,33.1021868926,111.619889208,0.098449874242,3.33212,108.189319333
 07/16  02:00:00,227.66178163,35.7235715688,111.343112067,0.0,19.466279405,30.610668775,105.62499697,0.222378209408,3.33212,102.070498761
 07/16  03:00:00,223.503602577,34.8622974616,108.210476621,0.0,19.466279405,30.610668775,111.391727147,0.12506267699,3.33212,107.93454447
 07/16  04:00:00,223.506146812,35.6968337283,100.728781685,0.0,19.466279405,30.610668775,148.753999047,0.288874934369,3.33212,145.133004113
 07/16  05:00:00,231.966983887,34.8454877353,100.505796483,0.0,19.466279405,30.610668775,180.251037279,0.166063271577,8.3303,171.754674008
 07/16  06:00:00,300.993140744,35.6991516923,111.063211752,0.0,42.6918050922,54.3732441037,271.771316475,0.376498132102,16.6606,254.734218343
 07/16  07:00:00,363.285154293,36.8420623577,119.100383698,0.0,49.3960418185,88.5934452969,454.044951003,12.3319083416,24.9909,416.722142662
 07/16  08:00:00,390.588491828,36.6287222624,114.737469576,0.0,57.6566862989,112.030105488,632.308160695,5.27551249418,33.3212,593.711448201
 07/16  09:00:00,329.56754642,37.1019829384,109.343958864,0.0,50.9524495726,81.1684271793,495.464071288,0.182221217825,66.8089,428.47295007
 07/16  10:00:00,292.765052357,37.3138280609,117.379866976,0.0,42.6918050922,68.9656133826,407.575462139,2.00258242111,83.4695,322.103379718
 07/16  11:00:00,297.306899288,37.3384733104,125.698545927,0.0,38.286128036,68.9656133826,344.26735171,3.25354898318,83.4695,257.544302726
 07/16  12:00:00,295.627676492,37.3628630344,124.781691899,0.0,38.286128036,68.9656133826,274.504583746,3.72358562636,83.4695,187.31149812
