Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/16  13:00:00,276.467262578,37.3421965582,124.590617359,0.0,31.5818913096,56.727595265,268.323776457,5.49975683247,75.1392,187.684819625
 07/16  14:00:00,273.110078147,37.4138910295,121.153753844,0.0,31.5818913096,56.727595265,257.363413741,3.47441317897,66.8089,187.080100562
 07/16  15:00:00,270.939159607,37.4552911179,118.931829541,0.0,31.5818913096,56.727595265,265.691167422,3.47942340696,75.1392,187.072544015
 07/16  16:00:00,299.934547766,37.1456355432,118.952426947,0.0,31.5818913096,61.661095265,234.817131255,4.09795357296,91.7998,138.919377682
 07/16  17:00:00,328.668738183,36.6229768712,120.527507205,0.0,31.5818913096,70.9729253606,239.031139767,9.87031823752,49.9818,179.179021529
 07/16  18:00:00,393.279246905,36.6584314219,123.428580494,0.0,80.3315023541,83.7685254822,276.727534568,10.4868380635,49.9818,216.258896505
 07/16  19:00:00,396.459784457,36.6042787079,122.668442032,0.0,102.000620287,77.6748002752,331.266142914,9.12227327371,33.3212,288.82266964
 07/16  20:00:00,417.126117847,36.5943043739,122.856230845,0.0,108.704857014,91.4735406516,322.490999039,8.71410613591,33.3212,280.455692903
 07/16  21:00:00,398.442235881,36.7369967078,118.294278436,0.0,95.2963835608,89.1510273009,317.497667693,11.0285201926,24.9909,281.478247501
 07/16  22:00:00,319.08766865,36.7047844993,89.4034002007,0.0,80.3315023541,63.3799339444,446.819598667,15.2656634458,16.6606,414.893335221
 07/16  23:00:00,253.458844346,36.6431860584,88.1907023956,0.0,42.6918050922,48.4199368926,271.502484317,18.499438685,8.3303,244.672745632
 07/16  24:00:00,229.695136088,33.8291136123,98.0547415909,0.0,34.4311606118,33.1021868926,144.166896519,2.08721758367,3.33212,138.747558935
 07/17  01:00:00,208.218244671,33.1440797028,95.838938312,0.0,19.418418834,29.3649097162,119.148120261,7.80371949947,3.33212,108.012280762
 07/17  02:00:00,187.321765125,31.4769883864,84.3910359973,0.0,12.7620426787,28.1191506574,115.173981707,10.2121163982,3.33212,101.629745309
 07/17  03:00:00,200.690364893,33.9578560611,95.6682131665,0.0,12.7620426787,28.1191506574,121.441311983,10.1115673265,3.33212,107.997624657
 07/17  04:00:00,200.460957237,33.9549969639,89.5215670028,0.0,12.7620426787,28.1191506574,148.444458375,6.63106093001,3.33212,138.481277445
 07/17  05:00:00,228.805989069,33.538352284,94.38710769,0.0,25.5240853573,30.610668775,261.213910021,7.92636637191,8.3303,244.957243649
 07/17  06:00:00,313.14532191,34.9431387489,93.3203085931,0.0,51.0481707146,78.1489452969,442.750939604,9.8522520467,16.6606,416.238087557
 07/17  07:00:00,371.683214496,36.511104619,92.6525853604,0.0,64.3609230253,109.708623606,594.331301649,14.9938821421,24.9909,554.346519507
 07/17  08:00:00,331.440993349,36.4989082408,94.2094637885,0.0,51.0481707146,80.7689615957,470.450925957,5.75045153724,33.3212,431.37927442
 07/17  09:00:00,304.063906565,36.9969708208,94.3357878313,0.0,51.0481707146,71.0224615957,389.984473701,1.59969327799,66.8089,321.575880423
 07/17  10:00:00,257.458308627,37.154467269,96.2496863336,0.0,32.1804615127,65.7244621605,342.346139434,3.02012040051,83.4695,255.856519034
 07/17  11:00:00,259.704281917,37.270756694,97.7072447143,0.0,32.1804615127,65.7244621605,273.572942507,1.98720126361,83.4695,188.116241243
 07/17  12:00:00,259.786152969,37.3158117107,98.4517066517,0.0,32.1804615127,65.7244621605,271.844585158,0.774937955358,83.4695,187.600147202
 07/17  13:00:00,251.234674859,37.2393062781,99.6329131497,0.0,32.1804615127,55.9779621605,255.748306425,0.244882852629,75.1392,180.364223573
 07/17  14:00:00,250.727314977,37.2663727855,99.1095380141,0.0,32.1804615127,55.9779621605,254.057742247,0.239652337982,66.8089,187.009189909
 07/17  15:00:00,251.023836912,37.2958240754,99.3623533212,0.0,32.1804615127,55.9779621605,262.615842254,1.01838502332,75.1392,186.458257231
 07/17  16:00:00,282.981363673,37.1704516479,102.098959652,0.0,32.1804615127,60.9114621605,231.279999351,0.0830603155096,91.7998,139.397139036
 07/17  17:00:00,319.517487295,36.6610418033,104.08879262,0.0,32.1804615127,77.5397301883,269.486314009,4.59506135575,49.9818,214.909452653
 07/17  18:00:00,374.094041495,36.7181250846,104.638119496,0.0,77.122965704,86.2600435998,444.265303349,7.04059200613,49.9818,387.242911342
 07/17  19:00:00,380.202455329,36.7732392698,102.947844815,0.0,102.647051061,80.1663183927,323.431745973,7.83746617948,33.3212,282.273079793
 07/17  20:00:00,405.17536918,36.8037709506,102.605320937,0.0,115.40909374,92.7192997104,325.041026204,8.3782790814,33.3212,283.341547123
 07/17  21:00:00,397.882420615,36.814141602,105.29468006,0.0,102.647051061,94.1340635361,456.137323659,8.89632145094,24.9909,422.250102208
 07/17  22:00:00,337.367345641,36.8384879314,109.373370758,0.0,77.122965704,65.871452062,339.212228988,11.0360253929,16.6606,311.515603595
 07/17  23:00:00,272.18960203,36.7699849141,112.612129483,0.0,38.286128036,48.4199368926,201.904707865,15.301776284,8.3303,178.272631581
 07/17  24:00:00,208.623496802,33.6722068885,91.807319088,0.0,25.5240853573,30.610668775,142.093409465,0.276341210906,3.33212,138.484948254
 07/18  01:00:00,210.205979064,33.1234022629,101.942191488,0.0,19.418418834,29.3649097162,112.61126803,1.30116926888,3.33212,107.977978761
 07/18  02:00:00,188.555050619,33.5350057321,87.8700641389,0.0,12.7620426787,28.1191506574,109.878847034,4.9244003319,3.33212,101.622326702
 07/18  03:00:00,186.574118042,33.5350057321,86.0742896863,0.0,12.7620426787,28.1191506574,119.545311048,8.23788954345,3.33212,107.975301505
 07/18  04:00:00,194.662559751,33.5350057321,86.9340431655,0.0,12.7620426787,28.1191506574,152.397812475,10.6224697664,3.33212,138.443222709
 07/18  05:00:00,228.270914211,34.221011514,94.8273618307,0.0,25.5240853573,30.610668775,263.323476211,10.1398849161,8.3303,244.853291295
 07/18  06:00:00,318.925295046,34.6051747518,100.932144586,0.0,51.0481707146,78.1489452969,446.813212267,14.4164566507,16.6606,415.736155616
 07/18  07:00:00,389.639161409,36.5811805553,110.458566779,0.0,64.3609230253,109.708623606,593.033266883,14.7852271919,24.9909,553.257139691
 07/18  08:00:00,348.90731834,36.5676461192,110.881057259,0.0,51.0481707146,80.7689615957,465.835497861,5.57186513512,33.3212,426.942432726
 07/18  09:00:00,320.708215919,37.0106619563,110.716167598,0.0,51.0481707146,71.0224615957,392.413577585,0.935333833101,66.8089,324.669343752
 07/18  10:00:00,273.247280223,37.2247805368,111.740501217,0.0,32.1804615127,65.7244621605,333.89883346,1.3346401412,83.4695,249.094693319
 07/18  11:00:00,274.023854249,37.3232139683,111.768019099,0.0,32.1804615127,65.7244621605,274.092624941,0.716745830066,83.4695,189.906379111
 07/18  12:00:00,273.354282662,37.3670662557,111.76440794,0.0,32.1804615127,65.7244621605,268.573336527,0.19045034524,83.4695,184.913386182
 07/18  13:00:00,265.125506243,37.2767207633,113.32757391,0.0,32.1804615127,55.9779621605,262.530286797,0.14401990127,75.1392,187.247066896
 07/18  14:00:00,265.769949158,37.2779071943,113.961059176,0.0,32.1804615127,55.9779621605,253.880080873,0.117485906765,66.8089,186.953694967
 07/18  15:00:00,265.957535357,37.3319659885,114.093393114,0.0,32.1804615127,55.9779621605,255.215575286,0.0630624413325,75.1392,180.013312845
 07/18  16:00:00,295.470135003,37.4478091805,114.22778091,0.0,32.1804615127,60.9114621605,237.247499126,0.0,91.7998,145.447699126
 07/18  17:00:00,329.433079384,36.8802633155,113.719466276,0.0,32.1804615127,77.5397301883,267.466112102,4.249252237,49.9818,213.235059865
 07/18  18:00:00,381.46057456,36.9710556024,111.697417658,0.0,77.122965704,86.2600435998,438.277552577,6.82699339534,49.9818,381.468759182
 07/18  19:00:00,388.326573379,37.01316158,111.342495443,0.0,102.647051061,80.1663183927,329.290134354,7.59462604163,33.3212,288.374308313
 07/18  20:00:00,413.522595421,37.0123121226,111.203113009,0.0,115.40909374,92.7192997104,322.49553624,8.09264696668,33.3212,281.081689274
 07/18  21:00:00,400.983495589,37.024287035,108.2772327,0.0,102.647051061,94.1340635361,450.205875568,8.56700714099,24.9909,416.647968427
 07/18  22:00:00,338.067840793,37.0069051399,108.780825048,0.0,77.122965704,65.871452062,343.441306203,9.04723841462,16.6606,317.733467789
 07/18  23:00:00,273.004501023,36.9126646081,111.89240288,0.0,38.286128036,48.4199368926,194.79892655,11.9614703283,8.3303,174.507156222
 07/18  24:00:00,209.635974011,34.2758919765,91.1034613697,0.0,25.5240853573,30.610668775,145.365748013,0.00971450911552,3.33212,142.023913504
 07/19  01:00:00,199.407570542,34.221011514,88.7286306021,0.0,19.418418834,29.3649097162,105.10880981,0.168341356598,3.33212,101.608348454
 07/19  02:00:00,179.314294213,33.6722068885,77.4060201521,0.0,12.7620426787,28.1191506574,111.577483949,0.29594916812,3.33212,107.949414781
 07/19  03:00:00,178.108428405,33.6722068885,76.2018668635,0.0,12.7620426787,28.1191506574,105.248085093,0.307656355647,3.33212,101.608308737
 07/19  04:00:00,189.848228332,34.221011514,80.6182877646,0.0,12.7620426787,28.1191506574,148.928123451,0.581131028901,3.33212,145.014872422
 07/19  05:00:00,223.993102355,34.7698161395,89.2121382785,0.0,25.5240853573,30.610668775,245.843479105,0.230586134223,8.3303,237.282592971
 07/19  06:00:00,310.732897803,34.7698161395,92.1408548707,0.0,51.0481707146,78.1489452969,432.060947948,0.14830026888,16.6606,415.252047679
 07/19  07:00:00,389.556721499,36.7111658153,110.756128171,0.0,64.3609230253,109.708623606,591.43466053,12.6886687175,24.9909,553.755091812
 07/19  08:00:00,350.090495107,36.5078208009,114.111058672,0.0,51.0481707146,80.7689615957,468.413338021,5.56049952394,33.3212,429.531638497
 07/19  09:00:00,321.872729221,37.0067383521,112.868512289,0.0,51.0481707146,71.0224615957,388.111760747,0.527594400528,66.8089,320.775266346
 07/19  10:00:00,274.765493118,37.1177551286,113.933948816,0.0,32.1804615127,65.7244621605,338.023216899,0.45153390274,83.4695,254.102182996
 07/19  11:00:00,276.186273338,37.2423634635,114.343278945,0.0,32.1804615127,65.7244621605,272.521978544,0.321886184713,83.4695,188.730592359
 07/19  12:00:00,275.871545398,37.3117117002,114.380865631,0.0,32.1804615127,65.7244621605,265.446240398,0.13951925042,83.4695,181.837221148
 07/19  13:00:00,265.303206332,37.244394611,113.584965652,0.0,32.1804615127,55.9779621605,261.760179403,0.122090948678,75.1392,186.498888455
 07/19  14:00:00,264.075688011,37.2713705657,112.317428286,0.0,32.1804615127,55.9779621605,253.790719744,0.0927964109367,66.8089,186.889023333
 07/19  15:00:00,263.844044802,37.3013648182,112.064433249,0.0,32.1804615127,55.9779621605,255.132940638,0.0425628920509,75.1392,179.951177746
 07/19  16:00:00,293.197370335,37.2458130549,112.216396755,0.0,32.1804615127,60.9114621605,237.201993563,0.0,91.7998,145.402193563
 07/19  17:00:00,326.876294476,36.7397423599,111.347736142,0.0,32.1804615127,77.5397301883,264.070569397,4.66999749315,49.9818,209.418771904
 07/19  18:00:00,381.111517624,36.8444836164,111.518746249,0.0,77.122965704,86.2600435998,441.310958769,7.35033778072,49.9818,383.978820988
 07/19  19:00:00,388.673793093,36.8954322679,111.326447223,0.0,102.647051061,80.1663183927,330.009719351,8.15842830867,33.3212,288.530091042
 07/19  20:00:00,411.856653946,36.9118941824,109.212715003,0.0,115.40909374,92.7192997104,324.164826664,8.7135658581,33.3212,282.130060806
 07/19  21:00:00,402.595181727,36.927945278,110.415726942,0.0,102.647051061,94.1340635361,450.354284119,9.20578760976,24.9909,416.15759651
 07/19  22:00:00,342.326528945,36.9246082776,115.206596337,0.0,77.122965704,65.871452062,342.341589698,9.70323261222,16.6606,315.977757086
 07/19  23:00:00,277.84217958,36.8372141902,119.576618884,0.0,38.286128036,48.4199368926,194.670657599,13.7779855594,8.3303,172.56237204
 07/19  24:00:00,197.344430103,33.9466092012,80.9233631382,0.0,25.5240853573,30.610668775,145.800581311,4.04667549257,3.33212,138.421785819
 07/20  01:00:00,194.032117308,33.9466092012,84.8730418674,0.0,19.418418834,29.3649097162,114.811512007,3.53571513256,3.33212,107.943676874
 07/20  02:00:00,179.942931607,33.9466092012,78.746908956,0.0,12.7620426787,28.1191506574,105.03386766,0.114734921762,3.33212,101.587012738
 07/20  03:00:00,178.228398672,33.9466092012,77.0631646505,0.0,12.7620426787,28.1191506574,111.405851016,0.141222980168,3.33212,107.932508036
 07/20  04:00:00,184.831427748,33.9466092012,77.1566865533,0.0,12.7620426787,28.1191506574,141.867589007,0.147536788811,3.33212,138.387932218
 07/20  05:00:00,200.739013153,33.3978045757,69.053557664,0.0,25.5240853573,30.610668775,252.839133191,0.213553116357,8.3303,244.295280074
 07/20  06:00:00,318.572999764,35.0990989148,100.495547655,0.0,51.0481707146,78.1489452969,432.133565668,0.293907583031,16.6606,415.179058085
 07/20  07:00:00,393.079645606,36.5992460571,115.370526495,0.0,64.3609230253,109.708623606,589.791098883,13.6245099504,24.9909,551.175688932
 07/20  08:00:00,350.773211623,36.5852748338,114.420385306,0.0,51.0481707146,80.7689615957,459.930671055,5.90032766839,33.3212,420.709143387
 07/20  09:00:00,323.130381272,37.0155151077,113.558397236,0.0,51.0481707146,71.0224615957,390.2056573,0.755639235773,66.8089,322.641118064
 07/20  10:00:00,274.765724558,37.2268221753,113.275836299,0.0,32.1804615127,65.7244621605,337.329440937,0.115498477195,83.4695,253.744442459
 07/20  11:00:00,275.206263457,37.3315505734,112.93802821,0.0,32.1804615127,65.7244621605,271.281707236,0.0983142095819,83.4695,187.713893026
 07/20  12:00:00,274.322758925,37.3719375441,112.72507854,0.0,32.1804615127,65.7244621605,270.963225643,0.0744626727432,83.4695,187.41926297
 07/20  13:00:00,263.158646765,37.2803901929,111.352594488,0.0,32.1804615127,55.9779621605,262.016975071,0.037594168227,75.1392,186.840180903
 07/20  14:00:00,263.656208474,37.2807565527,111.830301926,0.0,32.1804615127,55.9779621605,246.997991439,0.0130135815374,66.8089,180.176077857
 07/20  15:00:00,265.591002576,37.3313121847,113.72023575,0.0,32.1804615127,55.9779621605,261.75944582,0.0,75.1392,186.62024582
 07/20  16:00:00,293.272353838,37.4408146099,112.041841733,0.0,32.1804615127,60.9114621605,230.755539543,0.0,91.7998,138.955739543
 07/20  17:00:00,325.886294751,36.8954593772,110.150738094,0.0,32.1804615127,77.5397301883,269.188192091,4.60691165695,49.9818,214.599480435
 07/20  18:00:00,377.286212308,37.0250936199,107.461190786,0.0,77.122965704,86.2600435998,438.657945716,7.36743423815,49.9818,381.308711478
 07/20  19:00:00,384.115106257,37.0725227443,106.497480962,0.0,102.647051061,80.1663183927,327.336406912,8.17249754948,33.3212,285.842709363
 07/20  20:00:00,408.659424673,37.062894779,105.776304883,0.0,115.40909374,92.7192997104,322.798289989,8.7596541202,33.3212,280.717435869
 07/20  21:00:00,399.757146039,37.0622042804,106.652570057,0.0,102.647051061,94.1340635361,449.970671881,9.28115649077,24.9909,415.698615391
 07/20  22:00:00,339.485624113,37.0300361577,110.671018702,0.0,77.122965704,65.871452062,343.731926535,9.7880366482,16.6606,317.283289887
 07/20  23:00:00,274.984191099,36.9248877906,115.173020603,0.0,38.286128036,48.4199368926,191.537567976,11.9773578593,8.3303,171.229910117
 07/20  24:00:00,197.132320496,33.8368482761,79.8895520001,0.0,25.5240853573,30.610668775,141.927960512,0.21169616212,3.33212,138.38414435
 07/21  01:00:00,196.853291241,34.4954138267,86.080643348,0.0,19.418418834,29.3649097162,111.630105746,0.373801082293,3.33212,107.924184664
 07/21  02:00:00,189.350388053,34.4954138267,86.7028979326,0.0,12.7620426787,28.1191506574,105.215168062,0.320928526157,3.33212,101.562119536
 07/21  03:00:00,173.142486406,33.6722068885,71.8320244574,0.0,12.7620426787,28.1191506574,111.58333059,0.340637487093,3.33212,107.910573103
 07/21  04:00:00,182.667429606,33.6722068885,73.9499277401,0.0,12.7620426787,28.1191506574,142.043990975,0.364179209685,3.33212,138.347691765
 07/21  05:00:00,218.386512411,34.221011514,83.9613686275,0.0,25.5240853573,30.610668775,251.31988072,0.672851324231,8.3303,242.316729395
 07/21  06:00:00,324.322754981,35.5930230778,103.358229814,0.0,51.0481707146,78.1489452969,432.628181597,0.230747459134,16.6606,415.736834138
 07/21  07:00:00,392.336533466,36.561537984,112.312488047,0.0,64.3609230253,109.708623606,590.809670996,13.9747029389,24.9909,551.844068057
 07/21  08:00:00,350.160052823,36.4939228477,112.216238531,0.0,51.0481707146,80.7689615957,459.365515303,5.80754492848,33.3212,420.236770375
 07/21  09:00:00,320.085992555,37.0087391737,110.097903679,0.0,51.0481707146,71.0224615957,387.094701146,0.0158813851964,66.8089,320.26991976
 07/21  10:00:00,271.945150586,37.1105961747,110.563696065,0.0,32.1804615127,65.7244621605,339.08873365,0.0734969975974,83.4695,255.545736652
 07/21  11:00:00,272.250935183,37.2155364406,110.112492792,0.0,32.1804615127,65.7244621605,271.520286861,0.364185694001,83.4695,187.686601167
 07/21  12:00:00,270.488659,37.2948152769,108.975257866,0.0,32.1804615127,65.7244621605,270.129972077,0.131253282533,83.4695,186.529218795
 07/21  13:00:00,261.129333899,37.2405352702,109.366952204,0.0,32.1804615127,55.9779621605,256.203854986,0.118533600113,75.1392,180.946121386
 07/21  14:00:00,259.969471491,37.2719529807,108.160868563,0.0,32.1804615127,55.9779621605,253.649077722,0.0757754981457,66.8089,186.764402224
 07/21  15:00:00,259.273330613,37.3036713753,107.43682447,0.0,32.1804615127,55.9779621605,254.970610596,0.0,75.1392,179.831410596
 07/21  16:00:00,289.416189261,37.2973433435,108.321558918,0.0,32.1804615127,60.9114621605,237.129978773,0.0,91.7998,145.330178773
 07/21  17:00:00,326.681275284,36.7905591005,111.065548883,0.0,32.1804615127,77.5397301883,262.325615025,4.9601642172,49.9818,207.383650808
 07/21  18:00:00,379.116837084,36.9088691118,109.429683869,0.0,77.122965704,86.2600435998,443.516467955,7.86102408764,49.9818,385.673643867
 07/21  19:00:00,384.044576833,36.9495943169,107.140120026,0.0,102.647051061,80.1663183927,323.620991757,8.71314084303,33.3212,281.586650914
 07/21  20:00:00,409.592662142,36.9163400912,107.405363451,0.0,115.40909374,92.7192997104,323.257584359,9.29178873468,33.3212,280.644595624
 07/21  21:00:00,401.671527715,36.9365576251,109.219758662,0.0,102.647051061,94.1340635361,451.113566037,9.85507263641,24.9909,416.267593401
 07/21  22:00:00,341.255835136,36.9420718023,113.265244565,0.0,77.122965704,65.871452062,343.206829386,10.375814965,16.6606,316.170414421
 07/21  23:00:00,276.824032963,36.8535908023,118.031313444,0.0,38.286128036,48.4199368926,193.296770703,13.7853163696,8.3303,171.181154333
 07/21  24:00:00,195.275162258,33.9466092012,78.4490246671,0.0,25.5240853573,30.610668775,146.376610241,0.0447254155161,3.33212,142.999764825
 07/22  01:00:00,190.359993166,33.5350057321,72.1225983187,0.0,27.7269238854,30.610668775,109.670999099,2.92009786971,3.33212,103.418781229
 07/22  02:00:00,178.090946448,33.9466092012,76.9450515227,0.0,12.7620426787,28.1191506574,113.971157686,8.71849641936,3.33212,101.920541267
 07/22  03:00:00,178.269557366,33.9466092012,77.3469118557,0.0,12.7620426787,28.1191506574,122.262567261,11.4076637164,3.33212,107.522783545
 07/22  04:00:00,184.674553982,33.9466092012,77.1418306559,0.0,12.7620426787,28.1191506574,152.933007374,11.2803175297,3.33212,138.320569844
 07/22  05:00:00,188.255612384,33.5350057321,71.9176892264,0.0,12.7620426787,28.1191506574,197.649145174,16.5823532124,8.3303,172.736491962
 07/22  06:00:00,289.431951553,35.4283816901,103.640406761,0.0,42.6918050922,54.3732441037,271.131998719,10.588219035,16.6606,243.883179684
 07/22  07:00:00,349.905714543,36.6554707186,117.931180165,0.0,42.6918050922,86.1019271793,452.995722862,14.0956200865,24.9909,413.909202776
 07/22  08:00:00,388.309520307,36.6424828143,114.471875396,0.0,57.6566862989,112.030105488,633.196054761,5.87521720919,33.3212,593.999637552
 07/22  09:00:00,342.615599538,37.0075532289,114.710000408,0.0,57.6566862989,83.6599452969,485.812564174,0.203049199917,66.8089,418.800614974
 07/22  10:00:00,290.619737852,37.2545967702,116.346367432,0.0,42.6918050922,68.9656133826,403.673491137,0.131206188555,83.4695,320.072784949
 07/22  11:00:00,282.92366203,37.3586131858,116.501400217,0.0,34.9340096728,67.7198543238,339.956081947,0.179375123622,83.4695,256.307206823
 07/22  12:00:00,283.177712943,37.4062647908,117.001376917,0.0,34.9340096728,67.7198543238,271.414651196,0.00730438168806,83.4695,187.937846815
 07/22  13:00:00,274.724823639,37.3192402358,118.155461227,0.0,34.9340096728,57.9733543238,262.763510594,0.0,75.1392,187.624310594
 07/22  14:00:00,274.667670038,37.3036201144,118.21265954,0.0,34.9340096728,57.9733543238,254.108567225,0.0,66.8089,187.299667225
 07/22  15:00:00,274.348322663,37.3547718741,117.742125301,0.0,34.9340096728,57.9733543238,255.485963196,0.0,75.1392,180.346763196
 07/22  16:00:00,303.80812821,37.2278779679,118.072022673,0.0,34.9340096728,62.9068543238,237.321960752,0.000730440030202,91.7998,145.521430312
 07/22  17:00:00,331.095437133,36.895712597,118.097113855,0.0,34.9340096728,72.2186844194,233.452977478,4.67488059865,49.9818,178.796296879
 07/22  18:00:00,396.067057067,37.1272205979,116.459955699,0.0,87.0357390804,86.2600435998,272.947714236,7.44884663284,49.9818,215.517067604
 07/22  19:00:00,390.011950221,36.9208406562,115.817255456,0.0,102.000620287,77.6748002752,322.593234933,8.35839033157,33.3212,280.913644602
 07/22  20:00:00,399.150152141,36.8654153877,114.253943859,0.0,102.000620287,88.9820225341,322.763350575,8.99644517979,33.3212,280.445705395
 07/22  21:00:00,403.365364574,36.8691550293,115.700161078,0.0,102.000620287,91.6425454185,315.503786763,9.52923063122,24.9909,280.983656131
 07/22  22:00:00,354.562120464,36.7557822416,118.663762741,0.0,87.0357390804,65.871452062,438.885368488,10.1165944188,16.6606,412.108174069
 07/22  23:00:00,282.514850757,36.6589022765,120.673250793,0.0,42.6918050922,48.4199368926,267.677059133,14.5862711707,8.3303,244.760487962
 07/22  24:00:00,203.626937892,33.9466092012,85.0981004648,0.0,27.7269238854,30.610668775,143.852109875,2.20632279343,3.33212,138.313667081
 07/23  01:00:00,208.108380997,33.5350057321,81.0737123855,0.0,34.4311606118,33.1021868926,120.393776022,9.0279428315,3.33212,108.03371319
 07/23  02:00:00,178.256560385,32.3001953247,70.2504140685,0.0,19.466279405,30.610668775,126.45192037,21.450707754,3.33212,101.669092616
 07/23  03:00:00,183.922946627,33.1234022629,75.0528057551,0.0,19.466279405,30.610668775,145.086416449,33.7156451374,3.33212,108.038651312
 07/23  04:00:00,204.729913882,33.9466092012,88.3381388097,0.0,19.466279405,30.610668775,172.715202474,31.097303143,3.33212,138.285779331
 07/23  05:00:00,191.394141623,32.3001953247,67.4108766722,0.0,19.466279405,30.610668775,216.342656455,31.3757274609,8.3303,176.636628994
 07/23  06:00:00,295.858780863,35.5930230778,110.375000878,0.0,42.6918050922,54.3732441037,283.729542182,19.0526006298,16.6606,248.016341552
 07/23  07:00:00,358.519205055,36.9429650677,116.968487728,0.0,49.3960418185,88.5934452969,450.362037726,11.8840344839,24.9909,413.487103242
 07/23  08:00:00,387.539610986,36.7394682749,112.337151952,0.0,57.6566862989,112.030105488,622.303333792,4.67438962403,33.3212,584.307744168
 07/23  09:00:00,331.495398026,37.1813337373,111.150229302,0.0,50.9524495726,81.1684271793,492.382186413,0.0252548737861,66.8089,425.548031539
 07/23  10:00:00,285.023083487,37.5578928286,109.292430522,0.0,42.6918050922,68.9656133826,403.952231002,0.0,83.4695,320.482731002
 07/23  11:00:00,280.771344906,37.4490376574,108.910720205,0.0,38.286128036,68.9656133826,339.475435186,0.0,83.4695,256.005935186
 07/23  12:00:00,281.682438809,37.4972196834,110.556710189,0.0,38.286128036,68.9656133826,263.951731283,0.0,83.4695,180.482231283
 07/23  13:00:00,263.07671101,37.3446657532,111.040444509,0.0,31.5818913096,56.727595265,262.364483984,0.0,75.1392,187.225283984
 07/23  14:00:00,262.391005017,37.3150599253,110.370059523,0.0,31.5818913096,56.727595265,248.056782879,0.0,66.8089,181.247882879
 07/23  15:00:00,263.611201264,37.3468358059,111.566803452,0.0,31.5818913096,56.727595265,260.26724235,0.0,75.1392,185.12804235
 07/23  16:00:00,293.699658923,37.2420608772,112.516109696,0.0,31.5818913096,61.661095265,230.444089665,0.0,91.7998,138.644289665
 07/23  17:00:00,320.837972715,36.7890677232,112.411911989,0.0,31.5818913096,70.9729253606,232.712897074,4.00343169767,49.9818,178.727665376
 07/23  18:00:00,380.142112814,36.8729911594,109.940877059,0.0,80.3315023541,83.7685254822,271.576821167,6.50575659934,49.9818,215.089264568
 07/23  19:00:00,381.079027089,36.8906121741,106.800320264,0.0,102.000620287,77.6748002752,320.827726728,7.27594975957,33.3212,280.230576969
 07/23  20:00:00,399.392765238,36.8741855903,104.687923267,0.0,108.704857014,91.4735406516,320.327733383,7.79698314786,33.3212,279.209550235
 07/23  21:00:00,386.020230201,36.9700764157,105.55143522,0.0,95.2963835608,89.1510273009,313.49896654,8.32524516708,24.9909,280.182821373
 07/23  22:00:00,336.837085706,36.8633641561,106.936948144,0.0,80.3315023541,63.3799339444,437.162212997,8.80771127188,16.6606,411.693901725
 07/23  23:00:00,274.551011725,36.7881980347,109.084957098,0.0,42.6918050922,48.4199368926,256.463357156,11.7314775883,8.3303,236.401579567
 07/23  24:00:00,217.229874486,33.9466092012,87.5553124086,0.0,34.4311606118,33.1021868926,141.844755557,0.0200899089246,3.33212,138.492545648
 07/24  01:00:00,188.786531113,33.6722068885,78.8820080514,0.0,19.418418834,29.3649097162,111.442034781,0.250596538908,3.33212,107.859318242
 07/24  02:00:00,184.880037257,34.221011514,82.2091668514,0.0,12.7620426787,28.1191506574,105.092452072,0.242665340756,3.33212,101.517666732
 07/24  03:00:00,190.144537409,34.4954138267,86.9267002173,0.0,12.7620426787,28.1191506574,110.76894445,0.354234757637,3.33212,107.082589692
 07/24  04:00:00,198.270339543,34.4954138267,88.3464997247,0.0,12.7620426787,28.1191506574,142.714885888,0.327136534958,3.33212,139.055629353
 07/24  05:00:00,208.745013327,33.6722068885,73.1632273486,0.0,25.5240853573,30.610668775,245.39566259,0.344982447327,8.3303,236.720380142
 07/24  06:00:00,315.58623469,35.0990989148,96.3347016434,0.0,51.0481707146,78.1489452969,429.985622665,0.270915375673,16.6606,413.054107289
 07/24  07:00:00,390.366166352,36.628699733,110.877548315,0.0,64.3609230253,109.708623606,584.563836997,12.3192751233,24.9909,547.253661873
 07/24  08:00:00,349.696987405,36.604095297,112.46760131,0.0,51.0481707146,80.7689615957,462.224479659,5.09353126481,33.3212,423.809748394
 07/24  09:00:00,323.254436476,37.0163323966,114.082174459,0.0,51.0481707146,71.0224615957,385.64569966,0.0349260666124,66.8089,318.801873594
 07/24  10:00:00,276.51718524,37.2222923537,116.125096504,0.0,32.1804615127,65.7244621605,335.597458377,0.00475285209605,83.4695,252.123205525
 07/24  11:00:00,279.678138355,37.3175291286,118.930917433,0.0,32.1804615127,65.7244621605,271.016223746,0.0305758867901,83.4695,187.516147859
 07/24  12:00:00,279.010194805,37.3550940329,119.251787996,0.0,32.1804615127,65.7244621605,268.945067742,0.0217389557484,83.4695,185.453828786
 07/24  13:00:00,268.93452684,37.2593898243,118.681773973,0.0,32.1804615127,55.9779621605,256.828288973,0.0122288035228,75.1392,181.676860169
 07/24  14:00:00,268.75688589,37.2838387058,117.860943649,0.0,32.1804615127,55.9779621605,248.122016765,0.00203705220564,66.8089,181.311079713
 07/24  15:00:00,269.004852834,37.317389427,117.804375353,0.0,32.1804615127,55.9779621605,260.092558151,0.0,75.1392,184.953358151
 07/24  16:00:00,298.290792582,37.2968027489,117.527902559,0.0,32.1804615127,60.9114621605,230.411478506,0.0,91.7998,138.611678506
 07/24  17:00:00,333.341036714,36.7732353301,118.22769098,0.0,32.1804615127,77.5397301883,268.518883684,4.2716150874,49.9818,214.265468596
 07/24  18:00:00,385.58648934,36.8913746653,116.207651477,0.0,77.122965704,86.2600435998,433.469330602,6.8657928915,49.9818,376.621737711
 07/24  19:00:00,393.164858232,36.9424540694,116.160526461,0.0,102.647051061,80.1663183927,328.358569823,7.67736339303,33.3212,287.36000643
 07/24  20:00:00,417.617306319,36.93471916,116.207718674,0.0,115.40909374,92.7192997104,321.584857178,8.23743460568,33.3212,280.026222572
 07/24  21:00:00,406.907030116,36.9500417936,115.696658022,0.0,102.647051061,94.1340635361,448.52905735,8.74919098748,24.9909,414.788966363
 07/24  22:00:00,345.56555387,36.9480808322,119.189638633,0.0,77.122965704,65.871452062,334.168544675,9.23622623008,16.6606,308.271718445
 07/24  23:00:00,279.253737008,36.8462589188,122.159779239,0.0,38.286128036,48.4199368926,203.147758795,22.8429131366,8.3303,171.974545658
 07/24  24:00:00,203.426737013,33.9466092012,87.4823484621,0.0,25.5240853573,30.610668775,172.903023378,27.487869105,3.33212,142.083034273
 07/25  01:00:00,193.990149144,33.9466092012,85.5826162372,0.0,19.418418834,29.3649097162,143.868974225,37.2769861927,3.33212,103.259868033
 07/25  02:00:00,160.742495442,33.5350057321,60.9219907683,0.0,12.7620426787,28.1191506574,160.865037063,56.0362705046,3.33212,101.496646558
 07/25  03:00:00,167.404627805,33.5350057321,67.6074022911,0.0,12.7620426787,28.1191506574,171.91059609,60.7442456043,3.33212,107.834230486
 07/25  04:00:00,179.319486635,33.5350057321,72.2867064205,0.0,12.7620426787,28.1191506574,197.440482139,55.8908462505,3.33212,138.217515889
 07/25  05:00:00,217.365535809,33.5350057321,82.6860775281,0.0,25.5240853573,30.610668775,301.596127104,56.6648175309,8.3303,236.601009573
 07/25  06:00:00,333.101470272,34.4405333642,116.155436373,0.0,51.0481707146,78.1489452969,465.355955096,36.0231009301,16.6606,412.672254166
 07/25  07:00:00,392.33235578,36.5225797407,114.879841378,0.0,64.3609230253,109.708623606,586.507083959,15.1759145682,24.9909,546.340269391
 07/25  08:00:00,354.702723353,36.4963787249,119.3693859,0.0,51.0481707146,80.7689615957,460.982845957,3.46333790216,33.3212,424.198308055
 07/25  09:00:00,327.137295388,37.0168453556,120.022171286,0.0,51.0481707146,71.0224615957,384.90041408,0.370788833389,66.8089,317.720725246
 07/25  10:00:00,278.218988951,37.1797446679,118.925414242,0.0,32.1804615127,65.7244621605,335.664303534,0.0143832581824,83.4695,252.180420275
 07/25  11:00:00,279.757862957,37.2894279259,119.184534017,0.0,32.1804615127,65.7244621605,270.938670003,0.00849870981736,83.4695,187.460671293
 07/25  12:00:00,278.478843374,37.3479139953,118.023922391,0.0,32.1804615127,65.7244621605,264.907011181,0.00537231477273,83.4695,181.432138867
 07/25  13:00:00,268.305047883,37.263334151,116.882571666,0.0,32.1804615127,55.9779621605,260.717381599,0.0,75.1392,185.578181599
 07/25  14:00:00,269.557991374,37.2842833449,117.76873971,0.0,32.1804615127,55.9779621605,246.427073242,0.0,66.8089,179.618173242
 07/25  15:00:00,269.553782746,37.3156498107,117.748357079,0.0,32.1804615127,55.9779621605,261.675242164,0.0,75.1392,186.536042164
 07/25  16:00:00,298.850782274,37.3480160544,117.755033635,0.0,32.1804615127,60.9114621605,230.399644678,0.0,91.7998,138.599844678
 07/25  17:00:00,333.329863548,36.8073817389,117.727857781,0.0,32.1804615127,77.5397301883,261.951078851,2.84360114635,49.9818,209.125677704
 07/25  18:00:00,384.26127587,36.9207362348,114.597698777,0.0,77.122965704,86.2600435998,436.183245039,4.60866340561,49.9818,381.592781633
 07/25  19:00:00,390.155543222,36.9522200791,113.42354331,0.0,102.647051061,80.1663183927,319.456578501,5.17849713176,33.3212,280.956881369
 07/25  20:00:00,415.27780237,36.919869163,113.680395493,0.0,115.40909374,92.7192997104,318.874047321,5.57669556588,33.3212,279.976151755
 07/25  21:00:00,404.805119225,36.9407105257,113.372914554,0.0,102.647051061,94.1340635361,444.479659725,5.94874644945,24.9909,413.540013276
 07/25  22:00:00,343.742049696,36.9444030911,116.576901311,0.0,77.122965704,65.871452062,336.045194542,6.33099292138,16.6606,313.053601621
 07/25  23:00:00,278.353957962,36.8539661224,120.011245559,0.0,38.286128036,48.4199368926,190.030331566,8.08408321771,8.3303,173.615948348
 07/25  24:00:00,199.044991684,33.9466092012,82.6846553885,0.0,25.5240853573,30.610668775,142.490761912,0.939230830907,3.33212,138.219411081
 07/26  01:00:00,194.171219109,33.9466092012,85.535349004,0.0,19.418418834,29.3649097162,116.930181424,12.1239996901,3.33212,101.474061734
 07/26  02:00:00,178.305465376,33.5350057321,78.1892823147,0.0,12.7620426787,28.1191506574,126.769363682,15.620930999,3.33212,107.816312683
 07/26  03:00:00,184.448472704,33.9466092012,83.8858245697,0.0,12.7620426787,28.1191506574,120.799789799,15.9837155625,3.33212,101.483954237
 07/26  04:00:00,182.366040945,33.5350057321,75.7417160432,0.0,12.7620426787,28.1191506574,159.952335978,18.4431278427,3.33212,138.177088135
 07/26  05:00:00,221.193073702,33.9466092012,86.5104710211,0.0,25.5240853573,30.610668775,265.601888354,20.7439676958,8.3303,236.527620658
 07/26  06:00:00,321.689305742,34.9344575271,104.624027984,0.0,51.0481707146,78.1489452969,444.717332285,15.793280453,16.6606,412.263451832
 07/26  07:00:00,392.548632689,36.5572229399,115.481340375,0.0,64.3609230253,109.708623606,581.178289856,9.43204761231,24.9909,546.755342243
 07/26  08:00:00,351.290657703,36.5520742275,115.065001907,0.0,51.0481707146,80.7689615957,461.286635441,3.40372810692,33.3212,424.561707334
 07/26  09:00:00,323.09438992,37.0205492613,113.168763295,0.0,51.0481707146,71.0224615957,383.872228303,0.391707083764,66.8089,316.67162122
 07/26  10:00:00,274.409177028,37.233532067,112.879834627,0.0,32.1804615127,65.7244621605,334.960090018,0.0603661137112,83.4695,251.430223904
 07/26  11:00:00,273.502346363,37.329228043,111.217765651,0.0,32.1804615127,65.7244621605,270.88914046,0.0164892388773,83.4695,187.403151221
 07/26  12:00:00,270.69958809,37.3737030836,109.082467127,0.0,32.1804615127,65.7244621605,263.602396029,0.00347153226275,83.4695,180.129424497
 07/26  13:00:00,260.657579034,37.2769170279,108.842707119,0.0,32.1804615127,55.9779621605,261.919641539,0.0,75.1392,186.780441539
 07/26  14:00:00,260.850907113,37.2861134411,109.013275632,0.0,32.1804615127,55.9779621605,246.374253359,0.0,66.8089,179.565353359
 07/26  15:00:00,260.278976774,37.3205965335,108.406884765,0.0,32.1804615127,55.9779621605,257.458656254,0.0,75.1392,182.319456254
 07/26  16:00:00,288.365845723,37.3658646895,107.19150952,0.0,32.1804615127,60.9114621605,234.317901865,0.0,91.7998,142.518101865
 07/26  17:00:00,323.60337171,36.8251859362,107.924246269,0.0,32.1804615127,77.5397301883,259.666789418,2.72683683565,49.9818,206.958152582
 07/26  18:00:00,376.193647739,36.9484913461,106.44921904,0.0,77.122965704,86.2600435998,438.390266773,4.41929269742,49.9818,383.989174075
 07/26  19:00:00,383.440550056,36.9813662757,105.906025376,0.0,102.647051061,80.1663183927,319.014321692,4.97838940928,33.3212,280.714732283
 07/26  20:00:00,408.121843508,36.9561247651,105.339488729,0.0,115.40909374,92.7192997104,318.429192299,5.37159982843,33.3212,279.736392471
 07/26  21:00:00,400.204146123,36.9765271555,104.362215862,0.0,102.647051061,94.1340635361,443.877350611,5.7360227122,24.9909,413.150427899
 07/26  22:00:00,335.139935267,36.9762038896,105.887252418,0.0,77.122965704,65.871452062,330.658997439,6.11087652895,16.6606,307.88752091
 07/26  23:00:00,269.517677785,36.8916580722,108.403710803,0.0,38.286128036,48.4199368926,188.713420234,7.10652162191,8.3303,173.276598612
 07/26  24:00:00,218.325529046,34.2758919765,99.2531792607,0.0,25.5240853573,30.610668775,142.66716049,0.00669433605226,3.33212,139.328346154
 07/27  01:00:00,210.551424912,34.221011514,99.008680232,0.0,19.418418834,29.3649097162,107.969686796,0.119400483651,3.33212,104.518166312
 07/27  02:00:00,192.959867704,33.6722068885,90.4554687869,0.0,12.7620426787,28.1191506574,105.002998172,0.206870718248,3.33212,101.464007454
 07/27  03:00:00,188.95939213,33.6722068885,86.5016679244,0.0,12.7620426787,28.1191506574,111.352948789,0.216750368128,3.33212,107.804078421
 07/27  04:00:00,201.889148997,34.4954138267,91.1725619966,0.0,12.7620426787,28.1191506574,141.783407771,0.307136207672,3.33212,138.144151563
 07/27  05:00:00,239.183723264,34.9344575271,99.9940409748,0.0,25.5240853573,30.610668775,244.764716214,0.0394129189456,8.3303,236.395003295
 07/27  06:00:00,325.335494085,34.6051747518,105.694383808,0.0,51.0481707146,78.1489452969,428.741412937,0.204673531062,16.6606,411.876139406
 07/27  07:00:00,384.745733037,36.6118559016,104.490461514,0.0,64.3609230253,109.708623606,578.505741339,8.87700977901,24.9909,544.63783156
 07/27  08:00:00,342.829842054,36.5410475021,105.093529487,0.0,51.0481707146,80.7689615957,454.716035245,3.65415708709,33.3212,417.740678157
 07/27  09:00:00,314.012782528,37.0116838485,103.997567444,0.0,51.0481707146,71.0224615957,385.860298654,0.000574537217019,66.8089,319.050824117
 07/27  10:00:00,265.809276797,37.1525401933,104.377770303,0.0,32.1804615127,65.7244621605,338.320523563,0.0,83.4695,254.851023563
 07/27  11:00:00,267.498650741,37.2587426366,105.29591928,0.0,32.1804615127,65.7244621605,263.856874886,0.00537198619539,83.4695,180.3820029
 07/27  12:00:00,266.990822727,37.3433495605,105.407799155,0.0,32.1804615127,65.7244621605,270.491697839,0.00390694211802,83.4695,187.018290897
 07/27  13:00:00,257.649214775,37.2613524191,105.850537968,0.0,32.1804615127,55.9779621605,255.534959568,0.0,75.1392,180.395759568
 07/27  14:00:00,256.357224844,37.281000493,104.608851918,0.0,32.1804615127,55.9779621605,252.648823674,0.0,66.8089,185.839923674
 07/27  15:00:00,258.035602208,37.3176879764,106.246045875,0.0,32.1804615127,55.9779621605,254.64575075,0.0,75.1392,179.50655075
 07/27  16:00:00,290.435759169,37.4286957879,109.185351069,0.0,32.1804615127,60.9114621605,230.30647859,0.0,91.7998,138.50667859
 07/27  17:00:00,325.953385378,36.8778524343,110.206920621,0.0,32.1804615127,77.5397301883,267.153099098,3.13137259717,49.9818,214.0399265
 07/27  18:00:00,377.337189085,36.9859118521,107.557091213,0.0,77.122965704,86.2600435998,429.722822581,5.02173133069,49.9818,374.71929125
 07/27  19:00:00,383.855112339,37.0256482431,106.265936929,0.0,102.647051061,80.1663183927,321.03526708,5.63239472513,33.3212,282.081672355
 07/27  20:00:00,407.115514247,36.9941929105,104.2838209,0.0,115.40909374,92.7192997104,317.75841824,6.05400025802,33.3212,278.383217982
 07/27  21:00:00,400.876082412,37.0049157582,105.019470171,0.0,102.647051061,94.1340635361,444.189523785,6.44545855522,24.9909,412.75316523
 07/27  22:00:00,338.588864092,36.9985147882,109.337348809,0.0,77.122965704,65.871452062,337.022316778,6.846303611,16.6606,313.515413167
 07/27  23:00:00,274.157795899,36.9053546174,113.568364031,0.0,38.286128036,48.4199368926,188.788889988,7.65996826415,8.3303,172.798621724
 07/27  24:00:00,201.304117864,33.9466092012,83.6127203624,0.0,25.5240853573,30.610668775,141.510640563,0.022217456402,3.33212,138.156303107
 07/28  01:00:00,192.09053129,33.9466092012,82.0945205665,0.0,19.418418834,29.3649097162,105.078903507,0.300023005615,3.33212,101.446760502
 07/28  02:00:00,191.813741793,34.4954138267,88.9555481532,0.0,12.7620426787,28.1191506574,105.076661917,0.295707353001,3.33212,101.448834564
 07/28  03:00:00,191.439015132,34.4954138267,88.9727382088,0.0,12.7620426787,28.1191506574,111.379581899,0.25414143585,3.33212,107.793320464
 07/28  04:00:00,182.152470241,33.6722068885,73.859599682,0.0,12.7620426787,28.1191506574,141.721552128,0.26855867444,3.33212,138.120873453
 07/28  05:00:00,212.528155947,33.6722068885,76.884631653,0.0,25.5240853573,30.610668775,244.913756199,0.281062803892,8.3303,236.302393395
 07/28  06:00:00,326.335277219,35.4283816901,107.161067792,0.0,51.0481707146,78.1489452969,428.390870119,0.233000717706,16.6606,411.497269401
 07/28  07:00:00,395.388322169,36.6405926553,116.404840652,0.0,64.3609230253,109.708623606,578.536603794,9.73878607483,24.9909,543.806917719
 07/28  08:00:00,355.374446503,36.6342890741,118.146930628,0.0,51.0481707146,80.7689615957,455.421378439,4.07482395448,33.3212,418.025354485
 07/28  09:00:00,328.028977235,37.0387916159,118.649662608,0.0,51.0481707146,71.0224615957,385.123936244,0.0109692256193,66.8089,318.304067019
 07/28  10:00:00,281.131035812,37.2649810786,119.821464063,0.0,32.1804615127,65.7244621605,338.216924035,0.0,83.4695,254.747424035
 07/28  11:00:00,282.08967876,37.3607387308,119.787063488,0.0,32.1804615127,65.7244621605,263.805677052,0.0,83.4695,180.336177052
 07/28  12:00:00,280.444993659,37.3962882297,118.828133627,0.0,32.1804615127,65.7244621605,270.437338876,0.0,83.4695,186.967838876
 07/28  13:00:00,270.206222396,37.2992774782,118.401287818,0.0,32.1804615127,55.9779621605,254.889080842,0.0,75.1392,179.749880842
 07/28  14:00:00,269.877417057,37.3007627878,118.064910682,0.0,32.1804615127,55.9779621605,253.190637394,0.0,66.8089,186.381737394
 07/28  15:00:00,269.853209108,37.3366811285,118.006634081,0.0,32.1804615127,55.9779621605,254.603295856,0.0,75.1392,179.464095856
 07/28  16:00:00,298.891800173,37.3827745568,117.749732449,0.0,32.1804615127,60.9114621605,230.288095116,0.0,91.7998,138.488295116
 07/28  17:00:00,333.673395872,36.8154179338,118.057431688,0.0,32.1804615127,77.5397301883,263.84280875,3.31753204896,49.9818,210.543476701
 07/28  18:00:00,385.949688313,36.9134215203,116.271481607,0.0,77.122965704,86.2600435998,433.987156607,5.40367429344,49.9818,378.601682313
 07/28  19:00:00,392.594847675,36.95310869,115.711096923,0.0,102.647051061,80.1663183927,319.894251351,6.07127652,33.3212,280.501774831
 07/28  20:00:00,417.275096117,36.9435601718,115.452720803,0.0,115.40909374,92.7192997104,319.374897532,6.55343802392,33.3212,279.500259508
 07/28  21:00:00,409.906280053,36.945772066,116.42522291,0.0,102.647051061,94.1340635361,444.378033742,6.98170115012,24.9909,412.405432592
 07/28  22:00:00,344.813543888,36.9426239016,118.24817105,0.0,77.122965704,65.871452062,331.585545123,7.40380148949,16.6606,307.521143633
 07/28  23:00:00,279.507979141,36.8548345163,121.344854217,0.0,38.286128036,48.4199368926,188.149841517,8.61680068338,8.3303,171.202740833
 07/28  24:00:00,199.361852207,33.9466092012,82.9397197337,0.0,25.5240853573,30.610668775,144.265809996,3.16900032487,3.33212,137.764689671
 07/29  01:00:00,204.523052836,33.9466092012,86.2326743274,0.0,27.7269238854,30.610668775,127.484011133,16.3743313697,3.33212,107.777559763
 07/29  02:00:00,173.744816457,33.5350057321,73.7466710533,0.0,12.7620426787,28.1191506574,135.901189561,31.1347947878,3.33212,101.434274773
 07/29  03:00:00,165.542459635,33.5350057321,65.6870217444,0.0,12.7620426787,28.1191506574,145.403139579,40.6427199435,3.33212,101.428299635
 07/29  04:00:00,185.85681985,33.5350057321,79.3720787851,0.0,12.7620426787,28.1191506574,178.521262364,37.0863889009,3.33212,138.102753463
 07/29  05:00:00,184.16420454,33.5350057321,65.5496393207,0.0,12.7620426787,28.1191506574,223.073934837,41.3421243817,8.3303,173.401510455
 07/29  06:00:00,282.696905186,34.7698161395,98.6631606211,0.0,42.6918050922,54.3732441037,294.560566274,35.9176258828,16.6606,241.982340391
 07/29  07:00:00,347.684596322,36.6377644346,116.617272226,0.0,42.6918050922,86.1019271793,451.511273896,15.3856214266,24.9909,411.134752469
 07/29  08:00:00,389.934506559,36.6330936195,116.422398586,0.0,57.6566862989,112.030105488,620.42492215,3.23500211247,33.3212,583.868720038
 07/29  09:00:00,345.112352412,37.0308338022,117.093634502,0.0,57.6566862989,83.6599452969,484.816780708,0.0733265893213,66.8089,417.934554118
 07/29  10:00:00,293.125642748,37.2823817641,118.222026049,0.0,42.6918050922,68.9656133826,399.464125643,0.0,83.4695,315.994625643
 07/29  11:00:00,285.42901074,37.3841124521,118.443615022,0.0,34.9340096728,67.7198543238,333.923839767,0.0,83.4695,250.454339767
 07/29  12:00:00,284.584280321,37.4325166506,118.162965588,0.0,34.9340096728,67.7198543238,270.976044408,0.0,83.4695,187.506544408
 07/29  13:00:00,273.461925141,37.3477073806,116.811769301,0.0,34.9340096728,57.9733543238,262.368354069,0.0,75.1392,187.229154069
 07/29  14:00:00,273.31090175,37.3372733448,116.639360535,0.0,34.9340096728,57.9733543238,246.790314705,0.0,66.8089,179.981414705
 07/29  15:00:00,272.982554688,37.3774282,116.268578392,0.0,34.9340096728,57.9733543238,262.056497399,0.0,75.1392,186.917297399
 07/29  16:00:00,301.685924499,37.2608391848,115.839809437,0.0,34.9340096728,62.9068543238,230.467748264,0.0,91.7998,138.667948264
 07/29  17:00:00,330.339000569,36.9061530685,117.161235817,0.0,34.9340096728,72.2186844194,231.054197482,2.65280083165,49.9818,178.419596651
 07/29  18:00:00,393.51935457,37.1277160901,113.809498867,0.0,87.0357390804,86.2600435998,269.225595713,4.30906570612,49.9818,214.934730007
 07/29  19:00:00,385.070608843,36.9009466518,110.749532913,0.0,102.000620287,77.6748002752,318.01445443,4.91144394169,33.3212,279.781810488
 07/29  20:00:00,397.345809239,36.8440950109,111.855362562,0.0,102.000620287,88.9820225341,315.359397119,5.3366564928,33.3212,276.701540627
 07/29  21:00:00,403.201946559,36.8583824745,110.768404992,0.0,102.000620287,91.6425454185,308.713500024,5.7111198318,24.9909,278.011480192
 07/29  22:00:00,350.415837868,36.7603176823,111.357386371,0.0,87.0357390804,65.871452062,428.081120602,6.08448615792,16.6606,405.336034444
 07/29  23:00:00,280.328989332,36.6772801875,114.938179943,0.0,42.6918050922,48.4199368926,259.739081777,7.39335936497,8.3303,244.015422412
 07/29  24:00:00,231.830241,34.4405333642,110.110204494,0.0,27.7269238854,30.610668775,141.481643197,0.0579488589294,3.33212,138.091574338
 07/30  01:00:00,247.802021175,34.221011514,117.22367627,0.0,34.4311606118,33.1021868926,105.005682902,0.115370715508,3.33212,101.558192187
 07/30  02:00:00,236.335865204,32.3001953247,126.755664824,0.0,19.466279405,30.610668775,110.967916639,0.13832357438,3.33212,107.497473065
 07/30  03:00:00,230.654740829,33.5350057321,118.826891286,0.0,19.466279405,30.610668775,105.749439877,0.430990823647,3.33212,101.986329053
 07/30  04:00:00,238.28321812,33.9466092012,119.000345132,0.0,19.466279405,30.610668775,141.51901662,0.116938500125,3.33212,138.06995812
 07/30  05:00:00,251.388969642,33.9466092012,119.882188605,0.0,19.466279405,30.610668775,179.482572928,0.14435463226,8.3303,171.007918296
 07/30  06:00:00,303.936368581,35.5930230778,114.660349944,0.0,42.6918050922,54.3732441037,262.326554095,0.0921217469362,16.6606,245.573832348
 07/30  07:00:00,349.786850852,36.9632053101,105.385021203,0.0,49.3960418185,88.5934452969,444.336176734,8.56039083963,24.9909,410.784885894
 07/30  08:00:00,379.218660081,36.7525189299,103.182050543,0.0,57.6566862989,112.030105488,619.861052782,3.43654817267,33.3212,583.10330461
 07/30  09:00:00,321.973598826,37.2507567038,101.623928632,0.0,50.9524495726,81.1684271793,485.157853436,0.0,66.8089,418.348953436
 07/30  10:00:00,274.94713595,37.6121174222,99.4217372391,0.0,42.6918050922,68.9656133826,402.585311124,0.0,83.4695,319.115811124
 07/30  11:00:00,269.118319464,37.4562257484,97.8376754317,0.0,38.286128036,68.9656133826,331.364362231,0.0,83.4695,247.894862231
 07/30  12:00:00,267.48621569,37.5453729893,96.8765597605,0.0,38.286128036,68.9656133826,270.358864949,0.0,83.4695,186.889364949
 07/30  13:00:00,254.783814762,37.3328328644,102.903472397,0.0,31.5818913096,56.727595265,255.080059523,0.0,75.1392,179.940859523
 07/30  14:00:00,255.920841471,37.3034780391,104.190679701,0.0,31.5818913096,56.727595265,249.826930658,0.0,66.8089,183.018030658
 07/30  15:00:00,259.532870525,37.3349772469,107.6055239,0.0,31.5818913096,56.727595265,257.783203795,0.0,75.1392,182.644003795
 07/30  16:00:00,293.469123227,37.2113723009,112.304446086,0.0,31.5818913096,61.661095265,230.248637908,0.0,91.7998,138.448837908
 07/30  17:00:00,325.211547372,36.7604311858,116.811702414,0.0,31.5818913096,70.9729253606,231.422314382,3.05099665445,49.9818,178.389517727
 07/30  18:00:00,386.94906766,36.8388907881,116.795137405,0.0,80.3315023541,83.7685254822,262.344256311,4.95876656923,49.9818,207.403689742
 07/30  19:00:00,389.585230982,36.855833376,115.381471625,0.0,102.000620287,77.6748002752,318.138746633,5.57261110625,33.3212,279.244935527
