Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/30  20:00:00,409.627557516,36.8335256021,115.182771929,0.0,108.704857014,91.4735406516,314.842012355,5.99112879928,33.3212,275.529683555
 07/30  21:00:00,398.205923855,36.9424065543,115.533619668,0.0,95.2963835608,89.1510273009,305.546317349,6.38003654787,24.9909,274.175380801
 07/30  22:00:00,345.726665313,36.8449679157,116.68702885,0.0,80.3315023541,63.3799339444,432.472236932,6.77840096217,16.6606,409.03323597
 07/30  23:00:00,283.961154798,36.7682327388,120.453193925,0.0,42.6918050922,48.4199368926,252.731559484,8.67254584514,8.3303,235.728713639
 07/30  24:00:00,210.41520385,33.9466092012,81.9854979626,0.0,34.4311606118,33.1021868926,141.628464725,0.0174569773885,3.33212,138.278887748
 07/31  01:00:00,180.503630657,33.3978045757,71.9315106219,0.0,19.418418834,29.3649097162,108.500286238,1.07427597252,3.33212,104.093890265
 07/31  02:00:00,174.242101719,33.5350057321,73.6514466658,0.0,12.7620426787,28.1191506574,114.590119212,6.21037284463,3.33212,105.047626367
 07/31  03:00:00,181.977408261,34.221011514,80.5616163438,0.0,12.7620426787,28.1191506574,115.866152282,11.1292726435,3.33212,101.404759638
 07/31  04:00:00,189.725587166,34.221011514,81.9212749072,0.0,12.7620426787,28.1191506574,158.649452915,17.2697650144,3.33212,138.0475679
 07/31  05:00:00,226.711082417,34.4954138267,91.2010085454,0.0,25.5240853573,30.610668775,267.425063522,23.0646636909,8.3303,236.030099831
 07/31  06:00:00,313.666311619,34.4405333642,97.114846548,0.0,51.0481707146,78.1489452969,451.845138745,24.7097546774,16.6606,410.474784067
 07/31  07:00:00,395.993797877,36.5538275255,120.027777256,0.0,64.3609230253,109.708623606,602.122357471,35.6437565945,24.9909,541.487700877
 07/31  08:00:00,353.657360528,36.4619322664,120.141348768,0.0,51.0481707146,80.7689615957,474.97324585,25.3460207853,33.3212,416.306025065
 07/31  09:00:00,326.48584114,37.0176566687,119.652182317,0.0,51.0481707146,71.0224615957,391.196560184,6.05451968775,66.8089,318.333140496
 07/31  10:00:00,280.098834884,37.1227142519,121.021170866,0.0,32.1804615127,65.7244621605,330.872016363,0.0103011280303,83.4695,247.392215235
 07/31  11:00:00,281.574401821,37.2150744843,121.243595328,0.0,32.1804615127,65.7244621605,270.216600807,0.0258316411678,83.4695,186.721269166
 07/31  12:00:00,280.656768124,37.289523454,120.17346024,0.0,32.1804615127,65.7244621605,270.340169301,0.042473568593,83.4695,186.828195733
 07/31  13:00:00,271.524752737,37.2501190877,120.137854885,0.0,32.1804615127,55.9779621605,254.790183797,0.0446690894553,75.1392,179.606314708
 07/31  14:00:00,270.554018646,37.283282405,118.833508596,0.0,32.1804615127,55.9779621605,246.164655062,0.0205849432691,66.8089,179.335170119
 07/31  15:00:00,269.973504728,37.3145552417,118.210204627,0.0,32.1804615127,55.9779621605,254.464876914,0.0,75.1392,179.325676914
 07/31  16:00:00,299.490985596,37.1990666561,118.586031578,0.0,32.1804615127,60.9114621605,235.469972741,0.0,91.7998,143.670172741
 07/31  17:00:00,333.76635374,36.7233073968,118.293404894,0.0,32.1804615127,77.5397301883,260.944153482,2.86795889227,49.9818,208.094394589
 07/31  18:00:00,386.290815597,36.8438083709,116.743907384,0.0,77.122965704,86.2600435998,428.195130569,4.59854281379,49.9818,373.614787755
 07/31  19:00:00,393.943319745,36.9011716959,116.652429435,0.0,102.647051061,80.1663183927,318.644960383,5.14530158935,33.3212,280.178458794
 07/31  20:00:00,418.572485841,36.8760234565,117.569303647,0.0,115.40909374,92.7192997104,318.03801505,5.57230673849,33.3212,279.144508312
 07/31  21:00:00,410.278093777,36.8871958224,117.405062212,0.0,102.647051061,94.1340635361,442.693692805,6.34941344184,24.9909,411.353379364
 07/31  22:00:00,345.517781882,36.9075660166,119.697475405,0.0,77.122965704,65.871452062,331.127373968,7.45037987452,16.6606,307.016394093
 07/31  23:00:00,279.63725836,36.8216297701,122.17272841,0.0,38.286128036,48.4199368926,187.895088982,8.87631979462,8.3303,170.688469188
 07/31  24:00:00,200.839056369,33.9466092012,84.5121598565,0.0,25.5240853573,30.610668775,141.407511636,0.030499073401,3.33212,138.044892563
 08/01  01:00:00,194.904510259,33.9466092012,84.8948213961,0.0,19.418418834,29.3649097162,104.773495559,0.0542261558382,3.33212,101.387149403
 08/01  02:00:00,171.875327985,33.5350057321,70.3716646179,0.0,12.7620426787,28.1191506574,111.479657742,0.423858778822,3.33212,107.723678963
 08/01  03:00:00,166.231679446,33.3978045757,65.193090051,0.0,12.7620426787,28.1191506574,104.84960179,0.127236158056,3.33212,101.390245632
 08/01  04:00:00,175.133992564,33.3978045757,66.6725494398,0.0,12.7620426787,28.1191506574,141.488338622,0.13292823941,3.33212,138.023290383
 08/01  05:00:00,212.502767742,33.9466092012,75.5411932612,0.0,25.5240853573,30.610668775,244.609121673,0.313825466851,8.3303,235.964996206
 08/01  06:00:00,326.07148324,35.5930230778,102.039726908,0.0,51.0481707146,78.1489452969,426.954222763,0.14354432598,16.6606,410.150078437
 08/01  07:00:00,390.874310528,36.5535204208,109.7095638,0.0,64.3609230253,109.708623606,574.948134242,9.16634013023,24.9909,540.790894111
 08/01  08:00:00,347.06622668,36.5653728647,108.394886769,0.0,51.0481707146,80.7689615957,453.147379655,3.85644257709,33.3212,415.969737077
 08/01  09:00:00,316.017703991,37.0121819324,105.978590705,0.0,51.0481707146,71.0224615957,385.090498781,0.0950559884756,66.8089,318.186542792
 08/01  10:00:00,265.105360372,37.1805985722,103.611553423,0.0,32.1804615127,65.7244621605,330.317313607,0.00197816927712,83.4695,246.845835438
 08/01  11:00:00,262.334755042,37.2780768146,100.324591331,0.0,32.1804615127,65.7244621605,270.593806105,0.0336302411852,83.4695,187.090675863
 08/01  12:00:00,259.854783844,37.3394417293,98.9819660977,0.0,32.1804615127,65.7244621605,263.384124279,0.059353716853,83.4695,179.855270562
 08/01  13:00:00,252.002363499,37.2277641928,101.163259123,0.0,32.1804615127,55.9779621605,261.699976334,0.0821355203676,75.1392,186.478640814
 08/01  14:00:00,256.30555437,37.2746715676,104.510670841,0.0,32.1804615127,55.9779621605,246.178005901,0.0768882434098,66.8089,179.292217658
 08/01  15:00:00,255.618418132,37.2955850082,104.256345487,0.0,32.1804615127,55.9779621605,254.475085707,0.0449335187952,75.1392,179.290952189
 08/01  16:00:00,282.079257693,37.2513541295,102.187338729,0.0,32.1804615127,60.9114621605,230.185806495,0.0,91.7998,138.386006495
 08/01  17:00:00,317.899742125,36.8120185281,103.223335895,0.0,32.1804615127,77.5397301883,259.802266574,3.27907101378,49.9818,206.54139556
 08/01  18:00:00,371.254671535,36.8992261281,102.536729791,0.0,77.122965704,86.2600435998,437.379915657,5.15062112566,49.9818,382.247494531
 08/01  19:00:00,376.321884302,36.88066517,100.963002632,0.0,102.647051061,80.1663183927,318.867296661,5.70479332431,33.3212,279.841303336
 08/01  20:00:00,399.776645294,36.8926147243,98.8935386281,0.0,115.40909374,92.7192997104,310.83025274,6.22539428405,33.3212,271.283658456
 08/01  21:00:00,395.122867294,37.0008450849,99.9707847592,0.0,102.647051061,94.1340635361,442.661935114,6.64304232139,24.9909,411.027992792
 08/01  22:00:00,333.399175648,37.0251537859,104.049831907,0.0,77.122965704,65.871452062,330.952485988,6.98517423881,16.6606,307.306711749
 08/01  23:00:00,268.514801032,36.9436873748,107.308437971,0.0,38.286128036,48.4199368926,192.856221024,9.03894049172,8.3303,175.486980532
 08/01  24:00:00,241.427920354,34.6051747518,120.028828136,0.0,25.5240853573,30.610668775,136.401238852,0.0587554835325,3.33212,133.010363368
 08/02  01:00:00,224.690539148,34.7698161395,110.541043396,0.0,19.418418834,29.3649097162,111.099632797,0.0466340098535,3.33212,107.720878787
 08/02  02:00:00,207.265672752,33.2880436506,102.529362435,0.0,12.7620426787,28.1191506574,104.739266142,0.0223856605726,3.33212,101.384760481
 08/02  03:00:00,216.002916689,34.9344575271,109.633856035,0.0,12.7620426787,28.1191506574,104.812176689,0.0988804476687,3.33212,101.381176242
 08/02  04:00:00,218.994299788,34.7698161395,106.14961901,0.0,12.7620426787,28.1191506574,141.424100521,0.096098266658,3.33212,137.995882254
 08/02  05:00:00,225.711956632,33.4526850383,86.6102484591,0.0,25.5240853573,30.610668775,244.236410697,0.0419909834264,8.3303,235.864119714
 08/02  06:00:00,340.957928474,35.5930230778,115.955821775,0.0,51.0481707146,78.1489452969,426.670242645,0.168933751716,16.6606,409.840708893
 08/02  07:00:00,401.395476226,36.6113255755,121.142891482,0.0,64.3609230253,109.708623606,575.085216769,9.99802533415,24.9909,540.096291435
 08/02  08:00:00,353.191187375,36.5459612483,115.405410814,0.0,51.0481707146,80.7689615957,453.148024116,4.14798365559,33.3212,415.678840461
 08/02  09:00:00,323.566368647,36.9633982781,113.557013454,0.0,51.0481707146,71.0224615957,384.898056493,0.045232779767,66.8089,318.043923713
 08/02  10:00:00,270.951567307,37.1490355687,109.484445633,0.0,32.1804615127,65.7244621605,330.313223068,0.063725219091,83.4695,246.779997849
 08/02  11:00:00,270.648082192,37.2835665032,108.381867095,0.0,32.1804615127,65.7244621605,270.680173247,0.166959255295,83.4695,187.043713992
 08/02  12:00:00,272.459989773,37.3587294601,110.831927503,0.0,32.1804615127,65.7244621605,263.583498594,0.298182149133,83.4695,179.815816445
 08/02  13:00:00,261.794962536,37.2735067827,109.945817892,0.0,32.1804615127,55.9779621605,261.602283952,0.332949254796,75.1392,186.130134697
 08/02  14:00:00,252.67191816,37.2216470019,101.407722647,0.0,32.1804615127,55.9779621605,246.765736031,0.400486720413,66.8089,179.556349311
 08/02  15:00:00,251.084295776,37.3663879766,99.3466027013,0.0,32.1804615127,55.9779621605,254.623667617,0.233207913999,75.1392,179.251259703
 08/02  16:00:00,282.587619125,38.3865545523,100.356202619,0.0,32.1804615127,60.9114621605,230.176610328,0.0,91.7998,138.376810328
 08/02  17:00:00,317.494053355,37.6979582743,100.893560311,0.0,32.1804615127,77.5397301883,258.334491404,1.85679107737,49.9818,206.495900327
 08/02  18:00:00,371.863726597,37.7132354391,101.278726994,0.0,77.122965704,86.2600435998,432.886909118,4.02498986996,49.9818,378.880119248
 08/02  19:00:00,376.911476958,37.4861185725,98.8030321742,0.0,102.647051061,80.1663183927,316.668164933,5.47632337794,33.3212,277.870641555
 08/02  20:00:00,400.914506634,36.9586248548,98.7610536149,0.0,115.40909374,92.7192997104,315.771352993,6.57463300944,33.3212,275.875519983
 08/02  21:00:00,406.32081965,37.0464181821,110.366011481,0.0,102.647051061,94.1340635361,442.721763944,7.02423807907,24.9909,410.706625865
 08/02  22:00:00,341.411255321,37.042118869,112.067158728,0.0,77.122965704,65.871452062,330.801456304,7.41890428532,16.6606,306.721952018
 08/02  23:00:00,274.84517147,36.9490531689,113.657026734,0.0,38.286128036,48.4199368926,187.266975355,8.32612771128,8.3303,170.610547644
 08/02  24:00:00,238.474086987,34.4405333642,117.25213613,0.0,25.5240853573,30.610668775,141.400113915,0.0701168396688,3.33212,137.997877075
 08/03  01:00:00,220.142652492,34.6051747518,106.168735511,0.0,19.418418834,29.3649097162,104.753146164,0.0470829994935,3.33212,101.373943164
 08/03  02:00:00,212.397486001,33.9466092012,107.027077903,0.0,12.7620426787,28.1191506574,111.094740434,0.0571038571661,3.33212,107.705516577
 08/03  03:00:00,198.138605095,33.9466092012,92.7645721494,0.0,12.7620426787,28.1191506574,104.771321229,0.0701338039189,3.33212,101.369067425
 08/03  04:00:00,210.086856348,34.6051747518,97.4034643884,0.0,12.7620426787,28.1191506574,141.452360159,0.149307766261,3.33212,137.970932393
 08/03  05:00:00,242.745399407,34.7698161395,102.348279516,0.0,25.5240853573,30.610668775,244.279769467,0.167388919915,8.3303,235.782080547
 08/03  06:00:00,338.656025723,34.7698161395,114.495012445,0.0,51.0481707146,78.1489452969,423.806331431,0.126314013442,16.6606,407.019417417
 08/03  07:00:00,400.574066536,36.7926394482,120.131762353,0.0,64.3609230253,109.708623606,577.955638369,10.3360866827,24.9909,542.628651686
 08/03  08:00:00,353.17672154,36.6572672374,115.275978045,0.0,51.0481707146,80.7689615957,453.020514412,4.33274606396,33.3212,415.366568348
 08/03  09:00:00,320.360053588,36.9881485051,110.282578685,0.0,51.0481707146,71.0224615957,380.157700841,0.0,66.8089,313.348800841
 08/03  10:00:00,266.091132713,37.2322425211,104.88404763,0.0,32.1804615127,65.7244621605,334.328044397,0.0,83.4695,250.858544397
 08/03  11:00:00,262.146654205,37.2299117558,100.413560948,0.0,32.1804615127,65.7244621605,263.508573799,0.00809313526181,83.4695,180.030980664
 08/03  12:00:00,263.783025954,37.5790124208,101.888554761,0.0,32.1804615127,65.7244621605,270.190813094,0.0,83.4695,186.721313094
 08/03  13:00:00,256.111264439,37.281273298,104.675854491,0.0,32.1804615127,55.9779621605,254.658698975,0.0219304041222,75.1392,179.497568571
 08/03  14:00:00,273.418933461,37.2883732361,121.640119222,0.0,32.1804615127,55.9779621605,246.024154819,0.00396008264386,66.8089,179.211294736
 08/03  15:00:00,266.695930905,37.3647293419,114.795962851,0.0,32.1804615127,55.9779621605,254.347844937,0.0,75.1392,179.208644937
 08/03  16:00:00,298.793876967,37.5201119879,117.443759709,0.0,32.1804615127,60.9114621605,230.141909529,0.0,91.7998,138.342109529
 08/03  17:00:00,337.421289204,36.9303624494,121.635240962,0.0,32.1804615127,77.5397301883,265.631770553,3.5969563024,49.9818,212.053014251
 08/03  18:00:00,392.507203416,36.9547731268,122.77086121,0.0,77.122965704,86.2600435998,430.565121834,5.83679793029,49.9818,374.746523904
 08/03  19:00:00,405.410710916,36.9614032418,127.95724842,0.0,102.647051061,80.1663183927,319.60742739,6.55267377058,33.3212,279.733553619
 08/03  20:00:00,435.84474402,36.9428472652,130.371396067,0.0,115.40909374,92.7192997104,315.866019529,7.02327012474,33.3212,275.521549404
 08/03  21:00:00,407.782038456,36.9487452381,112.068208701,0.0,102.647051061,94.1340635361,438.523372378,7.4514656468,24.9909,406.081006731
 08/03  22:00:00,304.734871652,36.9423504787,75.5968253267,0.0,77.122965704,65.871452062,334.804879338,7.91707217023,16.6606,310.227207168
 08/03  23:00:00,212.936668733,36.8499649662,51.9505561699,0.0,38.286128036,48.4199368926,193.495987971,11.7416840557,8.3303,173.424003915
 08/03  24:00:00,212.300667085,33.9498649665,92.2268229505,0.0,25.5240853573,30.610668775,149.531557853,14.7288577405,3.33212,131.470580113
 08/04  01:00:00,199.470301499,33.9472118883,87.0411946462,0.0,19.418418834,29.3649097162,136.903280327,25.8796858794,3.33212,107.691474448
 08/04  02:00:00,198.63462387,33.5350057321,96.405371849,0.0,12.7620426787,28.1191506574,141.743986859,37.0616146657,3.33212,101.350252193
 08/04  03:00:00,202.377475949,33.5350057321,100.766481201,0.0,12.7620426787,28.1191506574,151.665328917,46.9796777153,3.33212,101.353531202
 08/04  04:00:00,211.720001159,33.5350057321,103.173172674,0.0,12.7620426787,28.1191506574,196.964375837,55.6709633548,3.33212,137.961292483
 08/04  05:00:00,241.270015338,33.9466092012,104.892045504,0.0,25.5240853573,30.610668775,311.495671744,67.4396365714,8.3303,235.725735172
 08/04  06:00:00,324.50489652,34.2758919765,103.901555191,0.0,51.0481707146,78.1489452969,493.529191686,67.6279469979,16.6606,409.240644688
 08/04  07:00:00,380.153311418,36.569363726,102.66674299,0.0,64.3609230253,109.708623606,613.108522426,49.3090633108,24.9909,538.808559115
 08/04  08:00:00,338.374885657,36.5468878553,102.87765216,0.0,51.0481707146,80.7689615957,465.205488734,16.8155591758,33.3212,415.068729558
 08/04  09:00:00,314.36647002,37.0228845169,106.493168616,0.0,51.0481707146,71.0224615957,386.214166992,1.76621816015,66.8089,317.639048832
 08/04  10:00:00,268.346986261,37.1946178355,108.743809528,0.0,32.1804615127,65.7244621605,330.779823345,0.577970056432,83.4695,246.732353288
 08/04  11:00:00,270.145654346,37.2852640264,109.163432122,0.0,32.1804615127,65.7244621605,263.638423712,0.145139013892,83.4695,180.023784698
 08/04  12:00:00,270.199272444,37.3316537013,108.983886655,0.0,32.1804615127,65.7244621605,270.191302659,0.0609657341907,83.4695,186.660836925
 08/04  13:00:00,261.205522068,37.2643394317,109.51523786,0.0,32.1804615127,55.9779621605,254.617387621,0.036298167654,75.1392,179.441889454
 08/04  14:00:00,261.460316886,37.2945367838,109.728684842,0.0,32.1804615127,55.9779621605,246.014497074,0.0246866348137,66.8089,179.180910439
 08/04  15:00:00,262.176916677,37.3256603842,110.419994525,0.0,32.1804615127,55.9779621605,254.307272221,0.000364552689722,75.1392,179.167707668
 08/04  16:00:00,292.200959791,37.2025219029,111.30910631,0.0,32.1804615127,60.9114621605,230.111867417,0.0,91.7998,138.312067417
 08/04  17:00:00,327.450502128,36.6936478346,112.016696519,0.0,32.1804615127,77.5397301883,262.760079445,2.2910194132,49.9818,210.487260032
 08/04  18:00:00,380.382159369,36.8154382542,110.864735856,0.0,77.122965704,86.2600435998,430.027267439,3.74813135465,49.9818,376.297336084
 08/04  19:00:00,387.768569427,36.855644738,111.780256063,0.0,102.647051061,80.1663183927,317.13123411,4.25714252008,33.3212,279.55289159
 08/04  20:00:00,415.341902802,36.8468811291,112.295524804,0.0,115.40909374,92.7192997104,309.461848052,4.63821719341,33.3212,271.502430858
 08/04  21:00:00,406.416254949,36.8639590944,113.528515674,0.0,102.647051061,94.1340635361,441.712942991,7.41805681809,24.9909,409.303986173
 08/04  22:00:00,342.863423679,36.8766813533,117.188706183,0.0,77.122965704,65.871452062,343.000790229,19.9184233458,16.6606,306.421766884
 08/04  23:00:00,274.679264444,36.7848657701,118.086802271,0.0,38.286128036,48.4199368926,212.403104419,33.5404946569,8.3303,170.532309762
 08/04  24:00:00,221.179854603,33.5350057321,105.769144277,0.0,25.5240853573,30.610668775,182.422060825,41.1410979665,3.33212,137.948842858
 08/05  01:00:00,226.059656709,32.3001953247,109.647376106,0.0,27.7269238854,30.610668775,154.836974901,50.1664896632,3.33212,101.338365238
 08/05  02:00:00,202.664507487,33.1234022629,103.022978696,0.0,12.7620426787,28.1191506574,165.041354089,54.0312299238,3.33212,107.678004165
 08/05  03:00:00,196.260012558,33.9466092012,95.8263092874,0.0,12.7620426787,28.1191506574,156.95746955,52.2900724026,3.33212,101.335277147
 08/05  04:00:00,198.000929902,33.1234022629,91.796934354,0.0,12.7620426787,28.1191506574,190.991732675,49.733954664,3.33212,137.925658011
 08/05  05:00:00,208.753113968,32.3001953247,91.184668965,0.0,12.7620426787,28.1191506574,220.65353522,41.8154469125,8.3303,170.507788308
 08/05  06:00:00,293.79611875,35.5930230778,106.093629989,0.0,42.6918050922,54.3732441037,288.386712846,34.897282401,16.6606,236.828830445
 08/05  07:00:00,348.994514014,36.5745460813,119.033795387,0.0,42.6918050922,86.1019271793,459.635586967,25.6817731771,24.9909,408.96291379
 08/05  08:00:00,384.990878351,36.5833419073,112.647764845,0.0,57.6566862989,112.030105488,615.631814194,5.05611502968,33.3212,577.254499164
 08/05  09:00:00,339.50048046,37.0154963844,111.404407901,0.0,57.6566862989,83.6599452969,481.400985378,0.129606202971,66.8089,414.462479175
 08/05  10:00:00,285.96647457,37.1771669223,110.67984527,0.0,42.6918050922,68.9656133826,394.650274544,0.159838096575,83.4695,311.020936448
 08/05  11:00:00,281.084336142,37.2832749701,114.083642692,0.0,34.9340096728,67.7198543238,338.805728055,0.445355413999,83.4695,254.890872641
 08/05  12:00:00,283.578850432,37.3545722672,117.257722473,0.0,34.9340096728,67.7198543238,264.04366963,0.305251098501,83.4695,180.268918531
 08/05  13:00:00,275.053567696,37.2635913141,118.686325064,0.0,34.9340096728,57.9733543238,262.224690165,0.176463075042,75.1392,186.90902709
 08/05  14:00:00,274.982900408,37.2810995822,119.03132214,0.0,34.9340096728,57.9733543238,246.785182993,0.281820439357,66.8089,179.694462553
 08/05  15:00:00,274.953537872,37.3120803492,118.798525361,0.0,34.9340096728,57.9733543238,262.098636966,0.34300896644,75.1392,186.616427999
 08/05  16:00:00,304.550350247,37.1255425677,119.359211676,0.0,34.9340096728,62.9068543238,230.854620757,0.554014813845,91.7998,138.500805943
 08/05  17:00:00,332.689051332,36.6482868498,120.412580969,0.0,34.9340096728,72.2186844194,225.033805213,2.09821777685,49.9818,172.953787436
 08/05  18:00:00,397.769777618,36.880286493,118.725499956,0.0,87.0357390804,86.2600435998,265.044559438,2.25619045089,49.9818,212.806568987
 08/05  19:00:00,391.005736623,36.6851929961,117.502652196,0.0,102.000620287,77.6748002752,314.929997256,2.61870679046,33.3212,278.990090466
 08/05  20:00:00,404.405424501,36.6202856346,117.59613767,0.0,102.000620287,88.9820225341,308.167599759,2.90720162323,33.3212,271.939198136
 08/05  21:00:00,407.901805672,36.6728211515,117.59321461,0.0,102.000620287,91.6425454185,306.05877565,3.18435822856,24.9909,277.883517421
 08/05  22:00:00,354.898889836,36.6262849365,118.163122164,0.0,87.0357390804,65.871452062,428.253994948,4.33495707937,16.6606,407.258437868
 08/05  23:00:00,283.42984699,36.5640571039,120.565363014,0.0,42.6918050922,48.4199368926,250.440568776,6.08435757481,8.3303,236.025911202
 08/05  24:00:00,208.757172883,33.9466092012,89.1817361872,0.0,27.7269238854,30.610668775,141.270693286,0.0155737103821,3.33212,137.922999575
 08/06  01:00:00,211.872097477,33.5350057321,83.578424898,0.0,34.4311606118,33.1021868926,105.052492485,0.241161073972,3.33212,101.479211411
 08/06  02:00:00,191.36018048,32.3001953247,82.4971203214,0.0,19.466279405,30.610668775,104.865299176,0.0619588672892,3.33212,101.471220308
 08/06  03:00:00,188.500655984,33.1234022629,78.1019208248,0.0,19.466279405,30.610668775,111.156460647,0.0,3.33212,107.824340647
 08/06  04:00:00,207.835900578,33.9466092012,89.0493157434,0.0,19.466279405,30.610668775,138.284183573,0.0756750609702,3.33212,134.876388512
 08/06  05:00:00,213.341126599,33.1234022629,83.8160351986,0.0,19.466279405,30.610668775,182.275057503,0.0762136204037,8.3303,173.868543883
 08/06  06:00:00,292.306300567,34.7698161395,101.936174583,0.0,42.6918050922,54.3732441037,254.370463836,0.0508403162923,16.6606,237.65902352
 08/06  07:00:00,350.638729855,37.0327856002,106.185889328,0.0,49.3960418185,88.5934452969,438.577778866,5.01082462847,24.9909,408.576054237
 08/06  08:00:00,379.526424178,36.7162883274,103.534315847,0.0,57.6566862989,112.030105488,615.343515562,2.14861755632,33.3212,579.873698005
 08/06  09:00:00,324.577332561,37.1496255596,104.259822531,0.0,50.9524495726,81.1684271793,481.268469728,0.0147566710629,66.8089,414.444813057
 08/06  10:00:00,287.897743807,37.5339679542,112.197558537,0.0,42.6918050922,68.9656133826,396.766780992,0.0,83.4695,313.297280992
 08/06  11:00:00,289.423009823,37.4440237828,117.605475751,0.0,38.286128036,68.9656133826,335.129862345,0.0,83.4695,251.660362345
 08/06  12:00:00,288.070629072,37.5204410938,116.995587945,0.0,38.286128036,68.9656133826,263.146083855,0.0,83.4695,179.676583855
 08/06  13:00:00,268.569622945,37.3738553267,116.520104729,0.0,31.5818913096,56.727595265,261.98087087,0.258850269428,75.1392,186.5828206
 08/06  14:00:00,268.490529037,37.3510012846,116.457718086,0.0,31.5818913096,56.727595265,246.235698972,0.32882309574,66.8089,179.097975876
 08/06  15:00:00,268.107839724,37.3883842533,116.050483174,0.0,31.5818913096,56.727595265,254.588285079,0.343170331716,75.1392,179.105914747
 08/06  16:00:00,297.830871219,37.3088598079,116.610669448,0.0,31.5818913096,61.661095265,230.285018355,0.21350056783,91.7998,138.271717788
 08/06  17:00:00,326.434579718,36.8284546242,118.037008929,0.0,31.5818913096,70.9729253606,223.244624592,2.02102132146,49.9818,171.24180327
 08/06  18:00:00,386.831540666,36.9145470649,116.753622819,0.0,80.3315023541,83.7685254822,267.1847821,3.09373317088,49.9818,214.109248929
 08/06  19:00:00,390.189880102,36.9033930627,116.162035629,0.0,102.000620287,77.6748002752,307.503182326,3.51962814771,33.3212,270.662354178
 08/06  20:00:00,412.591610102,36.8396002988,116.411243501,0.0,108.704857014,91.4735406516,314.621636034,3.84073964177,33.3212,277.459696393
 08/06  21:00:00,397.736471219,36.9462316802,116.57105948,0.0,95.2963835608,89.1510273009,299.830770851,4.16837339878,24.9909,270.671497452
 08/06  22:00:00,345.082185177,36.8450097049,117.881285116,0.0,80.3315023541,63.3799339444,428.578931838,4.93471614664,16.6606,406.983615691
 08/06  23:00:00,282.61283552,36.7644862842,120.300032655,0.0,42.6918050922,48.4199368926,250.343601626,6.8346079914,8.3303,235.178693635
 08/06  24:00:00,215.219352591,33.9466092012,87.1889458696,0.0,34.4311606118,33.1021868926,141.452332217,0.0105612353889,3.33212,138.109650982
 08/07  01:00:00,189.600657301,33.6722068885,80.7134400224,0.0,19.418418834,29.3649097162,104.786344247,0.130500132097,3.33212,101.323724115
 08/07  02:00:00,178.0454317,33.5350057321,77.5272716165,0.0,12.7620426787,28.1191506574,104.965481153,0.318835909986,3.33212,101.314525243
 08/07  03:00:00,185.999754218,34.221011514,84.6932805413,0.0,12.7620426787,28.1191506574,104.787928943,0.133913957828,3.33212,101.321894986
 08/07  04:00:00,193.1433139,34.221011514,85.2165323764,0.0,12.7620426787,28.1191506574,141.343630124,0.125486819014,3.33212,137.886023305
 08/07  05:00:00,227.485504601,34.4954138267,91.5973150189,0.0,25.5240853573,30.610668775,244.008638653,0.175955880976,8.3303,235.502382773
 08/07  06:00:00,313.933969683,34.4405333642,94.3256073367,0.0,51.0481707146,78.1489452969,426.208137843,2.8603782032,16.6606,406.68715964
 08/07  07:00:00,394.625052656,36.5576947328,117.962692808,0.0,64.3609230253,109.708623606,572.299774109,8.02929042605,24.9909,539.279583683
 08/07  08:00:00,353.758522533,36.4629582547,118.616542608,0.0,51.0481707146,80.7689615957,450.502574882,2.92515431438,33.3212,414.256220567
 08/07  09:00:00,327.767215491,37.0096816569,119.189291442,0.0,51.0481707146,71.0224615957,377.520227663,0.38920863737,66.8089,310.322119025
 08/07  10:00:00,280.403711798,37.1079102229,119.681052738,0.0,32.1804615127,65.7244621605,334.866272189,0.885475004105,83.4695,250.511297185
 08/07  11:00:00,282.112801218,37.2400537947,119.969241647,0.0,32.1804615127,65.7244621605,266.02945689,0.493679080522,83.4695,182.06627781
 08/07  12:00:00,280.807365547,37.3086556411,119.288434417,0.0,32.1804615127,65.7244621605,263.4849425,0.384492640304,83.4695,179.63094986
 08/07  13:00:00,270.209656351,37.2492183226,118.508842408,0.0,32.1804615127,55.9779621605,261.790721146,0.395630218486,75.1392,186.255890928
 08/07  14:00:00,270.295517771,37.279630904,118.582545762,0.0,32.1804615127,55.9779621605,246.254321585,0.388170393943,66.8089,179.057251191
 08/07  15:00:00,270.075513077,37.3111065673,118.260346441,0.0,32.1804615127,55.9779621605,254.41857877,0.21658437763,75.1392,179.062794392
 08/07  16:00:00,299.355360622,37.2578415579,118.343444585,0.0,32.1804615127,60.9114621605,230.045986609,0.0,91.7998,138.246186609
 08/07  17:00:00,334.164323344,36.7491788181,118.625922517,0.0,32.1804615127,77.5397301883,258.64921111,2.44000778412,49.9818,206.227403326
 08/07  18:00:00,386.142767868,36.8569019282,116.553159411,0.0,77.122965704,86.2600435998,425.871077996,3.90995624491,49.9818,371.979321751
 08/07  19:00:00,393.649487801,36.8817002888,116.677114531,0.0,102.647051061,80.1663183927,317.078569195,4.42865907467,33.3212,279.32871012
 08/07  20:00:00,420.67984806,36.8465185831,116.609703666,0.0,115.40909374,92.7192997104,314.424563787,4.80793762299,33.3212,276.295426164
 08/07  21:00:00,410.816824805,36.8664056342,117.67729598,0.0,102.647051061,94.1340635361,434.549286885,6.21717667274,24.9909,403.341210212
 08/07  22:00:00,345.404800711,36.8877801307,119.626291558,0.0,77.122965704,65.871452062,335.633465438,11.9148940705,16.6606,307.057971367
 08/07  23:00:00,261.462802329,36.8004424645,104.740958935,0.0,38.286128036,48.4199368926,204.826070095,26.8039871495,8.3303,169.691782946
 08/07  24:00:00,179.815318487,33.5350057321,64.5975138568,0.0,25.5240853573,30.610668775,174.3582282,33.949430151,3.33212,137.076678049
 08/08  01:00:00,177.669117768,33.1234022629,70.2418060128,0.0,19.418418834,29.3649097162,140.395355762,35.7564866094,3.33212,101.306749153
 08/08  02:00:00,169.508838613,32.3001953247,70.8708749374,0.0,12.7620426787,28.1191506574,160.673484914,51.985375522,3.33212,105.355989392
 08/08  03:00:00,168.69420847,33.9466092012,68.4374695532,0.0,12.7620426787,28.1191506574,164.043883532,57.1246522268,3.33212,103.587111305
 08/08  04:00:00,174.904118474,33.9466092012,67.42076998,0.0,12.7620426787,28.1191506574,189.812586947,55.1800760361,3.33212,131.300390911
 08/08  05:00:00,207.671831706,33.1234022629,73.3046681072,0.0,25.5240853573,30.610668775,299.240996331,55.4578080193,8.3303,235.452888311
 08/08  06:00:00,322.006326622,34.6051747518,102.248419001,0.0,51.0481707146,78.1489452969,472.087626915,47.1977370853,16.6606,408.229289829
 08/08  07:00:00,396.070281139,36.5748904612,119.653427748,0.0,64.3609230253,109.708623606,611.578039557,50.0626161117,24.9909,536.524523445
 08/08  08:00:00,354.857964407,36.4954290106,121.331658306,0.0,51.0481707146,80.7689615957,477.708300148,30.3748032147,33.3212,414.012296934
 08/08  09:00:00,323.169906612,37.0093047199,117.479302501,0.0,51.0481707146,71.0224615957,395.711386566,11.6803417275,66.8089,317.222144838
 08/08  10:00:00,275.389678829,37.1595348605,116.839485546,0.0,32.1804615127,65.7244621605,332.212267678,2.38949498073,83.4695,246.353272697
 08/08  11:00:00,275.038135576,37.2475398745,114.654123148,0.0,32.1804615127,65.7244621605,263.727047007,0.370620399499,83.4695,179.886926608
 08/08  12:00:00,272.250157731,37.2824022132,111.830431171,0.0,32.1804615127,65.7244621605,270.081810269,0.0960906929387,83.4695,186.516219576
 08/08  13:00:00,266.926929277,37.2377865975,116.937564987,0.0,32.1804615127,55.9779621605,254.562320995,0.113162715728,75.1392,179.309958279
 08/08  14:00:00,270.329154005,37.2828509372,119.331098075,0.0,32.1804615127,55.9779621605,245.937034654,0.10639570996,66.8089,179.021738944
 08/08  15:00:00,268.592459188,37.3178263983,117.306439413,0.0,32.1804615127,55.9779621605,254.166264448,0.0053402356215,75.1392,179.021724212
 08/08  16:00:00,299.524071161,37.1873822095,118.67370525,0.0,32.1804615127,60.9114621605,230.040971616,0.0,91.7998,138.241171616
 08/08  17:00:00,333.612220322,36.6880058267,118.493803899,0.0,32.1804615127,77.5397301883,257.69068325,1.52931660415,49.9818,206.179566646
 08/08  18:00:00,386.23110244,36.787970455,117.479435866,0.0,77.122965704,86.2600435998,424.337992943,2.4944577052,49.9818,371.861735237
 08/08  19:00:00,393.263545676,36.8240354037,118.107182442,0.0,102.647051061,80.1663183927,315.462725127,2.86247576526,33.3212,279.279049361
 08/08  20:00:00,421.071895807,36.7887335969,118.859083193,0.0,115.40909374,92.7192997104,314.897904668,3.36232710837,33.3212,278.214377559
 08/08  21:00:00,410.998429034,36.8092451427,119.212144236,0.0,102.647051061,94.1340635361,438.142073753,9.43759477406,24.9909,403.713578979
 08/08  22:00:00,344.360302615,36.8361728166,119.583012877,0.0,77.122965704,65.871452062,342.050418583,19.0190970091,16.6606,306.370721573
 08/08  23:00:00,235.007552997,36.7509714698,79.0344652256,0.0,38.286128036,48.4199368926,206.498112577,29.2959673229,8.3303,168.871845254
 08/08  24:00:00,190.828309095,33.5350057321,75.6254268761,0.0,25.5240853573,30.610668775,173.304972061,33.8041574624,3.33212,136.168694598
 08/09  01:00:00,178.634633424,31.4769883864,72.815294284,0.0,19.418418834,29.3649097162,143.098083913,38.4769995681,3.33212,101.288964345
 08/09  02:00:00,169.542179594,33.9466092012,69.2458400773,0.0,12.7620426787,28.1191506574,146.763599088,39.5604155023,3.33212,103.871063585
 08/09  03:00:00,166.065616384,33.9466092012,65.7646897573,0.0,12.7620426787,28.1191506574,146.148246259,37.7715253296,3.33212,105.044600929
 08/09  04:00:00,170.365307714,32.3001953247,65.1393711407,0.0,12.7620426787,28.1191506574,170.444179553,35.8373817417,3.33212,131.274677811
 08/09  05:00:00,206.845356909,33.1234022629,73.2244220943,0.0,25.5240853573,30.610668775,276.593153967,32.8757044841,8.3303,235.387149482
 08/09  06:00:00,331.553612581,35.4283816901,108.885907203,0.0,51.0481707146,78.1489452969,453.268387322,28.6316702635,16.6606,407.976117059
 08/09  07:00:00,394.851121389,36.4787307315,119.569920671,0.0,64.3609230253,109.708623606,591.034847089,30.0132600288,24.9909,536.03068706
 08/09  08:00:00,353.568606829,36.4468791632,120.900237518,0.0,51.0481707146,80.7689615957,470.879891694,23.7820851303,33.3212,413.776606563
 08/09  09:00:00,323.444124585,37.0139666043,117.84660352,0.0,51.0481707146,71.0224615957,394.809423107,10.8810032475,66.8089,317.119519859
 08/09  10:00:00,278.308633548,37.1167085622,119.917212686,0.0,32.1804615127,65.7244621605,330.777639708,1.03774677449,83.4695,246.270392934
 08/09  11:00:00,281.612048921,37.2275711656,121.36721065,0.0,32.1804615127,65.7244621605,263.689794051,0.363650089559,83.4695,179.856643962
 08/09  12:00:00,280.441466044,37.2825196265,120.782436164,0.0,32.1804615127,65.7244621605,268.613732774,0.224342851506,83.4695,184.919889922
 08/09  13:00:00,270.271582807,37.2438980015,119.877023612,0.0,32.1804615127,55.9779621605,256.082465043,0.103890025855,75.1392,180.839375017
 08/09  14:00:00,269.728579608,37.2751128251,118.516643259,0.0,32.1804615127,55.9779621605,245.947225157,0.126900194717,66.8089,179.011424963
 08/09  15:00:00,270.119441508,37.3041364521,119.258651428,0.0,32.1804615127,55.9779621605,254.206363258,0.0565928932325,75.1392,179.010570365
 08/09  16:00:00,299.109358948,37.1697964935,119.253705657,0.0,32.1804615127,60.9114621605,230.004587082,0.0,91.7998,138.204787082
 08/09  17:00:00,333.521105783,36.6481922415,118.764182133,0.0,32.1804615127,77.5397301883,257.455044309,1.33844678619,49.9818,206.134797523
 08/09  18:00:00,386.118041707,36.7455815231,117.556690953,0.0,77.122965704,86.2600435998,423.738146624,2.16931201703,49.9818,371.587034607
 08/09  19:00:00,394.081356835,36.7711162178,118.529612913,0.0,102.647051061,80.1663183927,314.938767767,2.49459527562,33.3212,279.122972492
 08/09  20:00:00,423.781076462,36.7535138192,117.814497199,0.0,115.40909374,92.7192997104,307.777304593,2.7760565877,33.3212,271.680048005
 08/09  21:00:00,409.83244653,36.7924455219,116.659133943,0.0,102.647051061,94.1340635361,435.287569891,3.04361238633,24.9909,407.253057505
 08/09  22:00:00,344.455227294,36.8318406366,118.14610862,0.0,77.122965704,65.871452062,326.13699579,3.66651073617,16.6606,305.809885053
 08/09  23:00:00,278.342658109,36.7585851633,120.359460791,0.0,38.286128036,48.4199368926,184.191601801,5.49150225048,8.3303,170.369799551
 08/09  24:00:00,185.587581764,33.3978045757,69.8055897782,0.0,25.5240853573,30.610668775,142.248811964,1.07009476416,3.33212,137.8465972
 08/10  01:00:00,179.725001201,33.1234022629,71.6185180422,0.0,19.418418834,29.3649097162,106.570752159,1.95518031606,3.33212,101.283451843
 08/10  02:00:00,169.911846143,33.5350057321,69.30778803,0.0,12.7620426787,28.1191506574,107.440564564,2.82031025726,3.33212,101.288134306
 08/10  03:00:00,168.549404469,33.5350057321,67.964182126,0.0,12.7620426787,28.1191506574,108.075458446,3.45506295279,3.33212,101.288275493
 08/10  04:00:00,174.895843709,33.5350057321,67.6861187044,0.0,12.7620426787,28.1191506574,145.061914972,3.90987501819,3.33212,137.819919954
 08/10  05:00:00,216.607211062,34.221011514,80.7862254119,0.0,25.5240853573,30.610668775,247.607360841,3.9419445096,8.3303,235.335116332
 08/10  06:00:00,310.529845494,34.4405333642,87.9556233337,0.0,51.0481707146,78.1489452969,427.841028501,7.55129548304,16.6606,403.629133018
 08/10  07:00:00,393.992276764,36.5133853032,117.24534196,0.0,64.3609230253,109.708623606,577.018377955,12.7467997403,24.9909,539.280678214
 08/10  08:00:00,352.793114723,36.4595075416,118.108645998,0.0,51.0481707146,80.7689615957,450.857367521,3.64645569107,33.3212,413.88971183
 08/10  09:00:00,326.436934258,37.0040862233,118.825246571,0.0,51.0481707146,71.0224615957,377.001206777,0.579726151646,66.8089,309.612580625
 08/10  10:00:00,280.117055786,37.1489204267,120.853611518,0.0,32.1804615127,65.7244621605,330.195712793,0.538881870397,83.4695,246.187330922
 08/10  11:00:00,280.825652628,37.2756208465,119.99372514,0.0,32.1804615127,65.7244621605,270.435571723,0.208937639897,83.4695,186.757134084
 08/10  12:00:00,279.680704694,37.3303326513,118.768544899,0.0,32.1804615127,65.7244621605,263.151861038,0.154618809135,83.4695,179.527742229
 08/10  13:00:00,268.639973123,37.2505530385,116.874963733,0.0,32.1804615127,55.9779621605,254.569562736,0.167280957541,75.1392,179.263081779
 08/10  14:00:00,267.487456158,37.2780675962,115.67919853,0.0,32.1804615127,55.9779621605,245.93957851,0.156670154254,66.8089,178.974008355
 08/10  15:00:00,267.912108632,37.3184985791,116.063163365,0.0,32.1804615127,55.9779621605,254.141712772,0.0261812587213,75.1392,178.976331513
 08/10  16:00:00,299.00655115,37.3178800872,117.892528627,0.0,32.1804615127,60.9114621605,229.973041684,0.0,91.7998,138.173241684
 08/10  17:00:00,333.196432181,36.8092949491,117.548512956,0.0,32.1804615127,77.5397301883,257.871250021,1.79730267492,49.9818,206.092147346
 08/10  18:00:00,386.021921786,36.9332476468,116.292095522,0.0,77.122965704,86.2600435998,425.589949419,2.91986186562,49.9818,372.688287553
 08/10  19:00:00,393.75753552,36.971147007,116.250588588,0.0,102.647051061,80.1663183927,314.735459338,3.30630980887,33.3212,278.107949529
 08/10  20:00:00,424.019399493,36.9339064761,115.752017193,0.0,115.40909374,92.7192997104,314.990282701,3.62514207418,33.3212,278.043940627
 08/10  21:00:00,410.306376902,36.9715011898,115.147951939,0.0,102.647051061,94.1340635361,431.060064471,3.93195206856,24.9909,402.137212402
 08/10  22:00:00,344.757598301,36.9764149673,116.795883702,0.0,77.122965704,65.871452062,325.962478682,4.23959279033,16.6606,305.062285892
 08/10  23:00:00,278.636616345,36.8896209469,119.223511501,0.0,38.286128036,48.4199368926,182.788684654,5.65078057344,8.3303,168.807604081
 08/10  24:00:00,203.548791742,33.9466092012,86.2986157186,0.0,25.5240853573,30.610668775,141.177784551,0.0145328510332,3.33212,137.8311317
 08/11  01:00:00,197.543148765,34.221011514,87.4575396521,0.0,19.418418834,29.3649097162,104.852441665,0.236305157187,3.33212,101.284016507
 08/11  02:00:00,191.965346388,34.4954138267,89.5154773261,0.0,12.7620426787,28.1191506574,104.792934012,0.180556220129,3.33212,101.280257792
 08/11  03:00:00,191.340067138,34.4954138267,89.019346852,0.0,12.7620426787,28.1191506574,104.769792803,0.155967096181,3.33212,101.281705707
 08/11  04:00:00,181.918462796,33.6722068885,73.5364987828,0.0,12.7620426787,28.1191506574,141.310819066,0.164878049909,3.33212,137.813821016
 08/11  05:00:00,216.127603562,33.9466092012,79.6280958605,0.0,25.5240853573,30.610668775,243.664130455,0.0677569923544,8.3303,235.266073462
 08/11  06:00:00,330.365386728,35.5930230778,104.093988574,0.0,51.0481707146,78.1489452969,424.086865345,0.150795064122,16.6606,407.275470281
 08/11  07:00:00,392.961585383,36.5941005977,112.696956002,0.0,64.3609230253,109.708623606,566.750027189,6.2616265879,24.9909,535.497500601
 08/11  08:00:00,351.47864412,36.5699086171,113.374666141,0.0,51.0481707146,80.7689615957,449.348783762,2.66218129876,33.3212,413.365402463
 08/11  09:00:00,320.891956563,37.0062526596,110.868942904,0.0,51.0481707146,71.0224615957,376.247176855,0.0,66.8089,309.438276855
 08/11  10:00:00,270.965843014,37.2415387021,109.400280402,0.0,32.1804615127,65.7244621605,331.305776071,0.0149494065317,83.4695,247.821326665
 08/11  11:00:00,271.385967081,37.3426325757,109.052306401,0.0,32.1804615127,65.7244621605,268.100392585,0.0239912654184,83.4695,184.60690132
 08/11  12:00:00,269.901945477,37.4061056561,108.23314966,0.0,32.1804615127,65.7244621605,263.01434395,0.0325667520979,83.4695,179.512277198
 08/11  13:00:00,263.756669396,37.2957766101,111.909459509,0.0,32.1804615127,55.9779621605,254.43986062,0.0811534616486,75.1392,179.219507159
 08/11  14:00:00,265.663776563,37.2772151214,113.815987644,0.0,32.1804615127,55.9779621605,245.912086346,0.157086292895,66.8089,178.946100053
 08/11  15:00:00,265.678253406,37.3177427048,113.797073699,0.0,32.1804615127,55.9779621605,254.147632973,0.0680318289492,75.1392,178.940401144
 08/11  16:00:00,294.030585363,37.3990195974,112.82280391,0.0,32.1804615127,60.9114621605,229.972924446,0.0,91.7998,138.173124446
 08/11  17:00:00,327.884975822,36.8193472642,112.225574743,0.0,32.1804615127,77.5397301883,258.307115385,2.27501880137,49.9818,206.050296584
 08/11  18:00:00,379.580701261,36.8852266788,109.914557141,0.0,77.122965704,86.2600435998,427.667633071,3.6530644847,49.9818,374.032768586
 08/11  19:00:00,386.67002502,36.8925233287,109.830167311,0.0,102.647051061,80.1663183927,314.155777597,4.1260619577,33.3212,276.70851564
 08/11  20:00:00,417.18573644,36.8560149353,109.467528459,0.0,115.40909374,92.7192997104,315.760269601,4.46938500506,33.3212,277.969684596
 08/11  21:00:00,403.637920863,36.9049923276,108.277281986,0.0,102.647051061,94.1340635361,431.540210624,4.79625438278,24.9909,401.753056241
 08/11  22:00:00,338.842620376,36.9303529434,109.652612745,0.0,77.122965704,65.871452062,326.256665945,5.13537199101,16.6606,304.460693954
 08/11  23:00:00,273.173902207,36.858615163,112.104599916,0.0,38.286128036,48.4199368926,184.940708393,7.2679289601,8.3303,169.342479433
 08/11  24:00:00,205.065507773,33.9466092012,86.7599196238,0.0,25.5240853573,30.610668775,141.162149414,0.0133411420333,3.33212,137.816688272
 08/12  01:00:00,205.817880784,33.9466092012,85.4601304905,0.0,27.7269238854,30.610668775,104.826741185,0.213969918378,3.33212,101.280651266
 08/12  02:00:00,192.781275981,34.4954138267,88.9377074939,0.0,12.7620426787,28.1191506574,104.814516848,0.216149434459,3.33212,101.266247413
 08/12  03:00:00,192.371289801,34.4954138267,88.6776791395,0.0,12.7620426787,28.1191506574,104.781875413,0.182308552291,3.33212,101.267446861
 08/12  04:00:00,184.184763259,33.6722068885,75.4749667027,0.0,12.7620426787,28.1191506574,141.327288809,0.194172075273,3.33212,137.800996733
 08/12  05:00:00,200.925700366,33.9466092012,79.4003931501,0.0,12.7620426787,28.1191506574,178.687222797,0.0711356496226,8.3303,170.285787147
 08/12  06:00:00,292.238616474,35.4283816901,98.3837232229,0.0,42.6918050922,54.3732441037,253.22725575,0.178989491764,16.6606,236.387666258
 08/12  07:00:00,346.069058935,36.6528512396,111.371271213,0.0,42.6918050922,86.1019271793,440.118675935,7.75214664685,24.9909,407.375629288
 08/12  08:00:00,383.317046636,36.5983105826,107.490356373,0.0,57.6566862989,112.030105488,611.32522749,3.27694543534,33.3212,574.727082055
 08/12  09:00:00,335.240756374,37.0060712612,105.880764849,0.0,57.6566862989,83.6599452969,477.513722247,0.143749521668,66.8089,410.561072726
 08/12  10:00:00,278.768597527,37.1493049992,103.484803775,0.0,42.6918050922,68.9656133826,395.03082979,0.44590929079,83.4695,311.115420499
 08/12  11:00:00,267.104726272,37.2610022116,100.136826335,0.0,34.9340096728,67.7198543238,331.826950436,1.44313391658,83.4695,246.914316519
 08/12  12:00:00,265.731953168,37.3332815408,99.5291925583,0.0,34.9340096728,67.7198543238,272.066129394,1.60864432185,83.4695,186.987985072
 08/12  13:00:00,257.90192923,37.2546479762,101.470374924,0.0,34.9340096728,57.9733543238,256.045032215,1.14119639992,75.1392,179.764635816
 08/12  14:00:00,259.365542677,37.2703787892,102.904525046,0.0,34.9340096728,57.9733543238,253.994347881,0.789217272749,66.8089,186.396230608
 08/12  15:00:00,260.962582706,37.3025413231,104.591860779,0.0,34.9340096728,57.9733543238,255.184767916,0.571594800292,75.1392,179.473973115
 08/12  16:00:00,294.301711765,37.1557899399,108.645531457,0.0,34.9340096728,62.9068543238,230.710894833,0.558006699433,91.7998,138.353088133
 08/12  17:00:00,324.17209892,36.7778850131,111.124503867,0.0,34.9340096728,72.2186844194,227.481905643,3.36027682172,49.9818,174.139828821
 08/12  18:00:00,390.171654632,37.0210685123,110.56708881,0.0,87.0357390804,86.2600435998,265.494502259,4.50999316746,49.9818,211.002709092
 08/12  19:00:00,381.956231214,36.8290254781,107.723494561,0.0,102.000620287,77.6748002752,314.335632319,5.09219967335,33.3212,275.922232645
 08/12  20:00:00,397.242715454,36.7702829677,106.278185609,0.0,102.000620287,88.9820225341,311.493913684,5.52536633481,33.3212,272.647347349
 08/12  21:00:00,403.091563123,36.7938156063,111.140344057,0.0,102.000620287,91.6425454185,309.1618324,5.92851968814,24.9909,278.242412711
 08/12  22:00:00,354.822973467,36.710074123,118.315171173,0.0,87.0357390804,65.871452062,420.332344181,7.12240048291,16.6606,396.549343698
 08/12  23:00:00,283.243153189,36.6228532083,121.440060683,0.0,42.6918050922,48.4199368926,254.545518178,10.6224151795,8.3303,235.592802999
 08/12  24:00:00,202.698821473,33.9466092012,84.2978667298,0.0,27.7269238854,30.610668775,148.133433301,7.00219306985,3.33212,137.799120231
 08/13  01:00:00,216.46718374,33.9466092012,89.085621597,0.0,34.4311606118,33.1021868926,122.096307275,17.3554824801,3.33212,101.408704795
 08/13  02:00:00,160.932064438,31.4769883864,53.9066288397,0.0,19.466279405,30.610668775,144.680945708,33.6076284506,3.33212,107.741197258
 08/13  03:00:00,172.106704162,33.1234022629,63.3801713977,0.0,19.466279405,30.610668775,157.211015351,52.4808380556,3.33212,101.398057295
 08/13  04:00:00,183.127516206,32.3001953247,68.6515346932,0.0,19.466279405,30.610668775,201.897019748,61.6568389798,3.33212,136.908060768
 08/13  05:00:00,199.412355511,33.1234022629,71.8444585693,0.0,19.466279405,30.610668775,238.394009409,58.6370954758,8.3303,171.426613934
 08/13  06:00:00,275.275990808,34.7698161395,85.7539907746,0.0,42.6918050922,54.3732441037,304.441890288,50.6352338351,16.6606,237.146056453
 08/13  07:00:00,355.03643297,36.9003372788,115.530285648,0.0,49.3960418185,88.5934452969,461.444518582,29.2566872807,24.9909,407.196931301
 08/13  08:00:00,386.450307328,36.5502058754,113.897319349,0.0,57.6566862989,112.030105488,611.530024881,4.84027475223,33.3212,573.368550129
 08/13  09:00:00,335.487776822,37.0395366663,117.631650181,0.0,50.9524495726,81.1684271793,479.19653034,0.130275903405,66.8089,412.257354437
 08/13  10:00:00,292.316524301,37.3416192874,118.468449142,0.0,42.6918050922,68.9656133826,394.951206539,0.179549649223,83.4695,311.30215689
 08/13  11:00:00,288.950484425,37.3546147488,118.433483664,0.0,38.286128036,68.9656133826,332.283436648,0.00943162253556,83.4695,248.804505025
 08/13  12:00:00,287.884503181,37.4052565982,117.794567344,0.0,38.286128036,68.9656133826,268.075207669,0.0,83.4695,184.605707669
 08/13  13:00:00,269.751360703,37.2722914229,117.881809417,0.0,31.5818913096,56.727595265,254.83050819,0.23955337494,75.1392,179.451754815
 08/13  14:00:00,268.460059255,37.2801476561,116.524016124,0.0,31.5818913096,56.727595265,246.077056477,0.374497536785,66.8089,178.89365894
 08/13  15:00:00,267.012574347,37.309538762,115.032502668,0.0,31.5818913096,56.727595265,254.474003114,0.443767271348,75.1392,178.891035843
 08/13  16:00:00,295.042995448,37.1812796956,113.931391054,0.0,31.5818913096,61.661095265,230.320571417,0.366826065728,91.7998,138.153945351
 08/13  17:00:00,319.445962622,36.6930226292,111.136132048,0.0,31.5818913096,70.9729253606,223.419740188,2.39531875735,49.9818,171.042621431
 08/13  18:00:00,380.516728432,36.758875066,110.46418804,0.0,80.3315023541,83.7685254822,263.176179829,3.02213970412,49.9818,210.172240125
 08/13  19:00:00,386.716404676,36.7757785772,112.602553952,0.0,102.000620287,77.6748002752,310.831001911,3.43731463446,33.3212,274.072487277
 08/13  20:00:00,413.375236111,36.7287890015,113.268367166,0.0,108.704857014,91.4735406516,306.263718312,3.7645927393,33.3212,269.177925573
 08/13  21:00:00,397.671893393,36.8553842636,115.406741501,0.0,95.2963835608,89.1510273009,306.892196896,4.07208441466,24.9909,277.829212482
 08/13  22:00:00,345.159958622,36.7822608731,117.103929817,0.0,80.3315023541,63.3799339444,418.312821645,5.40592475341,16.6606,396.246296891
 08/13  23:00:00,282.752604998,36.7167671259,119.636210089,0.0,42.6918050922,48.4199368926,250.30239877,7.20049911291,8.3303,234.771599657
