Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/13  24:00:00,213.604062877,33.9466092012,85.2174970372,0.0,34.4311606118,33.1021868926,141.339861878,0.015699013207,3.33212,137.992042864
 08/14  01:00:00,185.717025363,33.3978045757,77.0263308825,0.0,19.418418834,29.3649097162,104.66143918,0.0769053557777,3.33212,101.252413824
 08/14  02:00:00,181.994890246,33.9466092012,80.3842201551,0.0,12.7620426787,28.1191506574,104.651023797,0.0513601476183,3.33212,101.267543649
 08/14  03:00:00,171.838922957,33.5350057321,71.1898649111,0.0,12.7620426787,28.1191506574,104.891507675,0.299355928321,3.33212,101.260031747
 08/14  04:00:00,174.849867,33.3978045757,67.906158621,0.0,12.7620426787,28.1191506574,143.91170521,2.8108947402,3.33212,137.76869047
 08/14  05:00:00,221.946531223,34.4954138267,85.7887828427,0.0,25.5240853573,30.610668775,248.668166509,5.20118100819,8.3303,235.1366855
 08/14  06:00:00,330.874806611,35.5930230778,106.765277566,0.0,51.0481707146,78.1489452969,423.819111828,8.19474438983,16.6606,398.963767439
 08/14  07:00:00,393.707591607,36.515618357,116.788201123,0.0,64.3609230253,109.708623606,575.817325963,12.9790164561,24.9909,537.847409507
 08/14  08:00:00,352.248527367,36.4681762947,117.046475902,0.0,51.0481707146,80.7689615957,448.469989542,3.07847198275,33.3212,412.070317559
 08/14  09:00:00,323.283661544,37.0049477396,113.965383914,0.0,51.0481707146,71.0224615957,380.523360028,0.266718037554,66.8089,313.44774199
 08/14  10:00:00,271.491962608,37.1871548912,110.003164858,0.0,32.1804615127,65.7244621605,329.797138012,0.320823083907,83.4695,246.006814928
 08/14  11:00:00,267.952703907,37.3113131324,105.67248148,0.0,32.1804615127,65.7244621605,263.581752877,0.384140346247,83.4695,179.728112531
 08/14  12:00:00,263.792617972,37.3739021143,102.601426647,0.0,32.1804615127,65.7244621605,270.210822606,0.391742950317,83.4695,186.349579656
 08/14  13:00:00,254.233474879,37.2878608511,103.156994695,0.0,32.1804615127,55.9779621605,254.705336328,0.425197676601,75.1392,179.140938651
 08/14  14:00:00,254.712336426,37.3066893022,103.832945203,0.0,32.1804615127,55.9779621605,246.079065167,0.426961688509,66.8089,178.843203478
 08/14  15:00:00,256.033483731,37.3663920244,104.778122584,0.0,32.1804615127,55.9779621605,251.772509425,0.256721351763,75.1392,176.376588073
 08/14  16:00:00,284.691019817,37.6798834836,103.153883605,0.0,32.1804615127,60.9114621605,229.385928165,0.0,91.7998,137.586128165
 08/14  17:00:00,318.424970288,36.8104618185,103.433225097,0.0,32.1804615127,77.5397301883,257.632020333,2.29882788892,49.9818,205.351392444
 08/14  18:00:00,388.592255373,36.907298909,118.972224668,0.0,77.122965704,86.2600435998,428.510192314,3.69300642757,49.9818,374.835385887
 08/14  19:00:00,400.852844212,36.9192610775,123.554163678,0.0,102.647051061,80.1663183927,309.167941719,4.1807231506,33.3212,271.666018569
 08/14  20:00:00,434.76996698,36.8686665399,126.646969287,0.0,115.40909374,92.7192997104,315.668645925,4.55493488027,33.3212,277.792511045
 08/14  21:00:00,422.501627413,36.9041660937,126.827717964,0.0,102.647051061,94.1340635361,431.763738403,4.87812309776,24.9909,401.894715305
 08/14  22:00:00,355.188921979,36.921675508,126.04714595,0.0,77.122965704,65.871452062,324.722778193,5.18669693431,16.6606,302.875481258
 08/14  23:00:00,287.492949251,36.8395437546,126.471212804,0.0,38.286128036,48.4199368926,185.233696063,6.96832900891,8.3303,169.935067054
 08/14  24:00:00,212.832205922,33.9466092012,93.3902121749,0.0,25.5240853573,30.610668775,141.350810158,0.245512254826,3.33212,137.773177903
 08/15  01:00:00,221.056130403,33.9466092012,111.673875763,0.0,19.418418834,29.3649097162,111.583019864,7.00315163438,3.33212,101.247748229
 08/15  02:00:00,217.517129987,33.5350057321,116.960290458,0.0,12.7620426787,28.1191506574,118.224144243,13.6310077682,3.33212,101.261016474
 08/15  03:00:00,220.134955325,33.5350057321,119.86662615,0.0,12.7620426787,28.1191506574,126.565245014,21.9764508746,3.33212,101.25667414
 08/15  04:00:00,227.865284796,33.5350057321,120.463193251,0.0,12.7620426787,28.1191506574,170.090764509,28.9912991844,3.33212,137.767345325
 08/15  05:00:00,255.212806554,33.9466092012,119.847642194,0.0,25.5240853573,30.610668775,284.380323132,40.954588603,8.3303,235.095434529
 08/15  06:00:00,338.920623314,34.2758919765,116.41913176,0.0,51.0481707146,78.1489452969,446.871476399,31.3197600553,16.6606,398.891116343
 08/15  07:00:00,388.447205089,36.5054384452,111.132999518,0.0,64.3609230253,109.708623606,580.784393462,18.2663057436,24.9909,537.527187718
 08/15  08:00:00,349.445009548,36.5187718716,113.819048279,0.0,51.0481707146,80.7689615957,448.159167268,3.14770132286,33.3212,411.690265945
 08/15  09:00:00,323.295355556,37.0142733852,115.282339348,0.0,51.0481707146,71.0224615957,380.517213718,0.231661663755,66.8089,313.476652054
 08/15  10:00:00,276.022992565,37.2072066396,115.171520126,0.0,32.1804615127,65.7244621605,329.465086864,0.0223435836806,83.4695,245.97324328
 08/15  11:00:00,278.113808794,37.3074646086,115.844406704,0.0,32.1804615127,65.7244621605,263.206799642,0.0305063810753,83.4695,179.706793261
 08/15  12:00:00,276.197038779,37.355148311,114.58681489,0.0,32.1804615127,65.7244621605,267.574185745,0.00975090012969,83.4695,184.094934845
 08/15  13:00:00,261.534884585,37.2647330787,109.718416124,0.0,32.1804615127,55.9779621605,256.498385818,0.0,75.1392,181.359185818
 08/15  14:00:00,259.141132128,37.3271092288,107.307609729,0.0,32.1804615127,55.9779621605,243.12857131,0.0,66.8089,176.31967131
 08/15  15:00:00,263.956840819,37.4085278001,111.973425903,0.0,32.1804615127,55.9779621605,250.565691698,0.0,75.1392,175.426491698
 08/15  16:00:00,295.343570636,37.4014615375,114.108387065,0.0,32.1804615127,60.9114621605,229.04380807,0.0,91.7998,137.24400807
 08/15  17:00:00,330.896639965,36.8241335818,115.194526492,0.0,32.1804615127,77.5397301883,257.919779352,2.01781921203,49.9818,205.92016014
 08/15  18:00:00,383.206793689,36.9365066083,113.4353359,0.0,77.122965704,86.2600435998,426.45838522,3.27412856767,49.9818,373.202456653
 08/15  19:00:00,387.224608891,36.9794718632,110.24876645,0.0,102.647051061,80.1663183927,313.711626826,3.71200474958,33.3212,276.678422076
 08/15  20:00:00,419.454380003,36.9243462238,108.869542677,0.0,115.40909374,92.7192997104,312.257815419,4.05544044312,33.3212,274.881174976
 08/15  21:00:00,404.865830602,36.9459317711,109.651578273,0.0,102.647051061,94.1340635361,431.172072035,4.38088549146,24.9909,401.800286543
 08/15  22:00:00,340.100062624,36.9538907547,111.57455995,0.0,77.122965704,65.871452062,326.627396258,4.70463964896,16.6606,305.262156609
 08/15  23:00:00,274.115729978,36.8670918037,114.046645609,0.0,38.286128036,48.4199368926,184.38523423,5.82876006483,8.3303,170.226174165
 08/15  24:00:00,203.214607875,33.9466092012,85.5511815004,0.0,25.5240853573,30.610668775,141.105569484,0.0154545409424,3.33212,137.757994943
 08/16  01:00:00,190.589076262,33.6722068885,80.9633727365,0.0,19.418418834,29.3649097162,104.740999254,0.159335414917,3.33212,101.249543839
 08/16  02:00:00,185.891776861,34.221011514,83.2942946695,0.0,12.7620426787,28.1191506574,104.703183002,0.118401404023,3.33212,101.252661598
 08/16  03:00:00,185.374351079,34.221011514,82.8168626009,0.0,12.7620426787,28.1191506574,104.66877471,0.100188426906,3.33212,101.236466283
 08/16  04:00:00,176.071561778,33.3978045757,68.3368758964,0.0,12.7620426787,28.1191506574,137.170941154,0.104972028815,3.33212,133.733849125
 08/16  05:00:00,208.754514215,33.6722068885,73.0367476039,0.0,25.5240853573,30.610668775,240.705752317,0.188364318752,8.3303,232.187087998
 08/16  06:00:00,324.776163357,35.4283816901,99.170144119,0.0,51.0481707146,78.1489452969,423.550463141,0.158350090631,16.6606,406.73151305
 08/16  07:00:00,388.590914903,36.5845898521,108.639442506,0.0,64.3609230253,109.708623606,565.143952754,6.84844509923,24.9909,533.304607655
 08/16  08:00:00,347.254097368,36.5689255453,109.51412196,0.0,51.0481707146,80.7689615957,448.737015381,2.90940031256,33.3212,412.506415069
 08/16  09:00:00,319.899579654,37.0094750311,109.892442205,0.0,51.0481707146,71.0224615957,378.149061556,0.00464162744833,66.8089,311.335519928
 08/16  10:00:00,269.096231359,37.2100425238,107.610095782,0.0,32.1804615127,65.7244621605,328.798974156,0.000381817085009,83.4695,245.329092339
 08/16  11:00:00,266.790219783,37.3207349379,104.508627265,0.0,32.1804615127,65.7244621605,268.095538718,0.00229091656647,83.4695,184.623747801
 08/16  12:00:00,265.027866923,37.3861363823,103.540230652,0.0,32.1804615127,65.7244621605,262.857847257,0.0,83.4695,179.388347257
 08/16  13:00:00,254.570462022,37.4195026833,102.920852559,0.0,32.1804615127,55.9779621605,254.261336979,0.0,75.1392,179.122136979
 08/16  14:00:00,256.652365749,38.0762271286,103.93748997,0.0,32.1804615127,55.9779621605,245.625743262,0.0,66.8089,178.816843262
 08/16  15:00:00,255.684351606,38.1358293837,102.928139623,0.0,32.1804615127,55.9779621605,254.003589676,0.0,75.1392,178.864389676
 08/16  16:00:00,284.113362625,38.0429328449,102.210283096,0.0,32.1804615127,60.9114621605,229.925821927,0.0,91.7998,138.126021927
 08/16  17:00:00,316.390247597,36.9517226646,100.678620916,0.0,32.1804615127,77.5397301883,258.430399394,2.55788346656,49.9818,205.890715927
 08/16  18:00:00,367.108649104,36.9440121997,98.7825029752,0.0,77.122965704,86.2600435998,424.521531084,3.9035928623,49.9818,370.636138222
 08/16  19:00:00,376.155129626,37.0158416741,99.2572938905,0.0,102.647051061,80.1663183927,316.40129179,4.43192932532,33.3212,278.648162464
 08/16  20:00:00,414.274019703,36.9998992067,103.025210659,0.0,115.40909374,92.7192997104,308.052792057,4.77400260591,33.3212,269.957589451
 08/16  21:00:00,400.620394773,37.0408760997,104.668231356,0.0,102.647051061,94.1340635361,437.683103275,5.09405191415,24.9909,407.598151361
 08/16  22:00:00,336.673978285,37.0365381874,107.340088403,0.0,77.122965704,65.871452062,325.068749793,5.42986739405,16.6606,302.978282399
 08/16  23:00:00,272.687696882,36.9352332792,111.52684454,0.0,38.286128036,48.4199368926,179.493818982,5.87537653149,8.3303,165.28814245
 08/16  24:00:00,232.470061723,34.2758919765,111.423260169,0.0,25.5240853573,30.610668775,141.08535635,0.00447027272343,3.33212,137.748766078
 08/17  01:00:00,211.838786692,34.4405333642,98.0478205628,0.0,19.418418834,29.3649097162,104.63585354,0.0581135821515,3.33212,101.245619957
 08/17  02:00:00,197.255387358,33.7819678136,92.0776641351,0.0,12.7620426787,28.1191506574,104.614124203,0.0372614231522,3.33212,101.24474278
 08/17  03:00:00,177.038131584,33.7819678136,71.8648913546,0.0,12.7620426787,28.1191506574,104.623501011,0.0469565282156,3.33212,101.244424483
 08/17  04:00:00,208.21816617,34.3307724391,97.545617617,0.0,12.7620426787,28.1191506574,142.088388691,1.0205125507,3.33212,137.735756141
 08/17  05:00:00,245.646999669,34.4954138267,108.727640023,0.0,25.5240853573,30.610668775,248.25086493,4.90949324194,8.3303,235.011071688
 08/17  06:00:00,337.779159854,34.7698161395,111.432653017,0.0,51.0481707146,78.1489452969,423.718412584,9.12166611609,16.6606,397.936146468
 08/17  07:00:00,382.456893398,36.6862978694,104.641435553,0.0,64.3609230253,109.708623606,574.583157221,12.6138763027,24.9909,536.978380918
 08/17  08:00:00,342.737388954,36.4896445943,106.653335043,0.0,51.0481707146,80.7689615957,447.704754553,3.3639619394,33.3212,411.019592613
 08/17  09:00:00,314.936935098,37.0083699166,105.300184691,0.0,51.0481707146,71.0224615957,381.179426922,0.122272305716,66.8089,314.248254616
 08/17  10:00:00,265.771241552,37.2016455299,104.305286931,0.0,32.1804615127,65.7244621605,329.371116686,0.0,83.4695,245.901616686
 08/17  11:00:00,264.437066127,37.3137795367,102.212364123,0.0,32.1804615127,65.7244621605,263.138472741,0.0,83.4695,179.668972741
 08/17  12:00:00,262.504485398,37.3626489337,101.074948274,0.0,32.1804615127,65.7244621605,262.844814496,0.0,83.4695,179.375314496
 08/17  13:00:00,252.30061383,37.3334664215,100.697429153,0.0,32.1804615127,55.9779621605,255.738791691,0.0,75.1392,180.599591691
 08/17  14:00:00,251.214390496,37.4102975481,99.8636765714,0.0,32.1804615127,55.9779621605,244.150775396,0.0,66.8089,177.341875396
 08/17  15:00:00,256.97290935,37.4415978731,105.288029783,0.0,32.1804615127,55.9779621605,253.962744537,0.0,75.1392,178.823544537
 08/17  16:00:00,289.167298564,37.5177696927,107.811956081,0.0,32.1804615127,60.9114621605,229.904350815,0.0,91.7998,138.104550815
 08/17  17:00:00,321.608140202,36.8912821375,105.914676164,0.0,32.1804615127,77.5397301883,258.528616357,2.68048877706,49.9818,205.86632758
 08/17  18:00:00,373.157432737,36.9935215011,103.64393021,0.0,77.122965704,86.2600435998,424.850189193,4.34023071655,49.9818,370.528158477
 08/17  19:00:00,384.193358845,37.0678366494,106.516424988,0.0,102.647051061,80.1663183927,316.795053423,4.88031503322,33.3212,278.59353839
 08/17  20:00:00,417.791701024,37.0085976147,106.537054674,0.0,115.40909374,92.7192997104,308.521608,5.28838425092,33.3212,269.912023749
 08/17  21:00:00,403.451312201,37.0417153773,107.521390626,0.0,102.647051061,94.1340635361,438.1092004,5.65326972994,24.9909,407.46503067
 08/17  22:00:00,340.296516131,37.0349377139,110.979391109,0.0,77.122965704,65.871452062,327.795000275,5.99226455477,16.6606,305.14213572
 08/17  23:00:00,276.06559462,36.929277604,114.923043597,0.0,38.286128036,48.4199368926,183.351886338,6.44388097734,8.3303,168.57770536
 08/17  24:00:00,229.265509786,34.2758919765,108.231014919,0.0,25.5240853573,30.610668775,136.075583348,0.00489672891829,3.33212,132.738566619
 08/18  01:00:00,207.720416465,34.4405333642,93.9410107167,0.0,19.418418834,29.3649097162,104.63720362,0.0636679806547,3.33212,101.24141564
 08/18  02:00:00,185.274708631,33.6173264259,80.2673818862,0.0,12.7620426787,28.1191506574,104.641787454,0.0693886358917,3.33212,101.240278818
 08/18  03:00:00,185.178494069,33.6173264259,81.2696451276,0.0,12.7620426787,28.1191506574,104.704000425,0.132400586887,3.33212,101.239479839
 08/18  04:00:00,217.669607102,33.9466092012,108.197175053,0.0,12.7620426787,28.1191506574,145.195872167,4.13983344574,3.33212,137.723918721
 08/18  05:00:00,247.722692829,34.4954138267,110.585203097,0.0,25.5240853573,30.610668775,256.757842891,13.4571831329,8.3303,234.970359758
 08/18  06:00:00,337.856142761,34.7698161395,111.006796836,0.0,51.0481707146,78.1489452969,430.263974622,14.4668967381,16.6606,399.136477884
 08/18  07:00:00,383.225168076,36.6727755951,104.325461953,0.0,64.3609230253,109.708623606,575.161750449,13.4463129811,24.9909,536.724537468
 08/18  08:00:00,342.199627406,36.4842350517,104.696069486,0.0,51.0481707146,80.7689615957,447.534390242,3.48465711849,33.3212,410.728533123
 08/18  09:00:00,313.259870834,37.0085473537,103.3026832,0.0,51.0481707146,71.0224615957,380.027912831,0.0315808016729,66.8089,313.187432029
 08/18  10:00:00,264.297938345,37.1720636852,102.875311001,0.0,32.1804615127,65.7244621605,329.343093782,0.0,83.4695,245.873593782
 08/18  11:00:00,265.130201789,37.2692775518,102.927910425,0.0,32.1804615127,65.7244621605,263.124921961,0.0,83.4695,179.655421961
 08/18  12:00:00,264.774835641,37.3081386373,103.252893946,0.0,32.1804615127,65.7244621605,262.828756341,0.0,83.4695,179.359256341
 08/18  13:00:00,254.412992378,37.2462487431,102.701322502,0.0,32.1804615127,55.9779621605,255.366503067,0.0,75.1392,180.227303067
 08/18  14:00:00,253.941453497,37.2783720608,102.279853068,0.0,32.1804615127,55.9779621605,244.498438815,0.0,66.8089,177.689538815
 08/18  15:00:00,253.257240815,37.3061945655,101.58375114,0.0,32.1804615127,55.9779621605,253.935723671,0.0,75.1392,178.796523671
 08/18  16:00:00,280.259527933,37.2284576954,99.5723878662,0.0,32.1804615127,60.9114621605,229.875428426,0.0,91.7998,138.075628426
 08/18  17:00:00,315.623709867,36.7167938357,100.339253956,0.0,32.1804615127,77.5397301883,258.820253234,2.9964227436,49.9818,205.84203049
 08/18  18:00:00,371.778938106,36.8079982926,102.292344742,0.0,77.122965704,86.2600435998,425.198630549,4.75901548967,49.9818,370.457815059
 08/18  19:00:00,381.046172671,36.8359192927,104.276911425,0.0,102.647051061,80.1663183927,317.216810039,5.34457582543,33.3212,278.551034214
 08/18  20:00:00,420.068349308,36.7943643154,110.53737872,0.0,115.40909374,92.7192997104,308.947681595,5.77753008874,33.3212,269.848951506
 08/18  21:00:00,405.960003947,36.8389741427,113.037146896,0.0,102.647051061,94.1340635361,438.501183119,6.16811000965,24.9909,407.342173109
 08/18  22:00:00,340.877220596,36.8754824573,114.298341079,0.0,77.122965704,65.871452062,328.363602317,6.61837699119,16.6606,305.084625326
 08/18  23:00:00,275.026409177,36.8023619106,116.663794983,0.0,38.286128036,48.4199368926,181.111634014,9.3690408277,8.3303,163.412293186
 08/18  24:00:00,198.905325007,33.9466092012,82.0807457275,0.0,25.5240853573,30.610668775,142.42297785,1.41458076682,3.33212,137.676277084
 08/19  01:00:00,208.177878174,33.9466092012,89.0164285962,0.0,27.7269238854,30.610668775,105.186762501,0.621504570194,3.33212,101.233137931
 08/19  02:00:00,175.115420335,33.5350057321,74.20007397,0.0,12.7620426787,28.1191506574,105.014373629,0.441713480886,3.33212,101.240540148
 08/19  03:00:00,168.520989102,33.3978045757,67.77209463,0.0,12.7620426787,28.1191506574,104.700342317,0.134404346081,3.33212,101.233817971
 08/19  04:00:00,175.557143106,33.3978045757,68.1112964015,0.0,12.7620426787,28.1191506574,141.187218784,0.142284628981,3.33212,137.712814155
 08/19  05:00:00,191.544588987,33.6722068885,71.4450624686,0.0,12.7620426787,28.1191506574,178.766207091,0.256233871431,8.3303,170.179673219
 08/19  06:00:00,296.62458772,35.5930230778,100.898664515,0.0,42.6918050922,54.3732441037,252.926886196,0.149982359546,16.6606,236.116303837
 08/19  07:00:00,348.145857614,36.574720374,115.27822017,0.0,42.6918050922,86.1019271793,435.561089953,9.87044499648,24.9909,400.699744957
 08/19  08:00:00,386.27903058,36.5414641674,112.11647928,0.0,57.6566862989,112.030105488,607.99077028,4.18299709657,33.3212,570.486573183
 08/19  09:00:00,339.11067603,37.0043255413,110.948006694,0.0,57.6566862989,83.6599452969,477.046634602,0.218888764893,66.8089,410.018845837
 08/19  10:00:00,285.223168761,37.1413651324,110.529229118,0.0,42.6918050922,68.9656133826,400.155127254,0.386651426657,83.4695,316.298975827
 08/19  11:00:00,276.622222481,37.2854855014,109.794828486,0.0,34.9340096728,67.7198543238,330.343210299,0.230817365572,83.4695,246.642892933
 08/19  12:00:00,275.039837115,37.348554348,108.773011701,0.0,34.9340096728,67.7198543238,263.423226179,0.0386294071941,83.4695,179.915096772
 08/19  13:00:00,268.440632423,37.2509741286,112.055447909,0.0,34.9340096728,57.9733543238,261.760357824,0.0735421913766,75.1392,186.547615633
 08/19  14:00:00,271.166624992,37.2700399853,114.773974782,0.0,34.9340096728,57.9733543238,246.278733868,0.127234862034,66.8089,179.342599006
 08/19  15:00:00,272.005032943,37.3001193763,115.696342551,0.0,34.9340096728,57.9733543238,254.635364277,0.151503885104,75.1392,179.344660392
 08/19  16:00:00,302.786489686,37.1216499763,117.165671487,0.0,34.9340096728,62.9068543238,230.262912841,0.195809649014,91.7998,138.267303192
 08/19  17:00:00,330.487781328,36.678312705,117.926057738,0.0,34.9340096728,72.2186844194,228.211024685,3.92071618669,49.9818,174.308508499
 08/19  18:00:00,394.371994796,36.8857199083,115.76209396,0.0,87.0357390804,86.2600435998,265.906931421,5.44305673506,49.9818,210.482074686
 08/19  19:00:00,387.833029681,36.6717301412,114.811925996,0.0,102.000620287,77.6748002752,310.181717886,6.14295723082,33.3212,270.717560655
 08/19  20:00:00,406.184245406,36.603417681,114.251471702,0.0,102.000620287,88.9820225341,317.046884796,6.63773114778,33.3212,277.087953648
 08/19  21:00:00,404.598134357,36.6411072242,114.939774814,0.0,102.000620287,91.6425454185,306.118028122,10.8494656012,24.9909,270.277662521
 08/19  22:00:00,354.779911157,36.5902265553,119.703881572,0.0,87.0357390804,65.871452062,452.656693356,31.5025544289,16.6606,404.493538927
 08/19  23:00:00,280.513849878,36.5184237752,119.128081227,0.0,42.6918050922,48.4199368926,274.523768895,32.2556940514,8.3303,233.937774844
 08/19  24:00:00,192.363902985,33.5350057321,74.7406643797,0.0,27.7269238854,30.610668775,164.599592379,28.7213975459,3.33212,132.546074833
 08/20  01:00:00,184.19409956,31.4769883864,59.6456380659,0.0,34.4311606118,33.1021868926,138.679614719,33.9910268802,3.33212,101.356467839
 08/20  02:00:00,176.41970741,31.4769883864,69.3918481974,0.0,19.466279405,30.610668775,132.637819583,21.6073180178,3.33212,107.698381565
 08/20  03:00:00,190.582449126,33.9466092012,80.3537019335,0.0,19.466279405,30.610668775,124.070823973,19.3767801261,3.33212,101.361923847
 08/20  04:00:00,163.492618321,31.4769883864,49.8875120592,0.0,19.466279405,30.610668775,149.920252667,14.2213158379,3.33212,132.366816829
 08/20  05:00:00,201.719940733,33.9466092012,72.3377588488,0.0,19.466279405,30.610668775,189.637139259,12.0660435073,8.3303,169.240795751
 08/20  06:00:00,292.597807425,35.2637403025,98.4182731848,0.0,42.6918050922,54.3732441037,273.364142516,12.5247866979,16.6606,244.178755818
 08/20  07:00:00,359.021125029,36.8225356783,117.767507297,0.0,49.3960418185,88.5934452969,441.812644514,16.4578445166,24.9909,400.363899997
 08/20  08:00:00,384.089524349,36.6321627017,109.182348176,0.0,57.6566862989,112.030105488,607.602392114,3.98487613618,33.3212,570.296315978
 08/20  09:00:00,322.490406848,37.0976945985,102.306717969,0.0,50.9524495726,81.1684271793,477.95477265,0.149092567137,66.8089,410.996780083
 08/20  10:00:00,273.34932823,37.436497114,97.9606545776,0.0,42.6918050922,68.9656133826,400.296642566,0.0,83.4695,316.827142566
 08/20  11:00:00,270.307119407,37.4083996154,98.6639381138,0.0,38.286128036,68.9656133826,330.103540534,0.0,83.4695,246.634040534
 08/20  12:00:00,272.548805574,37.4901749339,101.549266426,0.0,38.286128036,68.9656133826,262.826059923,0.0,83.4695,179.356559923
 08/20  13:00:00,256.56554196,37.4474822914,104.467256366,0.0,31.5818913096,56.727595265,254.542153645,0.0686923100166,75.1392,179.334261335
 08/20  14:00:00,255.251521951,37.4648273343,103.198790631,0.0,31.5818913096,56.727595265,245.730751435,0.1436818182,66.8089,178.778169617
 08/20  15:00:00,252.161861126,37.4248126102,100.296847166,0.0,31.5818913096,56.727595265,254.061986683,0.150004414691,75.1392,178.772782268
 08/20  16:00:00,284.173170954,37.2221712605,103.121332794,0.0,31.5818913096,61.661095265,229.844733153,0.0,91.7998,138.044933153
 08/20  17:00:00,315.045359577,36.7399634675,106.69656789,0.0,31.5818913096,70.9729253606,223.615033876,2.70901878153,49.9818,170.924215094
 08/20  18:00:00,378.40391125,36.8187253183,108.281609016,0.0,80.3315023541,83.7685254822,265.825455432,4.40942813588,49.9818,211.434227296
 08/20  19:00:00,378.50281622,36.827742041,104.339581694,0.0,102.000620287,77.6748002752,310.457681712,4.96648726731,33.3212,272.169994445
 08/20  20:00:00,402.66528906,36.7757134944,99.806791065,0.0,108.704857014,91.4735406516,307.554214348,5.38083262753,33.3212,268.85218172
 08/20  21:00:00,381.232798806,36.8979460252,98.2603783144,0.0,95.2963835608,89.1510273009,303.397563406,5.74425708822,24.9909,272.662406318
 08/20  22:00:00,328.696050835,36.8105970956,99.0269688294,0.0,80.3315023541,63.3799339444,424.115918509,6.34540039527,16.6606,401.109918113
 08/20  23:00:00,269.387702162,36.7394094956,103.982605493,0.0,42.6918050922,48.4199368926,249.64381025,8.79737478357,8.3303,232.516135467
 08/20  24:00:00,212.762239976,33.9466092012,83.0881558773,0.0,34.4311606118,33.1021868926,136.5051809,0.0190766821622,3.33212,133.153984217
 08/21  01:00:00,177.311742553,33.3978045757,68.1278776321,0.0,19.418418834,29.3649097162,104.657745,0.106999348474,3.33212,101.218625652
 08/21  02:00:00,175.694929915,33.9466092012,73.751910518,0.0,12.7620426787,28.1191506574,104.63297511,0.0763240320877,3.33212,101.224531078
 08/21  03:00:00,167.174801842,33.5350057321,66.0400456236,0.0,12.7620426787,28.1191506574,104.982721361,0.419189770816,3.33212,101.231411591
 08/21  04:00:00,180.306285744,33.9466092012,71.7927411992,0.0,12.7620426787,28.1191506574,141.147485397,0.112959767595,3.33212,137.702405629
 08/21  05:00:00,211.097567705,33.9466092012,75.8640363978,0.0,25.5240853573,30.610668775,264.882078438,21.652363205,8.3303,234.899415233
 08/21  06:00:00,304.119877061,35.2637403025,78.9182250263,0.0,51.0481707146,78.1489452969,465.151370738,49.1528824469,16.6606,399.337888291
 08/21  07:00:00,389.280846622,36.5021809596,113.476334995,0.0,64.3609230253,109.708623606,596.950478324,35.823016156,24.9909,536.136562168
 08/21  08:00:00,346.365190362,36.4913733474,110.025182379,0.0,51.0481707146,80.7689615957,448.493045746,5.13204217563,33.3212,410.03980357
 08/21  09:00:00,313.95605737,37.0096911251,103.985929552,0.0,51.0481707146,71.0224615957,380.077950594,0.279495530006,66.8089,312.989555064
 08/21  10:00:00,259.56146682,37.1986602934,98.1650580521,0.0,32.1804615127,65.7244621605,329.298773475,0.0405780543959,83.4695,245.78869542
 08/21  11:00:00,258.229779833,37.3187687991,96.2880570157,0.0,32.1804615127,65.7244621605,263.134218222,0.0457531576834,83.4695,179.618965064
 08/21  12:00:00,259.150664435,37.3647086607,97.6550290028,0.0,32.1804615127,65.7244621605,262.814332427,0.0496685963885,83.4695,179.295163831
 08/21  13:00:00,248.574779296,37.2355802165,98.0747603516,0.0,32.1804615127,55.9779621605,254.423901687,0.237744594093,75.1392,179.046957093
 08/21  14:00:00,250.192217928,37.3605211871,99.5794291421,0.0,32.1804615127,55.9779621605,245.85145912,0.252461197084,66.8089,178.790097923
 08/21  15:00:00,260.314576009,37.4685864681,108.288234869,0.0,32.1804615127,55.9779621605,253.912916542,0.0,75.1392,178.773716542
 08/21  16:00:00,294.011933624,37.561181464,112.620178545,0.0,32.1804615127,60.9114621605,229.871404547,0.0,91.7998,138.071604547
 08/21  17:00:00,332.115359549,36.9190375804,116.318327713,0.0,32.1804615127,77.5397301883,258.390244663,2.62300561806,49.9818,205.785439045
 08/21  18:00:00,384.90026984,37.011484042,115.056134627,0.0,77.122965704,86.2600435998,424.45142356,4.25320053005,49.9818,370.21642303
 08/21  19:00:00,387.881709708,37.0474149272,110.260888917,0.0,102.647051061,80.1663183927,316.267660473,4.80018335883,33.3212,278.146277114
 08/21  20:00:00,418.89623025,36.9819314316,104.913348269,0.0,115.40909374,92.7192997104,308.58627849,5.2082253679,33.3212,270.056853122
 08/21  21:00:00,403.675701037,37.0170586752,107.811474354,0.0,102.647051061,94.1340635361,435.468520497,5.56590098147,24.9909,404.911719515
 08/21  22:00:00,345.291688394,37.0101570561,116.030606749,0.0,77.122965704,65.871452062,323.003630802,5.9253875161,16.6606,300.417643286
 08/21  23:00:00,283.521609513,36.9130475867,122.422652524,0.0,38.286128036,48.4199368926,184.102657452,7.00851056452,8.3303,168.763846888
 08/21  24:00:00,208.230499619,34.2758919765,87.2159892791,0.0,25.5240853573,30.610668775,141.045492401,0.00483719204016,3.33212,137.708535209
 08/22  01:00:00,171.111466407,34.1112505889,57.662575961,0.0,19.418418834,29.3649097162,104.576385227,0.0185416745575,3.33212,101.225723552
 08/22  02:00:00,138.680805387,33.4526850383,33.8392271201,0.0,12.7620426787,28.1191506574,104.633206414,0.0757916393375,3.33212,101.225294775
 08/22  03:00:00,134.543012665,33.6173264259,29.5367779952,0.0,12.7620426787,28.1191506574,104.630861829,0.0733857824401,3.33212,101.225356047
 08/22  04:00:00,221.706813198,33.8917287387,112.425027801,0.0,12.7620426787,28.1191506574,143.4600405,3.24763051334,3.33212,136.880289987
 08/22  05:00:00,247.79423945,34.4954138267,110.86271346,0.0,25.5240853573,30.610668775,250.031589287,13.2308853294,8.3303,228.470403958
 08/22  06:00:00,338.997893955,34.7698161395,112.611600701,0.0,51.0481707146,78.1489452969,447.635653925,24.8073832733,16.6606,406.167670652
 08/22  07:00:00,384.470440663,36.6685505824,106.742513173,0.0,64.3609230253,109.708623606,585.803752847,28.8026512051,24.9909,532.010201642
 08/22  08:00:00,342.858229973,36.5162333119,106.636039981,0.0,51.0481707146,80.7689615957,452.486450889,7.25397408087,33.3212,411.911276808
 08/22  09:00:00,312.382007695,37.0090263084,102.618025544,0.0,51.0481707146,71.0224615957,375.483540657,0.116454951592,66.8089,308.558185705
 08/22  10:00:00,263.684678733,37.2057654769,102.200036388,0.0,32.1804615127,65.7244621605,328.798843411,0.00469104526666,83.4695,245.324652366
 08/22  11:00:00,268.041324532,37.3207277344,105.755255775,0.0,32.1804615127,65.7244621605,270.001468659,0.00469112088941,83.4695,186.527277538
 08/22  12:00:00,267.142043513,37.3740187334,105.572424598,0.0,32.1804615127,65.7244621605,262.787865149,0.0,83.4695,179.318365149
 08/22  13:00:00,257.585671752,37.3609402089,105.788917736,0.0,32.1804615127,55.9779621605,254.166922513,0.0,75.1392,179.027722513
 08/22  14:00:00,257.219021394,37.4199415713,105.404264643,0.0,32.1804615127,55.9779621605,245.575143021,0.0,66.8089,178.766243021
 08/22  15:00:00,255.873658388,37.4038423214,104.19117406,0.0,32.1804615127,55.9779621605,253.901108842,0.0,75.1392,178.761908842
 08/22  16:00:00,282.982010029,37.4928229854,102.31795688,0.0,32.1804615127,60.9114621605,226.748901415,0.0,91.7998,134.949101415
 08/22  17:00:00,320.834417814,36.8209207751,105.380696774,0.0,32.1804615127,77.5397301883,254.919774923,2.68474064915,49.9818,202.253234274
 08/22  18:00:00,375.500374912,36.9114670277,105.887210635,0.0,77.122965704,86.2600435998,426.522010967,4.35275983477,49.9818,372.187451132
 08/22  19:00:00,381.397388335,36.9292290447,104.566245804,0.0,102.647051061,80.1663183927,314.736087353,4.90843132674,33.3212,276.506456026
 08/22  20:00:00,416.13071187,36.8919803008,102.855835073,0.0,115.40909374,92.7192997104,309.122755958,5.28579837754,33.3212,270.51575758
 08/22  21:00:00,396.213596307,36.9471969476,100.884787341,0.0,102.647051061,94.1340635361,436.630821038,5.6466830903,24.9909,405.993237948
 08/22  22:00:00,331.056654054,36.9648151509,101.817262423,0.0,77.122965704,65.871452062,327.590304949,6.01814700074,16.6606,304.911557948
 08/22  23:00:00,265.281046293,36.8870456285,104.150529392,0.0,38.286128036,48.4199368926,183.050439495,6.74730906822,8.3303,167.972830427
 08/22  24:00:00,235.952925547,34.4405333642,116.407403683,0.0,25.5240853573,30.610668775,136.621379177,0.0585139105832,3.33212,133.230745266
 08/23  01:00:00,225.664823037,34.221011514,114.000502268,0.0,19.418418834,29.3649097162,104.666801144,0.117053709116,3.33212,101.217627435
 08/23  02:00:00,207.069358105,33.6722068885,104.453006665,0.0,12.7620426787,28.1191506574,104.756115536,0.20513378284,3.33212,101.218861753
 08/23  03:00:00,201.850516997,33.9466092012,98.7745939352,0.0,12.7620426787,28.1191506574,104.598751959,0.0486707319952,3.33212,101.217961227
 08/23  04:00:00,206.779625745,34.4954138267,96.0194939416,0.0,12.7620426787,28.1191506574,141.255230675,0.233263786622,3.33212,137.689846889
 08/23  05:00:00,234.207554763,34.7698161395,95.391937166,0.0,25.5240853573,30.610668775,243.277649778,0.1558390274,8.3303,234.79151075
 08/23  06:00:00,324.41461546,34.7698161395,96.2344441802,0.0,51.0481707146,78.1489452969,413.727428427,0.103244415192,16.6606,396.963584012
 08/23  07:00:00,384.117854947,36.748399009,103.753088561,0.0,64.3609230253,109.708623606,567.901909686,8.50828213312,24.9909,534.402727553
 08/23  08:00:00,342.480337307,36.58715563,104.710500359,0.0,51.0481707146,80.7689615957,446.724254,3.60089616587,33.3212,409.802157834
 08/23  09:00:00,312.972783723,37.0116837822,102.973033394,0.0,51.0481707146,71.0224615957,382.961273788,0.0,66.8089,316.152373788
 08/23  10:00:00,264.072778881,37.1240895013,102.730731697,0.0,32.1804615127,65.7244621605,329.249192669,0.0494037260806,83.4695,245.730288943
 08/23  11:00:00,263.792754093,37.2233218493,101.766856554,0.0,32.1804615127,65.7244621605,263.194102937,0.130987096326,83.4695,179.59361584
 08/23  12:00:00,262.195599509,37.2920507054,100.876464496,0.0,32.1804615127,65.7244621605,262.952628524,0.16832588975,83.4695,179.314802634
 08/23  13:00:00,252.080396597,37.2421866469,100.507045458,0.0,32.1804615127,55.9779621605,254.41273488,0.240046091589,75.1392,179.033488788
 08/23  14:00:00,252.530744306,37.2716449991,100.773559917,0.0,32.1804615127,55.9779621605,246.041171381,0.473040707067,66.8089,178.759230674
 08/23  15:00:00,251.938886152,37.3025101535,100.288830574,0.0,32.1804615127,55.9779621605,254.11988446,0.23371888148,75.1392,178.746965579
 08/23  16:00:00,281.034153344,37.1913173306,100.625711658,0.0,32.1804615127,60.9114621605,229.860840201,0.0,91.7998,138.061040201
 08/23  17:00:00,315.227734443,36.6647925937,100.34607575,0.0,32.1804615127,77.5397301883,258.917972973,3.17749013256,49.9818,205.75868284
 08/23  18:00:00,375.557877092,36.7379712987,106.049167505,0.0,77.122965704,86.2600435998,425.079037608,5.09753297984,49.9818,369.999704628
 08/23  19:00:00,378.617676869,36.7826367356,101.380513678,0.0,102.647051061,80.1663183927,310.989289505,5.69209929884,33.3212,271.975990206
 08/23  20:00:00,412.482306789,36.7687446656,98.9260651755,0.0,115.40909374,92.7192997104,315.526233802,6.13516216933,33.3212,276.069871632
 08/23  21:00:00,394.499583921,36.8180389224,99.0515410169,0.0,102.647051061,94.1340635361,431.64577039,6.54050563833,24.9909,400.114364751
 08/23  22:00:00,331.152044118,36.8567566583,102.07048607,0.0,77.122965704,65.871452062,326.568565321,7.15191923152,16.6606,302.756046089
 08/23  23:00:00,267.617088209,36.7881720887,106.636885659,0.0,38.286128036,48.4199368926,188.901767314,10.4516227531,8.3303,170.119844561
 08/23  24:00:00,199.64223317,33.9466092012,81.4158204114,0.0,25.5240853573,30.610668775,141.057200532,0.0295190038234,3.33212,137.695561529
 08/24  01:00:00,198.050788519,33.9466092012,87.4347293672,0.0,19.418418834,29.3649097162,104.61223324,0.0636467350741,3.33212,101.216466505
 08/24  02:00:00,170.624710282,33.5350057321,69.2931759762,0.0,12.7620426787,28.1191506574,105.011923028,0.463730053045,3.33212,101.216072975
 08/24  03:00:00,166.844285691,33.5350057321,65.8439444837,0.0,12.7620426787,28.1191506574,105.005332386,0.461767614644,3.33212,101.211444772
 08/24  04:00:00,180.993891782,33.9466092012,72.9849740901,0.0,12.7620426787,28.1191506574,136.264434592,1.81028722065,3.33212,131.122027372
 08/24  05:00:00,199.487093061,33.3978045757,64.9905667682,0.0,25.5240853573,30.610668775,249.194282369,6.0024116696,8.3303,234.861570699
 08/24  06:00:00,323.075064807,34.9344575271,93.7245872013,0.0,51.0481707146,78.1489452969,423.821146941,2.65704270246,16.6606,404.503504239
 08/24  07:00:00,394.380768237,36.5230897335,116.861117132,0.0,64.3609230253,109.708623606,568.914122776,10.163321309,24.9909,533.759901467
 08/24  08:00:00,352.315871114,36.5342610423,116.582606449,0.0,51.0481707146,80.7689615957,449.671961562,4.53026772468,33.3212,411.820493837
 08/24  09:00:00,323.992607398,37.0106955623,114.488300216,0.0,51.0481707146,71.0224615957,375.65204549,0.843742097916,66.8089,307.999403392
 08/24  10:00:00,273.538298169,37.2310805425,111.989942605,0.0,32.1804615127,65.7244621605,329.3010656,0.124084189398,83.4695,245.707481411
 08/24  11:00:00,270.879931684,37.3402938423,108.540369136,0.0,32.1804615127,65.7244621605,263.21422146,0.148917305668,83.4695,179.595804155
 08/24  12:00:00,267.43351242,37.4114051684,105.84409301,0.0,32.1804615127,65.7244621605,265.758672367,0.173890182892,83.4695,182.115282184
 08/24  13:00:00,256.78801197,37.4622843955,105.229942042,0.0,32.1804615127,55.9779621605,254.689568854,0.113416114889,75.1392,179.436952739
 08/24  14:00:00,262.91515681,37.5034420445,111.008330162,0.0,32.1804615127,55.9779621605,242.393783287,0.0428247658269,66.8089,175.542058521
 08/24  15:00:00,266.687022915,37.5505017851,114.558162476,0.0,32.1804615127,55.9779621605,253.877802118,0.0,75.1392,178.738602118
 08/24  16:00:00,297.955749031,37.6302300172,116.44365282,0.0,32.1804615127,60.9114621605,229.833913816,0.0,91.7998,138.034113816
 08/24  17:00:00,333.198152699,36.9481542648,117.334326005,0.0,32.1804615127,77.5397301883,259.019121626,3.28089062009,49.9818,205.756431006
 08/24  18:00:00,382.827730582,37.0324825197,112.940218578,0.0,77.122965704,86.2600435998,425.419547825,5.36902388225,49.9818,370.068723943
 08/24  19:00:00,389.476621361,37.084588934,111.775037605,0.0,102.647051061,80.1663183927,317.68919507,6.02061615218,33.3212,278.347378918
 08/24  20:00:00,424.519606351,37.0027665359,110.487640611,0.0,115.40909374,92.7192997104,309.520015935,6.48918210771,33.3212,269.709633827
 08/24  21:00:00,404.011635386,37.0350929221,108.100403084,0.0,102.647051061,94.1340635361,437.39048289,6.89968672193,24.9909,405.499896168
 08/24  22:00:00,339.138469001,37.0275692552,109.83057324,0.0,77.122965704,65.871452062,323.90200609,7.31869088984,16.6606,299.9227152
 08/24  23:00:00,273.833558035,36.9237739609,112.687268611,0.0,38.286128036,48.4199368926,185.044773502,8.20639016212,8.3303,168.50808334
 08/24  24:00:00,214.016083094,34.4405333642,94.8222393288,0.0,25.5240853573,30.610668775,141.093091937,0.0676515004955,3.33212,137.693320437
 08/25  01:00:00,206.080961632,34.4954138267,94.4408380047,0.0,19.418418834,29.3649097162,104.753717383,0.221406259963,3.33212,101.200191123
 08/25  02:00:00,182.038897054,33.6722068885,80.0609292647,0.0,12.7620426787,28.1191506574,104.776433409,0.236014727756,3.33212,101.208298681
 08/25  03:00:00,180.373365941,33.6722068885,78.5168790544,0.0,12.7620426787,28.1191506574,104.800126106,0.249357460662,3.33212,101.218648645
 08/25  04:00:00,198.008811546,34.4954138267,87.4255302153,0.0,12.7620426787,28.1191506574,138.091276324,0.271284948259,3.33212,134.487871376
 08/25  05:00:00,230.489390407,34.7698161395,92.2369263827,0.0,25.5240853573,30.610668775,239.610479685,0.183850817014,8.3303,231.096328868
 08/25  06:00:00,326.203792764,34.7698161395,96.0449595577,0.0,51.0481707146,78.1489452969,422.83156161,0.119604719013,16.6606,406.051356891
 08/25  07:00:00,393.056434957,36.6925310175,113.155300392,0.0,64.3609230253,109.708623606,567.03598496,10.3119213236,24.9909,531.733163637
 08/25  08:00:00,352.606407174,36.542641993,115.179834449,0.0,51.0481707146,80.7689615957,449.448471695,4.32799281198,33.3212,411.799278883
 08/25  09:00:00,322.33404418,37.0094330937,112.9900531,0.0,51.0481707146,71.0224615957,374.815582681,0.0094818910793,66.8089,307.99720079
 08/25  10:00:00,272.709695964,37.1726503431,111.278415317,0.0,32.1804615127,65.7244621605,329.184743752,0.00864208844751,83.4695,245.706601664
 08/25  11:00:00,272.375170938,37.2448797811,110.225071539,0.0,32.1804615127,65.7244621605,268.403268824,0.0633298461276,83.4695,184.870438978
 08/25  12:00:00,271.949536981,37.2897918224,110.480081677,0.0,32.1804615127,65.7244621605,264.758771592,0.360034056856,83.4695,180.929237535
 08/25  13:00:00,261.121279872,37.2369999722,109.426186121,0.0,32.1804615127,55.9779621605,254.886535335,0.718741470311,75.1392,179.028593865
 08/25  14:00:00,256.916504534,37.2675623539,105.184281765,0.0,32.1804615127,55.9779621605,245.922969836,1.00801102994,66.8089,178.106058806
 08/25  15:00:00,253.9121579,37.2984156386,102.132765324,0.0,32.1804615127,55.9779621605,248.413189108,0.600944284298,75.1392,172.673044823
 08/25  16:00:00,279.477079363,37.1688861656,98.7756063823,0.0,32.1804615127,60.9114621605,229.68221786,0.00366041180509,91.7998,137.878757449
 08/25  17:00:00,312.312353333,36.652362142,97.2649577245,0.0,32.1804615127,77.5397301883,259.588834786,3.85148087756,49.9818,205.755553908
 08/25  18:00:00,368.129917491,36.7487333592,98.8227983654,0.0,77.122965704,86.2600435998,426.204590281,6.10876363325,49.9818,370.114026648
 08/25  19:00:00,377.703437938,36.7920165578,100.999125019,0.0,102.647051061,80.1663183927,318.519160387,6.821509357,33.3212,278.37645103
 08/25  20:00:00,416.275362416,36.7687442347,103.10747414,0.0,115.40909374,92.7192997104,310.297498201,7.30231790676,33.3212,269.673980294
 08/25  21:00:00,401.196913502,36.8184637422,105.961424548,0.0,102.647051061,94.1340635361,439.6445607,7.78659397263,24.9909,406.867066727
 08/25  22:00:00,338.296559538,36.8578370601,109.500201397,0.0,77.122965704,65.871452062,327.645326714,8.63178139262,16.6606,302.352945321
 08/25  23:00:00,273.882729663,36.7844219239,114.124434427,0.0,38.286128036,48.4199368926,186.274012994,12.5458095476,8.3303,165.397903446
 08/25  24:00:00,186.210447846,33.6722068885,69.5909830787,0.0,25.5240853573,30.610668775,142.682003512,1.66494332114,3.33212,137.684940191
 08/26  01:00:00,198.725389399,33.9466092012,79.7418880752,0.0,27.7269238854,30.610668775,112.128327175,7.59300071317,3.33212,101.203206462
 08/26  02:00:00,160.97100487,33.1234022629,60.9577990862,0.0,12.7620426787,28.1191506574,118.888285902,14.3419565939,3.33212,101.214209308
 08/26  03:00:00,167.514852946,33.5350057321,67.23680308,0.0,12.7620426787,28.1191506574,125.791586795,21.2463963313,3.33212,101.213070463
 08/26  04:00:00,172.994745519,33.5350057321,66.3298144007,0.0,12.7620426787,28.1191506574,168.381221376,27.3628105392,3.33212,137.686290837
 08/26  05:00:00,188.387680492,33.5350057321,69.5617318456,0.0,12.7620426787,28.1191506574,200.860899884,29.2276768136,8.3303,163.30292307
 08/26  06:00:00,278.182863308,34.6051747518,83.1200937047,0.0,42.6918050922,54.3732441037,289.923930032,32.6366746442,16.6606,240.626655388
 08/26  07:00:00,350.912870892,36.6763653645,120.468754928,0.0,42.6918050922,86.1019271793,455.738696241,30.4984215709,24.9909,400.24937467
 08/26  08:00:00,387.482169636,36.6010372906,114.430245404,0.0,57.6566862989,112.030105488,611.783474959,5.7779840211,33.3212,572.684290938
 08/26  09:00:00,342.626099727,37.0147466782,114.695049924,0.0,57.6566862989,83.6599452969,477.944846935,0.293477162867,66.8089,410.842469772
 08/26  10:00:00,290.162430946,37.2577738081,115.184504242,0.0,42.6918050922,68.9656133826,391.58481708,0.13436247832,83.4695,307.980954602
 08/26  11:00:00,280.005412436,37.3670118009,112.868150654,0.0,34.9340096728,67.7198543238,330.082495146,0.0932408061877,83.4695,246.51975434
 08/26  12:00:00,273.562798657,37.4182886368,107.152961225,0.0,34.9340096728,67.7198543238,270.41564481,0.150331974922,83.4695,186.795812835
 08/26  13:00:00,259.374789345,37.3301208751,102.818852925,0.0,34.9340096728,57.9733543238,254.863367254,0.157006228011,75.1392,179.567161026
 08/26  14:00:00,257.397628547,37.4115640743,100.972428713,0.0,34.9340096728,57.9733543238,246.234615945,0.134617864778,66.8089,179.29109808
 08/26  15:00:00,259.923551076,37.3980493541,103.43004572,0.0,34.9340096728,57.9733543238,255.597098543,0.0972476418158,75.1392,180.360650901
 08/26  16:00:00,293.579875298,37.2227777569,107.821862039,0.0,34.9340096728,62.9068543238,234.226401071,0.0826430258534,91.7998,142.343958045
 08/26  17:00:00,321.892313378,36.8486206762,108.830038487,0.0,34.9340096728,72.2186844194,225.718028576,3.31767422351,49.9818,172.418554353
 08/26  18:00:00,386.472053018,37.0629645609,106.896761373,0.0,87.0357390804,86.2600435998,261.985462245,5.24491932867,49.9818,206.758742917
 08/26  19:00:00,381.449777801,36.8258983943,107.312778927,0.0,102.000620287,77.6748002752,316.499451025,5.94424354733,33.3212,277.234007477
 08/26  20:00:00,408.299390767,36.7367737312,109.138751294,0.0,102.000620287,88.9820225341,310.06751216,6.44483171315,33.3212,270.301480447
 08/26  21:00:00,401.43149071,36.7700949715,109.417727701,0.0,102.000620287,91.6425454185,304.075219587,6.88215741507,24.9909,272.202162172
 08/26  22:00:00,348.567296438,36.694130562,109.710505409,0.0,87.0357390804,65.871452062,426.242117263,7.77337203205,16.6606,401.808145231
 08/26  23:00:00,276.334562249,36.6135082901,111.060002972,0.0,42.6918050922,48.4199368926,254.723955701,11.1498078493,8.3303,235.243847852
 08/26  24:00:00,209.078611472,33.9466092012,88.5665251607,0.0,27.7269238854,30.610668775,134.4827727,0.0222576155823,3.33212,131.128395085
 08/27  01:00:00,220.070739262,33.3978045757,91.3669523485,0.0,34.4311606118,33.1021868926,106.997659248,0.129045126043,3.33212,103.536494122
 08/27  02:00:00,207.038814394,33.9466092012,94.7708488739,0.0,19.466279405,30.610668775,108.931614791,0.102610032533,3.33212,105.496884759
 08/27  03:00:00,195.345265343,32.3001953247,86.3072282306,0.0,19.466279405,30.610668775,104.842985001,0.151041898973,3.33212,101.359823102
 08/27  04:00:00,201.954877866,33.1234022629,84.6766873149,0.0,19.466279405,30.610668775,137.521469367,0.0,3.33212,134.189349367
 08/27  05:00:00,219.86196361,33.9466092012,88.7502025541,0.0,19.466279405,30.610668775,176.632548678,0.157858472158,8.3303,168.144390206
 08/27  06:00:00,296.245060484,35.2637403025,96.6461876338,0.0,42.6918050922,54.3732441037,260.047971991,0.21216403691,16.6606,243.175207954
 08/27  07:00:00,352.708901521,36.8819253061,108.479393598,0.0,49.3960418185,88.5934452969,434.589779035,10.0481859694,24.9909,399.550693066
 08/27  08:00:00,381.220947608,36.6532151363,105.370383768,0.0,57.6566862989,112.030105488,607.144288083,4.09964983199,33.3212,569.723438251
 08/27  09:00:00,322.372794595,37.0656746681,102.199928007,0.0,50.9524495726,81.1684271793,477.915483144,0.0325115210639,66.8089,411.074071622
 08/27  10:00:00,277.03514646,37.3551016229,101.581838616,0.0,42.6918050922,68.9656133826,400.518765209,0.367583669519,83.4695,316.68168154
 08/27  11:00:00,272.931667482,37.3225059909,101.296408705,0.0,38.286128036,68.9656133826,330.059213275,0.0380591487275,83.4695,246.551654126
 08/27  12:00:00,271.081077163,37.3693110166,100.284250987,0.0,38.286128036,68.9656133826,262.785231319,0.0112107937796,83.4695,179.304520525
 08/27  13:00:00,248.547531148,37.2513454614,96.786401465,0.0,31.5818913096,56.727595265,255.208265849,0.762141042433,75.1392,179.306924807
 08/27  14:00:00,245.481465557,37.2952948105,93.8658293035,0.0,31.5818913096,56.727595265,246.316215776,0.770941870632,66.8089,178.736373906
 08/27  15:00:00,248.201400672,37.746403999,95.7826274777,0.0,31.5818913096,56.727595265,253.941745533,0.063104793472,75.1392,178.73944074
 08/27  16:00:00,279.569070274,38.4535879473,97.1685991146,0.0,31.5818913096,61.661095265,229.851206534,0.0,91.7998,138.051406534
 08/27  17:00:00,306.663776096,37.3555907644,97.6550290028,0.0,31.5818913096,70.9729253606,223.147644086,2.28448659174,49.9818,170.881357494
 08/27  18:00:00,367.585002066,37.4417834653,96.8065689671,0.0,80.3315023541,83.7685254822,260.125916341,3.7145477177,49.9818,206.429568624
 08/27  19:00:00,370.00733773,37.2352043935,95.3830325239,0.0,102.000620287,77.6748002752,315.961677194,5.90420615557,33.3212,276.736271038
 08/27  20:00:00,402.686946533,36.8622296021,94.0066499292,0.0,108.704857014,91.4735406516,310.307606866,7.6048892283,33.3212,269.381517638
 08/27  21:00:00,376.674170609,36.8703054449,93.4461285509,0.0,95.2963835608,89.1510273009,302.05556619,7.38590212739,24.9909,269.678764063
 08/27  22:00:00,322.956853436,36.7415435029,93.4461285509,0.0,80.3315023541,63.3799339444,423.46196189,7.37028744045,16.6606,399.431074449
 08/27  23:00:00,256.769004679,36.6889198313,92.7320766677,0.0,42.6918050922,48.4199368926,250.436381251,11.0871560748,8.3303,231.018925176
 08/27  24:00:00,244.871419324,33.9466092012,112.742216219,0.0,34.4311606118,33.1021868926,141.251909853,0.0291000079522,3.33212,137.890689845
 08/28  01:00:00,214.716260098,33.7819678136,101.519065716,0.0,19.418418834,29.3649097162,104.584563972,0.0342992995895,3.33212,101.218144672
 08/28  02:00:00,208.564307435,34.1112505889,102.969456361,0.0,12.7620426787,28.1191506574,104.623167037,0.0727602533022,3.33212,101.218286784
 08/28  03:00:00,210.776666624,34.4405333642,104.894265566,0.0,12.7620426787,28.1191506574,104.759653614,0.208939103683,3.33212,101.218594511
 08/28  04:00:00,215.529533094,34.4405333642,103.001159911,0.0,12.7620426787,28.1191506574,141.137236961,0.116445455159,3.33212,137.688671506
 08/28  05:00:00,246.802129412,33.7819678136,107.343936043,0.0,25.5240853573,30.610668775,236.597786229,0.112301548585,8.3303,228.155184681
