Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/28  06:00:00,347.68468011,35.0990989148,114.760528118,0.0,51.0481707146,78.1489452969,422.116302676,0.255851707886,16.6606,405.199850968
 08/28  07:00:00,387.950088557,36.5732305692,107.750735611,0.0,64.3609230253,109.708623606,567.736737702,11.0545139848,24.9909,531.691323717
 08/28  08:00:00,345.497181839,36.5246427171,107.789042317,0.0,51.0481707146,80.7689615957,449.727436313,4.6245807714,33.3212,411.781655542
 08/28  09:00:00,315.727064487,36.9635486247,105.769827088,0.0,51.0481707146,71.0224615957,375.733268141,0.0308587688253,66.8089,308.893509373
 08/28  10:00:00,263.382069925,37.2081908219,101.910528733,0.0,32.1804615127,65.7244621605,328.366625445,0.00766555346494,83.4695,244.889459891
 08/28  11:00:00,257.246045782,37.2849632416,95.3936321547,0.0,32.1804615127,65.7244621605,270.009886632,0.0403210546343,83.4695,186.500065577
 08/28  12:00:00,256.888081421,37.3238408322,96.0811876886,0.0,32.1804615127,65.7244621605,262.901278664,0.130832564803,83.4695,179.300946099
 08/28  13:00:00,260.734670039,37.2528105763,109.050400315,0.0,32.1804615127,55.9779621605,254.167342502,0.00966151114029,75.1392,179.018480991
 08/28  14:00:00,259.867402118,37.3605853758,108.055682073,0.0,32.1804615127,55.9779621605,245.548746727,0.0,66.8089,178.739846727
 08/28  15:00:00,264.244013559,37.4207001892,112.367719979,0.0,32.1804615127,55.9779621605,252.635387542,0.0,75.1392,177.496187542
 08/28  16:00:00,299.715341591,37.2733157807,118.733868121,0.0,32.1804615127,60.9114621605,225.173617373,0.0,91.7998,133.373817373
 08/28  17:00:00,342.77379045,36.6708682677,127.351814225,0.0,32.1804615127,77.5397301883,258.865323368,3.89172740364,49.9818,204.991795964
 08/28  18:00:00,400.938773144,36.7698784513,131.470742515,0.0,77.122965704,86.2600435998,426.428606213,6.19164223419,49.9818,370.255163979
 08/28  19:00:00,406.466266888,36.8036525973,129.277747621,0.0,102.647051061,80.1663183927,318.43224022,6.94344915014,33.3212,278.16759107
 08/28  20:00:00,406.922921747,36.762129989,90.5492839858,0.0,115.40909374,92.7192997104,310.481727547,7.47444069329,33.3212,269.686086853
 08/28  21:00:00,349.382480228,36.8040847496,53.8623545959,0.0,102.647051061,94.1340635361,441.418684554,9.57144171055,24.9909,406.856342843
 08/28  22:00:00,268.857298829,36.8409189841,39.8243948896,0.0,77.122965704,65.871452062,340.38703079,18.8787710837,16.6606,304.847659706
 08/28  23:00:00,187.960567426,36.7618464273,27.0445725449,0.0,38.286128036,48.4199368926,202.76513985,31.1186698429,8.3303,163.316170007
 08/28  24:00:00,212.264611785,33.6722068885,93.8199990692,0.0,25.5240853573,30.610668775,177.449569684,36.4307736853,3.33212,137.686675999
 08/29  01:00:00,209.588787513,31.4769883864,102.25872015,0.0,19.418418834,29.3649097162,144.997544555,40.4610974237,3.33212,101.204327131
 08/29  02:00:00,207.586695216,33.9466092012,106.058868001,0.0,12.7620426787,28.1191506574,151.345639156,46.7998281107,3.33212,101.213691045
 08/29  03:00:00,209.953879639,33.9466092012,108.64987087,0.0,12.7620426787,28.1191506574,144.174491448,39.6313928687,3.33212,101.210978579
 08/29  04:00:00,218.330474916,33.1234022629,110.666179951,0.0,12.7620426787,28.1191506574,171.221010139,30.203647014,3.33212,137.685243125
 08/29  05:00:00,248.480934178,33.1234022629,113.395161201,0.0,25.5240853573,30.610668775,273.119529732,35.0893587776,8.3303,229.699870955
 08/29  06:00:00,340.538134353,35.5930230778,110.779991644,0.0,51.0481707146,78.1489452969,474.830604146,54.9024048022,16.6606,403.267599343
 08/29  07:00:00,385.533438425,36.4584134641,108.699148464,0.0,64.3609230253,109.708623606,608.362684866,51.65687611,24.9909,531.714908756
 08/29  08:00:00,342.435285074,36.4783004656,107.427107774,0.0,51.0481707146,80.7689615957,458.319371656,13.2185222307,33.3212,411.779649425
 08/29  09:00:00,317.501093776,37.0128779469,109.93745634,0.0,51.0481707146,71.0224615957,379.063207301,0.610349677465,66.8089,311.643957623
 08/29  10:00:00,269.319498112,37.1280370616,108.956837609,0.0,32.1804615127,65.7244621605,326.693317613,0.0929195301001,83.4695,243.130898082
 08/29  11:00:00,268.762960925,37.2630123846,106.602359824,0.0,32.1804615127,65.7244621605,269.311512757,0.0173326980623,83.4695,185.824680059
 08/29  12:00:00,265.790685387,37.3169403057,104.274607853,0.0,32.1804615127,65.7244621605,262.76002872,0.0,83.4695,179.29052872
 08/29  13:00:00,257.551436131,37.2552210557,105.787296267,0.0,32.1804615127,55.9779621605,254.148154194,0.0,75.1392,179.008954194
 08/29  14:00:00,260.164651526,37.3735842506,108.258926132,0.0,32.1804615127,55.9779621605,245.55101072,0.0,66.8089,178.74211072
 08/29  15:00:00,262.006168742,37.4178210351,110.051727405,0.0,32.1804615127,55.9779621605,253.891164375,0.0,75.1392,178.751964375
 08/29  16:00:00,293.161436392,37.3003723175,112.08854953,0.0,32.1804615127,60.9114621605,228.136970227,0.0,91.7998,136.337170227
 08/29  17:00:00,328.040831119,36.7465077881,112.507262278,0.0,32.1804615127,77.5397301883,254.289998684,2.4808869424,49.9818,201.827311742
 08/29  18:00:00,378.820909092,36.8278290077,109.26894468,0.0,77.122965704,86.2600435998,425.951916498,4.01715232017,49.9818,371.952964178
 08/29  19:00:00,386.844679083,36.822142455,110.942570063,0.0,102.647051061,80.1663183927,313.195991882,4.55087866312,33.3212,275.323913219
 08/29  20:00:00,427.748235566,36.7716372145,113.927998852,0.0,115.40909374,92.7192997104,309.188700095,4.94059937471,33.3212,270.926900721
 08/29  21:00:00,406.792524789,36.8115349965,114.316831057,0.0,102.647051061,94.1340635361,435.601718675,5.29843752142,24.9909,405.312381154
 08/29  22:00:00,342.488672315,36.8437957385,116.69421877,0.0,77.122965704,65.871452062,329.436620733,7.92548380062,16.6606,304.850536933
 08/29  23:00:00,277.32699475,36.7687124545,120.094986462,0.0,38.286128036,48.4199368926,188.865144151,12.7031330513,8.3303,167.8317111
 08/29  24:00:00,202.663656779,33.3978045757,87.1676708536,0.0,25.5240853573,30.610668775,147.533905129,10.8585437679,3.33212,133.343241361
 08/30  01:00:00,201.011751504,33.1234022629,93.2063203423,0.0,19.418418834,29.3649097162,117.155611843,12.6076908311,3.33212,101.215801012
 08/30  02:00:00,188.974189143,33.5350057321,88.7916020187,0.0,12.7620426787,28.1191506574,118.59643582,14.0511116173,3.33212,101.213204203
 08/30  03:00:00,188.029560386,33.5350057321,87.9159136809,0.0,12.7620426787,28.1191506574,119.5582043,15.0144065549,3.33212,101.211677745
 08/30  04:00:00,194.505419486,33.5350057321,87.8089274629,0.0,12.7620426787,28.1191506574,156.567679083,15.551979958,3.33212,137.683579125
 08/30  05:00:00,231.996789778,34.221011514,96.9679902119,0.0,25.5240853573,30.610668775,260.184250765,17.9654365916,8.3303,233.888514174
 08/30  06:00:00,334.160143936,34.4405333642,106.779122802,0.0,51.0481707146,78.1489452969,440.470188533,25.7269617846,16.6606,398.082626748
 08/30  07:00:00,395.379017322,36.5138238073,119.983053501,0.0,64.3609230253,109.708623606,594.063656131,35.6794972148,24.9909,533.393258916
 08/30  08:00:00,351.844907931,36.4311337818,119.199701485,0.0,51.0481707146,80.7689615957,479.402000591,35.5722568277,33.3212,410.508543764
 08/30  09:00:00,324.854398375,37.0118259119,119.725430996,0.0,51.0481707146,71.0224615957,411.662512215,28.7221198417,66.8089,316.131492373
 08/30  10:00:00,278.498486873,37.1025116758,121.850762196,0.0,32.1804615127,65.7244621605,351.114568012,22.5836121479,83.4695,245.061455864
 08/30  11:00:00,268.516481035,37.1582530624,111.21307797,0.0,32.1804615127,65.7244621605,285.776628891,22.1163171363,83.4695,180.190811754
 08/30  12:00:00,278.936939384,37.1996022937,121.768595062,0.0,32.1804615127,65.7244621605,274.247694824,11.4770290092,83.4695,179.301165815
 08/30  13:00:00,270.341776051,37.2353300239,122.251884829,0.0,32.1804615127,55.9779621605,256.446438996,2.26685404419,75.1392,179.040384952
 08/30  14:00:00,270.840381389,37.2622691621,122.474913304,0.0,32.1804615127,55.9779621605,247.911236186,2.35132365597,66.8089,178.75101253
 08/30  15:00:00,255.361006261,37.2925459592,107.808969137,0.0,32.1804615127,55.9779621605,264.907735907,11.0226444426,75.1392,178.745891464
 08/30  16:00:00,264.973153514,37.0051545219,89.0724495024,0.0,32.1804615127,60.9114621605,251.892639685,22.0430838974,91.7998,138.049755787
 08/30  17:00:00,331.245204025,36.490968628,120.506137772,0.0,32.1804615127,77.5397301883,273.224048141,17.4920908211,49.9818,205.75015732
 08/30  18:00:00,386.21367695,36.5216121036,121.26933673,0.0,77.122965704,86.2600435998,435.099139464,15.166940958,49.9818,369.950398506
 08/30  19:00:00,394.82325424,36.4674533364,122.406049345,0.0,102.647051061,80.1663183927,321.72415378,17.8018162525,33.3212,270.601137528
 08/30  20:00:00,433.931334589,36.4653661298,122.415672344,0.0,115.40909374,92.7192997104,333.23691457,22.4991332469,33.3212,277.416581323
 08/30  21:00:00,408.75680779,36.5571933819,118.272484942,0.0,102.647051061,94.1340635361,457.205866985,33.5186556899,24.9909,398.696311295
 08/30  22:00:00,334.128082781,36.628614526,110.212812733,0.0,77.122965704,65.871452062,372.082042597,51.4903920872,16.6606,303.93105051
 08/30  23:00:00,241.739390414,36.5739089855,86.0331650827,0.0,38.286128036,48.4199368926,245.440681566,66.9928686301,8.3303,170.117512936
 08/30  24:00:00,187.209826048,31.4769883864,74.0280112375,0.0,25.5240853573,30.610668775,203.007828173,61.9908585821,3.33212,137.684849591
 08/31  01:00:00,171.331933322,31.4769883864,65.541881439,0.0,19.418418834,29.3649097162,161.184907929,56.6488353937,3.33212,101.203952535
 08/31  02:00:00,158.152757225,31.4769883864,60.2951778271,0.0,12.7620426787,28.1191506574,156.016459264,51.4777667479,3.33212,101.206572516
 08/31  03:00:00,157.278816985,33.9466092012,56.9703203617,0.0,12.7620426787,28.1191506574,150.94568707,46.3926439056,3.33212,101.220923164
 08/31  04:00:00,161.980055439,32.3001953247,56.7314039384,0.0,12.7620426787,28.1191506574,176.250599791,41.7907858493,3.33212,131.127693942
 08/31  05:00:00,199.094238896,33.1234022629,65.4619968012,0.0,25.5240853573,30.610668775,279.242512477,36.0419167407,8.3303,234.870295737
 08/31  06:00:00,330.169473725,35.2637403025,99.3476685948,0.0,51.0481707146,78.1489452969,449.773115429,29.2720865089,16.6606,403.84042892
 08/31  07:00:00,394.61659707,36.4423245877,119.430389937,0.0,64.3609230253,109.708623606,597.155474376,37.4211288861,24.9909,534.74344549
 08/31  08:00:00,341.897510877,36.4302751976,109.297523385,0.0,51.0481707146,80.7689615957,478.327438143,33.8347162078,33.3212,411.171521935
 08/31  09:00:00,320.073325099,37.0143826127,114.828375849,0.0,51.0481707146,71.0224615957,393.013579762,17.5793662441,66.8089,308.625313518
 08/31  10:00:00,278.839965006,37.104431274,121.708998319,0.0,32.1804615127,65.7244621605,339.225491139,10.0246507836,83.4695,245.731340355
 08/31  11:00:00,281.166375741,37.1638961001,122.695842513,0.0,32.1804615127,65.7244621605,267.57264747,4.50140808028,83.4695,179.60173939
 08/31  12:00:00,281.228443438,37.2286739092,122.945516905,0.0,32.1804615127,65.7244621605,265.338408748,0.982991676748,83.4695,180.885917071
 08/31  13:00:00,270.309543722,37.2386567722,121.304379912,0.0,32.1804615127,55.9779621605,255.558755157,0.854748362869,75.1392,179.564806794
 08/31  14:00:00,270.869390786,37.2750180892,121.582478489,0.0,32.1804615127,55.9779621605,243.993530544,0.523538562313,66.8089,176.661091982
 08/31  15:00:00,270.236180861,37.3076705639,122.019940088,0.0,32.1804615127,55.9779621605,254.762539658,0.879058265159,75.1392,178.744281393
 08/31  16:00:00,298.961922705,37.0660413447,121.79573311,0.0,32.1804615127,60.9114621605,229.891449038,0.0531236813452,91.7998,138.038525357
 08/31  17:00:00,332.897444007,36.5409592306,121.044875522,0.0,32.1804615127,77.5397301883,257.422356594,1.67559406969,49.9818,205.764962524
 08/31  18:00:00,385.878734774,36.5934633016,119.764587842,0.0,77.122965704,86.2600435998,422.923834316,2.83752396906,49.9818,370.104510347
 08/31  19:00:00,394.320919691,36.578394292,121.101213663,0.0,102.647051061,80.1663183927,316.373060357,4.68721292604,33.3212,278.364647431
 08/31  20:00:00,430.37702451,36.5548966767,118.688375578,0.0,115.40909374,92.7192997104,320.349015725,17.2999385371,33.3212,269.727877188
 08/31  21:00:00,408.358329779,36.6178378931,117.754184381,0.0,102.647051061,94.1340635361,467.98080708,37.2943906967,24.9909,405.695516383
 08/31  22:00:00,338.356321223,36.683025451,114.309858666,0.0,77.122965704,65.871452062,363.860397374,47.1298167209,16.6606,300.069980653
 08/31  23:00:00,244.508488073,36.6179418243,88.7361082124,0.0,38.286128036,48.4199368926,220.275161725,43.6436371403,8.3303,168.301224585
 08/31  24:00:00,190.626947684,31.4769883864,77.4564111826,0.0,25.5240853573,30.610668775,171.322653169,30.3053033846,3.33212,137.685229784
 09/01  01:00:00,176.575219712,31.4769883864,70.8197189898,0.0,19.418418834,29.3649097162,127.434345428,22.9026726083,3.33212,101.19955282
 09/01  02:00:00,186.949577021,33.9466092012,86.4913373784,0.0,12.7620426787,28.1191506574,121.672239306,17.1234614827,3.33212,101.216657824
 09/01  03:00:00,176.291046697,33.1234022629,76.5912693256,0.0,12.7620426787,28.1191506574,116.65407711,12.1102530087,3.33212,101.211704101
 09/01  04:00:00,161.108370675,32.3001953247,55.1484862213,0.0,12.7620426787,28.1191506574,148.098495787,8.08898363422,3.33212,136.677392152
 09/01  05:00:00,217.515313372,33.9466092012,81.9545748898,0.0,25.5240853573,30.610668775,245.514825673,8.51947225366,8.3303,228.665053419
 09/01  06:00:00,340.348531144,35.4283816901,108.194504288,0.0,51.0481707146,78.1489452969,436.47811223,13.6673878876,16.6606,406.150124342
 09/01  07:00:00,397.578998594,36.4675471824,120.871708219,0.0,64.3609230253,109.708623606,575.490959411,18.4691764104,24.9909,532.030883001
 09/01  08:00:00,354.865910197,36.4856651434,120.227087459,0.0,51.0481707146,80.7689615957,451.418882714,6.1794578127,33.3212,411.918224901
 09/01  09:00:00,327.295132936,37.0074106498,119.652190967,0.0,51.0481707146,71.0224615957,376.20521065,0.736008459772,66.8089,308.66030219
 09/01  10:00:00,277.425108111,37.192235448,116.283663183,0.0,32.1804615127,65.7244621605,329.82147925,1.11533357528,83.4695,245.236645675
 09/01  11:00:00,276.281261411,37.2949333864,114.038016455,0.0,32.1804615127,65.7244621605,270.873682525,0.875767239653,83.4695,186.528415285
 09/01  12:00:00,276.048837293,37.3572522033,114.450110272,0.0,32.1804615127,65.7244621605,263.648656389,0.86067545049,83.4695,179.318480938
 09/01  13:00:00,265.021186206,37.3834074612,113.093829535,0.0,32.1804615127,55.9779621605,255.002167197,0.83490083499,75.1392,179.028066362
 09/01  14:00:00,264.321608336,37.3907581927,112.37124433,0.0,32.1804615127,55.9779621605,246.384438919,0.809422553291,66.8089,178.766116365
 09/01  15:00:00,267.492556619,37.4543356191,115.473217472,0.0,32.1804615127,55.9779621605,254.567357548,0.664146903453,75.1392,178.764010644
 09/01  16:00:00,298.503453602,37.4039100361,117.278891909,0.0,32.1804615127,60.9114621605,227.61509871,0.434208233077,91.7998,135.381090477
 09/01  17:00:00,334.101328949,36.7804799108,118.462971301,0.0,32.1804615127,77.5397301883,254.424446664,2.16025117706,49.9818,202.282395487
 09/01  18:00:00,386.715152797,36.8731998384,117.040640564,0.0,77.122965704,86.2600435998,425.084756676,2.84146390145,49.9818,372.261492775
 09/01  19:00:00,393.66466892,36.8954638329,116.876399436,0.0,102.647051061,80.1663183927,312.45366005,3.24592781846,33.3212,275.886532231
 09/01  20:00:00,435.309194394,36.8451462303,117.714476237,0.0,115.40909374,92.7192997104,308.084245936,3.57054173747,33.3212,271.192504199
 09/01  21:00:00,409.949730764,36.8799078904,116.755770471,0.0,102.647051061,94.1340635361,434.044220953,3.86965150428,24.9909,405.183669448
 09/01  22:00:00,345.7343832,36.8889514614,119.586108757,0.0,77.122965704,65.871452062,325.964992012,4.39001503838,16.6606,304.914376974
 09/01  23:00:00,279.385525084,36.8018386958,121.658236002,0.0,38.286128036,48.4199368926,184.800455941,6.42474700973,8.3303,170.045408931
 09/01  24:00:00,197.434703452,33.9466092012,81.0509966234,0.0,25.5240853573,30.610668775,136.982404184,2.40972854684,3.33212,131.240555638
 09/02  01:00:00,204.888546006,33.9466092012,86.2652163376,0.0,27.7269238854,30.610668775,106.1383461,1.59197136688,3.33212,101.214254733
 09/02  02:00:00,175.098767574,33.5350057321,74.7191757162,0.0,12.7620426787,28.1191506574,105.721073403,1.16846200299,3.33212,101.2204914
 09/02  03:00:00,174.574335849,33.5350057321,74.2412182589,0.0,12.7620426787,28.1191506574,106.863688514,2.3130316643,3.33212,101.218536849
 09/02  04:00:00,180.877585399,33.5350057321,73.9826160078,0.0,12.7620426787,28.1191506574,144.933882406,3.88495925946,3.33212,137.716803146
 09/02  05:00:00,171.770643451,33.5350057321,53.091724017,0.0,12.7620426787,28.1191506574,195.338641849,16.8583770909,8.3303,170.149964758
 09/02  06:00:00,270.329601633,34.4405333642,72.7742924802,0.0,42.6918050922,54.3732441037,278.43653486,25.7013843174,16.6606,236.074550543
 09/02  07:00:00,349.68568001,36.5537960192,119.468485821,0.0,42.6918050922,86.1019271793,447.841679953,22.1063464262,24.9909,400.744433527
 09/02  08:00:00,389.529027021,36.5306518408,117.248752522,0.0,57.6566862989,112.030105488,608.734178216,5.23304971534,33.3212,570.1799285
 09/02  09:00:00,344.65862631,37.008496816,118.261356606,0.0,57.6566862989,83.6599452969,476.76710314,0.408405882793,66.8089,409.549797258
 09/02  10:00:00,291.310540559,37.2033065641,117.94017581,0.0,42.6918050922,68.9656133826,400.717708555,1.03219748315,83.4695,316.216011072
 09/02  11:00:00,283.001699734,37.3158456073,116.365714611,0.0,34.9340096728,67.7198543238,331.225521258,1.16407696757,83.4695,246.591944291
 09/02  12:00:00,282.589506468,37.3870910641,116.214399442,0.0,34.9340096728,67.7198543238,264.468957908,1.10686008131,83.4695,179.892597826
 09/02  13:00:00,273.388023075,37.3983321574,116.681260362,0.0,34.9340096728,57.9733543238,262.752580273,1.08969339483,75.1392,186.523686878
 09/02  14:00:00,273.202232105,37.4524184859,116.416337928,0.0,34.9340096728,57.9733543238,247.200801825,1.06545121456,66.8089,179.326450611
 09/02  15:00:00,272.764226885,37.4915550488,115.950415379,0.0,34.9340096728,57.9733543238,255.46236425,1.00997606591,75.1392,179.313188184
 09/02  16:00:00,302.677583309,37.2237025731,116.885828048,0.0,34.9340096728,62.9068543238,231.03086019,0.983884072486,91.7998,138.247176117
 09/02  17:00:00,331.410627125,36.7965453162,118.363932325,0.0,34.9340096728,72.2186844194,223.712272604,2.81870594035,49.9818,170.911766664
 09/02  18:00:00,396.571137005,37.0155871379,117.01272766,0.0,87.0357390804,86.2600435998,267.327380634,3.39561750721,49.9818,213.949963127
 09/02  19:00:00,390.667975341,36.7787400665,116.552138982,0.0,102.000620287,77.6748002752,307.438628542,3.89486162354,33.3212,270.222566919
 09/02  20:00:00,418.274723935,36.6991331678,117.413820645,0.0,102.000620287,88.9820225341,314.839180474,4.26891987438,33.3212,277.249060599
 09/02  21:00:00,407.581109589,36.745086577,117.026763184,0.0,102.000620287,91.6425454185,300.064544627,4.60980555598,24.9909,270.463839071
 09/02  22:00:00,354.975443377,36.6747782553,117.764744676,0.0,87.0357390804,65.871452062,422.38624483,5.18436657525,16.6606,400.541278255
 09/02  23:00:00,283.967355531,36.5909879519,121.633154129,0.0,42.6918050922,48.4199368926,249.479745798,7.76084386821,8.3303,233.388601929
 09/02  24:00:00,204.027004354,33.9466092012,85.6172464388,0.0,27.7269238854,30.610668775,145.733423253,6.70724579678,3.33212,135.694057456
 09/03  01:00:00,213.500942034,33.9466092012,86.220522385,0.0,34.4311606118,33.1021868926,123.167793681,18.4745156346,3.33212,101.361158046
 09/03  02:00:00,167.949708705,31.4769883864,60.9073325244,0.0,19.466279405,30.610668775,134.538327171,24.3562722655,3.33212,106.849934906
 09/03  03:00:00,194.907574418,33.1234022629,86.0810118664,0.0,19.466279405,30.610668775,128.793267302,23.254987141,3.33212,102.206160161
 09/03  04:00:00,184.744944192,32.3001953247,70.2422322422,0.0,19.466279405,30.610668775,159.459636871,24.9757032892,3.33212,131.151813582
 09/03  05:00:00,199.363311237,33.9466092012,71.0539149735,0.0,19.466279405,30.610668775,207.884820277,29.1337925629,8.3303,170.420727714
 09/03  06:00:00,281.970711954,34.9344575271,83.9120894823,0.0,42.6918050922,54.3732441037,301.060520483,40.1215839665,16.6606,244.278336517
 09/03  07:00:00,355.042318853,36.7928316599,115.67823407,0.0,49.3960418185,88.5934452969,454.486118122,30.5416710766,24.9909,398.953547046
 09/03  08:00:00,387.074756739,36.6225630623,114.865830037,0.0,57.6566862989,112.030105488,610.858935684,6.5849365135,33.3212,570.952799171
 09/03  09:00:00,334.395189494,37.0984646883,116.544965328,0.0,50.9524495726,81.1684271793,479.150613299,0.363475809436,66.8089,411.97823749
 09/03  10:00:00,291.870483858,37.4114813567,116.949539103,0.0,42.6918050922,68.9656133826,400.708959022,0.397773239221,83.4695,316.841685783
 09/03  11:00:00,288.523685239,37.4377109124,116.679143326,0.0,38.286128036,68.9656133826,330.741902356,0.633618555565,83.4695,246.638783801
 09/03  12:00:00,287.120330833,37.668935989,115.809092773,0.0,38.286128036,68.9656133826,263.43058823,0.612378602651,83.4695,179.348709627
 09/03  13:00:00,267.524449139,37.6442097032,115.161899041,0.0,31.5818913096,56.727595265,255.552074155,1.0719826829,75.1392,179.340891472
 09/03  14:00:00,266.981178173,37.6495706431,114.600767459,0.0,31.5818913096,56.727595265,246.636478163,1.05565239203,66.8089,178.771925771
 09/03  15:00:00,268.165128127,37.4912322596,115.952042616,0.0,31.5818913096,56.727595265,254.940951485,1.01397393353,75.1392,178.787777551
 09/03  16:00:00,298.75950724,37.2174586107,117.563361975,0.0,31.5818913096,61.661095265,230.747950945,0.876107995259,91.7998,138.07204295
 09/03  17:00:00,326.293906425,36.6716665805,117.949205507,0.0,31.5818913096,70.9729253606,223.527835303,2.62366966354,49.9818,170.92236564
 09/03  18:00:00,385.411518044,36.7219612863,115.341265606,0.0,80.3315023541,83.7685254822,260.969892194,3.07428192922,49.9818,207.913810265
 09/03  19:00:00,387.948328649,36.7298023063,113.808740708,0.0,102.000620287,77.6748002752,312.812824088,3.52062589812,33.3212,275.97099819
 09/03  20:00:00,424.585470089,36.6932201083,113.294838368,0.0,108.704857014,91.4735406516,306.047408557,3.86431240551,33.3212,268.861896152
 09/03  21:00:00,396.452876952,36.8316321886,113.611549409,0.0,95.2963835608,89.1510273009,298.936488173,4.18725980311,24.9909,269.75832837
 09/03  22:00:00,343.695203844,36.765439368,114.552601214,0.0,80.3315023541,63.3799339444,426.108771489,4.82064518085,16.6606,404.627526309
 09/03  23:00:00,281.123121563,36.7081345483,116.519543971,0.0,42.6918050922,48.4199368926,242.191376054,6.67165482913,8.3303,227.189421225
 09/03  24:00:00,219.844102838,33.9466092012,90.5313210361,0.0,34.4311606118,33.1021868926,141.262285266,0.0154616851304,3.33212,137.914703581
 09/04  01:00:00,238.625552951,33.6722068885,109.258931243,0.0,34.4311606118,33.1021868926,104.832477076,0.137895373345,3.33212,101.362461703
 09/04  02:00:00,222.98503975,33.9466092012,110.513978562,0.0,19.466279405,30.610668775,111.103177125,0.0643696573748,3.33212,107.706687467
 09/04  03:00:00,200.474332734,31.4769883864,92.9706353934,0.0,19.466279405,30.610668775,104.71123675,0.0,3.33212,101.37911675
 09/04  04:00:00,203.881892025,33.9466092012,84.9738277148,0.0,19.466279405,30.610668775,137.208174444,0.0860679853091,3.33212,133.789986459
 09/04  05:00:00,212.021970412,33.5350057321,81.8391466858,0.0,19.466279405,30.610668775,178.309609793,0.319209873172,8.3303,169.66009992
 09/04  06:00:00,299.822865972,35.2637403025,97.4655118034,0.0,42.6918050922,54.3732441037,258.985146551,0.137759913278,16.6606,242.186786638
 09/04  07:00:00,353.084300721,36.8853052063,108.811311123,0.0,49.3960418185,88.5934452969,433.388341422,6.41069046367,24.9909,401.986750958
 09/04  08:00:00,379.639296074,36.6825813024,103.717976205,0.0,57.6566862989,112.030105488,606.48707339,2.65845971085,33.3212,570.507413679
 09/04  09:00:00,322.119251216,37.0934267219,101.876065235,0.0,50.9524495726,81.1684271793,477.433642372,0.298065275117,66.8089,410.326677096
 09/04  10:00:00,277.23037105,37.4930809939,101.62279345,0.0,42.6918050922,68.9656133826,400.116091483,0.414611169394,83.4695,316.231980314
 09/04  11:00:00,271.053692921,37.4473113192,99.5904014338,0.0,38.286128036,68.9656133826,330.858930986,0.744082304904,83.4695,246.645348681
 09/04  12:00:00,271.347010084,37.6649241986,100.741186563,0.0,38.286128036,68.9656133826,263.59300022,0.75655203521,83.4695,179.366948185
 09/04  13:00:00,258.406415683,37.6446023105,106.212116935,0.0,31.5818913096,56.727595265,259.133206205,1.35010551995,75.1392,182.643900685
 09/04  14:00:00,261.340727304,37.6498721598,108.933278512,0.0,31.5818913096,56.727595265,243.642982442,1.32123146454,66.8089,175.512850977
 09/04  15:00:00,262.370965138,37.4124618222,110.205523194,0.0,31.5818913096,56.727595265,255.226115492,1.29058012464,75.1392,178.796335368
 09/04  16:00:00,291.406781313,37.3435103827,110.070193229,0.0,31.5818913096,61.661095265,231.043901061,1.15689935563,91.7998,138.087201706
 09/04  17:00:00,318.171886622,36.8764050595,109.616764019,0.0,31.5818913096,70.9729253606,227.254607164,3.46978502899,49.9818,173.803022135
 09/04  18:00:00,374.933475821,36.9193324804,104.76695326,0.0,80.3315023541,83.7685254822,264.563066922,3.92594159161,49.9818,210.65532533
 09/04  19:00:00,377.905290808,36.9120287721,103.661705711,0.0,102.000620287,77.6748002752,307.589493478,4.43535086878,33.3212,269.83294261
 09/04  20:00:00,419.337402258,36.8584964577,107.833326768,0.0,108.704857014,91.4735406516,307.037700076,4.81632812432,33.3212,268.900171952
 09/04  21:00:00,398.067045009,36.993034396,114.69996031,0.0,95.2963835608,89.1510273009,307.69287911,5.15382774896,24.9909,277.548151361
 09/04  22:00:00,355.303858464,36.8950122236,125.329429128,0.0,80.3315023541,63.3799339444,417.679899131,5.50258665422,16.6606,395.516712476
 09/04  23:00:00,296.480034912,36.8194563048,130.972715388,0.0,42.6918050922,48.4199368926,250.037059579,7.14895858405,8.3303,234.557800995
 09/04  24:00:00,215.478544598,34.6051747518,82.6927001526,0.0,34.4311606118,33.1021868926,141.300098134,0.0448134911032,3.33212,137.923164642
 09/05  01:00:00,169.073279716,34.1112505889,55.6114969619,0.0,19.418418834,29.3649097162,104.586233806,0.0164332391831,3.33212,101.237680567
 09/05  02:00:00,146.703045712,33.6173264259,41.6951805037,0.0,12.7620426787,28.1191506574,104.635179028,0.0642473544958,3.33212,101.238811674
 09/05  03:00:00,165.967971236,33.7819678136,61.9533517191,0.0,12.7620426787,28.1191506574,105.41784892,0.845873823316,3.33212,101.239855097
 09/05  04:00:00,218.72628054,34.221011514,109.206763375,0.0,12.7620426787,28.1191506574,137.907009117,2.83813205168,3.33212,131.736757065
 09/05  05:00:00,248.900427147,34.4954138267,111.610074286,0.0,25.5240853573,30.610668775,245.517919672,2.83100031921,8.3303,234.356619353
 09/05  06:00:00,345.41565983,34.7698161395,112.833741091,0.0,51.0481707146,78.1489452969,427.972003583,4.78229873583,16.6606,406.529104848
 09/05  07:00:00,386.499459114,36.6921094582,108.229860925,0.0,64.3609230253,109.708623606,570.801753384,13.0175778421,24.9909,532.793275542
 09/05  08:00:00,346.639902289,36.4670624894,111.122553108,0.0,51.0481707146,80.7689615957,450.558448656,4.94546755934,33.3212,412.291781096
 09/05  09:00:00,319.217470525,37.0033505752,111.722848409,0.0,51.0481707146,71.0224615957,376.462287392,1.41226005971,66.8089,308.241127332
 09/05  10:00:00,270.659034691,37.0947873167,110.802179736,0.0,32.1804615127,65.7244621605,332.869099462,3.53502063969,83.4695,245.864578822
 09/05  11:00:00,271.059522989,37.1568422267,109.390569565,0.0,32.1804615127,65.7244621605,274.347160863,4.29959023763,83.4695,186.578070625
 09/05  12:00:00,269.001382981,37.2186185202,107.617724966,0.0,32.1804615127,65.7244621605,267.283096327,4.45181378508,83.4695,179.361782542
 09/05  13:00:00,256.514951686,37.2295419609,104.821063328,0.0,32.1804615127,55.9779621605,258.815199036,4.60319728091,75.1392,179.072801755
 09/05  14:00:00,253.359690069,37.2616596447,101.616990556,0.0,32.1804615127,55.9779621605,250.054301559,4.44473605508,66.8089,178.800665504
 09/05  15:00:00,251.182920535,37.2909516398,99.5010709163,0.0,32.1804615127,55.9779621605,258.005405517,4.04844848697,75.1392,178.81775703
 09/05  16:00:00,282.341983452,37.0717874259,101.548410678,0.0,32.1804615127,60.9114621605,231.685115971,1.80483262073,91.7998,138.08048335
 09/05  17:00:00,318.547432431,36.553364168,103.2045102,0.0,32.1804615127,77.5397301883,261.028697134,5.2049152566,49.9818,205.841981877
 09/05  18:00:00,370.793149565,36.6134726384,101.527445565,0.0,77.122965704,86.2600435998,426.150383369,5.84987085949,49.9818,370.318712509
 09/05  19:00:00,382.3425686,36.6442785522,105.821240208,0.0,102.647051061,80.1663183927,311.98486641,5.73184621608,33.3212,272.931820194
 09/05  20:00:00,427.447055283,36.6471432638,108.831794946,0.0,115.40909374,92.7192997104,314.894988679,6.14083182246,33.3212,275.432956856
 09/05  21:00:00,401.242345231,36.7199395931,106.106669976,0.0,102.647051061,94.1340635361,433.992926988,6.53035450918,24.9909,402.471672479
 09/05  22:00:00,333.758577636,36.7938375425,104.716676227,0.0,77.122965704,65.871452062,326.880794953,8.92821467198,16.6606,301.291980281
 09/05  23:00:00,266.259512101,36.7443328603,105.300594131,0.0,38.286128036,48.4199368926,190.545671663,12.0627635806,8.3303,170.152608083
 09/05  24:00:00,218.64283069,33.5350057321,100.999807248,0.0,25.5240853573,30.610668775,141.509568258,0.458163130624,3.33212,137.719285127
 09/06  01:00:00,222.67649665,33.1234022629,113.109678119,0.0,19.418418834,29.3649097162,104.629490618,0.0599058482917,3.33212,101.23746477
 09/06  02:00:00,208.046196722,34.221011514,104.397868607,0.0,12.7620426787,28.1191506574,104.708632355,0.139202325143,3.33212,101.23731003
 09/06  03:00:00,194.158394389,33.3978045757,92.1711475759,0.0,12.7620426787,28.1191506574,104.713982012,0.144688720625,3.33212,101.237173292
 09/06  04:00:00,198.942615992,33.6722068885,89.8058696198,0.0,12.7620426787,28.1191506574,141.308091473,0.251333382049,3.33212,137.724638091
 09/06  05:00:00,229.667085425,34.4954138267,91.374399005,0.0,25.5240853573,30.610668775,241.740317596,0.369799526214,8.3303,233.04021807
 09/06  06:00:00,337.410300151,35.5930230778,102.054761275,0.0,51.0481707146,78.1489452969,416.665508873,0.147327433788,16.6606,399.857581439
 09/06  07:00:00,389.197043577,36.5344183386,109.241365044,0.0,64.3609230253,109.708623606,569.990218198,10.6057760098,24.9909,534.393542188
 09/06  08:00:00,349.204259413,36.4760743668,112.122197574,0.0,51.0481707146,80.7689615957,450.11802514,5.50303958313,33.3212,411.293785557
 09/06  09:00:00,321.549935366,36.9937299591,112.353309863,0.0,51.0481707146,71.0224615957,385.38266741,2.15517735039,66.8089,316.41859006
 09/06  10:00:00,273.417550352,37.0849543874,112.702448163,0.0,32.1804615127,65.7244621605,335.524776126,6.16647929143,83.4695,245.888796834
 09/06  11:00:00,274.500326842,37.1770641272,113.177719027,0.0,32.1804615127,65.7244621605,268.900435336,5.76504244824,83.4695,179.665892888
 09/06  12:00:00,274.880230604,37.2358063436,115.108269983,0.0,32.1804615127,65.7244621605,267.841921005,4.9923153407,83.4695,179.380105665
 09/06  13:00:00,268.183089978,37.2229421078,119.446090095,0.0,32.1804615127,55.9779621605,261.227307356,6.98632965128,75.1392,179.101777705
 09/06  14:00:00,269.808314149,37.2552812825,122.051157693,0.0,32.1804615127,55.9779621605,259.600556198,13.9720866222,66.8089,178.819569575
 09/06  15:00:00,269.596895273,37.2863727912,121.872611212,0.0,32.1804615127,55.9779621605,267.323506665,13.3699385347,75.1392,178.81436813
 09/06  16:00:00,299.6167476,37.0068860474,122.724771488,0.0,32.1804615127,60.9114621605,236.558511514,6.67752752825,91.7998,138.081183985
 09/06  17:00:00,333.622682704,36.4928873664,122.128735497,0.0,32.1804615127,77.5397301883,266.225299029,10.3737202429,49.9818,205.869778786
 09/06  18:00:00,386.178089198,36.521604433,120.517100798,0.0,77.122965704,86.2600435998,434.232209043,13.7005426544,49.9818,370.549866389
 09/06  19:00:00,392.469264876,36.4527288188,116.732445597,0.0,102.647051061,80.1663183927,337.278018889,25.3597296362,33.3212,278.597089252
 09/06  20:00:00,419.631611304,36.4489509697,105.534421839,0.0,115.40909374,92.7192997104,346.913422478,43.6938524034,33.3212,269.898370074
 09/06  21:00:00,406.790742208,36.5397444213,116.406794535,0.0,102.647051061,94.1340635361,493.749676936,61.2840371731,24.9909,407.474739763
 09/06  22:00:00,335.965539914,36.6137738228,112.089686641,0.0,77.122965704,65.871452062,406.790299461,84.9804061251,16.6606,305.149293336
 09/06  23:00:00,240.880968195,36.5604425535,85.197136226,0.0,38.286128036,48.4199368926,280.442393668,107.289098495,8.3303,164.822995172
 09/06  24:00:00,185.015546559,31.4769883864,71.8381320422,0.0,25.5240853573,30.610668775,235.652002464,95.9841205274,3.33212,136.335761937
 09/07  01:00:00,168.554642176,31.4769883864,62.7542449457,0.0,19.418418834,29.3649097162,191.914692185,87.3436221257,3.33212,101.238950059
 09/07  02:00:00,156.037158193,31.4769883864,58.1682778039,0.0,12.7620426787,28.1191506574,179.098866374,74.5398876663,3.33212,101.226858708
 09/07  03:00:00,154.996781168,33.9466092012,54.6674123172,0.0,12.7620426787,28.1191506574,171.233491995,66.6594733904,3.33212,101.241898604
 09/07  04:00:00,158.471149614,31.4769883864,54.0131156855,0.0,12.7620426787,28.1191506574,202.99094828,61.9240827528,3.33212,137.734745527
 09/07  05:00:00,195.760717968,33.9466092012,61.2422794365,0.0,25.5240853573,30.610668775,300.423652309,57.0618965857,8.3303,235.031455724
 09/07  06:00:00,322.254216935,34.4405333642,92.1681249665,0.0,51.0481707146,78.1489452969,465.79914711,49.0826553442,16.6606,400.055891766
 09/07  07:00:00,395.33652735,36.4367182269,119.627760968,0.0,64.3609230253,109.708623606,678.853337621,116.622530252,24.9909,537.239907369
 09/07  08:00:00,327.098957702,36.416230016,94.239703732,0.0,51.0481707146,80.7689615957,542.343736159,97.643628185,33.3212,411.378907974
 09/07  09:00:00,292.565195241,37.0098776608,87.4948676183,0.0,51.0481707146,71.0224615957,458.179428503,78.9123051762,66.8089,312.458223326
 09/07  10:00:00,239.454576515,37.103642101,83.1866072952,0.0,32.1804615127,65.7244621605,381.590972199,52.1899926535,83.4695,245.931479546
 09/07  11:00:00,235.814946412,37.1603194334,78.9229708415,0.0,32.1804615127,65.7244621605,300.558979499,37.3994289745,83.4695,179.690050525
 09/07  12:00:00,257.073793208,37.2007840285,100.752992228,0.0,32.1804615127,65.7244621605,294.515536987,27.0362937061,83.4695,184.009743281
 09/07  13:00:00,270.022897853,37.2386755032,123.007468733,0.0,32.1804615127,55.9779621605,274.042330575,17.4952610373,75.1392,181.407869538
 09/07  14:00:00,270.257061886,37.2691086056,122.886942006,0.0,32.1804615127,55.9779621605,253.392088503,11.1125091229,66.8089,175.47067938
 09/07  15:00:00,271.449604222,37.2978576905,124.041497809,0.0,32.1804615127,55.9779621605,260.683365137,10.2283070789,75.1392,175.315858058
 09/07  16:00:00,300.571039508,36.9988945913,124.082077939,0.0,32.1804615127,60.9114621605,236.735839183,6.82002799642,91.7998,138.116011187
 09/07  17:00:00,334.072405489,36.4726879907,122.979492392,0.0,32.1804615127,77.5397301883,265.018728248,9.1417757309,49.9818,205.895152517
 09/07  18:00:00,387.099955914,36.5156347578,122.095283248,0.0,77.122965704,86.2600435998,436.283607654,14.3005060162,49.9818,372.001301638
 09/07  19:00:00,375.666940733,36.4542089853,100.861296027,0.0,102.647051061,80.1663183927,345.79320037,34.8735627443,33.3212,277.598437625
 09/07  20:00:00,423.810793158,36.4398684496,109.777039534,0.0,115.40909374,92.7192997104,384.430802344,77.8909885975,33.3212,273.218613746
 09/07  21:00:00,410.270140292,36.4979581409,119.666668042,0.0,102.647051061,94.1340635361,535.528565742,106.916804553,24.9909,403.620861189
 09/07  22:00:00,326.327549473,36.5672380476,102.196759024,0.0,77.122965704,65.871452062,464.501844993,142.633940979,16.6606,305.207304014
 09/07  23:00:00,228.606509901,36.5065101949,72.5464950861,0.0,38.286128036,48.4199368926,368.109212884,189.564807151,8.3303,170.214105733
 09/07  24:00:00,173.594027093,31.4769883864,60.3333500587,0.0,25.5240853573,30.610668775,222.239457191,84.1601156832,3.33212,134.747221508
 09/08  01:00:00,158.320552707,31.4769883864,52.4340663961,0.0,19.418418834,29.3649097162,178.414779578,70.9657496285,3.33212,104.116909949
 09/08  02:00:00,146.01299287,31.4769883864,48.060861313,0.0,12.7620426787,28.1191506574,162.737092366,58.1701636245,3.33212,101.234808741
 09/08  03:00:00,142.880490407,31.4769883864,44.9392983959,0.0,12.7620426787,28.1191506574,153.242134228,48.6683573994,3.33212,101.241656828
 09/08  04:00:00,150.417625363,31.4769883864,45.2675515565,0.0,12.7620426787,28.1191506574,175.658020738,41.1447275115,3.33212,131.181173226
 09/08  05:00:00,188.963059296,33.9466092012,53.7013345288,0.0,25.5240853573,30.610668775,277.505332727,34.0922225704,8.3303,235.082810157
 09/08  06:00:00,317.626928573,34.4405333642,83.9540375618,0.0,51.0481707146,78.1489452969,454.821671323,31.2574810701,16.6606,406.903590253
 09/08  07:00:00,390.527556644,36.4253125948,113.471404409,0.0,64.3609230253,109.708623606,675.306370072,116.66035009,24.9909,533.655119982
 09/08  08:00:00,330.801298266,36.4296180619,97.1460550698,0.0,51.0481707146,80.7689615957,512.42891579,66.4180489706,33.3212,412.689666819
 09/08  09:00:00,310.006105812,37.0139094588,104.944851644,0.0,51.0481707146,71.0224615957,400.39658434,24.5503388794,66.8089,309.03734546
 09/08  10:00:00,278.163486284,37.1115474679,121.244627636,0.0,32.1804615127,65.7244621605,339.236432223,10.0078578066,83.4695,245.759074417
 09/08  11:00:00,280.073769996,37.1892809228,121.916646434,0.0,32.1804615127,65.7244621605,272.982056003,3.17576035581,83.4695,186.336795648
 09/08  12:00:00,278.850194348,37.2384327556,120.967121012,0.0,32.1804615127,65.7244621605,264.315435519,1.43696943166,83.4695,179.408966087
 09/08  13:00:00,268.094574462,37.2513857051,119.577079716,0.0,32.1804615127,55.9779621605,255.409740443,1.12176497046,75.1392,179.148775472
 09/08  14:00:00,267.637402056,37.3018854888,118.676968605,0.0,32.1804615127,55.9779621605,246.769754987,1.09151510031,66.8089,178.869339887
 09/08  15:00:00,267.55320391,37.3337601202,118.405998812,0.0,32.1804615127,55.9779621605,254.947480301,0.946005709722,75.1392,178.862274591
 09/08  16:00:00,297.328856028,37.097003358,119.211678799,0.0,32.1804615127,60.9114621605,230.642101212,0.699245758842,91.7998,138.143055454
 09/08  17:00:00,332.432159804,36.5472893181,119.831305271,0.0,32.1804615127,77.5397301883,258.243273981,2.34127186493,49.9818,205.920202116
 09/08  18:00:00,385.410735482,36.6055546546,118.800957017,0.0,77.122965704,86.2600435998,423.401161901,2.69568749542,49.9818,370.723674406
 09/08  19:00:00,396.083128901,36.5821177929,120.16623166,0.0,102.647051061,80.1663183927,315.19949402,3.19808335918,33.3212,278.680210661
 09/08  20:00:00,433.781792636,36.5549478174,119.491333897,0.0,115.40909374,92.7192997104,318.532866631,15.1967771719,33.3212,270.014889459
 09/08  21:00:00,408.760016807,36.6087298083,118.375020503,0.0,102.647051061,94.1340635361,474.98598615,42.2454140318,24.9909,407.749672118
 09/08  22:00:00,337.862536235,36.66566014,113.731576234,0.0,77.122965704,65.871452062,386.635764853,64.6914500718,16.6606,305.283714781
 09/08  23:00:00,241.421858773,36.5956640825,85.5127054281,0.0,38.286128036,48.4199368926,265.967989989,92.1594674831,8.3303,165.478222506
 09/08  24:00:00,185.00061387,31.4769883864,71.7206478687,0.0,25.5240853573,30.610668775,210.588584172,71.494921098,3.33212,135.761543074
 09/09  01:00:00,179.647156717,31.4769883864,64.1890172848,0.0,27.7269238854,30.610668775,167.315945959,62.7431431867,3.33212,101.240682772
 09/09  02:00:00,156.04784218,31.4769883864,58.1115238663,0.0,12.7620426787,28.1191506574,157.30759507,52.7367287886,3.33212,101.238746281
 09/09  03:00:00,154.694190703,33.9466092012,54.3228954459,0.0,12.7620426787,28.1191506574,149.486822952,44.8997695029,3.33212,101.254933449
 09/09  04:00:00,158.797162924,31.4769883864,54.3175077973,0.0,12.7620426787,28.1191506574,179.833617627,38.7433904558,3.33212,137.758107171
 09/09  05:00:00,175.075183312,33.9466092012,55.9466607533,0.0,12.7620426787,28.1191506574,211.370585584,32.7804428679,8.3303,170.259842716
 09/09  06:00:00,266.400000484,34.7698161395,65.6873629408,0.0,42.6918050922,54.3732441037,282.555154064,29.6033251591,16.6606,236.291228905
 09/09  07:00:00,325.533416286,36.4684694563,95.7923530953,0.0,42.6918050922,86.1019271793,480.417537241,48.3744191413,24.9909,407.0522181
 09/09  08:00:00,390.347832274,36.4575703693,119.440302067,0.0,57.6566862989,112.030105488,645.259807991,39.2511162096,33.3212,572.687491781
 09/09  09:00:00,345.712446862,37.0148553164,121.214954642,0.0,57.6566862989,83.6599452969,505.532867158,28.9558964611,66.8089,409.768070697
 09/09  10:00:00,289.108085859,37.17608849,118.230317828,0.0,42.6918050922,68.9656133826,410.453805631,14.8743540882,83.4695,312.109951543
 09/09  11:00:00,283.005146528,37.2786428898,119.492980967,0.0,34.9340096728,67.7198543238,335.116141159,4.83454737867,83.4695,246.81209378
 09/09  12:00:00,282.003134405,37.3469136098,119.171071103,0.0,34.9340096728,67.7198543238,271.400954468,0.985759843627,83.4695,186.945694625
 09/09  13:00:00,271.257063348,37.4082419364,117.689627309,0.0,34.9340096728,57.9733543238,255.733010653,0.876585637411,75.1392,179.717225015
 09/09  14:00:00,270.590183029,37.5010458837,116.476854871,0.0,34.9340096728,57.9733543238,250.101351546,0.823288777466,66.8089,182.469162769
 09/09  15:00:00,271.006842526,37.4338958361,116.757701765,0.0,34.9340096728,57.9733543238,259.244602903,0.791734640562,75.1392,183.313668262
 09/09  16:00:00,300.878159108,37.121816864,117.745203138,0.0,34.9340096728,62.9068543238,230.928521505,0.787372068308,91.7998,138.341349437
 09/09  17:00:00,329.012876486,36.604951396,118.73612843,0.0,34.9340096728,72.2186844194,223.650961239,2.6451191719,49.9818,171.024042067
 09/09  18:00:00,394.251046695,36.802883021,117.19462298,0.0,87.0357390804,86.2600435998,266.732436799,2.65293455515,49.9818,214.097702244
 09/09  19:00:00,393.871780968,36.5975076542,120.315161713,0.0,102.000620287,77.6748002752,306.951228294,3.08089153665,33.3212,270.549136758
 09/09  20:00:00,417.773105093,36.5355487425,119.74250837,0.0,102.000620287,88.9820225341,317.046711509,5.94230081796,33.3212,277.783210691
 09/09  21:00:00,406.052273414,36.5792280503,118.12007181,0.0,102.000620287,91.6425454185,314.541001898,19.0091070225,24.9909,270.540994876
 09/09  22:00:00,345.940450271,36.5272760235,111.953609866,0.0,87.0357390804,65.871452062,455.575435784,33.5539914878,16.6606,405.360844297
 09/09  23:00:00,261.027690439,36.4536992454,100.853869108,0.0,42.6918050922,48.4199368926,285.855173513,42.0167073101,8.3303,235.508166203
 09/09  24:00:00,203.088419322,33.1234022629,85.99917014,0.0,27.7269238854,30.610668775,174.501706661,39.9554984988,3.33212,131.214088162
 09/10  01:00:00,201.844387789,32.3001953247,76.4276638982,0.0,34.4311606118,33.1021868926,153.604617092,42.5302159616,3.33212,107.742281131
 09/10  02:00:00,176.503279066,31.4769883864,69.3567730084,0.0,19.466279405,30.610668775,146.646040433,41.9135962915,3.33212,101.400324141
 09/10  03:00:00,172.416186406,31.4769883864,65.2886940289,0.0,19.466279405,30.610668775,143.135713785,38.4072796536,3.33212,101.396314131
 09/10  04:00:00,178.791780972,31.4769883864,65.0945630229,0.0,19.466279405,30.610668775,175.426259793,34.3113993168,3.33212,137.782740477
 09/10  05:00:00,194.246271301,33.9466092012,65.8502662351,0.0,19.466279405,30.610668775,209.758469514,30.9031781148,8.3303,170.5249914
 09/10  06:00:00,275.49935475,34.6051747518,74.9520018062,0.0,42.6918050922,54.3732441037,284.711828038,30.159214501,16.6606,237.892013537
 09/10  07:00:00,345.620537119,36.7145504589,106.448315475,0.0,49.3960418185,88.5934452969,465.157754986,33.9129665432,24.9909,406.253888443
 09/10  08:00:00,388.278352867,36.5085596185,116.97577349,0.0,57.6566862989,112.030105488,625.57893124,16.351657276,33.3212,575.906073964
 09/10  09:00:00,334.080348745,37.0247212274,117.194465693,0.0,50.9524495726,81.1684271793,482.520648899,2.77100007194,66.8089,412.940748827
 09/10  10:00:00,292.381405988,37.303378581,119.206574427,0.0,42.6918050922,68.9656133826,393.096227737,0.477468660035,83.4695,309.149259077
 09/10  11:00:00,288.453916019,37.3380850278,118.21738113,0.0,38.286128036,68.9656133826,336.461038912,0.476886397828,83.4695,252.514652514
 09/10  12:00:00,289.484928879,37.3635828722,119.155769552,0.0,38.286128036,68.9656133826,265.235777733,0.568194799309,83.4695,181.198082934
 09/10  13:00:00,271.61877531,37.2559173917,120.135094271,0.0,31.5818913096,56.727595265,255.953162406,1.35846605771,75.1392,179.455496349
 09/10  14:00:00,271.607224469,37.2823789538,120.198758435,0.0,31.5818913096,56.727595265,247.256082937,1.53591455206,66.8089,178.911268384
 09/10  15:00:00,271.375198433,37.3084976945,119.836317619,0.0,31.5818913096,56.727595265,255.725565074,1.68624989107,75.1392,178.900115183
 09/10  16:00:00,301.090117992,37.0629379226,120.597777095,0.0,31.5818913096,61.661095265,231.853765165,1.890730382,91.7998,138.163234783
 09/10  17:00:00,329.039248637,36.5335453529,121.650520099,0.0,31.5818913096,70.9729253606,224.974463333,3.9443723768,49.9818,171.048290956
 09/10  18:00:00,389.661800054,36.5670994795,120.64349917,0.0,80.3315023541,83.7685254822,266.687130002,3.46570431651,49.9818,213.239625685
 09/10  19:00:00,395.114408381,36.4976183797,119.821527269,0.0,102.000620287,77.6748002752,307.297055856,3.2141133911,33.3212,270.761742464
 09/10  20:00:00,428.354696095,36.4677006507,119.496834721,0.0,108.704857014,91.4735406516,305.783016477,3.28763022269,33.3212,269.174186254
 09/10  21:00:00,399.529797769,36.603451854,119.234841335,0.0,95.2963835608,89.1510273009,307.13706158,4.27829680254,24.9909,277.867864778
 09/10  22:00:00,346.760521587,36.5856653199,119.854736002,0.0,80.3315023541,63.3799339444,419.248244927,6.18083603853,16.6606,396.406808889
 09/10  23:00:00,284.76414214,36.5430444307,122.759808017,0.0,42.6918050922,48.4199368926,251.20920477,8.19190962497,8.3303,234.686995145
 09/10  24:00:00,201.712541911,33.5350057321,74.6358862824,0.0,34.4311606118,33.1021868926,147.014029554,5.70144302618,3.33212,137.980466527
 09/11  01:00:00,154.74298628,31.4769883864,49.0128397108,0.0,19.418418834,29.3649097162,115.029234898,10.4325612214,3.33212,101.264553677
 09/11  02:00:00,189.871700371,33.9466092012,89.2517280661,0.0,12.7620426787,28.1191506574,118.579103794,13.9828467071,3.33212,101.264137087
 09/11  03:00:00,143.903000454,31.4769883864,46.1423074202,0.0,12.7620426787,28.1191506574,124.760544529,20.1636741944,3.33212,101.264750335
 09/11  04:00:00,168.38139219,33.9466092012,61.5680789547,0.0,12.7620426787,28.1191506574,164.120377609,22.9985535694,3.33212,137.78970404
 09/11  05:00:00,205.437308746,33.5350057321,71.4260706963,0.0,25.5240853573,30.610668775,265.600590178,22.0557797151,8.3303,235.214510463
 09/11  06:00:00,345.517490767,35.2637403025,111.855092819,0.0,51.0481707146,78.1489452969,441.786629464,20.8592298376,16.6606,404.266799626
 09/11  07:00:00,395.088423723,36.4596684304,119.679773633,0.0,64.3609230253,109.708623606,586.122381379,22.6014533929,24.9909,538.530027986
 09/11  08:00:00,352.742023479,36.4359029159,119.251427307,0.0,51.0481707146,80.7689615957,456.715524301,10.394044211,33.3212,413.00028009
 09/11  09:00:00,327.278291168,37.0094735509,120.487677605,0.0,51.0481707146,71.0224615957,377.023560075,1.26724937932,66.8089,308.947410696
