Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/11  10:00:00,279.545255849,37.146155103,120.550839274,0.0,32.1804615127,65.7244621605,331.429682568,1.88362561632,83.4695,246.076556952
 09/11  11:00:00,280.029090159,37.2443582146,119.864386874,0.0,32.1804615127,65.7244621605,271.918655062,1.74447613401,83.4695,186.704678928
 09/11  12:00:00,278.193963154,37.2990100625,118.091973008,0.0,32.1804615127,65.7244621605,264.332039049,1.37921038609,83.4695,179.483328663
 09/11  13:00:00,268.751108297,37.2446089294,117.374751197,0.0,32.1804615127,55.9779621605,255.691066669,1.35097973096,75.1392,179.200886938
 09/11  14:00:00,267.867249026,37.322384453,116.037791389,0.0,32.1804615127,55.9779621605,247.058401511,1.31977160386,66.8089,178.929729907
 09/11  15:00:00,264.973028339,37.3964808055,113.071499567,0.0,32.1804615127,55.9779621605,255.199198101,1.13832623939,75.1392,178.921671862
 09/11  16:00:00,294.334814523,37.1961412975,113.378903554,0.0,32.1804615127,60.9114621605,230.836025007,0.853162239103,91.7998,138.183062768
 09/11  17:00:00,330.079854179,36.6323361608,114.642944663,0.0,32.1804615127,77.5397301883,258.719569118,2.72039205747,49.9818,206.01737706
 09/11  18:00:00,382.303538826,36.7188956009,112.824514125,0.0,77.122965704,86.2600435998,424.184199481,3.04608830919,49.9818,371.156311172
 09/11  19:00:00,395.76718679,36.7313958893,113.202266863,0.0,102.647051061,80.1663183927,315.704817486,3.47590536074,33.3212,278.907712125
 09/11  20:00:00,433.538625381,36.6955110454,116.1087285,0.0,115.40909374,92.7192997104,307.557357715,3.81059700928,33.3212,270.425560706
 09/11  21:00:00,408.023215008,36.7496285891,114.431934357,0.0,102.647051061,94.1340635361,437.023013036,4.11192316526,24.9909,407.920189871
 09/11  22:00:00,343.483552369,36.7977721809,116.533689259,0.0,77.122965704,65.871452062,327.221455285,5.04076028326,16.6606,305.520095002
 09/11  23:00:00,278.041010286,36.7303210662,119.663503877,0.0,38.286128036,48.4199368926,185.981533503,7.35297511762,8.3303,170.298258385
 09/11  24:00:00,185.985670191,33.3978045757,69.971804629,0.0,25.5240853573,30.610668775,138.943967688,0.0771045998246,3.33212,135.534743089
 09/12  01:00:00,182.16224913,33.1234022629,73.7109092221,0.0,19.418418834,29.3649097162,106.829021849,0.0447069656222,3.33212,103.452194883
 09/12  02:00:00,162.391060464,33.1234022629,62.1933193142,0.0,12.7620426787,28.1191506574,105.107523165,0.500235264081,3.33212,101.275167901
 09/12  03:00:00,162.292730609,33.1234022629,62.3590177628,0.0,12.7620426787,28.1191506574,106.84077742,2.22151849789,3.33212,101.287138922
 09/12  04:00:00,183.378772125,33.9466092012,74.9972889863,0.0,12.7620426787,28.1191506574,143.754050822,3.88679596595,3.33212,136.535134856
 09/12  05:00:00,209.541526065,33.6722068885,73.9576025326,0.0,25.5240853573,30.610668775,244.93863307,3.46241956358,8.3303,233.145913506
 09/12  06:00:00,342.066909106,35.5930230778,105.780733556,0.0,51.0481707146,78.1489452969,421.701209874,2.21250682577,16.6606,402.828103048
 09/12  07:00:00,395.377258598,36.4909690546,116.873139036,0.0,64.3609230253,109.708623606,567.670567727,6.63716477247,24.9909,536.042502954
 09/12  08:00:00,353.983397955,36.4393807318,117.201376349,0.0,51.0481707146,80.7689615957,449.865004051,3.11991850967,33.3212,413.423885542
 09/12  09:00:00,325.140043546,37.0044769044,115.500091125,0.0,51.0481707146,71.0224615957,384.259268208,1.22124083809,66.8089,316.22912737
 09/12  10:00:00,275.939661947,37.1076343928,114.537859553,0.0,32.1804615127,65.7244621605,331.726629871,2.08457810737,83.4695,246.172551764
 09/12  11:00:00,275.170924697,37.2303696836,112.980409051,0.0,32.1804615127,65.7244621605,265.033830577,1.76036002648,83.4695,179.80397055
 09/12  12:00:00,274.904140526,37.3204764172,113.316451902,0.0,32.1804615127,65.7244621605,271.501810746,1.6004190409,83.4695,186.431891705
 09/12  13:00:00,266.248734322,37.3940708181,114.276236422,0.0,32.1804615127,55.9779621605,255.904448458,1.52873001252,75.1392,179.236518445
 09/12  14:00:00,267.440012786,37.4624703447,115.379490698,0.0,32.1804615127,55.9779621605,247.226091492,1.45748267218,66.8089,178.95970882
 09/12  15:00:00,267.627725185,37.4982615171,115.538244276,0.0,32.1804615127,55.9779621605,255.338486195,1.23449912378,75.1392,178.964787071
 09/12  16:00:00,297.579791241,37.3910007338,116.35093617,0.0,32.1804615127,60.9114621605,230.847797606,0.872776548421,91.7998,138.175221057
 09/12  17:00:00,333.723028506,36.7499464808,118.100331015,0.0,32.1804615127,77.5397301883,259.34400403,3.30588170887,49.9818,206.056322321
 09/12  18:00:00,386.776742923,36.8240028824,117.135866316,0.0,77.122965704,86.2600435998,425.218480686,3.97999141703,49.9818,371.256689269
 09/12  19:00:00,399.564569709,36.8356412819,117.28021257,0.0,102.647051061,80.1663183927,316.763848761,4.49260472437,33.3212,278.950044036
 09/12  20:00:00,435.533029322,36.7969978932,117.412733216,0.0,115.40909374,92.7192997104,308.46566264,4.8853217233,33.3212,270.259140917
 09/12  21:00:00,410.462209804,36.8427804191,116.698998251,0.0,102.647051061,94.1340635361,438.656867083,5.22825901955,24.9909,408.437708063
 09/12  22:00:00,345.500327321,36.8710953495,118.37177284,0.0,77.122965704,65.871452062,327.855871445,5.58298972996,16.6606,305.612281715
 09/12  23:00:00,280.201826955,36.7975989961,121.47097189,0.0,38.286128036,48.4199368926,186.538513318,7.88568913022,8.3303,170.322524187
 09/12  24:00:00,199.604959141,33.9466092012,82.7259377938,0.0,25.5240853573,30.610668775,136.111126955,0.0232104187838,3.33212,132.755796536
 09/13  01:00:00,198.643960837,33.9466092012,89.2750532115,0.0,19.418418834,29.3649097162,109.545186322,0.0501763197029,3.33212,106.162890002
 09/13  02:00:00,179.487304962,33.5350057321,78.3540357636,0.0,12.7620426787,28.1191506574,104.994047325,0.374649874178,3.33212,101.287277451
 09/13  03:00:00,184.639159213,33.9466092012,82.9635971747,0.0,12.7620426787,28.1191506574,104.699340723,0.0757312877151,3.33212,101.291489435
 09/13  04:00:00,186.348107627,33.9466092012,78.5863475724,0.0,12.7620426787,28.1191506574,140.867992827,0.626442547993,3.33212,136.909430279
 09/13  05:00:00,203.249297737,33.3978045757,68.9184510384,0.0,25.5240853573,30.610668775,249.774009221,7.57068652612,8.3303,233.873022695
 09/13  06:00:00,335.654341897,34.9344575271,101.764586489,0.0,51.0481707146,78.1489452969,435.41088764,17.1084247478,16.6606,401.641862893
 09/13  07:00:00,394.710568319,36.5001683642,118.170229495,0.0,64.3609230253,109.708623606,579.205699928,16.4449395351,24.9909,537.769860393
 09/13  08:00:00,354.881344652,36.4876352074,120.070556218,0.0,51.0481707146,80.7689615957,450.736458761,3.46801368333,33.3212,413.947245078
 09/13  09:00:00,327.889060115,37.0077618029,119.850684827,0.0,51.0481707146,71.0224615957,382.462181011,0.502469313472,66.8089,315.150811698
 09/13  10:00:00,279.557684082,37.1856821943,119.182139506,0.0,32.1804615127,65.7244621605,331.042849898,1.37006365173,83.4695,246.203286246
 09/13  11:00:00,280.158115069,37.2870522668,118.169195569,0.0,32.1804615127,65.7244621605,268.091915739,1.45922143702,83.4695,183.163194302
 09/13  12:00:00,278.652787106,37.3934668591,117.075383679,0.0,32.1804615127,65.7244621605,268.049115662,1.44253750664,83.4695,183.137078155
 09/13  13:00:00,267.99954035,37.4685593024,116.053689267,0.0,32.1804615127,55.9779621605,255.77861833,1.39306559292,75.1392,179.246352737
 09/13  14:00:00,267.612335353,37.5066699622,115.625371656,0.0,32.1804615127,55.9779621605,247.08612427,1.30827780702,66.8089,178.968946463
 09/13  15:00:00,267.724282329,37.4860106744,115.769669699,0.0,32.1804615127,55.9779621605,255.151113297,1.04554384476,75.1392,178.966369452
 09/13  16:00:00,297.286621719,37.298117935,116.271460235,0.0,32.1804615127,60.9114621605,230.663004902,0.646311492764,91.7998,138.216893409
 09/13  17:00:00,332.949165096,36.6399607558,118.370632368,0.0,32.1804615127,77.5397301883,259.452079978,3.37472091066,49.9818,206.095559067
 09/13  18:00:00,384.637962784,36.7162048288,115.521902237,0.0,77.122965704,86.2600435998,425.970884449,4.49789854302,49.9818,371.491185906
 09/13  19:00:00,399.51626731,36.7182562609,118.032758658,0.0,102.647051061,80.1663183927,317.508883865,5.1047627267,33.3212,279.082921138
 09/13  20:00:00,435.676358176,36.6747157227,119.339143489,0.0,115.40909374,92.7192997104,316.79332021,9.02801502575,33.3212,274.444105185
 09/13  21:00:00,411.70177249,36.7192514002,120.023932058,0.0,102.647051061,94.1340635361,455.791325231,27.1537350928,24.9909,403.646690138
 09/13  22:00:00,338.180268303,36.7697082121,113.794442706,0.0,77.122965704,65.871452062,360.956072599,38.5843960414,16.6606,305.711076558
 09/13  23:00:00,243.852054999,36.6947065754,87.9596015166,0.0,38.286128036,48.4199368926,241.125014958,62.4515023318,8.3303,170.343212626
 09/13  24:00:00,196.546107189,32.3001953247,82.4412222811,0.0,25.5240853573,30.610668775,215.536535554,74.3917389693,3.33212,137.812676585
 09/14  01:00:00,180.782651163,33.1234022629,73.3283304368,0.0,19.418418834,29.3649097162,184.784759157,80.1609660495,3.33212,101.291673107
 09/14  02:00:00,164.342327062,31.4769883864,66.366026745,0.0,12.7620426787,28.1191506574,183.825850903,79.2048188362,3.33212,101.288912067
 09/14  03:00:00,161.684637947,33.9466092012,61.3174118878,0.0,12.7620426787,28.1191506574,174.007161517,69.3783595495,3.33212,101.296681967
 09/14  04:00:00,165.092296584,32.3001953247,59.7192304582,0.0,12.7620426787,28.1191506574,202.125473168,60.9515934314,3.33212,137.841759736
 09/14  05:00:00,200.078074479,33.1234022629,66.3407579929,0.0,25.5240853573,30.610668775,296.766824941,53.0398675675,8.3303,235.396657373
 09/14  06:00:00,332.456075654,35.0990989148,98.8267682283,0.0,51.0481707146,78.1489452969,467.299429002,42.958520426,16.6606,407.680308576
 09/14  07:00:00,396.772120914,36.4325252772,120.884810354,0.0,64.3609230253,109.708623606,677.921291334,116.400113996,24.9909,536.530277338
 09/14  08:00:00,340.550457896,36.4198139263,107.665233531,0.0,51.0481707146,80.7689615957,522.255431285,75.1176370142,33.3212,413.816594271
 09/14  09:00:00,314.9001304,37.0215681093,109.835251324,0.0,51.0481707146,71.0224615957,415.571647163,37.4324128741,66.8089,311.330334289
 09/14  10:00:00,272.961979325,37.1141933988,116.419707011,0.0,32.1804615127,65.7244621605,350.544330885,17.8651714638,83.4695,249.209659421
 09/14  11:00:00,277.592831513,37.18879551,119.617367246,0.0,32.1804615127,65.7244621605,271.016129288,5.48931099726,83.4695,182.057318291
 09/14  12:00:00,276.999182084,37.2475653931,118.930147816,0.0,32.1804615127,65.7244621605,263.729062521,0.687413230081,83.4695,179.57214929
 09/14  13:00:00,266.828042867,37.3053374725,117.83706274,0.0,32.1804615127,55.9779621605,258.268967975,0.667430129935,75.1392,182.462337845
 09/14  14:00:00,265.545542691,37.411497183,115.669857672,0.0,32.1804615127,55.9779621605,246.522376895,0.648619899656,66.8089,179.064856996
 09/14  15:00:00,268.639909617,37.3780867478,116.848344173,0.0,32.1804615127,55.9779621605,254.756316475,0.5336352342,75.1392,179.083481241
 09/14  16:00:00,298.654381261,37.1871642464,118.706751568,0.0,32.1804615127,60.9114621605,232.870184409,0.340959569546,91.7998,140.72942484
 09/14  17:00:00,331.729672123,36.5820333017,118.382542411,0.0,32.1804615127,77.5397301883,258.982398191,1.8768989377,49.9818,207.123699253
 09/14  18:00:00,384.871472867,36.6535173001,117.864249326,0.0,77.122965704,86.2600435998,424.049718093,2.51862754103,49.9818,371.549290552
 09/14  19:00:00,398.711159991,36.6708539097,119.228664359,0.0,102.647051061,80.1663183927,315.319792429,2.90718708486,33.3212,279.091405344
 09/14  20:00:00,435.479717764,36.6378093858,120.299471031,0.0,115.40909374,92.7192997104,311.661108933,7.91647515843,33.3212,270.423433775
 09/14  21:00:00,411.479265792,36.686794949,120.30859812,0.0,102.647051061,94.1340635361,451.423039836,17.5715747921,24.9909,408.860565044
 09/14  22:00:00,344.882105123,36.7414313813,120.581533899,0.0,77.122965704,65.871452062,345.820642018,23.3437368854,16.6606,305.816305133
 09/14  23:00:00,276.723969343,36.6758956005,120.557462706,0.0,38.286128036,48.4199368926,200.036151579,21.3306289776,8.3303,170.375222601
 09/14  24:00:00,211.561442076,33.9466092012,95.6461960969,0.0,25.5240853573,30.610668775,153.194418093,12.0192282676,3.33212,137.843069826
 09/15  01:00:00,167.639160364,31.4769883864,61.8950572367,0.0,19.418418834,29.3649097162,113.026061966,8.39390627302,3.33212,101.300035693
 09/15  02:00:00,195.174165753,33.9466092012,94.3378031456,0.0,12.7620426787,28.1191506574,109.728116322,5.09029177675,3.33212,101.305704546
 09/15  03:00:00,159.637687551,32.3001953247,60.8203978581,0.0,12.7620426787,28.1191506574,110.184198838,5.54598196747,3.33212,101.306096871
 09/15  04:00:00,178.145214229,33.1234022629,71.225506,0.0,12.7620426787,28.1191506574,147.94963512,6.75312551685,3.33212,137.864389603
 09/15  05:00:00,223.80077581,33.9466092012,88.3058003658,0.0,25.5240853573,30.610668775,252.353724217,8.56563306433,8.3303,235.457791153
 09/15  06:00:00,345.792256843,35.4283816901,110.518726927,0.0,51.0481707146,78.1489452969,428.050172958,7.890291439,16.6606,403.499281519
 09/15  07:00:00,398.954554727,36.4871644002,118.437417494,0.0,64.3609230253,109.708623606,575.957959776,10.7112395262,24.9909,540.25582025
 09/15  08:00:00,357.021685398,36.4269144237,122.117020646,0.0,51.0481707146,80.7689615957,453.533954137,5.18225339839,33.3212,415.030500738
 09/15  09:00:00,329.222978736,37.0081437462,122.598307693,0.0,51.0481707146,71.0224615957,377.534695371,0.8625950724,66.8089,309.863200299
 09/15  10:00:00,281.301214593,37.0968698308,123.128745669,0.0,32.1804615127,65.7244621605,331.579791581,1.776976975,83.4695,246.333314606
 09/15  11:00:00,281.783701342,37.1643329025,122.505994817,0.0,32.1804615127,65.7244621605,271.913767913,1.61971791078,83.4695,186.824550002
 09/15  12:00:00,278.66793456,37.2405913007,118.880394363,0.0,32.1804615127,65.7244621605,264.116698478,1.03944595639,83.4695,179.607752522
 09/15  13:00:00,265.387156384,37.2736056339,113.744807738,0.0,32.1804615127,55.9779621605,255.462901895,1.01180167332,75.1392,179.311900222
 09/15  14:00:00,262.966021615,37.3488575872,111.116369373,0.0,32.1804615127,55.9779621605,246.822751167,0.968809947036,66.8089,179.04504122
 09/15  15:00:00,263.395473671,37.3911644696,111.495374644,0.0,32.1804615127,55.9779621605,255.010857358,0.824175961478,75.1392,179.047481397
 09/15  16:00:00,292.391258667,37.1680791904,111.437840766,0.0,32.1804615127,60.9114621605,232.873669166,0.567507407144,91.7998,140.506361758
 09/15  17:00:00,326.400231605,36.5991103342,110.96337964,0.0,32.1804615127,77.5397301883,261.722312249,2.5038156443,49.9818,209.236696605
 09/15  18:00:00,378.938060502,36.6813176818,109.476219117,0.0,77.122965704,86.2600435998,426.844478514,3.11919847654,49.9818,373.743480038
 09/15  19:00:00,393.858619514,36.7129426688,108.845268956,0.0,102.647051061,80.1663183927,316.020334362,3.54515992572,33.3212,279.153974436
 09/15  20:00:00,428.804624892,36.6934906308,110.255739117,0.0,115.40909374,92.7192997104,307.723389595,3.87242738376,33.3212,270.529762211
 09/15  21:00:00,407.339212925,36.7566837153,113.210609703,0.0,102.647051061,94.1340635361,438.286812182,4.19641269649,24.9909,409.099499486
 09/15  22:00:00,345.006207778,36.8084562309,118.246065555,0.0,77.122965704,65.871452062,327.221162672,4.63289972239,16.6606,305.92766295
 09/15  23:00:00,280.191505872,36.7423587283,122.366188998,0.0,38.286128036,48.4199368926,185.615713626,6.88180822978,8.3303,170.403605396
 09/15  24:00:00,193.712119087,33.3978045757,77.7806509646,0.0,25.5240853573,30.610668775,141.277870656,0.0812150344967,3.33212,137.864535621
 09/16  01:00:00,197.446805711,33.1234022629,79.9463349158,0.0,27.7269238854,30.610668775,105.048758034,0.410307763624,3.33212,101.306330271
 09/16  02:00:00,175.210013618,33.5350057321,74.9097583347,0.0,12.7620426787,28.1191506574,107.08557685,2.4451886338,3.33212,101.308268216
 09/16  03:00:00,174.314797857,33.5350057321,74.1599846587,0.0,12.7620426787,28.1191506574,110.95764962,6.31044721579,3.33212,101.315082404
 09/16  04:00:00,178.484604914,33.5350057321,71.8599438369,0.0,12.7620426787,28.1191506574,155.240653066,14.0345671196,3.33212,137.873965946
 09/16  05:00:00,186.134297303,33.5350057321,67.3987595829,0.0,12.7620426787,28.1191506574,199.026522551,20.2590941393,8.3303,170.437128411
 09/16  06:00:00,268.028156784,34.6051747518,67.5630611028,0.0,42.6918050922,54.3732441037,280.919089595,27.5557272506,16.6606,236.702762344
 09/16  07:00:00,334.770034683,36.6337374559,102.224353109,0.0,42.6918050922,86.1019271793,466.4069759,32.9350460317,24.9909,408.481029869
 09/16  08:00:00,388.929389503,36.5116453457,117.704016186,0.0,57.6566862989,112.030105488,635.38170008,24.4234027933,33.3212,577.637097287
 09/16  09:00:00,343.770747625,37.0095549369,118.542229052,0.0,57.6566862989,83.6599452969,497.436683172,17.3514148278,66.8089,413.276368344
 09/16  10:00:00,292.336516535,37.1914823638,121.250484322,0.0,42.6918050922,68.9656133826,404.570906023,10.7866855463,83.4695,310.314720476
 09/16  11:00:00,282.224849321,37.290221774,119.145506092,0.0,34.9340096728,67.7198543238,342.292822219,4.55186584527,83.4695,254.271456374
 09/16  12:00:00,280.746061075,37.3632136782,117.919846006,0.0,34.9340096728,67.7198543238,265.121565374,1.00128483725,83.4695,180.650780537
 09/16  13:00:00,271.293100288,37.3550253598,118.1288154,0.0,34.9340096728,57.9733543238,262.927596641,0.944998010802,75.1392,186.84339863
 09/16  14:00:00,270.750369989,37.398280241,117.460056578,0.0,34.9340096728,57.9733543238,247.334921937,0.902959272377,66.8089,179.623062665
 09/16  15:00:00,270.900028273,37.367530384,117.50434587,0.0,34.9340096728,57.9733543238,257.816906473,0.861965677262,75.1392,181.815740796
 09/16  16:00:00,300.596497746,37.0677893662,118.091453815,0.0,34.9340096728,62.9068543238,235.607630069,0.85257625568,91.7998,142.955253813
 09/16  17:00:00,328.913332574,36.5468713625,119.324208563,0.0,34.9340096728,72.2186844194,224.270866661,3.07308624758,49.9818,171.215980413
 09/16  18:00:00,395.57928863,36.6686610368,120.17988112,0.0,87.0357390804,86.2600435998,270.030980657,5.64636079535,49.9818,214.402819862
 09/16  19:00:00,398.127370571,36.4804993857,120.527600959,0.0,102.000620287,77.6748002752,328.437697604,20.9656001668,33.3212,274.150897437
 09/16  20:00:00,417.159266185,36.4340453833,120.318889871,0.0,102.000620287,88.9820225341,353.013336423,44.4298788975,33.3212,275.262257525
 09/16  21:00:00,407.251039085,36.470868174,120.045209012,0.0,102.000620287,91.6425454185,381.650746548,77.8580087778,24.9909,278.80183777
 09/16  22:00:00,354.887249813,36.4387760743,120.820781562,0.0,87.0357390804,65.871452062,538.60793144,122.851620048,16.6606,399.095711392
 09/16  23:00:00,258.063409779,36.416230016,97.6611653997,0.0,42.6918050922,48.4199368926,397.604050498,148.591945976,8.3303,240.681804522
 09/16  24:00:00,193.999973033,31.4769883864,78.4788181408,0.0,27.7269238854,30.610668775,217.433760189,81.5959216529,3.33212,132.505718536
 09/17  01:00:00,192.65327178,31.4769883864,67.9227595155,0.0,34.4311606118,33.1021868926,182.414321567,71.2815918721,3.33212,107.800609695
 09/17  02:00:00,168.033672076,31.4769883864,60.8191107492,0.0,19.466279405,30.610668775,163.78044831,58.9841455718,3.33212,101.464182738
 09/17  03:00:00,163.901915068,31.4769883864,56.7001217253,0.0,19.466279405,30.610668775,154.747158968,49.9554008496,3.33212,101.459638119
 09/17  04:00:00,169.357416388,31.4769883864,55.562823664,0.0,19.466279405,30.610668775,186.245725837,45.0097690958,3.33212,137.903836741
 09/17  05:00:00,181.822373166,31.4769883864,55.7802164589,0.0,19.466279405,30.610668775,218.281309046,39.2171796694,8.3303,170.733829376
 09/17  06:00:00,267.288250505,35.2637403025,65.9668263443,0.0,42.6918050922,54.3732441037,295.218729127,33.5784557042,16.6606,244.979673423
 09/17  07:00:00,336.39937963,36.6485031254,93.8151141522,0.0,49.3960418185,88.5934452969,537.262024826,103.515236986,24.9909,408.75588784
 09/17  08:00:00,390.148132497,36.4385563374,119.124850627,0.0,57.6566862989,112.030105488,651.376764742,42.8380742507,33.3212,575.217490491
 09/17  09:00:00,335.030252192,37.037402837,119.364063734,0.0,50.9524495726,81.1684271793,496.409803869,13.5752921219,66.8089,416.025611747
 09/17  10:00:00,291.249588953,37.2257162276,119.84846697,0.0,42.6918050922,68.9656133826,398.44184736,3.37571823744,83.4695,311.596629122
 09/17  11:00:00,288.480649532,37.2878730977,120.338938204,0.0,38.286128036,68.9656133826,338.797306023,0.516816355788,83.4695,254.810989667
 09/17  12:00:00,287.769808081,37.3304474703,120.18304974,0.0,38.286128036,68.9656133826,263.555200075,0.411844179855,83.4695,179.673855895
 09/17  13:00:00,268.425562366,37.2663901884,119.54984641,0.0,31.5818913096,56.727595265,257.692381139,0.786875318718,75.1392,181.766305821
 09/17  14:00:00,268.7209991,37.2958210405,119.560739958,0.0,31.5818913096,56.727595265,249.200028942,1.02925020264,66.8089,181.361878739
 09/17  15:00:00,270.205484858,37.3190765573,121.203171767,0.0,31.5818913096,56.727595265,258.265073814,1.74149067821,75.1392,181.384383135
 09/17  16:00:00,300.154907986,37.0238838166,122.368193877,0.0,31.5818913096,61.661095265,232.427336761,2.1201996904,91.7998,138.507337071
 09/17  17:00:00,327.655453062,36.49273299,122.873037325,0.0,31.5818913096,70.9729253606,225.319205097,4.08583939912,49.9818,171.251565698
 09/17  18:00:00,388.446269139,36.5262756988,122.135407492,0.0,80.3315023541,83.7685254822,266.984714952,3.66637258511,49.9818,213.336542366
 09/17  19:00:00,400.009489883,36.4462375246,121.830715468,0.0,102.000620287,77.6748002752,310.227858254,5.36020950852,33.3212,271.546448745
 09/17  20:00:00,426.983082465,36.4179547849,119.953164786,0.0,108.704857014,91.4735406516,320.54225734,11.211335185,33.3212,276.009722155
 09/17  21:00:00,400.122299394,36.5177331869,121.192287823,0.0,95.2963835608,89.1510273009,312.129814151,14.9665126838,24.9909,272.172401467
 09/17  22:00:00,347.922914093,36.5072980378,122.614297718,0.0,80.3315023541,63.3799339444,444.530961522,20.8497033787,16.6606,407.020658143
 09/17  23:00:00,233.164084801,36.4636870698,72.9920208648,0.0,42.6918050922,48.4199368926,287.613942995,44.7291920501,8.3303,234.554450945
 09/17  24:00:00,193.266837587,31.4769883864,68.5740322755,0.0,34.4311606118,33.1021868926,192.142267591,52.8086269609,3.33212,136.00152063
 09/18  01:00:00,169.470966951,31.4769883864,63.6251197275,0.0,19.418418834,29.3649097162,152.874419009,45.660640451,3.33212,103.881658558
 09/18  02:00:00,157.395692216,31.4769883864,59.4867596129,0.0,12.7620426787,28.1191506574,148.407613614,43.7420146114,3.33212,101.333479003
 09/18  03:00:00,156.821831693,33.9466092012,56.4637213069,0.0,12.7620426787,28.1191506574,146.036118222,41.3636334869,3.33212,101.340364735
 09/18  04:00:00,160.653733667,32.3001953247,55.3449174005,0.0,12.7620426787,28.1191506574,182.548658166,41.2947350878,3.33212,137.921803078
 09/18  05:00:00,196.39464214,33.1234022629,62.6779381146,0.0,25.5240853573,30.610668775,281.742569195,37.7900928312,8.3303,235.622176364
 09/18  06:00:00,327.473448988,35.2637403025,93.7469968018,0.0,51.0481707146,78.1489452969,460.972171078,35.5129392502,16.6606,408.798631828
 09/18  07:00:00,397.931094812,36.4292272163,119.445506885,0.0,64.3609230253,109.708623606,663.096730048,99.5647693896,24.9909,538.541060658
 09/18  08:00:00,332.654646197,36.416230016,99.8957279886,0.0,51.0481707146,80.7689615957,511.11233076,62.9711753453,33.3212,414.819955414
 09/18  09:00:00,297.834743732,37.0164350592,92.859744197,0.0,51.0481707146,71.0224615957,423.808930522,41.097506169,66.8089,315.902524353
 09/18  10:00:00,235.058423458,37.1069232767,78.8106670711,0.0,32.1804615127,65.7244621605,374.620835761,43.0260131319,83.4695,248.125322629
 09/18  11:00:00,229.385763523,37.1609807148,72.4798443905,0.0,32.1804615127,65.7244621605,308.562841019,45.1009958725,83.4695,179.992345146
 09/18  12:00:00,227.206299941,37.2009577256,70.9618547159,0.0,32.1804615127,65.7244621605,327.663659127,57.5696427085,83.4695,186.624516419
 09/18  13:00:00,216.241365174,37.2340326204,69.6927527606,0.0,32.1804615127,55.9779621605,317.956280832,63.3981546801,75.1392,179.418926152
 09/18  14:00:00,212.97549122,37.2617691861,66.3377075317,0.0,32.1804615127,55.9779621605,341.404456547,95.4658572917,66.8089,179.129699255
 09/18  15:00:00,210.354792884,37.2915737087,63.5976201703,0.0,32.1804615127,55.9779621605,390.419225199,136.137869536,75.1392,179.142155663
 09/18  16:00:00,239.22824017,36.9864038069,63.4666912181,0.0,32.1804615127,60.9114621605,374.216064647,144.138732078,91.7998,138.277532569
 09/18  17:00:00,286.094192217,36.416230016,75.7881681232,0.0,32.1804615127,77.5397301883,393.752635381,137.449083922,49.9818,206.321751459
 09/18  18:00:00,358.314544201,36.4298274067,93.925477495,0.0,77.122965704,86.2600435998,565.468602637,137.015781435,49.9818,378.471021202
 09/18  19:00:00,372.418998233,36.416230016,92.0863545145,0.0,102.647051061,80.1663183927,442.185265667,133.588435725,33.3212,275.275629941
 09/18  20:00:00,413.393162174,36.416230016,99.2974553235,0.0,115.40909374,92.7192997104,452.534965808,141.597606014,33.3212,277.616159795
 09/18  21:00:00,403.437852082,36.416230016,112.810927713,0.0,102.647051061,94.1340635361,593.613838387,158.739042699,24.9909,409.883895688
 09/18  22:00:00,313.584507424,36.4425129112,89.4624291869,0.0,77.122965704,65.871452062,500.065267009,177.105988881,16.6606,306.298678128
 09/18  23:00:00,218.72526063,36.4247551454,62.6742371457,0.0,38.286128036,48.4199368926,373.447198193,194.618518797,8.3303,170.498379397
 09/18  24:00:00,165.462056028,31.4769883864,52.2582743732,0.0,25.5240853573,30.610668775,214.604552557,73.3535314181,3.33212,137.918901139
 09/19  01:00:00,151.554494409,31.4769883864,45.7328052409,0.0,19.418418834,29.3649097162,161.828148597,57.1530517675,3.33212,101.34297683
 09/19  02:00:00,140.078440377,31.4769883864,42.1901296608,0.0,12.7620426787,28.1191506574,152.345998135,47.6782142881,3.33212,101.335663847
 09/19  03:00:00,137.971578796,31.4769883864,40.0804541126,0.0,12.7620426787,28.1191506574,147.035707164,42.3639510967,3.33212,101.339636067
 09/19  04:00:00,146.002532098,31.4769883864,40.889934602,0.0,12.7620426787,28.1191506574,179.074714202,37.8136698109,3.33212,137.928924391
 09/19  05:00:00,181.630760603,31.4769883864,48.8457125171,0.0,25.5240853573,30.610668775,279.286056699,35.2326441187,8.3303,235.72311258
 09/19  06:00:00,311.764126772,35.2637403025,77.2757740788,0.0,51.0481707146,78.1489452969,458.996536299,33.0454456307,16.6606,409.290490668
 09/19  07:00:00,384.212344211,36.4213989775,103.956103106,0.0,64.3609230253,109.708623606,716.124623949,152.249678452,24.9909,538.884045497
 09/19  08:00:00,315.995487464,36.416230016,81.7283765845,0.0,51.0481707146,80.7689615957,597.514219263,149.103265199,33.3212,415.089754063
 09/19  09:00:00,284.301143284,37.0170516718,78.7746282431,0.0,51.0481707146,71.0224615957,515.927354125,131.353708966,66.8089,317.764745159
 09/19  10:00:00,238.490381764,37.1103672031,81.8265567393,0.0,32.1804615127,65.7244621605,438.932113415,108.824289536,83.4695,246.638323879
 09/19  11:00:00,246.771622591,37.167186319,89.3078855162,0.0,32.1804615127,65.7244621605,400.49847427,130.212312384,83.4695,186.816661886
 09/19  12:00:00,255.254130653,37.2095072877,98.4603462515,0.0,32.1804615127,65.7244621605,392.360002789,129.003669832,83.4695,179.886832957
 09/19  13:00:00,262.813060225,37.2479352339,115.856277428,0.0,32.1804615127,55.9779621605,330.880991901,76.2795141911,75.1392,179.46227771
 09/19  14:00:00,267.198558076,37.2808382168,120.164951588,0.0,32.1804615127,55.9779621605,331.647297108,85.6691544178,66.8089,179.16924269
 09/19  15:00:00,259.335118846,37.3074624757,112.186394308,0.0,32.1804615127,55.9779621605,382.023408503,126.42439793,75.1392,180.459810574
 09/19  16:00:00,285.095816966,37.00720099,109.12743398,0.0,32.1804615127,60.9114621605,325.537299343,90.0680297252,91.7998,143.669469618
 09/19  17:00:00,326.002667451,36.4668931104,115.588367579,0.0,32.1804615127,77.5397301883,323.015542122,66.6315495729,49.9818,206.402192549
 09/19  18:00:00,384.073172968,36.5064878732,119.621160511,0.0,77.122965704,86.2600435998,487.747118999,65.1317150583,49.9818,372.63360394
 09/19  19:00:00,390.637949627,36.4323258414,110.570448952,0.0,102.647051061,80.1663183927,446.700322566,133.713724689,33.3212,279.665397877
 09/19  20:00:00,424.281125714,36.416230016,109.888616134,0.0,115.40909374,92.7192997104,580.426601667,268.48441862,33.3212,278.620983047
 09/19  21:00:00,410.863206814,36.4465702469,119.239795748,0.0,102.647051061,94.1340635361,724.415097185,292.102610927,24.9909,407.321586258
 09/19  22:00:00,318.582378378,36.4761814631,92.7520730618,0.0,77.122965704,65.871452062,593.039227797,267.496496377,16.6606,308.882131419
 09/19  23:00:00,221.683064585,36.4446875872,64.1425009188,0.0,38.286128036,48.4199368926,408.167834483,229.305195527,8.3303,170.532338956
 09/19  24:00:00,166.487471126,31.4769883864,53.1573709575,0.0,25.5240853573,30.610668775,181.525777933,45.6323560464,3.33212,132.561301887
 09/20  01:00:00,152.103084918,31.4769883864,46.1413847272,0.0,19.418418834,29.3649097162,147.821863691,37.9449088323,3.33212,106.544834859
 09/20  02:00:00,140.265038234,31.4769883864,42.2457633365,0.0,12.7620426787,28.1191506574,136.964917559,32.2771167577,3.33212,101.355680801
 09/20  03:00:00,137.842626085,31.4769883864,39.8235274248,0.0,12.7620426787,28.1191506574,134.603380677,29.917405938,3.33212,101.353854739
 09/20  04:00:00,145.41359755,31.4769883864,40.7972497096,0.0,12.7620426787,28.1191506574,169.610122055,28.3222409538,3.33212,137.955761101
 09/20  05:00:00,181.083816057,31.4769883864,48.8250660793,0.0,25.5240853573,30.610668775,271.197000088,27.075437214,8.3303,235.791262874
 09/20  06:00:00,310.220840691,34.7698161395,76.8230098552,0.0,51.0481707146,78.1489452969,453.180570151,26.9540832834,16.6606,409.565886868
 09/20  07:00:00,384.605952871,36.4187189937,103.771993769,0.0,64.3609230253,109.708623606,770.731643561,206.221939269,24.9909,539.518804292
 09/20  08:00:00,317.338909757,36.416230016,83.1366637046,0.0,51.0481707146,80.7689615957,612.438753143,163.734010581,33.3212,415.383542562
 09/20  09:00:00,289.170707889,37.0220106039,83.2746971066,0.0,51.0481707146,71.0224615957,527.752015577,143.032581178,66.8089,317.910534399
 09/20  10:00:00,245.083407946,37.1153294236,88.1861138336,0.0,32.1804615127,65.7244621605,445.327012435,115.144250471,83.4695,246.713261964
 09/20  11:00:00,236.55898995,37.1738234706,79.2807408961,0.0,32.1804615127,65.7244621605,358.048879824,87.5649278011,83.4695,187.014452023
 09/20  12:00:00,233.574434724,37.2183012257,77.2665401705,0.0,32.1804615127,65.7244621605,331.482995387,68.2407647488,83.4695,179.772730638
 09/20  13:00:00,253.144677722,37.2562668275,106.553293839,0.0,32.1804615127,55.9779621605,306.429937999,51.7951821094,75.1392,179.49555589
 09/20  14:00:00,263.147224667,37.2902572481,116.529060362,0.0,32.1804615127,55.9779621605,300.849921965,52.431947905,66.8089,181.60907406
 09/20  15:00:00,268.016785399,37.3192434329,121.304697235,0.0,32.1804615127,55.9779621605,333.477236306,74.6198490882,75.1392,183.718187218
 09/20  16:00:00,296.168108591,37.0116816303,120.489887069,0.0,32.1804615127,60.9114621605,306.848765339,76.7142843276,91.7998,138.334681011
 09/20  17:00:00,328.438445765,36.4431527956,118.302211463,0.0,32.1804615127,77.5397301883,332.872453205,76.44167214,49.9818,206.448981065
 09/20  18:00:00,383.043194063,36.480918751,118.842863559,0.0,77.122965704,86.2600435998,526.165931001,103.260838634,49.9818,372.923292367
 09/20  19:00:00,389.937368923,36.4197776585,106.882725892,0.0,102.647051061,80.1663183927,473.73844817,160.591936542,33.3212,279.825311628
 09/20  20:00:00,421.942961159,36.416230016,107.644289271,0.0,115.40909374,92.7192997104,540.084459548,227.986281276,33.3212,278.776978272
 09/20  21:00:00,408.352286295,36.4179601887,117.009736953,0.0,102.647051061,94.1340635361,721.555297118,286.112277644,24.9909,410.452119473
 09/20  22:00:00,316.221005516,36.4488286386,90.7174791908,0.0,77.122965704,65.871452062,602.59243296,279.356951127,16.6606,306.574881833
 09/20  23:00:00,219.717956212,36.4234386819,62.5901025362,0.0,38.286128036,48.4199368926,396.092992314,217.193520632,8.3303,170.569171682
 09/20  24:00:00,166.064538678,31.4769883864,52.914766718,0.0,25.5240853573,30.610668775,187.721613264,46.4235106182,3.33212,137.965982646
 09/21  01:00:00,153.193593212,31.4769883864,47.4088573896,0.0,19.418418834,29.3649097162,141.262949834,36.5682908127,3.33212,101.362539022
 09/21  02:00:00,177.700580414,31.4769883864,79.673214568,0.0,12.7620426787,28.1191506574,137.637727002,32.9397916032,3.33212,101.365815398
 09/21  03:00:00,160.23876432,31.4769883864,62.2252460115,0.0,12.7620426787,28.1191506574,134.07757086,29.3836709805,3.33212,101.361779879
 09/21  04:00:00,160.299277738,31.4769883864,55.7145975342,0.0,12.7620426787,28.1191506574,167.512564356,26.1811174439,3.33212,137.999326912
 09/21  05:00:00,192.282157828,31.4769883864,60.0739043013,0.0,25.5240853573,30.610668775,268.103011488,23.910632888,8.3303,235.8620786
 09/21  06:00:00,320.156061569,35.0990989148,86.5066640788,0.0,51.0481707146,78.1489452969,449.078663139,22.549687579,16.6606,409.86837556
 09/21  07:00:00,386.61739049,36.4208074491,107.664441955,0.0,64.3609230253,109.708623606,673.854050123,108.710404095,24.9909,540.152746028
 09/21  08:00:00,312.654041529,36.416230016,79.1892915612,0.0,51.0481707146,80.7689615957,600.054526547,148.67537221,33.3212,418.057954336
 09/21  09:00:00,274.022550099,37.0196502111,68.2217039498,0.0,51.0481707146,71.0224615957,555.636858154,172.824698196,66.8089,316.003259958
 09/21  10:00:00,219.695989143,37.1113470317,62.6935511997,0.0,32.1804615127,65.7244621605,497.10173172,166.319007761,83.4695,247.313223959
 09/21  11:00:00,225.08078596,37.1674306031,67.2824645202,0.0,32.1804615127,65.7244621605,452.663233256,182.631828041,83.4695,186.561905215
 09/21  12:00:00,229.129120589,37.2083603909,72.2587274015,0.0,32.1804615127,65.7244621605,409.85078592,142.871285492,83.4695,183.510000427
 09/21  13:00:00,199.706565798,37.2446081533,53.1028142086,0.0,32.1804615127,55.9779621605,337.028365473,79.1238777434,75.1392,182.765287729
 09/21  14:00:00,200.809632477,37.2740802669,54.1633146824,0.0,32.1804615127,55.9779621605,355.88064704,109.831104275,66.8089,179.240642765
 09/21  15:00:00,199.461610809,37.2992727167,52.2047076108,0.0,32.1804615127,55.9779621605,499.386546289,244.993169255,75.1392,179.254177034
 09/21  16:00:00,241.700097101,36.9920185498,65.4328596517,0.0,32.1804615127,60.9114621605,430.289850849,200.145663067,91.7998,138.344387782
 09/21  17:00:00,288.016242071,36.416230016,77.653861539,0.0,32.1804615127,77.5397301883,387.600179056,128.273165149,49.9818,209.345213907
 09/21  18:00:00,353.466382757,36.4176615105,88.9993784419,0.0,77.122965704,86.2600435998,591.287631831,162.918584116,49.9818,378.387247715
 09/21  19:00:00,366.754573215,36.416230016,83.0098593171,0.0,102.647051061,80.1663183927,556.866423188,243.750970828,33.3212,279.794252359
 09/21  20:00:00,405.214096732,36.416230016,89.7970410419,0.0,115.40909374,92.7192997104,582.963904914,275.175255285,33.3212,274.467449629
 09/21  21:00:00,395.479423898,36.416230016,102.808135916,0.0,102.647051061,94.1340635361,701.975033758,270.068225,24.9909,406.915908758
 09/21  22:00:00,303.868690205,36.416230016,77.6173219129,0.0,77.122965704,65.871452062,581.212783462,253.392135639,16.6606,311.160047823
 09/21  23:00:00,211.522085941,36.416230016,53.3215049432,0.0,38.286128036,48.4199368926,445.497147454,263.696491254,8.3303,173.4703562
 09/21  24:00:00,176.670693675,31.4769883864,63.2893851373,0.0,25.5240853573,30.610668775,186.083458916,50.547412901,3.33212,132.203926015
 09/22  01:00:00,167.969565349,31.4769883864,61.8383911289,0.0,19.418418834,29.3649097162,151.277525139,40.9900745359,3.33212,106.955330603
 09/22  02:00:00,147.944871447,31.4769883864,49.7533438086,0.0,12.7620426787,28.1191506574,138.29708844,33.5864608424,3.33212,101.378507597
 09/22  03:00:00,141.348649932,31.4769883864,43.1806892128,0.0,12.7620426787,28.1191506574,134.656939883,29.9476771323,3.33212,101.37714275
 09/22  04:00:00,147.008143705,31.4769883864,41.6295564843,0.0,12.7620426787,28.1191506574,169.801883686,28.4685836783,3.33212,138.001180008
 09/22  05:00:00,181.535658992,31.4769883864,48.4781534288,0.0,25.5240853573,30.610668775,272.710175108,28.42763707,8.3303,235.952238038
 09/22  06:00:00,308.565462055,33.5350057321,75.4930583268,0.0,51.0481707146,78.1489452969,455.962846499,29.1121123387,16.6606,410.19013416
 09/22  07:00:00,346.547434713,36.4270556845,64.958892975,0.0,64.3609230253,109.708623606,784.343856533,218.501052613,24.9909,540.85190392
 09/22  08:00:00,288.339095767,36.416230016,52.7624322733,0.0,51.0481707146,80.7689615957,677.118705028,226.98455414,33.3212,416.812950888
 09/22  09:00:00,268.798843712,36.9833565823,62.7614882571,0.0,51.0481707146,71.0224615957,550.425759715,166.103582943,66.8089,317.513276772
 09/22  10:00:00,227.628700266,37.1073581478,70.9987046732,0.0,32.1804615127,65.7244621605,440.527369558,109.622392762,83.4695,247.435476796
 09/22  11:00:00,215.173768013,37.1649719968,58.2881830423,0.0,32.1804615127,65.7244621605,339.755886741,69.7146151101,83.4695,186.57177163
 09/22  12:00:00,212.02830545,37.2061264766,55.9669305046,0.0,32.1804615127,65.7244621605,327.033333581,58.1278849033,83.4695,185.435948678
 09/22  13:00:00,204.722963517,37.2416495877,58.3872832381,0.0,32.1804615127,55.9779621605,311.988531815,55.9265608212,75.1392,180.922770994
 09/22  14:00:00,206.597867294,37.2727668409,60.2517780048,0.0,32.1804615127,55.9779621605,300.554173162,54.459513696,66.8089,179.285759465
 09/22  15:00:00,208.066063214,37.3019787931,61.7098312573,0.0,32.1804615127,55.9779621605,308.68623127,54.2464366495,75.1392,179.30059462
 09/22  16:00:00,237.094435222,36.9932226512,61.8079038114,0.0,32.1804615127,60.9114621605,273.773559052,43.5847456421,91.7998,138.38901341
 09/22  17:00:00,292.018982136,36.416230016,82.2007069935,0.0,32.1804615127,77.5397301883,302.5979676,38.9152507824,49.9818,213.700916818
 09/22  18:00:00,368.602723702,36.4314080995,104.701867753,0.0,77.122965704,86.2600435998,477.858207783,54.5637415836,49.9818,373.3126662
 09/22  19:00:00,377.504627884,36.416230016,95.1736636539,0.0,102.647051061,80.1663183927,420.14263635,106.814650354,33.3212,280.006785996
 09/22  20:00:00,407.352791683,36.416230016,93.8456442849,0.0,115.40909374,92.7192997104,496.127581246,183.827951577,33.3212,278.978429669
 09/22  21:00:00,395.500513475,36.416230016,105.303848885,0.0,102.647051061,94.1340635361,646.035830243,209.98066065,24.9909,411.064269592
 09/22  22:00:00,304.662792147,36.4227987726,80.5946406225,0.0,77.122965704,65.871452062,538.074055372,214.539674066,16.6606,306.873781306
 09/22  23:00:00,210.775231845,36.416230016,54.6676962243,0.0,38.286128036,48.4199368926,398.20578057,219.229134005,8.3303,170.646346565
 09/22  24:00:00,158.875763529,31.4769883864,45.7947895704,0.0,25.5240853573,30.610668775,211.912604771,70.5576166437,3.33212,138.022868128
 09/23  01:00:00,156.185983814,31.4769883864,40.8563475683,0.0,27.7269238854,30.610668775,163.045862999,58.3285099665,3.33212,101.385233032
 09/23  02:00:00,135.229396015,31.4769883864,37.3965117679,0.0,12.7620426787,28.1191506574,151.105580764,46.3877882144,3.33212,101.385672549
 09/23  03:00:00,133.91631951,31.4769883864,36.0944145326,0.0,12.7620426787,28.1191506574,148.93223618,37.865780335,3.33212,107.734335845
 09/23  04:00:00,141.955909773,31.4769883864,37.533045545,0.0,12.7620426787,28.1191506574,174.579441473,34.6446789699,3.33212,136.602642503
 09/23  05:00:00,156.380838073,31.4769883864,39.7048111984,0.0,12.7620426787,28.1191506574,212.192916941,31.7009763342,8.3303,172.161640607
 09/23  06:00:00,247.713573411,34.1524109358,47.5889654328,0.0,42.6918050922,54.3732441037,287.863433189,33.9746990044,16.6606,237.228134184
 09/23  07:00:00,307.461953709,36.4218845481,69.6597987718,0.0,42.6918050922,86.1019271793,670.496524692,235.026135553,24.9909,410.479489139
 09/23  08:00:00,376.240187079,36.416230016,103.97284083,0.0,57.6566862989,112.030105488,797.814627002,179.901875224,33.3212,584.591551778
 09/23  09:00:00,323.975471517,37.0168907358,99.3600652478,0.0,57.6566862989,83.6599452969,573.651873855,91.3720121488,66.8089,415.470961706
 09/23  10:00:00,267.176635262,37.1112244559,97.0864286516,0.0,42.6918050922,68.9656133826,452.763211434,53.8383810597,83.4695,315.455330375
 09/23  11:00:00,271.202767359,37.168641684,109.498131601,0.0,34.9340096728,67.7198543238,367.938506914,33.990551908,83.4695,250.478455006
 09/23  12:00:00,278.448117428,37.2138785485,117.203813012,0.0,34.9340096728,67.7198543238,287.607233718,16.7082784438,83.4695,187.429455274
 09/23  13:00:00,270.024226656,37.2724841297,117.909162553,0.0,34.9340096728,57.9733543238,269.148528212,6.87679085671,75.1392,187.132537356
 09/23  14:00:00,271.72350017,37.3521689317,119.184582546,0.0,34.9340096728,57.9733543238,248.992097913,2.284820189,66.8089,179.898377724
 09/23  15:00:00,272.236403028,37.3274257589,119.505649138,0.0,34.9340096728,57.9733543238,263.735815533,1.76638888255,75.1392,186.830226651
 09/23  16:00:00,302.128396534,37.0018633453,120.419310892,0.0,34.9340096728,62.9068543238,232.714595573,2.28314442367,91.7998,138.631651149
 09/23  17:00:00,330.363438432,36.485245886,121.590033979,0.0,34.9340096728,72.2186844194,233.172969531,4.84254212794,49.9818,178.348627404
 09/23  18:00:00,397.707281854,36.5514971754,123.023530256,0.0,87.0357390804,86.2600435998,266.24253939,8.58468889261,49.9818,207.676050497
 09/23  19:00:00,402.349925326,36.4352468678,122.085382619,0.0,102.000620287,77.6748002752,332.018370706,19.0231065896,33.3212,279.674064117
 09/23  20:00:00,411.548064831,36.416230016,114.691313089,0.0,102.000620287,88.9820225341,347.953795244,35.5031814317,33.3212,279.129413812
 09/23  21:00:00,406.866886371,36.4171556541,119.721644428,0.0,102.000620287,91.6425454185,369.698441474,65.1317988437,24.9909,279.575742631
 09/23  22:00:00,346.311183395,36.416230016,112.311564021,0.0,87.0357390804,65.871452062,526.99040898,104.636204259,16.6606,405.693604721
 09/23  23:00:00,242.667446869,36.416230016,82.2158480435,0.0,42.6918050922,48.4199368926,416.600985722,169.397292065,8.3303,238.873393656
 09/23  24:00:00,179.142025499,31.4769883864,63.6261895474,0.0,27.7269238854,30.610668775,230.388675987,89.0159893355,3.33212,138.040566651
 09/24  01:00:00,178.6065751,31.4769883864,53.8769611806,0.0,34.4311606118,33.1021868926,180.314558304,75.4304520953,3.33212,101.551986208
 09/24  02:00:00,156.157608112,31.4769883864,48.946437292,0.0,19.466279405,30.610668775,170.44399992,59.20730063,3.33212,107.90457929
 09/24  03:00:00,153.491366033,31.4769883864,46.295578542,0.0,19.466279405,30.610668775,153.355401362,48.4606440013,3.33212,101.562637361
 09/24  04:00:00,160.760828079,31.4769883864,46.9915263695,0.0,19.466279405,30.610668775,181.345842359,39.9613800808,3.33212,138.052342278
 09/24  05:00:00,175.531507982,31.4769883864,49.5414878169,0.0,19.466279405,30.610668775,211.365563065,31.4587232761,8.3303,171.576539789
 09/24  06:00:00,260.547353875,35.0990989148,59.4444142251,0.0,42.6918050922,54.3732441037,289.406654846,27.764941179,16.6606,244.981113667
 09/24  07:00:00,329.989377508,36.5335116747,84.9195209937,0.0,49.3960418185,88.5934452969,523.573551927,87.764290609,24.9909,410.818361318
 09/24  08:00:00,388.947268439,36.416230016,117.774468861,0.0,57.6566862989,112.030105488,698.436002584,79.928343151,33.3212,585.186459433
 09/24  09:00:00,318.702245214,37.0266799305,103.312042586,0.0,50.9524495726,81.1684271793,540.048447248,56.2982956539,66.8089,416.941251594
 09/24  10:00:00,269.80495376,37.126598266,99.4783210476,0.0,42.6918050922,68.9656133826,429.121610024,26.4983405908,83.4695,319.153769433
 09/24  11:00:00,287.780426196,37.2025279708,120.274297676,0.0,38.286128036,68.9656133826,336.700389469,5.33731125985,83.4695,247.893578209
 09/24  12:00:00,288.507350173,37.2497532611,121.292837078,0.0,38.286128036,68.9656133826,271.932711814,1.56949283949,83.4695,186.893718974
 09/24  13:00:00,269.271079283,37.2559474878,120.788573331,0.0,31.5818913096,56.727595265,257.243639384,2.15750121018,75.1392,179.946938173
 09/24  14:00:00,268.827216101,37.2860458733,120.113931553,0.0,31.5818913096,56.727595265,255.176303072,2.07469994412,66.8089,186.292703127
 09/24  15:00:00,268.005624525,37.3141958527,119.142525551,0.0,31.5818913096,56.727595265,256.389397023,1.86967538775,75.1392,179.380521635
 09/24  16:00:00,297.033754662,37.0087084046,119.099156552,0.0,31.5818913096,61.661095265,232.309857708,2.06457387616,91.7998,138.445483832
 09/24  17:00:00,325.174157921,36.4705601001,120.219940771,0.0,31.5818913096,70.9729253606,233.244140801,4.86899913092,49.9818,178.39334167
 09/24  18:00:00,387.428693096,36.5040630392,121.308381082,0.0,80.3315023541,83.7685254822,262.560598608,5.20141995893,49.9818,207.377378649
 09/24  19:00:00,398.570291962,36.4255780043,118.135911542,0.0,102.000620287,77.6748002752,331.112589659,18.500283793,33.3212,279.291105866
 09/24  20:00:00,422.328928383,36.416230016,116.231141789,0.0,108.704857014,91.4735406516,358.897598221,47.3515958661,33.3212,278.224802355
 09/24  21:00:00,399.01484432,36.4517603049,121.041512143,0.0,95.2963835608,89.1510273009,367.290979796,68.3771255856,24.9909,273.92295421
 09/24  22:00:00,344.508515842,36.4471599364,119.772533806,0.0,80.3315023541,63.3799339444,487.793983836,65.0433365919,16.6606,406.090047244
 09/24  23:00:00,255.805757244,36.4288847821,95.6321355197,0.0,42.6918050922,48.4199368926,304.208536382,60.1566460897,8.3303,235.721590292
 09/24  24:00:00,201.435227746,31.4769883864,76.7105324112,0.0,34.4311606118,33.1021868926,202.695770731,60.6805684641,3.33212,138.683082267
 09/25  01:00:00,171.419481002,31.4769883864,65.5300739469,0.0,19.418418834,29.3649097162,168.33425832,57.6266521645,3.33212,107.375486156
 09/25  02:00:00,159.186519912,31.4769883864,61.2468020822,0.0,12.7620426787,28.1191506574,152.960063025,48.2060974395,3.33212,101.421845586
 09/25  03:00:00,156.672387444,31.4769883864,58.7605041212,0.0,12.7620426787,28.1191506574,144.402233511,39.6539602729,3.33212,101.416153238
 09/25  04:00:00,165.46339829,33.9466092012,58.5201171838,0.0,12.7620426787,28.1191506574,177.349365975,35.9203726677,3.33212,138.096873307
 09/25  05:00:00,199.904243095,33.1234022629,66.1492096816,0.0,25.5240853573,30.610668775,282.475192813,33.2384545019,8.3303,240.906438311
 09/25  06:00:00,330.918257922,34.7698161395,97.6882300427,0.0,51.0481707146,78.1489452969,456.991621061,32.2710471351,16.6606,408.059973926
 09/25  07:00:00,400.078759949,36.5229441891,119.07181728,0.0,64.3609230253,109.708623606,614.441307874,43.2543471716,24.9909,546.196060703
 09/25  08:00:00,331.964329219,36.416230016,99.3118112895,0.0,51.0481707146,80.7689615957,493.74738959,39.1984797522,33.3212,421.227709837
 09/25  09:00:00,302.992166877,37.0202822736,97.9991239161,0.0,51.0481707146,71.0224615957,407.908793735,26.1745784874,66.8089,314.925315248
 09/25  10:00:00,278.763084359,37.1119372789,122.057994214,0.0,32.1804615127,65.7244621605,348.923803349,14.8419862418,83.4695,250.612317107
 09/25  11:00:00,278.978802648,37.1767636383,120.644127047,0.0,32.1804615127,65.7244621605,273.625086497,3.14304865739,83.4695,187.01253784
 09/25  12:00:00,278.142335917,37.234050509,119.558840793,0.0,32.1804615127,65.7244621605,264.966546148,1.28352152089,83.4695,180.213524627
 09/25  13:00:00,267.721012911,37.3427220059,117.809737051,0.0,32.1804615127,55.9779621605,260.98058015,1.19339427238,75.1392,184.647985878
