Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/25  14:00:00,268.054224293,37.3889792921,117.691204441,0.0,32.1804615127,55.9779621605,249.364951138,1.14959810484,66.8089,181.406453033
 09/25  15:00:00,267.937862914,37.4134961213,117.439911431,0.0,32.1804615127,55.9779621605,255.539777669,0.982342963118,75.1392,179.418234706
 09/25  16:00:00,297.659123299,37.1659664241,118.091484605,0.0,32.1804615127,60.9114621605,230.977458939,0.719645748665,91.7998,138.458013191
 09/25  17:00:00,333.124269178,36.5535972966,119.242451854,0.0,32.1804615127,77.5397301883,266.366347133,2.49505448481,49.9818,213.889492648
 09/25  18:00:00,386.214896315,36.6031417357,118.86667209,0.0,77.122965704,86.2600435998,427.005280221,2.89832208754,49.9818,374.125158133
 09/25  19:00:00,408.1088346,36.5657771002,120.361389469,0.0,102.647051061,80.1663183927,317.271197134,3.52164223802,33.3212,280.428354896
 09/25  20:00:00,434.617037074,36.5439209936,119.863459068,0.0,115.40909374,92.7192997104,329.234829399,16.5007743402,33.3212,279.412855059
 09/25  21:00:00,409.58151194,36.6023142101,118.864027536,0.0,102.647051061,94.1340635361,474.932043684,37.8607095215,24.9909,412.080434162
 09/25  22:00:00,341.487096997,36.6634012632,117.359992173,0.0,77.122965704,65.871452062,376.874908807,52.8387861276,16.6606,307.37552268
 09/25  23:00:00,245.419684837,36.5970259842,89.5579258367,0.0,38.286128036,48.4199368926,249.384097836,68.4811701383,8.3303,172.572627698
 09/25  24:00:00,189.3667503,31.4769883864,76.0833653955,0.0,25.5240853573,30.610668775,200.96517366,61.2438042922,3.33212,136.389249367
 09/26  01:00:00,173.355011194,31.4769883864,67.4815462102,0.0,19.418418834,29.3649097162,164.16441405,53.0567603088,3.33212,107.775533741
 09/26  02:00:00,161.499747703,33.1234022629,61.9274094347,0.0,12.7620426787,28.1191506574,152.548399881,47.7738333215,3.33212,101.442446559
 09/26  03:00:00,155.710615147,32.3001953247,56.9861231316,0.0,12.7620426787,28.1191506574,150.464730521,45.6947132944,3.33212,101.437897226
 09/26  04:00:00,163.355474229,33.1234022629,56.5929486248,0.0,12.7620426787,28.1191506574,183.074012,41.608987478,3.33212,138.132904522
 09/26  05:00:00,197.254904404,32.3001953247,63.738926797,0.0,25.5240853573,30.610668775,290.709871869,38.7680197244,8.3303,243.611552144
 09/26  06:00:00,329.661439699,35.4283816901,95.0348994124,0.0,51.0481707146,78.1489452969,461.050001645,35.4617083649,16.6606,408.92769328
 09/26  07:00:00,401.301149316,36.4324299203,119.240154246,0.0,64.3609230253,109.708623606,647.258486566,75.4269269887,24.9909,546.840659577
 09/26  08:00:00,338.500221256,36.4350275449,104.988239858,0.0,51.0481707146,80.7689615957,504.513056166,53.3183220733,33.3212,417.873534093
 09/26  09:00:00,318.785585191,37.0141313564,113.473050576,0.0,51.0481707146,71.0224615957,407.083716387,21.347189727,66.8089,318.92762666
 09/26  10:00:00,276.337446895,37.1329252763,118.112376132,0.0,32.1804615127,65.7244621605,335.079255917,4.34569424224,83.4695,247.264061675
 09/26  11:00:00,279.225808017,37.2273995688,118.974606314,0.0,32.1804615127,65.7244621605,271.581112991,0.822417589938,83.4695,187.289195401
 09/26  12:00:00,278.2244613,37.3405568085,117.452835253,0.0,32.1804615127,65.7244621605,265.732252198,0.807145375281,83.4695,181.455606823
 09/26  13:00:00,268.653846973,37.4484986375,116.781171477,0.0,32.1804615127,55.9779621605,261.177036951,0.773320549778,75.1392,185.264516401
 09/26  14:00:00,268.092705441,37.5472951711,116.100189844,0.0,32.1804615127,55.9779621605,247.014652021,0.733172699925,66.8089,179.472579322
 09/26  15:00:00,267.831194155,37.5614376463,115.817186246,0.0,32.1804615127,55.9779621605,255.209465587,0.596302445024,75.1392,179.473963142
 09/26  16:00:00,297.552657537,37.3043019856,116.531433795,0.0,32.1804615127,60.9114621605,237.256633462,0.373264525163,91.7998,145.083568937
 09/26  17:00:00,333.345550681,36.6085986953,117.980154483,0.0,32.1804615127,77.5397301883,258.746074188,1.92602219047,49.9818,206.838251997
 09/26  18:00:00,386.475265411,36.6582614064,118.817010539,0.0,77.122965704,86.2600435998,433.268870608,2.56307211075,49.9818,380.723998497
 09/26  19:00:00,406.957501284,36.6733492172,119.093390845,0.0,102.647051061,80.1663183927,319.084042746,2.93953707474,33.3212,282.823305671
 09/26  20:00:00,433.256173365,36.6337267686,118.616213624,0.0,115.40909374,92.7192997104,320.445461488,11.1896962052,33.3212,275.934565283
 09/26  21:00:00,409.335504638,36.6735956637,118.904073789,0.0,102.647051061,94.1340635361,467.151569502,31.0798320233,24.9909,411.080837479
 09/26  22:00:00,345.695493929,36.7225889116,121.530315206,0.0,77.122965704,65.871452062,374.264113845,45.2391548734,16.6606,312.364358972
 09/26  23:00:00,252.503035506,36.6488918719,96.6105757146,0.0,38.286128036,48.4199368926,234.865903597,55.7191644743,8.3303,170.816439122
 09/26  24:00:00,194.306945197,31.4769883864,81.0164241135,0.0,25.5240853573,30.610668775,199.18773029,57.7230163083,3.33212,138.132593981
 09/27  01:00:00,176.383473578,31.4769883864,70.4911944112,0.0,19.418418834,29.3649097162,160.001244849,55.2297446074,3.33212,101.439380241
 09/27  02:00:00,164.981160036,33.9466092012,64.5702816243,0.0,12.7620426787,28.1191506574,160.035664212,48.9009999104,3.33212,107.802544301
 09/27  03:00:00,159.808675188,31.4769883864,61.8982568463,0.0,12.7620426787,28.1191506574,144.00077886,39.2077176029,3.33212,101.460941257
 09/27  04:00:00,169.675117111,33.9466092012,62.8179922837,0.0,12.7620426787,28.1191506574,173.73378648,32.2451079295,3.33212,138.15655855
 09/27  05:00:00,204.673546636,33.1234022629,70.9557506786,0.0,25.5240853573,30.610668775,273.808038599,29.0713281658,8.3303,236.406410433
 09/27  06:00:00,335.326545536,34.7698161395,102.155912088,0.0,51.0481707146,78.1489452969,457.88844522,29.2906235922,16.6606,411.937221628
 09/27  07:00:00,400.456477271,36.5326138344,119.426283778,0.0,64.3609230253,109.708623606,616.04300181,46.3084432196,24.9909,544.743658591
 09/27  08:00:00,339.751137985,36.4176459781,107.095831568,0.0,51.0481707146,80.7689615957,494.661669615,37.56663721,33.3212,423.773832405
 09/27  09:00:00,319.306758718,37.0217930696,113.487911929,0.0,51.0481707146,71.0224615957,395.679393618,13.1218385885,66.8089,315.74865503
 09/27  10:00:00,278.616952405,37.1312794621,119.267637059,0.0,32.1804615127,65.7244621605,337.237951443,0.584624052237,83.4695,253.183827391
 09/27  11:00:00,281.186968358,37.2335332565,119.268013974,0.0,32.1804615127,65.7244621605,271.431561088,0.624170293046,83.4695,187.337890794
 09/27  12:00:00,279.575054883,37.4197714256,117.934300813,0.0,32.1804615127,65.7244621605,264.193502472,0.631857115477,83.4695,180.092145357
 09/27  13:00:00,268.422235792,37.5320931238,116.367311016,0.0,32.1804615127,55.9779621605,262.488164888,0.616591675132,75.1392,186.732373213
 09/27  14:00:00,267.903735131,37.5918108608,115.78707972,0.0,32.1804615127,55.9779621605,246.906283312,0.583786993217,66.8089,179.513596319
 09/27  15:00:00,267.899322162,37.5932939896,115.785912241,0.0,32.1804615127,55.9779621605,255.123731026,0.457863976173,75.1392,179.52666705
 09/27  16:00:00,297.849885075,37.3670340194,116.712786821,0.0,32.1804615127,60.9114621605,237.180680194,0.252162292139,91.7998,145.128717902
 09/27  17:00:00,333.636642365,36.6623413277,118.818826573,0.0,32.1804615127,77.5397301883,258.604489019,1.69656131816,49.9818,206.926127701
 09/27  18:00:00,385.612486552,36.7291158253,116.79592031,0.0,77.122965704,86.2600435998,432.474340583,2.39681288777,49.9818,380.095727695
 09/27  19:00:00,408.539460087,36.7352535506,119.535210089,0.0,102.647051061,80.1663183927,319.887926849,2.77554752959,33.3212,283.791179319
 09/27  20:00:00,434.916400063,36.6990630496,118.689632939,0.0,115.40909374,92.7192997104,313.560367809,3.06380637454,33.3212,277.175361434
 09/27  21:00:00,409.082645467,36.7474564238,116.201432225,0.0,102.647051061,94.1340635361,440.336834082,3.35594953365,24.9909,411.989984548
 09/27  22:00:00,347.493789875,36.7885383343,121.909517997,0.0,77.122965704,65.871452062,332.331948315,4.74815071829,16.6606,310.923197596
 09/27  23:00:00,278.831521726,36.7149595053,122.172679367,0.0,38.286128036,48.4199368926,190.934022058,11.7350743512,8.3303,170.868647707
 09/27  24:00:00,199.952048194,33.5350057321,84.4741959932,0.0,25.5240853573,30.610668775,150.662840993,9.18004760253,3.33212,138.15067339
 09/28  01:00:00,171.283155361,31.4769883864,65.4948091942,0.0,19.418418834,29.3649097162,111.603098866,5.45461048844,3.33212,102.816368378
 09/28  02:00:00,181.75298959,33.9466092012,80.5431798865,0.0,12.7620426787,28.1191506574,110.322570284,0.527760099764,3.33212,106.462690184
 09/28  03:00:00,181.821140057,33.9466092012,80.6439987301,0.0,12.7620426787,28.1191506574,105.242783406,0.439465697298,3.33212,101.471197709
 09/28  04:00:00,169.11684504,33.1234022629,62.6492713701,0.0,12.7620426787,28.1191506574,144.623718183,3.11236646565,3.33212,138.179231717
 09/28  05:00:00,216.344017778,33.9466092012,81.2939564461,0.0,25.5240853573,30.610668775,256.338983622,5.92925030833,8.3303,242.079433314
 09/28  06:00:00,330.695247355,34.6051747518,97.2381326121,0.0,51.0481707146,78.1489452969,438.581180279,11.0890947428,16.6606,410.831485536
 09/28  07:00:00,401.762203496,36.5626700856,119.935724707,0.0,64.3609230253,109.708623606,587.640127696,14.3098568089,24.9909,548.339370887
 09/28  08:00:00,355.184795143,36.4719864515,121.176068873,0.0,51.0481707146,80.7689615957,458.690262087,5.5401333296,33.3212,419.828928757
 09/28  09:00:00,327.565853233,37.0093627032,120.558021917,0.0,51.0481707146,71.0224615957,386.24006462,0.118913619333,66.8089,319.312251
 09/28  10:00:00,278.889165191,37.1581152898,119.66479335,0.0,32.1804615127,65.7244621605,331.646008283,0.717345518307,83.4695,247.459162764
 09/28  11:00:00,279.292984277,37.2719666951,118.185514528,0.0,32.1804615127,65.7244621605,271.637749353,0.790546848525,83.4695,187.377702504
 09/28  12:00:00,278.192660743,37.5145676956,116.560924884,0.0,32.1804615127,65.7244621605,271.348633524,0.788867458826,83.4695,187.090266065
 09/28  13:00:00,268.168373632,37.5486768591,116.092375261,0.0,32.1804615127,55.9779621605,255.752657418,0.760983445012,75.1392,179.852473973
 09/28  14:00:00,267.845999688,37.6257626842,115.679452591,0.0,32.1804615127,55.9779621605,250.211442131,0.700741538643,66.8089,182.701800592
 09/28  15:00:00,267.389595941,37.6717065502,115.176703595,0.0,32.1804615127,55.9779621605,259.02653024,0.528962947428,75.1392,183.358367293
 09/28  16:00:00,297.09152164,37.4754951961,115.820726733,0.0,32.1804615127,60.9114621605,230.59818905,0.239906908146,91.7998,138.558482142
 09/28  17:00:00,333.347901449,36.7201668837,117.800624235,0.0,32.1804615127,77.5397301883,265.208175615,2.09851613957,49.9818,213.127859475
 09/28  18:00:00,386.340650316,36.7741299382,116.813441508,0.0,77.122965704,86.2600435998,429.289173174,3.07188866496,49.9818,376.235484509
 09/28  19:00:00,408.155113659,36.7768212831,117.710590049,0.0,102.647051061,80.1663183927,317.720746875,3.51490942316,33.3212,280.884637452
 09/28  20:00:00,435.297695092,36.731066156,118.476534191,0.0,115.40909374,92.7192997104,317.298332975,4.08999196792,33.3212,279.887141007
 09/28  21:00:00,410.616592903,36.7808239752,117.658297943,0.0,102.647051061,94.1340635361,443.644561492,5.46532856738,24.9909,413.188332925
 09/28  22:00:00,346.42229238,36.8143167362,120.702237241,0.0,77.122965704,65.871452062,343.397552174,11.8692683387,16.6606,314.867683835
 09/28  23:00:00,243.255386597,36.7296546703,86.9378667878,0.0,38.286128036,48.4199368926,209.213659222,28.986388463,8.3303,171.896970759
 09/28  24:00:00,185.222314809,33.5350057321,69.9925103835,0.0,25.5240853573,30.610668775,178.497772437,36.9871292272,3.33212,138.17852321
 09/29  01:00:00,179.274903901,31.4769883864,73.434965573,0.0,19.418418834,29.3649097162,145.214939748,40.4047273883,3.33212,101.47809236
 09/29  02:00:00,173.161050985,33.9466092012,72.8382753999,0.0,12.7620426787,28.1191506574,150.748072405,39.5743167564,3.33212,107.841635648
 09/29  03:00:00,171.10558701,33.1234022629,71.6202455204,0.0,12.7620426787,28.1191506574,134.464147467,29.6426552362,3.33212,101.48937223
 09/29  04:00:00,181.650142291,32.3001953247,75.80122356,0.0,12.7620426787,28.1191506574,154.306779266,12.7830199577,3.33212,138.191639308
 09/29  05:00:00,218.310460659,33.9466092012,82.5533732214,0.0,25.5240853573,30.610668775,255.095694974,7.71549572797,8.3303,239.049899246
 09/29  06:00:00,343.859041796,35.4283816901,108.391881317,0.0,51.0481707146,78.1489452969,435.548121255,7.12531456245,16.6606,411.762206692
 09/29  07:00:00,403.654837969,36.4794702665,120.965645887,0.0,64.3609230253,109.708623606,587.084375064,12.9469496765,24.9909,549.146525387
 09/29  08:00:00,357.045523427,36.4184832874,123.096195136,0.0,51.0481707146,80.7689615957,470.540526375,13.4422770066,33.3212,423.777049368
 09/29  09:00:00,328.96680297,37.0096110768,123.391166532,0.0,51.0481707146,71.0224615957,397.274509829,10.9958913969,66.8089,319.469718432
 09/29  10:00:00,277.803987193,37.1001712881,120.663340355,0.0,32.1804615127,65.7244621605,339.254425468,8.20056159798,83.4695,247.58436387
 09/29  11:00:00,282.767794252,37.1566432414,124.563521239,0.0,32.1804615127,65.7244621605,275.116343107,4.21525808708,83.4695,187.43158502
 09/29  12:00:00,282.99812535,37.1966735095,125.440370137,0.0,32.1804615127,65.7244621605,274.152192788,3.53637244103,83.4695,187.146320347
 09/29  13:00:00,272.25093373,37.2281343527,123.964875209,0.0,32.1804615127,55.9779621605,258.465543217,3.41860397168,75.1392,179.907739245
 09/29  14:00:00,271.95955636,37.2557786804,123.340752659,0.0,32.1804615127,55.9779621605,253.889007371,3.70256186865,66.8089,183.377545503
 09/29  15:00:00,272.105746302,37.2827541105,123.538071812,0.0,32.1804615127,55.9779621605,261.257715753,3.33464511821,75.1392,182.783870635
 09/29  16:00:00,300.602939808,36.9890879296,122.933160171,0.0,32.1804615127,60.9114621605,231.304015182,0.916477579066,91.7998,138.587737602
 09/29  17:00:00,334.293312176,36.4684947156,122.146638079,0.0,32.1804615127,77.5397301883,267.294804734,3.12086055351,49.9818,214.19214418
 09/29  18:00:00,387.293490344,36.5139658418,121.46593142,0.0,77.122965704,86.2600435998,429.780852015,4.41726722865,49.9818,375.381784786
 09/29  19:00:00,409.245394636,36.4479436479,123.011248362,0.0,102.647051061,80.1663183927,329.938873499,10.656628479,33.3212,285.96104502
 09/29  20:00:00,434.478102167,36.4400322384,120.573561838,0.0,115.40909374,92.7192997104,332.608125148,20.5563595448,33.3212,278.730565603
 09/29  21:00:00,401.393980326,36.5146751148,111.274321109,0.0,102.647051061,94.1340635361,469.513414081,30.6357253322,24.9909,413.886788749
 09/29  22:00:00,326.584430606,36.5949062728,102.755070033,0.0,77.122965704,65.871452062,366.108236406,37.3782046914,16.6606,312.069431714
 09/29  23:00:00,238.019540637,36.5510885709,82.4060191716,0.0,38.286128036,48.4199368926,219.920725125,40.6237197949,8.3303,170.96670533
 09/29  24:00:00,185.341492975,31.4769883864,72.200999624,0.0,25.5240853573,30.610668775,186.08182193,44.5411294599,3.33212,138.20857247
 09/30  01:00:00,181.485226529,31.4769883864,66.1411918785,0.0,27.7269238854,30.610668775,159.33134869,48.156364044,3.33212,107.842864646
 09/30  02:00:00,159.980396974,32.3001953247,61.3221707144,0.0,12.7620426787,28.1191506574,147.562939856,42.7283901964,3.33212,101.502429659
 09/30  03:00:00,158.429589379,33.1234022629,58.9973063535,0.0,12.7620426787,28.1191506574,140.733924705,32.0040118636,3.33212,105.397792841
 09/30  04:00:00,166.353697259,33.9466092012,59.5214374335,0.0,12.7620426787,28.1191506574,172.46469881,28.349282348,3.33212,140.783296462
 09/30  05:00:00,177.295284176,31.4769883864,60.7366972561,0.0,12.7620426787,28.1191506574,207.548915273,28.1916477559,8.3303,171.026967517
 09/30  06:00:00,273.122059523,35.5930230778,71.6890400329,0.0,42.6918050922,54.3732441037,288.036956192,25.997794307,16.6606,245.378561885
 09/30  07:00:00,337.161165569,36.4906064102,99.2417320626,0.0,42.6918050922,86.1019271793,469.184150481,31.0870910426,24.9909,413.106159439
 09/30  08:00:00,390.885692152,36.4441840499,120.157058169,0.0,57.6566862989,112.030105488,647.830848885,29.7946876708,33.3212,584.714961214
 09/30  09:00:00,339.707545881,37.0076694201,115.37823452,0.0,57.6566862989,83.6599452969,513.142118683,23.1267529577,66.8089,423.206465726
 09/30  10:00:00,291.39380923,37.09828402,120.814235461,0.0,42.6918050922,68.9656133826,420.030139812,16.8981946802,83.4695,319.662445132
 09/30  11:00:00,280.834758252,37.1537721764,118.194260036,0.0,34.9340096728,67.7198543238,346.828439972,13.4344187653,83.4695,249.924521207
 09/30  12:00:00,274.995653808,37.193935384,112.813372855,0.0,34.9340096728,67.7198543238,282.926868941,10.9170933207,83.4695,188.540275621
 09/30  13:00:00,255.399461224,37.2293374238,102.874727394,0.0,34.9340096728,57.9733543238,272.722474404,12.0874394005,75.1392,185.495835004
 09/30  14:00:00,251.927719018,37.2601408626,99.4299445654,0.0,34.9340096728,57.9733543238,268.224939899,14.2354330192,66.8089,187.180606879
 09/30  15:00:00,242.507460166,37.2877340039,90.147195924,0.0,34.9340096728,57.9733543238,279.307180178,16.9676105119,75.1392,187.200369667
 09/30  16:00:00,248.705055702,36.9808820822,68.0496442633,0.0,34.9340096728,62.9068543238,249.94278506,19.3111192787,91.7998,138.831865781
 09/30  17:00:00,299.675134397,36.4262834723,91.7533127675,0.0,34.9340096728,72.2186844194,249.679914259,21.0176029367,49.9818,178.680511322
 09/30  18:00:00,364.116298695,36.4977922995,89.7760187289,0.0,87.0357390804,86.2600435998,291.245276643,25.8947513849,49.9818,215.368725258
 09/30  19:00:00,362.11701775,36.4191198928,76.8180604771,0.0,102.000620287,77.6748002752,348.190060481,34.2417736561,33.3212,280.627086824
 09/30  20:00:00,399.48187831,36.416230016,102.862298148,0.0,102.000620287,88.9820225341,359.858567658,46.3975776262,33.3212,280.139790031
 09/30  21:00:00,396.633482705,36.416230016,109.707514862,0.0,102.000620287,91.6425454185,368.791101291,63.1460022463,24.9909,280.654199045
 09/30  22:00:00,339.828492645,36.416230016,106.09566569,0.0,87.0357390804,65.871452062,501.229804129,73.2480425606,16.6606,411.321161569
 09/30  23:00:00,239.400717154,36.416230016,79.368957442,0.0,42.6918050922,48.4199368926,336.711393944,83.8283178155,8.3303,244.552776129
 09/30  24:00:00,178.931763505,31.4769883864,63.5752972726,0.0,27.7269238854,30.610668775,210.687044407,69.102380867,3.33212,138.25254354
 10/01  01:00:00,180.799159826,31.4769883864,56.2251902078,0.0,34.4311606118,33.1021868926,165.842743269,60.8467067113,3.33212,101.663916558
 10/01  02:00:00,158.795368652,31.4769883864,51.7255677626,0.0,19.466279405,30.610668775,165.10581191,53.7517527829,3.33212,108.021939127
 10/01  03:00:00,156.163575131,31.4769883864,49.1034186084,0.0,19.466279405,30.610668775,157.763514118,47.7711072368,3.33212,106.660286881
 10/01  04:00:00,163.381393398,31.4769883864,49.740241285,0.0,19.466279405,30.610668775,185.639210368,42.6361840155,3.33212,139.670906353
 10/01  05:00:00,178.233350606,31.4769883864,52.3561489994,0.0,19.466279405,30.610668775,215.150962254,35.47973798,8.3303,171.340924274
 10/01  06:00:00,265.353855022,35.2637403025,64.2111852192,0.0,42.6918050922,54.3732441037,291.365265382,28.3570248144,16.6606,246.347640568
 10/01  07:00:00,339.636498266,36.6365095179,92.2683825995,0.0,49.3960418185,88.5934452969,465.938884654,27.4353008531,24.9909,413.512683801
 10/01  08:00:00,390.273062957,36.4560775046,119.395172559,0.0,57.6566862989,112.030105488,657.611902368,31.4343355591,33.3212,592.856366809
 10/01  09:00:00,320.814674529,37.0233150187,105.574953287,0.0,50.9524495726,81.1684271793,525.128564218,38.9149297653,66.8089,419.404734453
 10/01  10:00:00,248.761801026,37.1130293427,78.5503521448,0.0,42.6918050922,68.9656133826,456.063476668,52.1179213334,83.4695,320.476055335
 10/01  11:00:00,235.636014585,37.1677298305,69.2162930426,0.0,38.286128036,68.9656133826,407.801941431,68.1254763923,83.4695,256.206965039
 10/01  12:00:00,229.418825289,37.2081875766,63.7955570796,0.0,38.286128036,68.9656133826,345.461287204,74.7123797468,83.4695,187.279407457
 10/01  13:00:00,225.338888612,37.2425118918,78.5580885281,0.0,31.5818913096,56.727595265,334.933304357,79.0453650059,75.1392,180.748739351
 10/01  14:00:00,227.193683264,37.2722764766,80.3760654177,0.0,31.5818913096,56.727595265,336.752555334,83.7312041987,66.8089,186.212451135
 10/01  15:00:00,220.041463392,37.2958997905,73.2868860876,0.0,31.5818913096,56.727595265,330.201263184,75.3326779442,75.1392,179.729385239
 10/01  16:00:00,243.545738388,36.986052501,67.8602679244,0.0,31.5818913096,61.661095265,317.288314129,80.2276934792,91.7998,145.26082065
 10/01  17:00:00,275.025310051,36.416230016,72.1190624286,0.0,31.5818913096,70.9729253606,332.651314538,105.302085612,49.9818,177.367428926
 10/01  18:00:00,346.091626746,36.416230016,81.3553928762,0.0,80.3315023541,83.7685254822,395.558116241,136.192377455,49.9818,209.383938786
 10/01  19:00:00,378.531231021,36.416230016,93.032051547,0.0,102.000620287,77.6748002752,457.090457621,143.211829742,33.3212,280.557427879
 10/01  20:00:00,407.482923263,36.416230016,101.369017741,0.0,108.704857014,91.4735406516,471.39443641,158.930789937,33.3212,279.142446473
 10/01  21:00:00,380.255882684,36.416230016,102.326834674,0.0,95.2963835608,89.1510273009,450.073518015,144.773521362,24.9909,280.309096653
 10/01  22:00:00,321.315685168,36.416230016,96.4863689146,0.0,80.3315023541,63.3799339444,602.579927644,174.186376366,16.6606,411.732951278
 10/01  23:00:00,229.857916461,36.416230016,69.3743764704,0.0,42.6918050922,48.4199368926,444.339846155,199.478922897,8.3303,236.530623257
 10/01  24:00:00,178.955997131,31.4769883864,54.3189083474,0.0,34.4311606118,33.1021868926,225.92721609,77.6002883622,3.33212,144.994807728
 10/02  01:00:00,150.224666833,31.4769883864,44.3391696538,0.0,19.418418834,29.3649097162,182.386300059,77.5139312577,3.33212,101.540248801
 10/02  02:00:00,137.416242521,31.4769883864,39.3968268079,0.0,12.7620426787,28.1191506574,183.373815628,72.1601224014,3.33212,107.881573227
 10/02  03:00:00,134.481494503,31.4769883864,36.4290582991,0.0,12.7620426787,28.1191506574,163.857580793,58.9879601888,3.33212,101.537500604
 10/02  04:00:00,141.331273065,31.4769883864,36.6411943904,0.0,12.7620426787,28.1191506574,190.891778747,49.2629763617,3.33212,138.296682385
 10/02  05:00:00,177.054555252,31.4769883864,44.6668494809,0.0,25.5240853573,30.610668775,295.296228094,42.6094075767,8.3303,244.356520517
 10/02  06:00:00,305.966026193,34.1524109358,73.0568871336,0.0,51.0481707146,78.1489452969,467.137524987,36.5234058864,16.6606,413.9535191
 10/02  07:00:00,382.866953986,36.4162354291,96.4157590039,0.0,64.3609230253,109.708623606,810.064924197,235.780739843,24.9909,549.293284354
 10/02  08:00:00,311.606028692,36.416230016,76.1986463071,0.0,51.0481707146,80.7689615957,725.088957599,271.911325878,33.3212,419.856431721
 10/02  09:00:00,283.175406791,36.9183021699,75.5474950397,0.0,51.0481707146,71.0224615957,635.902664663,248.689222666,66.8089,320.404541997
 10/02  10:00:00,237.690746579,37.1079620409,79.7375787988,0.0,32.1804615127,65.7244621605,519.347952659,180.693885955,83.4695,255.184566703
 10/02  11:00:00,255.289095568,37.1668889905,97.3242175243,0.0,32.1804615127,65.7244621605,409.089606425,137.978421768,83.4695,187.641684657
 10/02  12:00:00,241.562061154,37.2128989819,84.8592326704,0.0,32.1804615127,65.7244621605,371.038135763,100.253699509,83.4695,187.314936254
 10/02  13:00:00,234.134699336,37.2493046777,87.4446147189,0.0,32.1804615127,55.9779621605,332.745515995,77.5310461011,75.1392,180.075269894
 10/02  14:00:00,243.589391826,37.2799051671,96.9714028733,0.0,32.1804615127,55.9779621605,319.648723769,66.1277995699,66.8089,186.712024199
 10/02  15:00:00,258.033217884,37.3099289693,111.387148849,0.0,32.1804615127,55.9779621605,319.907428807,64.9848773512,75.1392,179.783351456
 10/02  16:00:00,272.30091993,36.9996604408,96.7195460232,0.0,32.1804615127,60.9114621605,315.850912143,78.7530364724,91.7998,145.298075671
 10/02  17:00:00,307.412963378,36.4266150184,97.3399929665,0.0,32.1804615127,77.5397301883,344.751263497,87.4508719757,49.9818,207.318591521
 10/02  18:00:00,369.679083713,36.4645644789,105.388557207,0.0,77.122965704,86.2600435998,584.215288031,148.862012914,49.9818,385.371475117
 10/02  19:00:00,386.093650929,36.4165055167,97.3576562283,0.0,102.647051061,80.1663183927,497.940145414,183.211940177,33.3212,281.407005238
 10/02  20:00:00,417.177056926,36.416230016,102.857880253,0.0,115.40909374,92.7192997104,533.588299491,219.808124658,33.3212,280.458974833
 10/02  21:00:00,405.868620904,36.4166099786,115.078032859,0.0,102.647051061,94.1340635361,637.919371929,198.07104706,24.9909,414.857424869
 10/02  22:00:00,316.324839276,36.4480548873,92.2858226195,0.0,77.122965704,65.871452062,489.18451704,155.659339719,16.6606,316.864577321
 10/02  23:00:00,221.034218951,36.4262052248,65.2017239606,0.0,38.286128036,48.4199368926,329.949724145,150.495183528,8.3303,171.124240617
 10/02  24:00:00,195.228512247,31.4769883864,82.0493031218,0.0,25.5240853573,30.610668775,205.373075708,63.74090045,3.33212,138.300055258
 10/03  01:00:00,181.817104644,31.4769883864,75.9387569323,0.0,19.418418834,29.3649097162,160.857076162,49.6280878416,3.33212,107.89686832
 10/03  02:00:00,156.164340779,31.4769883864,58.2022417381,0.0,12.7620426787,28.1191506574,152.544578431,47.6597952558,3.33212,101.552663175
 10/03  03:00:00,146.511443259,31.4769883864,48.5237365771,0.0,12.7620426787,28.1191506574,158.074168491,46.8355542565,3.33212,107.906494234
 10/03  04:00:00,151.756801926,31.4769883864,46.5493587956,0.0,12.7620426787,28.1191506574,181.854238544,40.1708541965,3.33212,138.351264348
 10/03  05:00:00,186.068374889,31.4769883864,53.2063216119,0.0,25.5240853573,30.610668775,281.087995652,34.1415124821,8.3303,238.61618317
 10/03  06:00:00,314.732244839,35.0990989148,80.3349466897,0.0,51.0481707146,78.1489452969,462.639715002,30.0765711794,16.6606,415.902543822
 10/03  07:00:00,390.004939116,36.4206042183,104.497028389,0.0,64.3609230253,109.708623606,689.820348808,112.483522326,24.9909,552.345926481
 10/03  08:00:00,314.17320486,36.416230016,80.3191510115,0.0,51.0481707146,80.7689615957,558.770213083,100.793135572,33.3212,424.655877511
 10/03  09:00:00,274.540178159,37.0202513335,69.3475565366,0.0,51.0481707146,71.0224615957,481.50633317,94.3554867897,66.8089,320.341946381
 10/03  10:00:00,204.844198922,37.1091921287,48.5341242055,0.0,32.1804615127,65.7244621605,426.089536262,88.2501895746,83.4695,254.369846687
 10/03  11:00:00,188.735106584,37.1627607748,31.9565135206,0.0,32.1804615127,65.7244621605,346.506113098,76.8824071545,83.4695,186.154205944
 10/03  12:00:00,192.084393038,37.200979057,36.0352565596,0.0,32.1804615127,65.7244621605,342.55135501,76.045550638,83.4695,183.036304372
 10/03  13:00:00,185.423147904,37.2335573352,39.0725165846,0.0,32.1804615127,55.9779621605,345.316646681,83.1228216404,75.1392,187.054625041
 10/03  14:00:00,187.9223081,37.2611788604,41.5468755749,0.0,32.1804615127,55.9779621605,336.11349038,89.173291793,66.8089,180.131298587
 10/03  15:00:00,189.780845811,37.2859757997,43.3413669143,0.0,32.1804615127,55.9779621605,371.751859977,110.129009875,75.1392,186.483650103
 10/03  16:00:00,238.895744486,36.9772972965,63.4006672836,0.0,32.1804615127,60.9114621605,345.669601247,115.145708322,91.7998,138.724092925
 10/03  17:00:00,306.189731998,36.416230016,96.023000421,0.0,32.1804615127,77.5397301883,373.549709187,108.995020744,49.9818,214.572888444
 10/03  18:00:00,363.137415628,36.416230016,98.8599357268,0.0,77.122965704,86.2600435998,558.268518167,123.443637449,49.9818,384.843080718
 10/03  19:00:00,375.45017073,36.416230016,87.227573714,0.0,102.647051061,80.1663183927,450.332588403,134.671164643,33.3212,282.34022376
 10/03  20:00:00,405.568918776,36.416230016,91.9489185815,0.0,115.40909374,92.7192997104,448.711224019,134.802142945,33.3212,280.587881073
 10/03  21:00:00,395.198926274,36.416230016,105.027070407,0.0,102.647051061,94.1340635361,572.416789881,132.126257785,24.9909,415.299632096
 10/03  22:00:00,306.776200358,36.4185370634,82.9221516757,0.0,77.122965704,65.871452062,467.015947328,133.270970803,16.6606,317.084376526
 10/03  23:00:00,214.273308289,36.416230016,58.5826568629,0.0,38.286128036,48.4199368926,317.740498428,138.233117948,8.3303,171.17708048
 10/03  24:00:00,162.765651056,31.4769883864,49.6172844992,0.0,25.5240853573,30.610668775,218.276513409,76.6078868752,3.33212,138.336506534
 10/04  01:00:00,149.467144045,31.4769883864,43.6853905881,0.0,19.418418834,29.3649097162,178.671986067,67.424789676,3.33212,107.915076391
 10/04  02:00:00,138.375379711,31.4769883864,40.5334951176,0.0,12.7620426787,28.1191506574,160.288689813,55.396707557,3.33212,101.559862256
 10/04  03:00:00,136.773571828,31.4769883864,38.9524224035,0.0,12.7620426787,28.1191506574,156.388140796,45.1321367727,3.33212,107.923884023
 10/04  04:00:00,144.942250181,31.4769883864,40.5398999988,0.0,12.7620426787,28.1191506574,180.787642578,39.0638028301,3.33212,138.391719748
 10/04  05:00:00,181.295412639,31.4769883864,49.2647737039,0.0,25.5240853573,30.610668775,286.445319843,34.2958306635,8.3303,243.819189179
 10/04  06:00:00,310.814239694,35.4283816901,77.0241709937,0.0,51.0481707146,78.1489452969,464.827633563,32.3051949825,16.6606,415.861838581
 10/04  07:00:00,383.69543665,36.4218180169,99.7898819323,0.0,64.3609230253,109.708623606,665.995331591,89.7149437697,24.9909,551.289487822
 10/04  08:00:00,307.449531759,36.416230016,74.4259370644,0.0,51.0481707146,80.7689615957,578.910325118,124.825968078,33.3212,420.76315704
 10/04  09:00:00,271.537067013,37.0087016675,66.267154557,0.0,51.0481707146,71.0224615957,520.239236257,131.227214489,66.8089,322.203121768
 10/04  10:00:00,224.405996308,37.0994808879,67.904050158,0.0,32.1804615127,65.7244621605,450.807121459,113.150092675,83.4695,254.187528784
 10/04  11:00:00,238.554804128,37.1576207285,81.4410624814,0.0,32.1804615127,65.7244621605,351.077138716,79.8874701392,83.4695,187.720168576
 10/04  12:00:00,227.28010477,37.1975998715,70.9891052079,0.0,32.1804615127,65.7244621605,340.298161609,69.4008384304,83.4695,187.427823179
 10/04  13:00:00,207.335240969,37.2300654357,60.7446157883,0.0,32.1804615127,55.9779621605,354.751779317,92.6999911866,75.1392,186.912588131
 10/04  14:00:00,204.241947413,37.2592168402,57.6562196188,0.0,32.1804615127,55.9779621605,341.04690664,94.11699483,66.8089,180.12101181
 10/04  15:00:00,206.569582156,37.2886279802,59.9885193429,0.0,32.1804615127,55.9779621605,348.401357948,86.4308674017,75.1392,186.831290546
 10/04  16:00:00,236.049455087,36.9834854055,60.466726238,0.0,32.1804615127,60.9114621605,329.203015185,98.6354446728,91.7998,138.767770513
 10/04  17:00:00,282.156040026,36.416230016,72.0000029192,0.0,32.1804615127,77.5397301883,370.349190305,105.754454514,49.9818,214.612935792
 10/04  18:00:00,352.034706779,36.4165018655,87.5216571262,0.0,77.122965704,86.2600435998,629.797818343,198.078411212,49.9818,381.737607131
 10/04  19:00:00,370.901526279,36.416230016,81.6422991369,0.0,102.647051061,80.1663183927,586.900753591,268.05063778,33.3212,285.528915812
 10/04  20:00:00,402.321371466,36.416230016,87.4005276193,0.0,115.40909374,92.7192997104,574.798803416,260.733708237,33.3212,280.743895179
 10/04  21:00:00,391.919722826,36.416230016,100.08968197,0.0,102.647051061,94.1340635361,703.005027584,262.2590299,24.9909,415.755097685
 10/04  22:00:00,303.72894913,36.416230016,77.8158448687,0.0,77.122965704,65.871452062,609.420283758,275.449079002,16.6606,317.310604756
 10/04  23:00:00,212.139991009,36.416230016,54.4896823891,0.0,38.286128036,48.4199368926,411.484979371,231.918922786,8.3303,171.235756585
 10/04  24:00:00,158.305981181,31.4769883864,45.0073233035,0.0,25.5240853573,30.610668775,189.804606279,48.0845458048,3.33212,138.387940474
 10/05  01:00:00,144.743338271,31.4769883864,38.7875302969,0.0,19.418418834,29.3649097162,151.745146843,40.4652168245,3.33212,107.947810018
 10/05  02:00:00,133.989755096,31.4769883864,35.9603871185,0.0,12.7620426787,28.1191506574,141.059552359,34.3274046613,3.33212,103.400027698
 10/05  03:00:00,131.270731949,31.4769883864,33.1903010646,0.0,12.7620426787,28.1191506574,143.310471405,33.8406014374,3.33212,106.137749967
 10/05  04:00:00,138.842886754,31.4769883864,34.1665127641,0.0,12.7620426787,28.1191506574,172.732948868,30.9997443857,3.33212,138.401084482
 10/05  05:00:00,175.34243166,31.4769883864,43.0554880257,0.0,25.5240853573,30.610668775,281.048695269,27.9950448303,8.3303,244.723350439
 10/05  06:00:00,304.732483474,34.070090242,72.0876516378,0.0,51.0481707146,78.1489452969,456.375465443,24.3921077591,16.6606,415.322757684
 10/05  07:00:00,380.272297323,36.4193301009,95.4779878185,0.0,64.3609230253,109.708623606,703.367909844,126.062846393,24.9909,552.314163451
 10/05  08:00:00,304.884342609,36.416230016,71.5596783639,0.0,51.0481707146,80.7689615957,603.296166887,143.764839399,33.3212,426.210127488
 10/05  09:00:00,267.631925524,36.9754851363,62.1710936523,0.0,51.0481707146,71.0224615957,534.082185758,142.551019968,66.8089,324.72226579
 10/05  10:00:00,210.093922014,37.0956369653,53.5419402535,0.0,32.1804615127,65.7244621605,454.29809205,122.528809252,83.4695,248.299782798
 10/05  11:00:00,220.981798335,37.1537586767,63.8002531498,0.0,32.1804615127,65.7244621605,377.624489524,106.3335724,83.4695,187.821417124
 10/05  12:00:00,237.260072336,37.19714034,80.7566315231,0.0,32.1804615127,65.7244621605,364.205073108,93.2303416115,83.4695,187.505231496
 10/05  13:00:00,234.835155833,37.2331620204,88.0632705111,0.0,32.1804615127,55.9779621605,340.327498225,78.005141694,75.1392,187.183156531
 10/05  14:00:00,230.264563907,37.2634583015,83.5486499194,0.0,32.1804615127,55.9779621605,317.615478529,68.7271109227,66.8089,182.079467606
 10/05  15:00:00,222.498589712,37.2894230549,75.8285779904,0.0,32.1804615127,55.9779621605,328.440111533,68.5329986375,75.1392,184.767912896
 10/05  16:00:00,245.162704504,36.9827457736,69.5592329878,0.0,32.1804615127,60.9114621605,309.475260113,72.8251315993,91.7998,144.850328514
 10/05  17:00:00,288.411063195,36.416230016,78.2268516044,0.0,32.1804615127,77.5397301883,345.622107147,87.4510573392,49.9818,208.189249808
 10/05  18:00:00,359.426559594,36.4356507042,92.2816661582,0.0,77.122965704,86.2600435998,557.451132437,121.011134673,49.9818,386.458197764
 10/05  19:00:00,376.94457025,36.416230016,88.1728022103,0.0,102.647051061,80.1663183927,470.294937428,154.974288829,33.3212,281.999448599
 10/05  20:00:00,408.770937362,36.416230016,94.5272747922,0.0,115.40909374,92.7192997104,499.413116509,180.182036131,33.3212,285.909880378
 10/05  21:00:00,398.437897761,36.416230016,107.669282023,0.0,102.647051061,94.1340635361,626.353011675,181.621230238,24.9909,419.740881437
 10/05  22:00:00,308.967662924,36.4417555318,84.7898395497,0.0,77.122965704,65.871452062,503.567350528,177.542409831,16.6606,309.364340697
 10/05  23:00:00,215.611680508,36.4225865007,59.6133386645,0.0,38.286128036,48.4199368926,361.874810771,175.392544295,8.3303,178.151966476
 10/05  24:00:00,162.881463865,31.4769883864,49.6638058679,0.0,25.5240853573,30.610668775,216.4738866,74.7313864996,3.33212,138.410380101
 10/06  01:00:00,149.133681364,31.4769883864,43.2805701931,0.0,19.418418834,29.3649097162,173.554984632,62.2700082276,3.33212,107.952856404
 10/06  02:00:00,137.867261648,31.4769883864,39.935271421,0.0,12.7620426787,28.1191506574,158.231826916,53.2828552151,3.33212,101.616851701
 10/06  03:00:00,134.377664853,31.4769883864,36.4567801078,0.0,12.7620426787,28.1191506574,156.661703532,45.3667108706,3.33212,107.962872662
 10/06  04:00:00,143.189217005,31.4769883864,38.0575890613,0.0,12.7620426787,28.1191506574,179.8079372,38.0168161542,3.33212,138.459001046
 10/06  05:00:00,179.717049497,31.4769883864,46.9128358025,0.0,25.5240853573,30.610668775,287.788738932,34.5980391142,8.3303,244.860399818
 10/06  06:00:00,307.412410698,35.0990989148,73.0870131374,0.0,51.0481707146,78.1489452969,464.014209373,31.553940325,16.6606,415.799669048
 10/06  07:00:00,382.741887556,36.4195478696,96.9322939075,0.0,64.3609230253,109.708623606,730.078011527,151.674919498,24.9909,553.412192029
 10/06  08:00:00,308.215697276,36.416230016,73.3252421735,0.0,51.0481707146,80.7689615957,674.176200774,216.116788957,33.3212,424.738211817
 10/06  09:00:00,267.817162958,36.9772101236,61.2602955329,0.0,51.0481707146,71.0224615957,613.904174014,221.160956809,66.8089,325.934317206
 10/06  10:00:00,213.53247732,37.1001676447,56.2912547643,0.0,32.1804615127,65.7244621605,503.678676168,171.122344177,83.4695,249.08683199
 10/06  11:00:00,238.25731673,37.1599595617,80.672294052,0.0,32.1804615127,65.7244621605,397.166242808,125.35173779,83.4695,188.345005018
 10/06  12:00:00,263.133842027,37.2067270059,106.347214006,0.0,32.1804615127,65.7244621605,370.167233388,99.575324847,83.4695,187.122408541
 10/06  13:00:00,267.140801102,37.2738691328,120.036579496,0.0,32.1804615127,55.9779621605,347.413366865,85.0349044461,75.1392,187.239262419
 10/06  14:00:00,253.713603298,37.3545618034,106.69453645,0.0,32.1804615127,55.9779621605,323.162602178,69.3927538761,66.8089,186.960948302
 10/06  15:00:00,247.983461526,37.3551185456,101.285564001,0.0,32.1804615127,55.9779621605,309.118456114,53.9553441173,75.1392,180.023911997
 10/06  16:00:00,280.589291321,37.0025245123,104.979940349,0.0,32.1804615127,60.9114621605,306.691342054,69.4451797142,91.7998,145.44636234
 10/06  17:00:00,314.588171948,36.416230016,104.493971898,0.0,32.1804615127,77.5397301883,348.509027876,86.2268534255,49.9818,212.30037445
 10/06  18:00:00,375.598764162,36.4443266383,108.599915659,0.0,77.122965704,86.2600435998,557.160660044,125.554065626,49.9818,381.624794418
 10/06  19:00:00,384.503443889,36.416230016,96.0332497434,0.0,102.647051061,80.1663183927,548.794021166,226.129750754,33.3212,289.343070412
 10/06  20:00:00,414.274327817,36.416253982,99.7618396717,0.0,115.40909374,92.7192997104,607.945746667,293.529591734,33.3212,281.094954934
 10/06  21:00:00,402.787679567,36.416230016,110.876420904,0.0,102.647051061,94.1340635361,732.141432879,290.445810753,24.9909,416.704722126
 10/06  22:00:00,312.410819823,36.4245921597,86.8207374526,0.0,77.122965704,65.871452062,560.664889736,226.242178134,16.6606,317.762111602
 10/06  23:00:00,218.236549448,36.416230016,61.0105258878,0.0,38.286128036,48.4199368926,406.820722176,224.462271425,8.3303,174.028150752
 10/06  24:00:00,197.682124793,31.4769883864,84.3727422059,0.0,25.5240853573,30.610668775,193.167956529,47.3413980805,3.33212,142.494438449
 10/07  01:00:00,185.356475099,31.4769883864,69.818824957,0.0,27.7269238854,30.610668775,141.399852437,36.4512066242,3.33212,101.616525813
 10/07  02:00:00,154.05529379,31.4769883864,56.0568702862,0.0,12.7620426787,28.1191506574,140.258831188,28.939612992,3.33212,107.987098196
 10/07  03:00:00,147.404242952,31.4769883864,49.4465284158,0.0,12.7620426787,28.1191506574,131.318016598,24.1704451641,3.33212,103.815451434
 10/07  04:00:00,152.476536206,31.4769883864,47.9501829798,0.0,12.7620426787,28.1191506574,168.148489117,22.0027692387,3.33212,142.813599879
 10/07  05:00:00,164.538029131,31.4769883864,47.7568988496,0.0,12.7620426787,28.1191506574,202.213917259,22.4683213874,8.3303,171.415295871
 10/07  06:00:00,255.990097319,34.3582126704,55.6086435154,0.0,42.6918050922,54.3732441037,286.35890137,21.9963515688,16.6606,247.701949801
 10/07  07:00:00,319.803507113,36.4337649909,78.3035034538,0.0,42.6918050922,86.1019271793,540.171390011,94.8733947707,24.9909,420.30709524
 10/07  08:00:00,377.185018722,36.416230016,105.713106378,0.0,57.6566862989,112.030105488,757.408193751,131.658895807,33.3212,592.428097944
 10/07  09:00:00,315.921675881,37.0091502272,90.897848442,0.0,57.6566862989,83.6599452969,637.712605151,145.386341228,66.8089,425.517363923
 10/07  10:00:00,261.759085081,37.1022539372,91.1614347265,0.0,42.6918050922,68.9656133826,518.406692158,109.181270108,83.4695,325.75592205
 10/07  11:00:00,257.134818965,37.1595154568,95.0670458603,0.0,34.9340096728,67.7198543238,412.350801087,71.8814713874,83.4695,256.9998297
 10/07  12:00:00,257.796574847,37.2013096382,96.5599236324,0.0,34.9340096728,67.7198543238,333.721495729,61.9934463704,83.4695,188.258549359
 10/07  13:00:00,233.219986252,37.2352892883,81.769909448,0.0,34.9340096728,57.9733543238,332.115782151,69.03629932,75.1392,187.940282831
 10/07  14:00:00,231.931650572,37.2633029598,80.4628293789,0.0,34.9340096728,57.9733543238,329.079234299,74.6448119514,66.8089,187.625522348
 10/07  15:00:00,229.697356442,37.2889231568,78.2647386553,0.0,34.9340096728,57.9733543238,329.617674113,66.8313126293,75.1392,187.647161483
 10/07  16:00:00,252.952520098,36.9805462776,72.6181070371,0.0,34.9340096728,62.9068543238,301.989852922,64.4762315022,91.7998,145.71382142
 10/07  17:00:00,285.787085544,36.416230016,78.2678079004,0.0,34.9340096728,72.2186844194,298.686406508,69.5646643449,49.9818,179.139942163
 10/07  18:00:00,364.354167384,36.4686170713,87.610544151,0.0,87.0357390804,86.2600435998,342.095962982,76.1268551679,49.9818,215.987307814
 10/07  19:00:00,384.719614357,36.416230016,99.3032595819,0.0,102.000620287,77.6748002752,398.129147568,82.9554959721,33.3212,281.852451596
 10/07  20:00:00,405.218519704,36.416230016,108.481866183,0.0,102.000620287,88.9820225341,405.843244103,84.8261281487,33.3212,287.695915955
 10/07  21:00:00,394.267282545,36.416230016,107.172063275,0.0,102.000620287,91.6425454185,428.604760459,120.3906735,24.9909,283.223186958
 10/07  22:00:00,333.142815937,36.416230016,99.0898680447,0.0,87.0357390804,65.871452062,612.010624875,180.903416275,16.6606,414.4466086
 10/07  23:00:00,231.152184811,36.416230016,70.5654928955,0.0,42.6918050922,48.4199368926,492.329644192,238.585697947,8.3303,245.413646246
 10/07  24:00:00,169.329733166,31.4769883864,53.8592723179,0.0,27.7269238854,30.610668775,237.764191145,95.9518855053,3.33212,138.48018564
 10/08  01:00:00,170.383886245,31.4769883864,45.6516072166,0.0,34.4311606118,33.1021868926,193.841210159,82.3561705367,3.33212,108.152919622
 10/08  02:00:00,148.899383928,31.4769883864,41.6815501117,0.0,19.466279405,30.610668775,172.603239257,61.1115183333,3.33212,108.159600924
 10/08  03:00:00,147.673789449,31.4769883864,40.4966569661,0.0,19.466279405,30.610668775,155.684561762,44.1926136467,3.33212,108.159828115
 10/08  04:00:00,156.255382735,31.4769883864,42.5230371308,0.0,19.466279405,30.610668775,175.793116498,33.9324124292,3.33212,138.528584068
 10/08  05:00:00,171.591687686,31.4769883864,45.6513920416,0.0,19.466279405,30.610668775,212.862759685,25.8904865053,8.3303,178.64197318
 10/08  06:00:00,253.235312089,34.9344575271,52.3825527081,0.0,42.6918050922,54.3732441037,286.039894707,22.1391032792,16.6606,247.240191428
 10/08  07:00:00,326.486800863,36.4883887257,76.2412435112,0.0,49.3960418185,88.5934452969,494.555089232,52.8023064398,24.9909,416.761882792
 10/08  08:00:00,377.908905784,36.416230016,106.927165208,0.0,57.6566862989,112.030105488,701.174522448,68.8174050667,33.3212,599.035917381
 10/08  09:00:00,305.376561196,37.0077118481,89.930287234,0.0,50.9524495726,81.1684271793,597.806542015,106.275188874,66.8089,424.722453141
 10/08  10:00:00,238.366547317,37.1006657175,67.9149762064,0.0,42.6918050922,68.9656133826,544.082694296,134.553671202,83.4695,326.059523094
 10/08  11:00:00,226.734990258,37.1553703547,60.1097186646,0.0,38.286128036,68.9656133826,468.603008178,125.844100727,83.4695,259.289407452
 10/08  12:00:00,219.020475743,37.1961898224,53.2617654178,0.0,38.286128036,68.9656133826,392.235124489,122.075758388,83.4695,186.689866101
 10/08  13:00:00,199.142699603,37.2294710351,52.3119599024,0.0,31.5818913096,56.727595265,392.959677535,131.546954784,75.1392,186.273522751
 10/08  14:00:00,199.050162032,37.2579636938,52.1973999199,0.0,31.5818913096,56.727595265,389.3547885,138.317659694,66.8089,184.228228806
 10/08  15:00:00,198.985020526,37.2838321626,52.1180807254,0.0,31.5818913096,56.727595265,405.547654831,143.317710178,75.1392,187.090744653
 10/08  16:00:00,226.203866661,36.9757266803,50.3353698964,0.0,31.5818913096,61.661095265,391.335251755,160.628820065,91.7998,138.906631691
 10/08  17:00:00,260.395424444,36.416230016,57.3518652092,0.0,31.5818913096,70.9729253606,387.314181124,154.989639361,49.9818,182.342741762
 10/08  18:00:00,335.691521472,36.416230016,68.083496363,0.0,80.3315023541,83.7685254822,428.177766964,158.719562152,49.9818,219.476404812
 10/08  19:00:00,366.40786199,36.416230016,80.8432774141,0.0,102.000620287,77.6748002752,471.854921443,156.948244466,33.3212,281.585476977
 10/08  20:00:00,395.945787339,36.416230016,89.7648392819,0.0,108.704857014,91.4735406516,483.170124635,169.390271053,33.3212,280.458653583
 10/08  21:00:00,369.019802486,36.416230016,90.9298638723,0.0,95.2963835608,89.1510273009,486.402694003,179.873607777,24.9909,281.538186226
 10/08  22:00:00,312.379435345,36.416230016,87.462951367,0.0,80.3315023541,63.3799339444,610.832756357,178.056692076,16.6606,416.115464281
 10/08  23:00:00,224.72307206,36.416230016,64.2620266174,0.0,42.6918050922,48.4199368926,430.240056506,178.145011371,8.3303,243.764745135
 10/08  24:00:00,174.439340697,31.4769883864,49.8158701082,0.0,34.4311606118,33.1021868926,222.383043877,76.0424838825,3.33212,143.008439994
 10/09  01:00:00,167.113825459,31.4769883864,42.463003002,0.0,34.4311606118,33.1021868926,174.020124102,66.6209121572,3.33212,104.067091945
 10/09  02:00:00,144.742696462,31.4769883864,37.5542692252,0.0,19.466279405,30.610668775,172.584387094,61.0634182881,3.33212,108.188848806
 10/09  03:00:00,140.465614146,31.4769883864,33.1515275018,0.0,19.466279405,30.610668775,174.630775731,63.107230862,3.33212,108.191424869
 10/09  04:00:00,147.076889878,31.4769883864,33.0806303515,0.0,19.466279405,30.610668775,195.766901508,53.8753863429,3.33212,138.559395165
 10/09  05:00:00,160.955106252,31.4769883864,34.6881650779,0.0,19.466279405,30.610668775,230.132930369,43.1103172491,8.3303,178.69231312
 10/09  06:00:00,243.888312239,33.5350057321,44.0721207997,0.0,42.6918050922,54.3732441037,307.378496223,36.164357751,16.6606,254.553538472
 10/09  07:00:00,321.169285747,36.4270893403,68.3356438281,0.0,49.3960418185,88.5934452969,675.855050354,233.164318744,24.9909,417.69983161
 10/09  08:00:00,373.907587765,36.416230016,100.584224093,0.0,57.6566862989,112.030105488,866.579821464,239.892788439,33.3212,593.365833025
 10/09  09:00:00,304.999448699,37.0066688579,88.6099263833,0.0,50.9524495726,81.1684271793,651.815862052,154.578643874,66.8089,430.428318178
 10/09  10:00:00,254.815333925,37.099463532,84.1657065212,0.0,42.6918050922,68.9656133826,505.239003687,99.4008303261,83.4695,322.368673361
 10/09  11:00:00,257.507253795,37.157954194,90.7837833815,0.0,38.286128036,68.9656133826,419.029315857,76.1367443856,83.4695,259.423071472
 10/09  12:00:00,271.467941505,37.2010205821,105.590713086,0.0,38.286128036,68.9656133826,318.900476936,47.4015631235,83.4695,188.029413812
 10/09  13:00:00,268.395878167,37.2462652461,121.386661678,0.0,31.5818913096,56.727595265,291.93192013,29.0656903881,75.1392,187.727029742
 10/09  14:00:00,268.409200552,37.3212530396,121.277471367,0.0,31.5818913096,56.727595265,277.53009905,25.7282438739,66.8089,184.992955176
 10/09  15:00:00,268.565116621,37.3026435633,121.490273623,0.0,31.5818913096,56.727595265,288.607762916,26.3201348999,75.1392,187.148428016
 10/09  16:00:00,275.840926738,36.9868888006,100.017060979,0.0,31.5818913096,61.661095265,262.105892928,28.1494907167,91.7998,142.156602211
 10/09  17:00:00,296.079026504,36.416230016,93.1581047954,0.0,31.5818913096,70.9729253606,264.254510255,31.4592118521,49.9818,182.813498403
