Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/09  18:00:00,365.746279099,36.416230016,98.2715739959,0.0,80.3315023541,83.7685254822,312.041037983,46.2632927501,49.9818,215.795945233
 10/09  19:00:00,392.025984914,36.416230016,106.5840596,0.0,102.000620287,77.6748002752,379.705801245,64.7125663099,33.3212,281.672034935
 10/09  20:00:00,417.704727749,36.416230016,111.673067154,0.0,108.704857014,91.4735406516,401.198499486,87.1544713527,33.3212,280.722828134
 10/09  21:00:00,386.813923815,36.416230016,108.886843265,0.0,95.2963835608,89.1510273009,432.575738019,118.569270249,24.9909,289.01556777
 10/09  22:00:00,326.154024876,36.416230016,101.338096138,0.0,80.3315023541,63.3799339444,586.986508787,154.248243112,16.6606,416.077665675
 10/09  23:00:00,234.131776651,36.4162474874,73.7608353278,0.0,42.6918050922,48.4199368926,413.020673678,167.308313391,8.3303,237.382060287
 10/09  24:00:00,182.093983611,31.4769883864,57.4281517165,0.0,34.4311606118,33.1021868926,231.890411022,83.1477164643,3.33212,145.410574558
 10/10  01:00:00,154.470280741,31.4769883864,48.616244089,0.0,19.418418834,29.3649097162,181.427970445,70.0545635532,3.33212,108.041286892
 10/10  02:00:00,143.522832888,31.4769883864,45.6187127411,0.0,12.7620426787,28.1191506574,159.164154055,54.1408787586,3.33212,101.691155297
 10/10  03:00:00,142.779641668,31.4769883864,44.9054875745,0.0,12.7620426787,28.1191506574,152.696280698,41.307394098,3.33212,108.0567666
 10/10  04:00:00,151.691206849,31.4769883864,46.6163785323,0.0,12.7620426787,28.1191506574,176.377295206,34.4456444107,3.33212,138.599530795
 10/10  05:00:00,187.586402058,31.4769883864,54.8641977035,0.0,25.5240853573,30.610668775,284.279369668,30.5688409653,8.3303,245.380228703
 10/10  06:00:00,318.071507539,35.0990989148,83.8469001714,0.0,51.0481707146,78.1489452969,461.75728785,25.9621760311,16.6606,419.134511819
 10/10  07:00:00,397.504723665,36.4210347286,110.069540121,0.0,64.3609230253,109.708623606,625.479775067,41.8597482518,24.9909,558.629126815
 10/10  08:00:00,316.419361958,36.416230016,82.8938611353,0.0,51.0481707146,80.7689615957,531.123807051,66.3030459621,33.3212,431.499561089
 10/10  09:00:00,276.519322156,37.0080292273,71.4642178141,0.0,51.0481707146,71.0224615957,469.968425337,81.1548449612,66.8089,322.004680376
 10/10  10:00:00,216.079294117,37.0961706109,59.8377251816,0.0,32.1804615127,65.7244621605,413.35446517,73.3708905508,83.4695,256.514074619
 10/10  11:00:00,212.226396424,37.148742647,55.3818884655,0.0,32.1804615127,65.7244621605,333.882941503,62.2507800666,83.4695,188.162661437
 10/10  12:00:00,219.160064202,37.1872427977,62.994948481,0.0,32.1804615127,65.7244621605,324.58302067,52.1492186581,83.4695,188.964302012
 10/10  13:00:00,259.113586289,37.2242974501,111.957555529,0.0,32.1804615127,55.9779621605,281.793008062,20.2310581711,75.1392,186.42274989
 10/10  14:00:00,268.099089499,37.2579867792,120.038309892,0.0,32.1804615127,55.9779621605,258.410503661,4.38720938838,66.8089,187.214394273
 10/10  15:00:00,268.292352355,37.3169273776,119.9026443,0.0,32.1804615127,55.9779621605,265.02151169,2.64594590721,75.1392,187.236365783
 10/10  16:00:00,297.844304254,37.0024290544,120.524821437,0.0,32.1804615127,60.9114621605,233.390928945,1.72024582623,91.7998,139.870883119
 10/10  17:00:00,333.021842365,36.4332635891,121.528810476,0.0,32.1804615127,77.5397301883,270.757160527,6.43523305667,49.9818,214.34012747
 10/10  18:00:00,392.177871956,36.4733086312,121.630136061,0.0,77.122965704,86.2600435998,456.77055029,18.3062626259,49.9818,388.482487664
 10/10  19:00:00,407.575923255,36.4184655684,119.103178814,0.0,102.647051061,80.1663183927,348.992914474,24.8770525747,33.3212,290.794661899
 10/10  20:00:00,436.481929327,36.416230016,122.612389542,0.0,115.40909374,92.7192997104,339.032886892,23.8511764597,33.3212,281.860510432
 10/10  21:00:00,411.276870576,36.449073501,120.654330333,0.0,102.647051061,94.1340635361,466.529625247,19.1614445487,24.9909,422.377280699
 10/10  22:00:00,342.202938377,36.4921948801,117.937745642,0.0,77.122965704,65.871452062,355.85903639,23.5481153833,16.6606,315.650321006
 10/10  23:00:00,248.684336447,36.4732554767,92.77293384,0.0,38.286128036,48.4199368926,216.740731831,29.9344478467,8.3303,178.475983984
 10/10  24:00:00,159.690375862,31.4769883864,46.6151941399,0.0,25.5240853573,30.610668775,163.994665599,21.9662449231,3.33212,138.696300676
 10/11  01:00:00,156.868736875,31.4769883864,51.1926948645,0.0,19.418418834,29.3649097162,132.235635063,20.9190579712,3.33212,107.984457092
 10/11  02:00:00,150.718237807,31.4769883864,52.9781319866,0.0,12.7620426787,28.1191506574,131.148911666,19.7436595086,3.33212,108.073132158
 10/11  03:00:00,183.333814649,33.9466092012,82.715260466,0.0,12.7620426787,28.1191506574,129.150435765,19.0059081133,3.33212,106.812407652
 10/11  04:00:00,142.226675963,31.4769883864,37.9064000291,0.0,12.7620426787,28.1191506574,161.597556052,18.294942496,3.33212,139.970493556
 10/11  05:00:00,205.73566757,33.9466092012,71.0656626011,0.0,25.5240853573,30.610668775,276.367600648,22.5069835372,8.3303,245.530317111
 10/11  06:00:00,310.249208318,35.2637403025,76.7207799434,0.0,51.0481707146,78.1489452969,459.976767188,24.9785734753,16.6606,418.337593713
 10/11  07:00:00,400.404043853,36.4412235472,114.174114279,0.0,64.3609230253,109.708623606,613.517600895,29.3896097358,24.9909,559.137091159
 10/11  08:00:00,353.922708965,36.416230016,121.217158364,0.0,51.0481707146,80.7689615957,489.284274645,21.9833722173,33.3212,433.979702428
 10/11  09:00:00,321.793402085,36.9950172727,116.583256802,0.0,51.0481707146,71.0224615957,406.9233633,17.830048836,66.8089,322.284414464
 10/11  10:00:00,272.35799464,37.0837099656,115.539098039,0.0,32.1804615127,65.7244621605,356.157389122,16.0116922691,83.4695,256.676196853
 10/11  11:00:00,269.268914617,37.1371895865,111.438609939,0.0,32.1804615127,65.7244621605,286.19631929,14.5160283302,83.4695,188.21079096
 10/11  12:00:00,272.929457791,37.1778426389,115.57081212,0.0,32.1804615127,65.7244621605,282.928275759,11.5390339142,83.4695,187.919741845
 10/11  13:00:00,243.266412703,37.212810347,95.8998317738,0.0,32.1804615127,55.9779621605,275.817516221,13.0758987305,75.1392,187.602417491
 10/11  14:00:00,256.196822264,37.2440618225,108.700931992,0.0,32.1804615127,55.9779621605,266.450601493,12.3594533501,66.8089,187.282248143
 10/11  15:00:00,268.778453424,37.2804415311,120.454679755,0.0,32.1804615127,55.9779621605,267.874892012,5.42310634413,75.1392,187.312585668
 10/11  16:00:00,284.242509245,36.9837772958,107.884672267,0.0,32.1804615127,60.9114621605,242.848422538,7.7786003615,91.7998,143.270022176
 10/11  17:00:00,307.008946672,36.4353726333,96.4909136565,0.0,32.1804615127,77.5397301883,283.023421245,20.2767113192,49.9818,212.764909926
 10/11  18:00:00,344.741908026,36.4713280092,74.9908709969,0.0,77.122965704,86.2600435998,492.184371548,54.4090540696,49.9818,387.793517479
 10/11  19:00:00,374.590137528,36.4175499806,86.0811037657,0.0,102.647051061,80.1663183927,415.188754722,92.1548001466,33.3212,289.712754576
 10/11  20:00:00,414.142962809,36.416230016,100.235245266,0.0,115.40909374,92.7192997104,428.223783739,108.975459084,33.3212,285.927124655
 10/11  21:00:00,401.97144507,36.4320383094,111.632786925,0.0,102.647051061,94.1340635361,557.298120272,108.101579677,24.9909,424.205640596
 10/11  22:00:00,313.66517862,36.4713217683,89.9020424594,0.0,77.122965704,65.871452062,444.245450017,108.564836524,16.6606,319.020013493
 10/11  23:00:00,222.685294226,36.4564672077,67.025454151,0.0,38.286128036,48.4199368926,310.306970582,130.309039909,8.3303,171.667630674
 10/11  24:00:00,163.714175684,31.4769883864,50.5989331096,0.0,25.5240853573,30.610668775,233.871215322,85.2804648504,3.33212,145.258630472
 10/12  01:00:00,149.139198856,31.4769883864,43.3752379396,0.0,19.418418834,29.3649097162,184.261261826,77.0914891962,3.33212,103.837652629
 10/12  02:00:00,140.351248953,31.4769883864,42.4648031066,0.0,12.7620426787,28.1191506574,181.796354999,72.4792851461,3.33212,105.984949853
 10/12  03:00:00,138.629037841,31.4769883864,40.7435986191,0.0,12.7620426787,28.1191506574,170.438967972,59.0090118579,3.33212,108.097836114
 10/12  04:00:00,147.208684932,31.4769883864,42.74828216,0.0,12.7620426787,28.1191506574,188.196806894,46.1800700094,3.33212,138.684616885
 10/12  05:00:00,185.486147515,33.1234022629,51.7511613114,0.0,25.5240853573,30.610668775,292.828698846,38.8156898003,8.3303,245.682709046
 10/12  06:00:00,313.792158018,34.5640144049,80.8204816949,0.0,51.0481707146,78.1489452969,474.180375706,33.4971961624,16.6606,424.022579544
 10/12  07:00:00,391.55162715,36.5125077922,104.358461241,0.0,64.3609230253,109.708623606,710.470280321,124.937923721,24.9909,560.541456599
 10/12  08:00:00,310.587170849,36.416230016,77.1817947707,0.0,51.0481707146,80.7689615957,630.5554605,168.100046172,33.3212,429.134214328
 10/12  09:00:00,271.740490412,37.0097905469,66.0323072324,0.0,51.0481707146,71.0224615957,570.669162391,175.113961587,66.8089,328.746300804
 10/12  10:00:00,209.720972267,37.1014225465,52.62676492,0.0,32.1804615127,65.7244621605,542.248945745,202.503199752,83.4695,256.276245993
 10/12  11:00:00,202.206185361,37.1565658801,44.2734655957,0.0,32.1804615127,65.7244621605,496.525644842,222.506848106,83.4695,190.549296735
 10/12  12:00:00,200.967860704,37.1981380969,43.74610383,0.0,32.1804615127,65.7244621605,491.756138869,220.285971357,83.4695,188.000667512
 10/12  13:00:00,194.656065784,37.2335875188,47.2924109348,0.0,32.1804615127,55.9779621605,457.884470281,195.044462334,75.1392,187.700807947
 10/12  14:00:00,196.648335106,37.2635480312,49.364679913,0.0,32.1804615127,55.9779621605,444.272313531,190.093665207,66.8089,187.369748324
 10/12  15:00:00,219.170160444,37.2957412294,71.8770846921,0.0,32.1804615127,55.9779621605,425.142450485,168.13322359,75.1392,181.870026895
 10/12  16:00:00,259.295069417,36.9909046155,83.1088191999,0.0,32.1804615127,60.9114621605,382.916741076,146.809030256,91.7998,144.30791082
 10/12  17:00:00,263.993608418,36.416230016,53.5217975643,0.0,32.1804615127,77.5397301883,426.506482237,161.053236349,49.9818,215.471445888
 10/12  18:00:00,336.413401842,36.416230016,65.9816332197,0.0,77.122965704,86.2600435998,668.343999783,228.987795152,49.9818,389.374404631
 10/12  19:00:00,355.866599994,36.416230016,65.7245450299,0.0,102.647051061,80.1663183927,622.363834227,297.836896266,33.3212,291.205737962
 10/12  20:00:00,390.761822234,36.416230016,74.4060319565,0.0,115.40909374,92.7192997104,587.228501071,271.609072613,33.3212,282.298228458
 10/12  21:00:00,381.725559627,36.4162473786,88.93992876,0.0,102.647051061,94.1340635361,707.156219359,254.340383004,24.9909,427.824936355
 10/12  22:00:00,297.445465577,36.416230016,71.220369928,0.0,77.122965704,65.871452062,593.844057197,260.281180616,16.6606,316.902276582
 10/12  23:00:00,208.01791233,36.416230016,49.8788897748,0.0,38.286128036,48.4199368926,440.518618057,257.349440083,8.3303,174.838877975
 10/12  24:00:00,154.303566896,31.4769883864,41.1550954513,0.0,25.5240853573,30.610668775,189.608526926,40.9733055342,3.33212,145.303101392
 10/13  01:00:00,141.207677789,31.4769883864,35.3933784319,0.0,19.418418834,29.3649097162,142.501592495,34.4773709924,3.33212,104.692101503
 10/13  02:00:00,130.681697431,31.4769883864,32.7738285092,0.0,12.7620426787,28.1191506574,139.010818203,30.5026343274,3.33212,105.176063876
 10/13  03:00:00,129.602486183,31.4769883864,31.704270382,0.0,12.7620426787,28.1191506574,139.551286003,28.0922179213,3.33212,108.126948082
 10/13  04:00:00,138.435484239,31.4769883864,33.2981326124,0.0,12.7620426787,28.1191506574,173.42995152,28.0672108509,3.33212,142.030620669
 10/13  05:00:00,174.667850396,31.4769883864,41.865788841,0.0,25.5240853573,30.610668775,280.441113343,27.7898509235,8.3303,244.320962419
 10/13  06:00:00,302.045439805,33.9466092012,68.8739842991,0.0,51.0481707146,78.1489452969,472.501765069,29.7026420537,16.6606,426.138523016
 10/13  07:00:00,379.179852346,36.4681775922,89.2498217666,0.0,64.3609230253,109.708623606,821.794083595,235.180277338,24.9909,561.622906257
 10/13  08:00:00,303.944571482,36.416230016,68.0347951914,0.0,51.0481707146,80.7689615957,740.23697394,279.129506791,33.3212,427.786267149
 10/13  09:00:00,281.468744483,36.8653373797,74.0843629351,0.0,51.0481707146,71.0224615957,648.73863063,252.862382354,66.8089,329.067348276
 10/13  10:00:00,241.150835391,37.0568461619,82.2729838386,0.0,32.1804615127,65.7244621605,589.593924928,249.160374836,83.4695,256.964050091
 10/13  11:00:00,253.275160252,37.1557970806,93.7828541905,0.0,32.1804615127,65.7244621605,507.962269045,236.12575948,83.4695,188.367009565
 10/13  12:00:00,266.14083855,37.207969337,108.087368158,0.0,32.1804615127,65.7244621605,474.287989599,202.75934397,83.4695,188.059145629
 10/13  13:00:00,266.324407023,37.2771041728,118.637160258,0.0,32.1804615127,55.9779621605,425.300595551,162.406719989,75.1392,187.754675562
 10/13  14:00:00,269.077299962,37.3646039755,121.711157037,0.0,32.1804615127,55.9779621605,394.215528503,139.963362947,66.8089,187.443265555
 10/13  15:00:00,268.991627182,37.3750332041,121.849289196,0.0,32.1804615127,55.9779621605,384.999879233,122.434107712,75.1392,187.426571521
 10/13  16:00:00,294.00023372,37.0194587057,118.167464359,0.0,32.1804615127,60.9114621605,335.410106084,97.8728934301,91.7998,145.737412654
 10/13  17:00:00,324.61352619,36.416230016,114.374322308,0.0,32.1804615127,77.5397301883,368.774968719,103.288654244,49.9818,215.504514476
 10/13  18:00:00,379.979220382,36.4171084947,109.95080102,0.0,77.122965704,86.2600435998,605.445687021,165.637431266,49.9818,389.826455755
 10/13  19:00:00,386.49028423,36.416230016,97.6784363183,0.0,102.647051061,80.1663183927,564.524272107,239.759426987,33.3212,291.44364512
 10/13  20:00:00,415.099425244,36.416230016,100.648312713,0.0,115.40909374,92.7192997104,549.417939129,233.652430873,33.3212,282.444308256
 10/13  21:00:00,402.622984563,36.416230016,111.660640217,0.0,102.647051061,94.1340635361,661.196403127,210.254819119,24.9909,425.950684009
 10/13  22:00:00,311.457694398,36.416230016,86.7578897689,0.0,77.122965704,65.871452062,543.332877454,208.342574091,16.6606,318.329703362
 10/13  23:00:00,217.181419581,36.416230016,60.529094819,0.0,38.286128036,48.4199368926,399.38229123,215.352536233,8.3303,175.699454997
 10/13  24:00:00,163.952340487,31.4769883864,50.8278425108,0.0,25.5240853573,30.610668775,202.832465607,54.1518389501,3.33212,145.348506657
 10/14  01:00:00,161.539392533,31.4769883864,46.19857209,0.0,27.7269238854,30.610668775,152.795281751,41.3306066302,3.33212,108.132555121
 10/14  02:00:00,140.573764086,31.4769883864,42.7381631913,0.0,12.7620426787,28.1191506574,138.879984411,33.7718027812,3.33212,101.77606163
 10/14  03:00:00,138.516254007,31.4769883864,40.6874651891,0.0,12.7620426787,28.1191506574,141.236492102,29.756115436,3.33212,108.148256666
 10/14  04:00:00,146.511421172,31.4769883864,42.1200506574,0.0,12.7620426787,28.1191506574,174.25234109,25.5317825961,3.33212,145.388438494
 10/14  05:00:00,160.906473473,31.4769883864,44.2892596012,0.0,12.7620426787,28.1191506574,208.850634072,22.9738148497,8.3303,177.546519222
 10/14  06:00:00,285.117197486,34.3582126704,84.7997462733,0.0,42.6918050922,54.3732441037,287.236898169,21.9762525927,16.6606,248.600045576
 10/14  07:00:00,357.311729589,36.426268664,112.898433502,0.0,42.6918050922,86.1019271793,553.558926051,107.425749857,24.9909,421.142276193
 10/14  08:00:00,394.208720756,36.416230016,122.441852051,0.0,57.6566862989,112.030105488,798.328073392,160.687620984,33.3212,604.319252409
 10/14  09:00:00,300.69991477,37.0160942142,75.8383326757,0.0,57.6566862989,83.6599452969,625.284447897,129.948503092,66.8089,428.527044805
 10/14  10:00:00,251.234920608,37.1092975863,80.9966217417,0.0,42.6918050922,68.9656133826,495.340749145,80.4804917513,83.4695,331.390757393
 10/14  11:00:00,245.037048545,37.1647839231,83.3514345003,0.0,34.9340096728,67.7198543238,387.479967533,45.9611369662,83.4695,258.049330567
 10/14  12:00:00,273.035187599,37.2067046319,111.807733832,0.0,34.9340096728,67.7198543238,294.368623658,18.3220352269,83.4695,192.577088431
 10/14  13:00:00,270.97694918,37.2495670357,119.033561884,0.0,34.9340096728,57.9733543238,276.457826303,9.71651700005,75.1392,191.602109303
 10/14  14:00:00,274.190198744,37.2699361442,122.071897317,0.0,34.9340096728,57.9733543238,265.643357853,10.7013739986,66.8089,188.133083854
 10/14  15:00:00,239.585779289,37.2949581928,87.8414155958,0.0,34.9340096728,57.9733543238,282.52865081,19.282450686,75.1392,188.107000124
 10/14  16:00:00,248.232745029,36.9870784721,67.8371580003,0.0,34.9340096728,62.9068543238,277.35143948,39.5406167602,91.7998,146.01102272
 10/14  17:00:00,286.703384176,36.4166402919,79.0763477422,0.0,34.9340096728,72.2186844194,306.607241449,70.1004463634,49.9818,186.524995085
 10/14  18:00:00,367.679867224,36.471440295,88.0202886523,0.0,87.0357390804,86.2600435998,358.716388061,91.9868382056,49.9818,216.747749856
 10/14  19:00:00,385.056188431,36.416230016,99.4907270175,0.0,102.000620287,77.6748002752,435.219128485,110.785400267,33.3212,291.112528218
 10/14  20:00:00,403.21517062,36.416230016,106.23544753,0.0,102.000620287,88.9820225341,460.546751731,143.920668488,33.3212,283.304883243
 10/14  21:00:00,391.158844836,36.416230016,103.663831305,0.0,102.000620287,91.6425454185,520.181515046,204.713244321,24.9909,290.477370725
 10/14  22:00:00,332.147106052,36.416230016,97.6963997589,0.0,87.0357390804,65.871452062,652.435343542,217.04686504,16.6606,418.727878502
 10/14  23:00:00,231.580188837,36.416230016,70.6972516722,0.0,42.6918050922,48.4199368926,484.36060869,225.483782132,8.3303,250.546526558
 10/14  24:00:00,170.254870241,31.4769883864,54.7549535704,0.0,27.7269238854,30.610668775,217.69029043,73.0538265568,3.33212,141.304343873
 10/15  01:00:00,171.75975399,31.4769883864,47.0277740185,0.0,34.4311606118,33.1021868926,170.423630236,58.7689832006,3.33212,108.322527035
 10/15  02:00:00,150.039922417,31.4769883864,42.7991181837,0.0,19.466279405,30.610668775,160.807850974,49.1484326497,3.33212,108.327298324
 10/15  03:00:00,147.553115786,31.4769883864,40.3135939908,0.0,19.466279405,30.610668775,153.056206341,41.3927728989,3.33212,108.331313442
 10/15  04:00:00,154.766287392,31.4769883864,40.9510230948,0.0,19.466279405,30.610668775,183.534729678,34.7674502014,3.33212,145.435159477
 10/15  05:00:00,168.938931724,31.4769883864,42.8810061787,0.0,19.466279405,30.610668775,217.977245766,30.517339659,8.3303,179.129606107
 10/15  06:00:00,251.15244663,34.3582126704,50.6051747954,0.0,42.6918050922,54.3732441037,301.631815614,34.3550800933,16.6606,250.61613552
 10/15  07:00:00,328.395573339,36.4168796221,72.7572437703,0.0,49.3960418185,88.5934452969,688.069079411,235.862170774,24.9909,427.216008638
 10/15  08:00:00,376.395056109,36.416230016,102.729286477,0.0,57.6566862989,112.030105488,894.340975691,261.86846084,33.3212,599.151314851
 10/15  09:00:00,321.562221077,36.8916935095,103.60273042,0.0,50.9524495726,81.1684271793,748.329289588,245.331244659,66.8089,436.18914493
 10/15  10:00:00,271.573887407,37.113301091,99.0851012308,0.0,42.6918050922,68.9656133826,615.521607441,204.297326174,83.4695,327.754781267
 10/15  11:00:00,248.316035271,37.1709306515,80.4826524667,0.0,38.286128036,68.9656133826,522.749156655,176.875607239,83.4695,262.404049415
 10/15  12:00:00,243.205871757,37.2154363605,76.4800201077,0.0,38.286128036,68.9656133826,456.433649421,184.742560839,83.4695,188.221588583
 10/15  13:00:00,247.59020565,37.2522513172,99.9406188433,0.0,31.5818913096,56.727595265,435.115045305,171.783683135,75.1392,188.192162169
 10/15  14:00:00,243.747667779,37.2825288605,96.242646897,0.0,31.5818913096,56.727595265,425.184024805,170.781067056,66.8089,187.594057749
 10/15  15:00:00,231.363160336,37.306226384,83.9049460799,0.0,31.5818913096,56.727595265,444.345213141,181.629272784,75.1392,187.576740357
 10/15  16:00:00,253.067012727,36.9933658709,76.7522589534,0.0,31.5818913096,61.661095265,415.061558242,177.41037703,91.7998,145.851381212
 10/15  17:00:00,287.854694905,36.416230016,84.5013329454,0.0,31.5818913096,70.9729253606,395.684610727,165.845992684,49.9818,179.856818043
 10/15  18:00:00,358.40577172,36.416230016,84.6644245655,0.0,80.3315023541,83.7685254822,495.250605687,221.732392877,49.9818,223.53641281
 10/15  19:00:00,376.734602405,36.416230016,89.206603142,0.0,102.000620287,77.6748002752,642.811082077,324.468238301,33.3212,285.021643776
 10/15  20:00:00,401.665624347,36.416230016,93.2303457753,0.0,108.704857014,91.4735406516,598.065566962,277.163741467,33.3212,287.580625495
 10/15  21:00:00,371.564130497,36.416230016,91.3003158518,0.0,95.2963835608,89.1510273009,595.329145999,285.127265034,24.9909,285.210980966
 10/15  22:00:00,312.191026628,36.416230016,85.1020199299,0.0,80.3315023541,63.3799339444,744.52721287,302.404179547,16.6606,425.462433322
 10/15  23:00:00,222.486134656,36.416230016,59.7540529803,0.0,42.6918050922,48.4199368926,583.527897659,331.630156255,8.3303,243.567441403
 10/15  24:00:00,170.159843328,31.4769883864,45.3763933068,0.0,34.4311606118,33.1021868926,211.186382817,66.9631301259,3.33212,140.891132691
 10/16  01:00:00,143.033470464,31.4769883864,37.0088440467,0.0,19.418418834,29.3649097162,160.941186323,49.4230590256,3.33212,108.186007297
 10/16  02:00:00,131.642882906,31.4769883864,33.5310409374,0.0,12.7620426787,28.1191506574,152.146363804,40.6238858943,3.33212,108.19035791
 10/16  03:00:00,129.686708596,31.4769883864,31.5885812181,0.0,12.7620426787,28.1191506574,147.559677056,36.0335465896,3.33212,108.194010466
 10/16  04:00:00,136.008280448,31.4769883864,31.3404410279,0.0,12.7620426787,28.1191506574,176.61531135,34.4160379593,3.33212,138.86715339
 10/16  05:00:00,171.021786887,31.4769883864,38.7406791738,0.0,25.5240853573,30.610668775,291.943104151,34.3924088265,8.3303,249.220395324
 10/16  06:00:00,297.439962409,31.4769883864,67.3773616208,0.0,51.0481707146,78.1489452969,477.504609474,33.8707297248,16.6606,426.97327975
 10/16  07:00:00,382.015765199,36.4385350064,90.1768934825,0.0,64.3609230253,109.708623606,850.251416456,259.681183085,24.9909,565.579333371
 10/16  08:00:00,303.708659761,36.416230016,68.4995187605,0.0,51.0481707146,80.7689615957,787.05836183,320.619321782,33.3212,433.117840048
 10/16  09:00:00,272.623709063,36.5904118011,65.4917232692,0.0,51.0481707146,71.0224615957,699.516745113,305.810102884,66.8089,326.897742229
 10/16  10:00:00,224.000436556,36.8525634175,65.3624068933,0.0,32.1804615127,65.7244621605,632.154202763,291.248247309,83.4695,257.436455454
 10/16  11:00:00,214.285279357,37.0629235748,54.8049639631,0.0,32.1804615127,65.7244621605,554.545734242,275.473698118,83.4695,195.602536123
 10/16  12:00:00,224.413892326,37.2039227519,66.5309646055,0.0,32.1804615127,65.7244621605,472.148478692,200.378920585,83.4695,188.300058107
 10/16  13:00:00,231.998548941,37.2421571844,84.4449385209,0.0,32.1804615127,55.9779621605,446.257011391,183.162052073,75.1392,187.955759318
 10/16  14:00:00,231.551487912,37.274224118,84.3197310999,0.0,32.1804615127,55.9779621605,413.039619411,158.588440199,66.8089,187.642279212
 10/16  15:00:00,246.30426432,37.3035028076,99.0804793017,0.0,32.1804615127,55.9779621605,432.048984414,169.261719849,75.1392,187.648064565
 10/16  16:00:00,279.996923692,36.9952369607,103.756673478,0.0,32.1804615127,60.9114621605,412.842569882,175.14923031,91.7998,145.893539572
 10/16  17:00:00,304.209982921,36.416230016,93.6389701729,0.0,32.1804615127,77.5397301883,425.173992168,159.310907182,49.9818,215.881284986
 10/16  18:00:00,367.523337499,36.416230016,94.2408538929,0.0,77.122965704,86.2600435998,661.389776189,220.178491361,49.9818,391.229484828
 10/16  19:00:00,376.330909786,36.416230016,86.1076886195,0.0,102.647051061,80.1663183927,614.773413247,289.371521289,33.3212,292.080691957
 10/16  20:00:00,406.456457425,36.416230016,90.073758624,0.0,115.40909374,92.7192997104,593.767994498,269.431356543,33.3212,291.015437955
 10/16  21:00:00,395.334682257,36.416230016,102.525651445,0.0,102.647051061,94.1340635361,705.29286631,257.478605278,24.9909,422.823361032
 10/16  22:00:00,306.061672114,36.416230016,79.8140748726,0.0,77.122965704,65.871452062,601.98751502,262.604759092,16.6606,322.722155928
 10/16  23:00:00,213.657785786,36.416230016,55.4569643022,0.0,38.286128036,48.4199368926,457.745081852,272.756091945,8.3303,176.658689907
 10/16  24:00:00,159.94703579,31.4769883864,46.7051484019,0.0,25.5240853573,30.610668775,196.430431962,47.8024812884,3.33212,145.295830674
 10/17  01:00:00,146.983159163,31.4769883864,41.1005649018,0.0,19.418418834,29.3649097162,148.44466772,36.9006320379,3.33212,108.211915682
 10/17  02:00:00,136.015366918,31.4769883864,38.0359732672,0.0,12.7620426787,28.1191506574,143.636081491,32.0902766298,3.33212,108.213684861
 10/17  03:00:00,134.48432129,31.4769883864,36.5120220192,0.0,12.7620426787,28.1191506574,140.897295981,29.3464463357,3.33212,108.218729645
 10/17  04:00:00,143.018574514,31.4769883864,37.8401791261,0.0,12.7620426787,28.1191506574,169.904165204,27.6674099623,3.33212,138.904635242
 10/17  05:00:00,178.847282819,31.4769883864,46.0293629681,0.0,25.5240853573,30.610668775,282.819290842,26.7080255771,8.3303,247.780965264
 10/17  06:00:00,301.16788477,33.9466092012,68.0711488137,0.0,51.0481707146,78.1489452969,472.472130474,26.1711472405,16.6606,429.640383234
 10/17  07:00:00,383.417264247,36.416230016,90.7629593676,0.0,64.3609230253,109.708623606,805.242765281,213.310190434,24.9909,566.941674847
 10/17  08:00:00,305.504545078,36.416230016,69.6067402404,0.0,51.0481707146,80.7689615957,712.329586569,246.354965785,33.3212,432.653420784
 10/17  09:00:00,263.79026518,36.8419298918,56.4821276803,0.0,51.0481707146,71.0224615957,647.571718532,252.675680936,66.8089,328.087137596
 10/17  10:00:00,200.309367322,36.8913778594,41.7060768054,0.0,32.1804615127,65.7244621605,618.659747047,277.587588277,83.4695,257.602658769
 10/17  11:00:00,193.978023672,36.9513072669,34.6498620354,0.0,32.1804615127,65.7244621605,569.715500711,290.557327911,83.4695,195.6886728
 10/17  12:00:00,193.051568045,37.0224122169,34.4305915702,0.0,32.1804615127,65.7244621605,560.400504608,288.569256769,83.4695,188.361747839
 10/17  13:00:00,189.552472865,37.1685267892,40.6162851464,0.0,32.1804615127,55.9779621605,538.198951312,275.002822505,75.1392,188.056928807
 10/17  14:00:00,208.487582273,37.2541735714,60.5689988384,0.0,32.1804615127,55.9779621605,451.107465353,196.556257324,66.8089,187.742308028
 10/17  15:00:00,213.815442557,37.2823131407,66.2702735392,0.0,32.1804615127,55.9779621605,456.267208016,193.374341486,75.1392,187.75366653
 10/17  16:00:00,233.223710644,36.973998486,56.8407538716,0.0,32.1804615127,60.9114621605,431.203911835,193.478942179,91.7998,145.925169656
 10/17  17:00:00,272.607361731,36.416230016,61.8654615403,0.0,32.1804615127,77.5397301883,450.533374004,182.569544162,49.9818,217.982029843
 10/17  18:00:00,349.039654988,36.416230016,75.7049260584,0.0,77.122965704,86.2600435998,664.454221743,218.646278422,49.9818,395.826143322
 10/17  19:00:00,362.517347096,36.416230016,73.4885512209,0.0,102.647051061,80.1663183927,546.712756625,222.922930303,33.3212,290.468626322
 10/17  20:00:00,394.270639395,36.416230016,79.8788108563,0.0,115.40909374,92.7192997104,533.389005677,212.692739343,33.3212,287.375066334
 10/17  21:00:00,384.410242745,36.416230016,93.2039528352,0.0,102.647051061,94.1340635361,694.452382302,237.712307031,24.9909,431.749175271
 10/17  22:00:00,299.395989571,36.416230016,73.7151569943,0.0,77.122965704,65.871452062,609.614670494,271.779843464,16.6606,321.17422703
 10/17  23:00:00,216.671189074,36.416230016,58.6103921296,0.0,38.286128036,48.4199368926,450.651649027,263.327194461,8.3303,178.994154565
 10/17  24:00:00,180.135800921,31.4769883864,66.862155858,0.0,25.5240853573,30.610668775,184.842710833,42.6071513249,3.33212,138.903439508
 10/18  01:00:00,154.222590637,31.4769883864,48.3100273511,0.0,19.418418834,29.3649097162,147.497469451,35.9177264219,3.33212,108.247623029
 10/18  02:00:00,141.724310383,31.4769883864,43.7080694362,0.0,12.7620426787,28.1191506574,143.183756482,31.6085022506,3.33212,108.243134231
 10/18  03:00:00,134.107198095,31.4769883864,36.1203708827,0.0,12.7620426787,28.1191506574,140.647614759,29.06860227,3.33212,108.246892489
 10/18  04:00:00,141.117077299,31.4769883864,36.5496533158,0.0,12.7620426787,28.1191506574,176.678616367,27.7714390641,3.33212,145.575057303
 10/18  05:00:00,177.839051187,31.4769883864,45.6153756942,0.0,25.5240853573,30.610668775,281.704264412,26.7600092649,8.3303,246.613955147
 10/18  06:00:00,301.634393186,33.9466092012,69.1354758351,0.0,51.0481707146,78.1489452969,469.023713119,26.0102104164,16.6606,426.352902702
 10/18  07:00:00,382.641682248,36.4799626048,90.8434947668,0.0,64.3609230253,109.708623606,797.928114592,206.315741103,24.9909,566.62147349
 10/18  08:00:00,302.30237499,36.416230016,67.1221369332,0.0,51.0481707146,80.7689615957,705.864207868,237.136556556,33.3212,435.406451313
 10/18  09:00:00,262.017041773,36.9618996784,54.7027601202,0.0,51.0481707146,71.0224615957,631.357058347,231.973840828,66.8089,332.574317519
 10/18  10:00:00,199.596113801,37.0671802797,40.832825427,0.0,32.1804615127,65.7244621605,611.185950089,269.937895525,83.4695,257.778554563
 10/18  11:00:00,193.266490444,37.1311097225,33.8539794922,0.0,32.1804615127,65.7244621605,543.123142813,263.882438898,83.4695,195.771203915
 10/18  12:00:00,191.21237373,37.1781913055,32.8505218014,0.0,32.1804615127,65.7244621605,532.392952537,260.472320345,83.4695,188.451132193
 10/18  13:00:00,178.812935943,37.2111719835,30.1409294678,0.0,32.1804615127,55.9779621605,533.620549896,270.363742827,75.1392,188.117607069
 10/18  14:00:00,166.556605635,37.2403050495,17.932647592,0.0,32.1804615127,55.9779621605,528.551485339,273.924055267,66.8089,187.818530072
 10/18  15:00:00,169.663849761,37.2673338677,21.0114361843,0.0,32.1804615127,55.9779621605,535.072269951,272.109291644,75.1392,187.823778307
 10/18  16:00:00,201.106470021,36.9623249828,23.832383337,0.0,32.1804615127,60.9114621605,477.186111531,239.412461654,91.7998,145.973849877
 10/18  17:00:00,247.039343611,36.416230016,35.5159167188,0.0,32.1804615127,77.5397301883,497.316265353,227.218549267,49.9818,220.115916085
 10/18  18:00:00,326.525437761,36.416230016,52.5262252034,0.0,77.122965704,86.2600435998,686.394519366,240.076762287,49.9818,396.33595708
 10/18  19:00:00,345.043943159,36.416230016,54.6119128435,0.0,102.647051061,80.1663183927,591.946877009,266.07166528,33.3212,292.554011729
 10/18  20:00:00,415.041560689,36.416230016,98.7158523115,0.0,115.40909374,92.7192997104,574.2130798,255.667542554,33.3212,285.224337246
 10/18  21:00:00,403.335196965,36.416230016,110.464259674,0.0,102.647051061,94.1340635361,702.462754351,246.556954659,24.9909,430.914899692
 10/18  22:00:00,299.828685209,36.416230016,73.5744198075,0.0,77.122965704,65.871452062,587.758459905,250.103362655,16.6606,320.994497249
 10/18  23:00:00,204.02758854,36.416230016,45.8916577141,0.0,38.286128036,48.4199368926,447.282763099,259.885089776,8.3303,179.067373324
 10/18  24:00:00,149.25553436,31.4769883864,35.9736758499,0.0,25.5240853573,30.610668775,196.072103182,47.1646777835,3.33212,145.575305399
 10/19  01:00:00,135.035338556,31.4769883864,29.0489968625,0.0,19.418418834,29.3649097162,155.979942721,44.3839077275,3.33212,108.263914994
 10/19  02:00:00,123.416867943,31.4769883864,25.2871736231,0.0,12.7620426787,28.1191506574,155.029180177,43.4304537685,3.33212,108.266606409
 10/19  03:00:00,121.250412231,31.4769883864,23.1110269695,0.0,12.7620426787,28.1191506574,153.264269961,41.6629714081,3.33212,108.269178553
 10/19  04:00:00,129.328954052,31.4769883864,24.6090931421,0.0,12.7620426787,28.1191506574,182.315653363,39.9872310164,3.33212,138.996302347
 10/19  05:00:00,165.819694958,31.4769883864,33.4533813811,0.0,25.5240853573,30.610668775,299.775184749,39.0751850721,8.3303,252.369699677
 10/19  06:00:00,293.658158329,33.1234022629,61.7638211831,0.0,51.0481707146,78.1489452969,480.519693399,38.4853435949,16.6606,425.373749804
 10/19  07:00:00,376.002635512,36.416230016,83.9909443333,0.0,64.3609230253,109.708623606,855.033599641,260.315546263,24.9909,569.727153378
 10/19  08:00:00,293.943662307,36.416230016,58.6079572271,0.0,51.0481707146,80.7689615957,779.184260351,307.073345209,33.3212,438.789715142
 10/19  09:00:00,233.880341162,36.695550627,26.7088414943,0.0,51.0481707146,71.0224615957,692.994902038,297.747053493,66.8089,328.438948546
 10/19  10:00:00,180.523378636,36.8494927171,21.9636703211,0.0,32.1804615127,65.7244621605,649.459461272,303.967064426,83.4695,262.022896846
 10/19  11:00:00,179.183259517,36.9439410459,19.8646075906,0.0,32.1804615127,65.7244621605,579.818221875,307.497457287,83.4695,188.851264588
 10/19  12:00:00,180.067577451,37.0759328013,21.4055671978,0.0,32.1804615127,65.7244621605,577.620489476,298.633958772,83.4695,195.517030704
 10/19  13:00:00,173.909400659,37.1496452257,24.8963360157,0.0,32.1804615127,55.9779621605,555.040383575,291.669900453,75.1392,188.231283122
 10/19  14:00:00,173.56702752,37.2287196182,24.6459982807,0.0,32.1804615127,55.9779621605,535.239315818,280.530680205,66.8089,187.899735613
 10/19  15:00:00,174.530406454,37.2667860932,25.9063727562,0.0,32.1804615127,55.9779621605,536.567855154,273.549847438,75.1392,187.878807716
 10/19  16:00:00,205.468300705,36.9609720071,28.085284434,0.0,32.1804615127,60.9114621605,491.556905706,253.72173226,91.7998,146.035373446
 10/19  17:00:00,251.201064982,36.416230016,39.1496217717,0.0,32.1804615127,77.5397301883,530.543410582,262.947199927,49.9818,217.614410655
 10/19  18:00:00,330.997666485,36.416230016,56.1495906522,0.0,77.122965704,86.2600435998,717.189915068,268.580627137,49.9818,398.627487931
 10/19  19:00:00,347.277404183,36.416230016,56.4711737771,0.0,102.647051061,80.1663183927,581.485690365,254.463128318,33.3212,293.701362047
 10/19  20:00:00,380.137620151,36.416230016,64.0010406982,0.0,115.40909374,92.7192997104,568.248907889,248.757345993,33.3212,286.170361896
 10/19  21:00:00,371.366280778,36.416230016,78.800961356,0.0,102.647051061,94.1340635361,703.515555744,247.347751965,24.9909,431.176903778
 10/19  22:00:00,287.614227453,36.416230016,61.5895323643,0.0,77.122965704,65.871452062,590.846716032,252.906421633,16.6606,321.279694399
 10/19  23:00:00,197.666895564,36.416230016,39.4975844991,0.0,38.286128036,48.4199368926,466.910502163,279.450772976,8.3303,179.129429187
 10/19  24:00:00,144.197159138,31.4769883864,30.9122478991,0.0,25.5240853573,30.610668775,207.625523438,58.6532586961,3.33212,145.640144742
 10/20  01:00:00,130.534890075,31.4769883864,24.525017091,0.0,19.418418834,29.3649097162,163.952539165,52.333621089,3.33212,108.286798076
 10/20  02:00:00,118.984737488,31.4769883864,20.8833891151,0.0,12.7620426787,28.1191506574,159.106407023,47.4783352704,3.33212,108.295951752
 10/20  03:00:00,116.440742315,31.4769883864,18.3539575046,0.0,12.7620426787,28.1191506574,157.77824092,46.1448697759,3.33212,108.301251144
 10/20  04:00:00,123.715044464,31.4769883864,18.4256419943,0.0,12.7620426787,28.1191506574,195.767868319,46.7660802137,3.33212,145.669668105
 10/20  05:00:00,159.343462987,31.4769883864,26.4177863349,0.0,25.5240853573,30.610668775,303.039217116,47.7737628635,8.3303,246.935154252
 10/20  06:00:00,285.874685723,31.4769883864,55.0946552116,0.0,51.0481707146,78.1489452969,493.22853186,46.4758898676,16.6606,430.092041992
 10/20  07:00:00,373.104536519,36.4367827049,77.4798170459,0.0,64.3609230253,109.708623606,889.896718253,296.195626946,24.9909,568.710191307
 10/20  08:00:00,289.246908738,36.420361015,53.1654595138,0.129341171637,51.0481707146,80.7689615957,815.795148154,347.039362293,33.3212,435.43458586
 10/20  09:00:00,253.465645096,36.6078492239,46.1366212979,0.227964431651,51.0481707146,71.0224615957,719.117237061,319.698799839,66.8089,332.609537222
 10/20  10:00:00,200.855191099,36.7071757357,42.392580674,0.0,32.1804615127,65.7244621605,663.362412815,318.352454765,83.4695,261.54045805
 10/20  11:00:00,201.474191277,36.7848512623,42.2561521095,0.0,32.1804615127,65.7244621605,591.7797846,315.52655977,83.4695,192.783724829
 10/20  12:00:00,203.166404696,36.9414721093,44.5875471742,0.0,32.1804615127,65.7244621605,577.767197162,300.805506336,83.4695,193.492190825
 10/20  13:00:00,199.018127156,37.1099201085,50.002190335,0.0,32.1804615127,55.9779621605,549.335200124,283.798413854,75.1392,190.397586269
 10/20  14:00:00,193.578262952,37.1838376588,44.5080801363,0.0,32.1804615127,55.9779621605,534.99957766,280.184086432,66.8089,188.006591228
 10/20  15:00:00,188.774103273,37.206733089,39.7112429741,0.0,32.1804615127,55.9779621605,544.270645309,281.145853602,75.1392,187.985591707
 10/20  16:00:00,216.725545194,36.9346820686,38.6872469959,0.0,32.1804615127,60.9114621605,504.254838535,266.363208132,91.7998,146.091830403
 10/20  17:00:00,262.84269559,36.416230016,50.216433559,0.0,32.1804615127,77.5397301883,526.127820075,257.839486887,49.9818,218.306533188
 10/20  18:00:00,342.835173742,36.416230016,65.0114863615,0.0,77.122965704,86.2600435998,719.884481942,269.939843013,49.9818,399.962838929
 10/20  19:00:00,353.560919179,36.416230016,63.0005028297,0.0,102.647051061,80.1663183927,598.827853815,272.478674825,33.3212,293.02797899
 10/20  20:00:00,384.647913288,36.416230016,68.715009936,0.0,115.40909374,92.7192997104,600.54371217,276.99189405,33.3212,290.23061812
 10/20  21:00:00,374.267195996,36.416230016,81.8139954094,0.0,102.647051061,94.1340635361,741.776513224,290.154689496,24.9909,426.630923728
 10/20  22:00:00,289.592221918,36.416230016,63.370278098,0.0,77.122965704,65.871452062,642.721468171,299.724550454,16.6606,326.336317717
 10/20  23:00:00,199.105441266,36.416230016,40.9199868204,0.0,38.286128036,48.4199368926,503.646754721,313.147071011,8.3303,182.16938371
 10/20  24:00:00,145.024040122,31.4769883864,31.7023790316,0.0,25.5240853573,30.610668775,208.682016715,66.302759363,3.33212,139.047137352
 10/21  01:00:00,140.938341495,31.4769883864,25.3710353637,0.0,27.7269238854,30.610668775,165.550882986,53.9055831911,3.33212,108.313179795
 10/21  02:00:00,120.465897611,31.4769883864,22.3793024362,0.0,12.7620426787,28.1191506574,160.643343157,48.9906261982,3.33212,108.320596959
 10/21  03:00:00,119.31768734,31.4769883864,21.2409368221,0.0,12.7620426787,28.1191506574,157.889829855,46.2337164066,3.33212,108.323993449
 10/21  04:00:00,127.173561014,31.4769883864,22.5207918785,0.0,12.7620426787,28.1191506574,194.229250587,45.1762995485,3.33212,145.720831038
 10/21  05:00:00,141.881032881,31.4769883864,24.9853060649,0.0,12.7620426787,28.1191506574,232.318706689,44.6962279751,8.3303,179.292178714
 10/21  06:00:00,232.551059213,31.4769883864,34.9024664629,0.0,42.6918050922,54.3732441037,316.102255113,43.485650758,16.6606,255.956004355
 10/21  07:00:00,307.186461861,36.4445875246,58.1322029854,0.0,42.6918050922,86.1019271793,724.71611756,267.74093414,24.9909,431.984283421
 10/21  08:00:00,357.182600616,36.4410160101,83.3345991891,0.554230274854,57.6566862989,112.030105488,953.134208588,309.018105593,33.3212,610.794902995
 10/21  09:00:00,294.673165913,36.665342413,67.9582679717,0.160233777385,57.6566862989,83.6599452969,797.760329482,296.46383215,66.8089,434.487597333
 10/21  10:00:00,232.283179647,36.868175812,59.8092951695,0.0,42.6918050922,68.9656133826,702.182178487,288.972775485,83.4695,329.739903001
 10/21  11:00:00,229.106787566,37.1192822544,65.1890657471,0.0,34.9340096728,67.7198543238,588.083941025,237.730577414,83.4695,266.883863611
 10/21  12:00:00,224.47082467,37.1870345885,62.1105738314,0.0,34.9340096728,67.7198543238,491.121746907,211.303081689,83.4695,196.349165218
 10/21  13:00:00,205.650701003,37.2208867072,52.6205844529,0.0,34.9340096728,57.9733543238,527.962282061,263.514195368,75.1392,189.308886693
 10/21  14:00:00,214.966884058,37.2533256848,61.9907762978,0.0,34.9340096728,57.9733543238,496.258079553,234.055143128,66.8089,195.394036425
 10/21  15:00:00,205.75787342,37.280119512,52.6623962215,0.0,34.9340096728,57.9733543238,524.329792248,260.50524576,75.1392,188.685346488
 10/21  16:00:00,229.361729569,36.9701701284,47.2016810041,0.0,34.9340096728,62.9068543238,499.931690615,255.105616152,91.7998,153.026274464
 10/21  17:00:00,259.625264973,36.416230016,50.1930254346,0.0,34.9340096728,72.2186844194,491.124705675,260.976708605,49.9818,180.16619707
 10/21  18:00:00,345.892228134,36.416230016,58.5606200074,0.0,87.0357390804,86.2600435998,536.255310085,261.418580867,49.9818,224.854929217
 10/21  19:00:00,357.922017267,36.416230016,70.09738183,0.0,102.000620287,77.6748002752,585.657487264,259.605082898,33.3212,292.731204366
 10/21  20:00:00,377.205711164,36.416230016,78.0861179552,0.0,102.000620287,88.9820225341,585.622757829,260.12919339,33.3212,292.172364439
 10/21  21:00:00,368.452425815,36.416230016,79.0443418856,0.0,102.000620287,91.6425454185,577.541789981,259.823630461,24.9909,292.72725952
 10/21  22:00:00,312.917420363,36.416230016,76.671601339,0.0,87.0357390804,65.871452062,715.296111491,269.53267277,16.6606,429.102838721
 10/21  23:00:00,216.344576124,36.416230016,53.6836560259,0.0,42.6918050922,48.4199368926,541.763678354,283.742833665,8.3303,249.690544689
 10/21  24:00:00,155.73743162,31.4769883864,40.3103774241,0.0,27.7269238854,30.610668775,200.37725081,51.3270012416,3.33212,145.718129568
 10/22  01:00:00,158.429306941,31.4769883864,33.7050796545,0.0,34.4311606118,33.1021868926,155.796507085,43.9510245607,3.33212,108.513362524
 10/22  02:00:00,137.313722931,31.4769883864,30.068315205,0.0,19.466279405,30.610668775,150.628995863,38.7900622848,3.33212,108.506813578
 10/22  03:00:00,135.340005573,31.4769883864,28.0846393714,0.0,19.466279405,30.610668775,154.076504235,37.3742648905,3.33212,113.370119344
 10/22  04:00:00,143.03567999,31.4769883864,29.171305969,0.0,19.466279405,30.610668775,181.919035126,37.8579242578,3.33212,140.728990869
 10/22  05:00:00,157.309893067,31.4769883864,31.1846425413,0.0,19.466279405,30.610668775,232.810717846,37.8827625515,8.3303,186.597655295
 10/22  06:00:00,239.575324186,33.1234022629,40.3044486983,0.0,42.6918050922,54.3732441037,310.899834006,37.1963852388,16.6606,257.042848767
 10/22  07:00:00,322.04531314,36.416230016,63.8434116178,0.0,49.3960418185,88.5934452969,702.771501922,248.92112885,24.9909,428.859473072
 10/22  08:00:00,361.45764692,36.416230016,88.1973215835,0.0,57.6566862989,112.030105488,928.407947389,283.327511294,33.3212,611.759236094
 10/22  09:00:00,291.329664051,36.7767759787,73.8975424375,0.0,50.9524495726,81.1684271793,775.096347825,270.41004209,66.8089,437.877405735
 10/22  10:00:00,237.496672919,36.9903118943,64.8927719712,0.0,42.6918050922,68.9656133826,681.24620215,264.626637854,83.4695,333.150064297
 10/22  11:00:00,227.620429275,37.141128751,58.8258853096,0.0,38.286128036,68.9656133826,599.696511906,249.261413735,83.4695,266.965598171
 10/22  12:00:00,215.913318318,37.1685386314,47.863398951,0.0,38.286128036,68.9656133826,550.321930798,271.056270803,83.4695,195.796159995
 10/22  13:00:00,190.734179747,37.1578120443,41.5489159519,0.0,31.5818913096,56.727595265,545.184372102,281.265357892,75.1392,188.77981421
 10/22  14:00:00,187.841215544,37.1923227423,38.6339058399,0.0,31.5818913096,56.727595265,543.710788614,288.753652062,66.8089,188.148236552
 10/22  15:00:00,187.849415124,37.1986328908,38.6479164636,0.0,31.5818913096,56.727595265,560.283855469,292.036665048,75.1392,193.107990421
 10/22  16:00:00,215.260441724,36.8718863738,37.1303348563,0.0,31.5818913096,61.661095265,528.067419573,288.137920054,91.7998,148.129699519
 10/22  17:00:00,248.709232804,36.416230016,43.2951705841,0.0,31.5818913096,70.9729253606,519.535854707,289.305938911,49.9818,180.248115796
 10/22  18:00:00,331.113192785,36.416230016,52.8120832576,0.0,80.3315023541,83.7685254822,568.475613239,293.892434019,49.9818,224.60137922
 10/22  19:00:00,353.146034216,36.416230016,65.3303330659,0.0,102.000620287,77.6748002752,609.534631689,283.79198034,33.3212,292.421451349
 10/22  20:00:00,382.037226694,36.416230016,73.7032878594,0.0,108.704857014,91.4735406516,601.322452164,276.66540575,33.3212,291.335846414
 10/22  21:00:00,355.028697925,36.416230016,74.8546644489,0.0,95.2963835608,89.1510273009,593.447459806,276.03102364,24.9909,292.425536166
 10/22  22:00:00,300.526492992,36.416230016,73.5129709904,0.0,80.3315023541,63.3799339444,723.493213735,283.283834409,16.6606,423.548779325
 10/22  23:00:00,213.713509285,36.416230016,51.051182727,0.0,42.6918050922,48.4199368926,555.561145882,293.453453426,8.3303,253.777392456
 10/22  24:00:00,162.352452646,31.4769883864,37.6372460517,0.0,34.4311606118,33.1021868926,207.893918446,58.5603396121,3.33212,146.001458834
 10/23  01:00:00,136.381664956,31.4769883864,30.3998234335,0.0,19.418418834,29.3649097162,161.448180533,49.7426496082,3.33212,108.373410924
 10/23  02:00:00,126.130055198,31.4769883864,28.0977918899,0.0,12.7620426787,28.1191506574,153.750780872,42.041670581,3.33212,108.376990291
 10/23  03:00:00,124.77457901,31.4769883864,26.7396749364,0.0,12.7620426787,28.1191506574,152.687892862,40.9717223993,3.33212,108.384050462
 10/23  04:00:00,132.435480683,31.4769883864,27.7939475524,0.0,12.7620426787,28.1191506574,190.562634396,41.3989200829,3.33212,145.831594314
 10/23  05:00:00,168.505679924,31.4769883864,36.245514751,0.0,25.5240853573,30.610668775,296.423957856,40.6728473193,8.3303,247.420810537
 10/23  06:00:00,295.792953127,32.3001953247,64.9351128849,0.0,51.0481707146,78.1489452969,490.272649885,38.4297426979,16.6606,435.182307187
 10/23  07:00:00,382.059478644,36.416230016,87.515968616,0.0,64.3609230253,109.708623606,841.70241242,243.263484778,24.9909,573.448027642
 10/23  08:00:00,296.473972183,36.416230016,61.3344532556,0.0,51.0481707146,80.7689615957,754.614401919,281.877793164,33.3212,439.415408755
 10/23  09:00:00,257.072284046,36.8184839371,49.7935398017,0.0,51.0481707146,71.0224615957,678.569804564,280.224946453,66.8089,331.53595811
 10/23  10:00:00,196.375702575,36.9404173343,37.7306851387,0.0,32.1804615127,65.7244621605,640.87766446,293.456736503,83.4695,263.951427957
 10/23  11:00:00,191.979962367,37.0470854829,32.5636603728,0.0,32.1804615127,65.7244621605,576.120010774,296.440961267,83.4695,196.209549506
 10/23  12:00:00,190.939079741,37.1286943467,32.2206476517,0.0,32.1804615127,65.7244621605,564.046738683,291.715276134,83.4695,188.861962549
 10/23  13:00:00,181.885445811,37.1581108325,32.857880256,0.0,32.1804615127,55.9779621605,564.715297153,294.035410581,75.1392,195.540686572
 10/23  14:00:00,181.802776793,37.183988292,32.7512508277,0.0,32.1804615127,55.9779621605,551.130712588,296.082928551,66.8089,188.238884037
 10/23  15:00:00,183.309598295,37.2079971517,34.2517740004,0.0,32.1804615127,55.9779621605,555.776526442,292.409491162,75.1392,188.22783528
 10/23  16:00:00,213.563126985,36.9357437646,35.529090164,0.0,32.1804615127,60.9114621605,511.947922813,273.918491859,91.7998,146.229630954
 10/23  17:00:00,259.942914121,36.416230016,47.3238013798,0.0,32.1804615127,77.5397301883,537.904723672,263.977126638,49.9818,223.945797035
 10/23  18:00:00,340.519213397,36.416230016,62.699636853,0.0,77.122965704,86.2600435998,720.567437518,275.817917107,49.9818,394.767720411
 10/23  19:00:00,350.997064199,36.416230016,60.0054752456,0.0,102.647051061,80.1663183927,614.38431513,282.547000639,33.3212,298.516114491
 10/23  20:00:00,382.056448627,36.416230016,65.7270816671,0.0,115.40909374,92.7192997104,616.091095643,289.90365935,33.3212,292.866236293
 10/23  21:00:00,371.611269435,36.416230016,78.8521841283,0.0,102.647051061,94.1340635361,754.281196902,299.094758801,24.9909,430.195538101
