Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/23  22:00:00,285.914899756,36.416230016,59.6878420708,0.0,77.122965704,65.871452062,663.811127222,316.307877515,16.6606,330.842649708
 10/23  23:00:00,195.301827095,36.416230016,37.0974034144,0.0,38.286128036,48.4199368926,528.744342812,340.952993727,8.3303,179.461049085
 10/23  24:00:00,141.925919386,31.4769883864,28.6159392029,0.0,25.5240853573,30.610668775,223.287739136,74.1316403981,3.33212,145.823978738
 10/24  01:00:00,128.554040599,31.4769883864,22.5666302291,0.0,19.418418834,29.3649097162,172.554765917,60.8220248357,3.33212,108.400621082
 10/24  02:00:00,117.250442699,31.4769883864,19.1719849144,0.0,12.7620426787,28.1191506574,166.807316424,55.0708376374,3.33212,108.404358786
 10/24  03:00:00,114.924010433,31.4769883864,16.8586328544,0.0,12.7620426787,28.1191506574,164.831339701,53.0934451807,3.33212,108.405774521
 10/24  04:00:00,122.715834925,31.4769883864,17.4445435065,0.0,12.7620426787,28.1191506574,202.141966967,52.9282153551,3.33212,145.881631612
 10/24  05:00:00,158.720482005,31.4769883864,25.8108274602,0.0,25.5240853573,30.610668775,312.342459845,53.0930641546,8.3303,250.919095691
 10/24  06:00:00,286.974431764,31.4769883864,56.1857399851,0.0,51.0481707146,78.1489452969,498.651007512,50.405363545,16.6606,431.585043967
 10/24  07:00:00,375.820128239,36.4422540004,80.1414300757,0.0746619875677,64.3609230253,109.708623606,888.503607889,286.277589646,24.9909,577.235118243
 10/24  08:00:00,291.36429876,36.4410160101,55.4197556561,0.0,51.0481707146,80.7689615957,805.008688115,329.549548097,33.3212,442.137940019
 10/24  09:00:00,251.557352528,36.6379948155,44.4191543285,0.0,51.0481707146,71.0224615957,721.937383581,320.620505536,66.8089,334.507978045
 10/24  10:00:00,191.424073787,36.7573383901,32.9249255104,0.0,32.1804615127,65.7244621605,675.339457205,333.039978276,83.4695,258.82997893
 10/24  11:00:00,204.020288552,36.8282222292,44.6458032894,0.116236277684,32.1804615127,65.7244621605,595.904304808,316.127017969,83.4695,196.307786839
 10/24  12:00:00,216.990166135,36.8933770043,58.4145495187,0.0,32.1804615127,65.7244621605,579.242668231,299.815321272,83.4695,195.957846958
 10/24  13:00:00,215.451014404,37.0096835782,66.4739825474,0.0,32.1804615127,55.9779621605,552.034714552,288.257738175,75.1392,188.637776377
 10/24  14:00:00,221.539489391,37.1401717472,72.4304818812,0.0,32.1804615127,55.9779621605,534.71589964,278.112908249,66.8089,189.794091391
 10/24  15:00:00,228.737635339,37.2134131515,79.5562872576,0.0,32.1804615127,55.9779621605,536.80906528,267.847112055,75.1392,193.822753225
 10/24  16:00:00,256.679910132,36.9420817775,78.5233550615,0.0,32.1804615127,60.9114621605,489.260371673,251.163832835,91.7998,146.296738838
 10/24  17:00:00,286.036895066,36.416230016,73.3397740366,0.0,32.1804615127,77.5397301883,521.718938319,250.652867376,49.9818,221.084270943
 10/24  18:00:00,353.287703819,36.416230016,75.4158633159,0.0,77.122965704,86.2600435998,729.548930359,280.416673484,49.9818,399.150456875
 10/24  19:00:00,359.149478613,36.416230016,68.5480082652,0.0,102.647051061,80.1663183927,625.251069487,297.891383283,33.3212,294.038486204
 10/24  20:00:00,390.057832124,36.416230016,74.1204541238,0.0,115.40909374,92.7192997104,619.398073066,293.153143233,33.3212,292.923729833
 10/24  21:00:00,380.393710179,36.416230016,87.951822012,0.0,102.647051061,94.1340635361,735.153639619,273.295165021,24.9909,436.867574598
 10/24  22:00:00,295.409470621,36.416230016,69.2051091883,0.0,77.122965704,65.871452062,613.124655116,271.314692626,16.6606,325.14936249
 10/24  23:00:00,202.520003736,36.416230016,44.3203670627,0.0,38.286128036,48.4199368926,494.135374364,301.251198281,8.3303,184.553876083
 10/24  24:00:00,146.829437939,31.4769883864,33.5144718611,0.0,25.5240853573,30.610668775,216.39015131,67.1776338602,3.33212,145.88039745
 10/25  01:00:00,132.802056516,31.4769883864,26.8144691733,0.0,19.418418834,29.3649097162,164.898933278,53.1396659266,3.33212,108.427147352
 10/25  02:00:00,121.351672387,31.4769883864,23.2740145084,0.0,12.7620426787,28.1191506574,159.016246869,47.2507154148,3.33212,108.433411454
 10/25  03:00:00,120.680482232,31.4769883864,22.6117227593,0.0,12.7620426787,28.1191506574,156.390253241,44.6238711698,3.33212,108.434262071
 10/25  04:00:00,130.826060366,31.4769883864,26.1811957299,0.0,12.7620426787,28.1191506574,191.186555424,41.916670968,3.33212,145.937764456
 10/25  05:00:00,168.11832672,31.4769883864,35.8756962009,0.0,25.5240853573,30.610668775,301.296238019,38.8955834496,8.3303,254.07035457
 10/25  06:00:00,294.500771572,31.4769883864,64.470776587,0.0,51.0481707146,78.1489452969,482.843559101,36.5784597512,16.6606,429.60449935
 10/25  07:00:00,382.274474065,36.4482154166,87.717649885,0.0,64.3609230253,109.708623606,832.110109277,229.884220604,24.9909,577.234988674
 10/25  08:00:00,296.958924985,36.416230016,61.7961362916,0.0,51.0481707146,80.7689615957,744.874174204,268.737437453,33.3212,442.815536751
 10/25  09:00:00,256.947704755,36.8171151452,49.6739760994,0.0,51.0481707146,71.0224615957,676.626974194,274.975817369,66.8089,334.842256825
 10/25  10:00:00,195.670719751,36.9946334569,36.983898758,0.0,32.1804615127,65.7244621605,636.833188419,286.720545788,83.4695,266.64314263
 10/25  11:00:00,190.097760279,37.1306142335,30.8196326391,0.0,32.1804615127,65.7244621605,549.674837104,273.593905498,83.4695,192.611431606
 10/25  12:00:00,188.757484726,37.1777841043,30.9722003494,0.0,32.1804615127,65.7244621605,515.187188331,238.906562416,83.4695,192.811125915
 10/25  13:00:00,179.496358985,37.2111266615,31.6493152965,0.0,32.1804615127,55.9779621605,520.086781326,249.222583157,75.1392,195.724998168
 10/25  14:00:00,178.643293786,37.2389882778,30.756275327,0.0,32.1804615127,55.9779621605,517.921693335,262.697423903,66.8089,188.415369431
 10/25  15:00:00,179.440675065,37.2657480421,31.8221549925,0.0,32.1804615127,55.9779621605,497.81140189,234.277172965,75.1392,188.395028926
 10/25  16:00:00,209.75915152,36.9601667903,33.2210408819,0.0,32.1804615127,60.9114621605,482.927756515,238.121867799,91.7998,153.006088715
 10/25  17:00:00,256.478111953,36.416230016,45.4220881363,0.0,32.1804615127,77.5397301883,492.733977081,225.787750031,49.9818,216.964427051
 10/25  18:00:00,342.808519088,36.416230016,63.7677883408,0.0,77.122965704,86.2600435998,681.918322075,227.338979939,49.9818,404.597542136
 10/25  19:00:00,352.637821743,36.416230016,62.9931885088,0.0,102.647051061,80.1663183927,572.799944884,244.776719023,33.3212,294.702025862
 10/25  20:00:00,385.005303667,36.416230016,69.4724500077,0.0,115.40909374,92.7192997104,593.576588571,267.080864031,33.3212,293.174524539
 10/25  21:00:00,375.928296961,36.416230016,83.5987107264,0.0,102.647051061,94.1340635361,718.16909656,255.601515243,24.9909,437.576681317
 10/25  22:00:00,291.405791245,36.416230016,65.4513463735,0.0,77.122965704,65.871452062,597.637107659,257.780523458,16.6606,323.195984201
 10/25  23:00:00,201.627091196,36.416230016,43.4994491614,0.0,38.286128036,48.4199368926,466.508980957,271.630082768,8.3303,186.548598188
 10/25  24:00:00,148.643856152,31.4769883864,35.4837563112,0.0,25.5240853573,30.610668775,195.763387449,46.5011305048,3.33212,145.930136944
 10/26  01:00:00,136.228706037,31.4769883864,30.407545037,0.0,19.418418834,29.3649097162,153.046006953,41.2565955145,3.33212,108.457291439
 10/26  02:00:00,151.764549713,31.4769883864,53.7573017867,0.0,12.7620426787,28.1191506574,150.455542797,38.6619137036,3.33212,108.461509094
 10/26  03:00:00,142.135206507,31.4769883864,44.1457950073,0.0,12.7620426787,28.1191506574,149.235193343,37.4402855176,3.33212,108.462787826
 10/26  04:00:00,146.196135354,31.4769883864,41.6275876914,0.0,12.7620426787,28.1191506574,186.083006952,36.7680575952,3.33212,145.982829357
 10/26  05:00:00,181.046999938,31.4769883864,48.8320130788,0.0,25.5240853573,30.610668775,300.142055669,36.3417711911,8.3303,255.469984477
 10/26  06:00:00,309.723602088,33.9466092012,77.1996495984,0.0,51.0481707146,78.1489452969,484.333191082,34.4376244128,16.6606,433.234966669
 10/26  07:00:00,389.61165011,36.416230016,95.0299299202,0.0,64.3609230253,109.708623606,825.508376331,225.318834234,24.9909,575.198642097
 10/26  08:00:00,300.212261966,36.416230016,65.0409135847,0.0,51.0481707146,80.7689615957,724.265461398,247.543404024,33.3212,443.400857374
 10/26  09:00:00,259.278516954,36.954805749,51.9813021139,0.0,51.0481707146,71.0224615957,646.352096911,243.295232856,66.8089,336.247964055
 10/26  10:00:00,193.534076895,37.0768426351,35.2362261775,0.0,32.1804615127,65.7244621605,606.879527143,258.763526252,83.4695,264.646500891
 10/26  11:00:00,175.725406911,37.1339342296,17.2191216926,0.0,32.1804615127,65.7244621605,524.160912174,244.193687807,83.4695,196.497724367
 10/26  12:00:00,176.860485838,37.1744845667,19.331648915,0.0,32.1804615127,65.7244621605,526.946548796,247.336404231,83.4695,196.140644565
 10/26  13:00:00,169.793849259,37.2082476664,21.9408034127,0.0,32.1804615127,55.9779621605,522.312767182,258.361246018,75.1392,188.812321163
 10/26  14:00:00,174.574242162,37.2379935004,26.8859872198,0.0,32.1804615127,55.9779621605,499.682496957,237.398088621,66.8089,195.475508337
 10/26  15:00:00,175.824431554,37.2654704621,28.34967149,0.0,32.1804615127,55.9779621605,486.861074738,223.206297889,75.1392,188.515576849
 10/26  16:00:00,208.120894403,36.9607179411,31.8173884464,0.0,32.1804615127,60.9114621605,448.007444037,209.805070296,91.7998,146.402573741
 10/26  17:00:00,253.175285028,36.416230016,42.2642936156,0.0,32.1804615127,77.5397301883,495.200207109,220.868873201,49.9818,224.349533908
 10/26  18:00:00,337.660490915,36.416230016,58.6063334382,0.0,77.122965704,86.2600435998,683.884878091,234.054706662,49.9818,399.848371429
 10/26  19:00:00,348.758048742,36.416230016,59.3310623826,0.0,102.647051061,80.1663183927,555.864523538,223.00300808,33.3212,299.540315457
 10/26  20:00:00,382.081579649,36.416230016,67.3258073691,0.0,115.40909374,92.7192997104,543.358252663,216.612863952,33.3212,293.424188712
 10/26  21:00:00,373.518750765,36.416230016,82.0420299566,0.0,102.647051061,94.1340635361,705.566813363,242.294670305,24.9909,438.281243058
 10/26  22:00:00,290.405638845,36.416230016,65.2270444863,0.0,77.122965704,65.871452062,586.297609743,246.106488261,16.6606,323.530521481
 10/26  23:00:00,238.309311222,36.416230016,80.5442753519,0.0,38.286128036,48.4199368926,474.475956143,279.506476233,8.3303,186.639179911
 10/26  24:00:00,167.232847761,31.4769883864,53.9246631836,0.0,25.5240853573,30.610668775,201.71374488,52.3940677708,3.33212,145.987557109
 10/27  01:00:00,146.660414531,31.4769883864,40.6802884377,0.0,19.418418834,29.3649097162,158.316829314,46.5013852255,3.33212,108.483324088
 10/27  02:00:00,132.791237213,31.4769883864,34.7278763,0.0,12.7620426787,28.1191506574,153.851989034,42.030659873,3.33212,108.489209161
 10/27  03:00:00,129.524914521,31.4769883864,31.4765888234,0.0,12.7620426787,28.1191506574,151.512858201,39.6979054707,3.33212,108.48283273
 10/27  04:00:00,137.221856941,31.4769883864,31.9628371547,0.0,12.7620426787,28.1191506574,187.913456301,38.5314889585,3.33212,146.049847343
 10/27  05:00:00,172.85790308,31.4769883864,39.9344976687,0.0,25.5240853573,30.610668775,301.823673291,37.8340939838,8.3303,255.659279307
 10/27  06:00:00,301.755937034,33.5350057321,68.8586017062,0.0,51.0481707146,78.1489452969,490.58986221,35.9795922769,16.6606,437.949669933
 10/27  07:00:00,386.289749218,36.4828450472,90.5112474736,0.0,64.3609230253,109.708623606,834.75069577,231.914501173,24.9909,577.845294597
 10/27  08:00:00,302.486956122,36.416230016,63.5950215383,0.0,51.0481707146,80.7689615957,738.103312083,259.956955058,33.3212,444.825157025
 10/27  09:00:00,258.694436789,36.884374726,51.1841409482,0.0,51.0481707146,71.0224615957,668.834900632,264.247379569,66.8089,337.778621062
 10/27  10:00:00,197.153151801,37.0794715449,38.9182753329,0.0,32.1804615127,65.7244621605,578.542860716,235.672314204,83.4695,259.401046513
 10/27  11:00:00,186.033879292,37.1361117071,27.7085266167,0.0,32.1804615127,65.7244621605,517.374658823,237.323336183,83.4695,196.58182264
 10/27  12:00:00,175.190088488,37.1757962815,17.651490031,0.0,32.1804615127,65.7244621605,534.502077885,254.784356321,83.4695,196.248221564
 10/27  13:00:00,168.181880392,37.2096146117,20.6089305592,0.0,32.1804615127,55.9779621605,502.003434007,230.953377415,75.1392,195.910856592
 10/27  14:00:00,170.887230884,37.2396991979,23.6552683571,0.0,32.1804615127,55.9779621605,459.423473084,204.028594064,66.8089,188.58597902
 10/27  15:00:00,173.258753155,37.265617738,25.7128216171,0.0,32.1804615127,55.9779621605,528.135980656,262.694861167,75.1392,190.301919489
 10/27  16:00:00,204.577085917,36.9592978522,27.4605844445,0.0,32.1804615127,60.9114621605,532.809358328,289.531514438,91.7998,151.478043889
 10/27  17:00:00,250.381651175,36.416230016,39.0956314424,0.0,32.1804615127,77.5397301883,490.323795419,217.881866756,49.9818,222.460128663
 10/27  18:00:00,333.881007333,36.416230016,54.5261616312,0.0,77.122965704,86.2600435998,695.085569423,245.520106153,49.9818,399.583663269
 10/27  19:00:00,345.683299158,36.416230016,56.1430093731,0.0,102.647051061,80.1663183927,583.753351781,249.074348047,33.3212,301.357803734
 10/27  20:00:00,399.432834891,36.416230016,84.7792149826,0.0,115.40909374,92.7192997104,536.902107654,208.435786417,33.3212,295.145121237
 10/27  21:00:00,411.09115639,36.416230016,119.91206763,0.0,102.647051061,94.1340635361,666.87927434,204.203527133,24.9909,437.684847207
 10/27  22:00:00,302.394980229,36.416230016,77.5177290382,0.0,77.122965704,65.871452062,558.020382084,216.39068208,16.6606,324.969100005
 10/27  23:00:00,204.436053555,36.416230016,47.6847562023,0.0,38.286128036,48.4199368926,423.658788415,228.603115898,8.3303,186.725372516
 10/27  24:00:00,149.400170777,31.4769883864,36.2116089069,0.0,25.5240853573,30.610668775,210.578747519,61.2039337866,3.33212,146.042693733
 10/28  01:00:00,147.302125168,31.4769883864,31.8851351659,0.0,27.7269238854,30.610668775,163.31250836,51.4633172294,3.33212,108.51707113
 10/28  02:00:00,127.578687656,31.4769883864,29.6494231506,0.0,12.7620426787,28.1191506574,156.714145759,44.8678746658,3.33212,108.514151094
 10/28  03:00:00,125.920552899,31.4769883864,28.00728681,0.0,12.7620426787,28.1191506574,154.655461532,40.747690087,3.33212,110.575651445
 10/28  04:00:00,134.088821795,31.4769883864,29.5939835054,0.0,12.7620426787,28.1191506574,191.96824636,38.0725152798,3.33212,150.563611081
 10/28  05:00:00,148.818903069,31.4769883864,32.0733034922,0.0,12.7620426787,28.1191506574,224.517286724,36.2773676105,8.3303,179.909619114
 10/28  06:00:00,241.211497656,33.5350057321,41.6773427524,0.0,42.6918050922,54.3732441037,308.606384532,34.6980288427,16.6606,257.24775569
 10/28  07:00:00,312.947220529,36.4876825693,65.0576122291,0.0,42.6918050922,86.1019271793,653.393390102,189.728045982,24.9909,438.67444412
 10/28  08:00:00,366.041088528,36.416230016,90.758834354,0.0,57.6566862989,112.030105488,886.212551851,231.35430024,33.3212,621.537051611
 10/28  09:00:00,298.305766588,36.9611318962,72.3251314133,0.0,57.6566862989,83.6599452969,730.915075867,220.123140025,66.8089,443.983035843
 10/28  10:00:00,222.237369577,37.0809019071,50.6852347143,0.0,42.6918050922,68.9656133826,648.883019469,228.956126486,83.4695,336.457392984
 10/28  11:00:00,206.394909363,37.1363159425,43.4274620303,0.0,34.9340096728,67.7198543238,570.324537221,218.635533567,83.4695,268.219503654
 10/28  12:00:00,197.487707699,37.1752104869,35.5165697327,0.0,34.9340096728,67.7198543238,501.341929277,220.847427501,83.4695,197.025001775
 10/28  13:00:00,187.422789799,37.2085723047,35.2842560247,0.0,34.9340096728,57.9733543238,486.246519238,214.436966632,75.1392,196.670352606
 10/28  14:00:00,188.253109739,37.2374185386,36.2237521885,0.0,34.9340096728,57.9733543238,469.924065824,206.781055207,66.8089,196.334110616
 10/28  15:00:00,188.3420581,37.2629151111,36.3307314503,0.0,34.9340096728,57.9733543238,476.754160587,212.309536401,75.1392,189.305424185
 10/28  16:00:00,217.596931624,36.9568086502,36.692882726,0.0,34.9340096728,62.9068543238,451.265153127,206.032965714,91.7998,153.432387412
 10/28  17:00:00,251.768682982,36.416230016,43.6259561585,0.0,34.9340096728,72.2186844194,453.080974252,215.377387785,49.9818,187.721786466
 10/28  18:00:00,339.245271593,36.416230016,50.2146682664,0.0,87.0357390804,86.2600435998,559.938153557,284.124000596,49.9818,225.832352961
 10/28  19:00:00,349.389928675,36.416230016,62.3941771809,0.0,102.000620287,77.6748002752,603.889662375,270.396960036,33.3212,300.17150234
 10/28  20:00:00,369.868651943,36.416230016,71.5526189413,0.0,102.000620287,88.9820225341,572.621709539,243.012539989,33.3212,296.28796955
 10/28  21:00:00,361.648576991,36.416230016,73.043094648,0.0,102.000620287,91.6425454185,556.737722017,237.225997616,24.9909,294.520824401
 10/28  22:00:00,307.505575956,36.416230016,72.0700155427,0.0,87.0357390804,65.871452062,694.780748805,241.498124639,16.6606,436.622024166
 10/28  23:00:00,212.003850671,36.416230016,49.9579905364,0.0,42.6918050922,48.4199368926,536.566921533,271.929023805,8.3303,256.307597729
 10/28  24:00:00,152.4332691,31.4769883864,36.9793808784,0.0,27.7269238854,30.610668775,203.929660293,54.5050351472,3.33212,146.092505145
 10/29  01:00:00,155.977309921,31.4769883864,31.2643431013,0.0,34.4311606118,33.1021868926,159.385560163,47.3378426523,3.33212,108.715597511
 10/29  02:00:00,135.558579774,31.4769883864,28.3323341328,0.0,19.466279405,30.610668775,161.189557934,42.7511741432,3.33212,115.106263791
 10/29  03:00:00,133.737393026,31.4769883864,26.527571305,0.0,19.466279405,30.610668775,152.372670788,40.3155061189,3.33212,108.725044669
 10/29  04:00:00,141.058034955,31.4769883864,27.2430362521,0.0,19.466279405,30.610668775,190.559872423,41.0925674563,3.33212,146.135184967
 10/29  05:00:00,154.287277552,31.4769883864,28.1687508656,0.0,19.466279405,30.610668775,239.081128284,43.5429389882,8.3303,187.207889296
 10/29  06:00:00,237.182658851,33.5350057321,37.4640810113,0.0,42.6918050922,54.3732441037,319.110010317,43.1901796179,16.6606,259.259230699
 10/29  07:00:00,319.532555223,36.416230016,61.1817512984,0.0,49.3960418185,88.5934452969,724.173557496,260.892522318,24.9909,438.290135178
 10/29  08:00:00,363.064558271,36.416230016,86.750710457,0.0,57.6566862989,112.030105488,944.356450107,286.287327282,33.3212,624.747922825
 10/29  09:00:00,284.203753978,36.6809918,66.6552253636,0.0,50.9524495726,81.1684271793,797.906588731,285.452083153,66.8089,445.645605577
 10/29  10:00:00,218.409262865,36.7736928559,45.8840631257,0.0,42.6918050922,68.9656133826,721.512459535,301.122468608,83.4695,336.920490927
 10/29  11:00:00,207.499718225,36.8123106163,38.6920098046,0.0,38.286128036,68.9656133826,665.5486232,313.658806613,83.4695,268.420316586
 10/29  12:00:00,195.188236021,36.8401858321,27.269842306,0.0,38.286128036,68.9656133826,598.086136804,318.161200912,83.4695,196.455435892
 10/29  13:00:00,166.587704029,36.8618968668,17.6627928106,0.0,31.5818913096,56.727595265,599.974978534,328.401402052,75.1392,196.434376482
 10/29  14:00:00,171.643210348,36.9312355469,22.6613527924,0.0,31.5818913096,56.727595265,581.475784569,325.42242589,66.8089,189.244458679
 10/29  15:00:00,175.747877453,37.044355161,26.6808479012,0.0,31.5818913096,56.727595265,584.112763825,313.687116176,75.1392,195.286447649
 10/29  16:00:00,208.609921495,36.7906113892,30.5405734468,0.0,31.5818913096,61.661095265,536.596429054,298.231613678,91.7998,146.565015376
 10/29  17:00:00,242.118973035,36.416230016,36.6826076841,0.0,31.5818913096,70.9729253606,539.650829299,301.481272486,49.9818,188.187756813
 10/29  18:00:00,323.630000311,36.416230016,42.509427373,0.0,80.3315023541,83.7685254822,596.161476296,317.304504965,49.9818,228.875171331
 10/29  19:00:00,341.028197426,36.416230016,53.1794069594,0.0,102.000620287,77.6748002752,655.192942898,323.670667402,33.3212,298.201075495
 10/29  20:00:00,369.865101346,36.416230016,61.4870934518,0.0,108.704857014,91.4735406516,659.012952667,332.594908329,33.3212,293.096844338
 10/29  21:00:00,343.335534361,36.416230016,63.1162379454,0.0,95.2963835608,89.1510273009,663.511646517,344.287923628,24.9909,294.232822889
 10/29  22:00:00,290.046094352,36.4327540121,62.5513229393,0.41261179446,80.3315023541,63.3799339444,816.277058271,362.28414206,16.6606,437.332316211
 10/29  23:00:00,204.080611157,36.4327540121,41.1251314634,0.205307961187,42.6918050922,48.4199368926,644.782340526,383.447630816,8.3303,253.004409711
 10/29  24:00:00,153.188689547,31.4769883864,28.4574596493,0.0,34.4311606118,33.1021868926,234.043088304,82.0647147602,3.33212,148.646253544
 10/30  01:00:00,126.915233946,31.4769883864,20.9433300544,0.0,19.418418834,29.3649097162,178.760799058,66.8606958113,3.33212,108.567983247
 10/30  02:00:00,115.172036235,31.4769883864,17.1102295939,0.0,12.7620426787,28.1191506574,173.114243097,60.5736528233,3.33212,109.208470274
 10/30  03:00:00,113.279602304,31.5265603744,15.1240935136,0.0570225823673,12.7620426787,28.1191506574,175.757757701,58.0874722971,3.33212,114.338165404
 10/30  04:00:00,122.516574995,31.5265603744,17.7127953421,0.127177475501,12.7620426787,28.1191506574,206.027727842,56.4982291227,3.33212,146.19737872
 10/30  05:00:00,159.779665319,31.5265603744,27.4052889125,0.0755512851723,25.5240853573,30.610668775,318.943194071,54.4011347592,8.3303,256.211759312
 10/30  06:00:00,286.098500663,31.4935123824,56.0134523722,0.00691737878159,51.0481707146,78.1489452969,507.520621068,51.0831967305,16.6606,439.776824337
 10/30  07:00:00,373.075520138,36.4660209096,78.3720573678,0.0544138832535,64.3609230253,109.708623606,906.56058789,301.883952118,24.9909,579.685735772
 10/30  08:00:00,290.785444294,36.4327540121,52.7839177762,0.0,51.0481707146,80.7689615957,845.09292343,362.829992251,33.3212,448.941731179
 10/30  09:00:00,250.897630623,36.515463164,43.847334524,0.0,51.0481707146,71.0224615957,762.604913978,356.145664173,66.8089,339.650349805
 10/30  10:00:00,199.826353439,36.6404043973,41.3221612977,0.0842200077984,32.1804615127,65.7244621605,698.738299696,348.601083083,83.4695,266.667716613
 10/30  11:00:00,206.419094768,36.7431633622,46.7863319451,0.427472268059,32.1804615127,65.7244621605,614.474115284,333.257262018,83.4695,197.747353267
 10/30  12:00:00,211.67760565,36.8131857361,53.175493112,0.0,32.1804615127,65.7244621605,595.227160047,317.803739944,83.4695,193.953920103
 10/30  13:00:00,214.243325073,36.8682739447,65.381808856,0.0,32.1804615127,55.9779621605,574.197265359,307.323677647,75.1392,191.734387712
 10/30  14:00:00,219.413741087,36.9385293948,70.4792608703,0.0,32.1804615127,55.9779621605,563.897873289,301.226070554,66.8089,195.862902735
 10/30  15:00:00,225.775160714,36.9960573748,76.7897311146,0.0,32.1804615127,55.9779621605,554.5636046,290.564591205,75.1392,188.859813395
 10/30  16:00:00,248.661558112,36.7560752661,70.6932055477,0.0,32.1804615127,60.9114621605,518.295993638,273.190396144,91.7998,153.305797493
 10/30  17:00:00,280.566225544,36.416230016,67.8698156994,0.0,32.1804615127,77.5397301883,550.610841249,275.705380136,49.9818,224.923661114
 10/30  18:00:00,352.948928932,36.416230016,72.2776684362,0.0,77.122965704,86.2600435998,754.376882424,301.398782062,49.9818,402.996300362
 10/30  19:00:00,357.168360727,36.416230016,66.1211292993,0.0,102.647051061,80.1663183927,654.777636924,321.553082897,33.3212,299.903354027
 10/30  20:00:00,385.923203229,36.416230016,69.5346541904,0.0,115.40909374,92.7192997104,670.941562374,340.224446799,33.3212,297.395915575
 10/30  21:00:00,374.300998616,36.420361015,81.3349761906,0.139478058391,102.647051061,94.1340635361,820.500314801,356.647340293,24.9909,438.862074508
 10/30  22:00:00,289.098479464,36.4534090071,61.6661028236,1.10742775749,77.122965704,65.871452062,723.679892886,374.807467473,16.6606,332.211825413
 10/30  23:00:00,196.974625067,36.4575400061,37.9434254059,0.72391611463,38.286128036,48.4199368926,596.028345454,400.700123685,8.3303,186.997921769
 10/30  24:00:00,141.624045774,31.4769883864,28.3455709197,0.0,25.5240853573,30.610668775,232.464809572,82.9348419542,3.33212,146.197847618
 10/31  01:00:00,128.128619764,31.4769883864,22.1712616792,0.0,19.418418834,29.3649097162,177.711310695,65.7879142124,3.33212,108.591276482
 10/31  02:00:00,117.022633454,31.5265603744,18.8398123118,0.0849704469131,12.7620426787,28.1191506574,176.158945898,57.8306305791,3.33212,114.996195319
 10/31  03:00:00,115.113135624,31.5265603744,16.7406973647,0.28591256351,12.7620426787,28.1191506574,166.727838324,54.7760197775,3.33212,108.619698547
 10/31  04:00:00,123.381600612,31.5265603744,17.6482654077,0.436826376246,12.7620426787,28.1191506574,203.854164817,54.2660292858,3.33212,146.256015531
 10/31  05:00:00,159.128940297,31.5265603744,25.7239780289,0.468847454498,25.5240853573,30.610668775,319.143650673,54.3919916192,8.3303,256.421359054
 10/31  06:00:00,285.488325801,31.5265603744,54.2861572948,0.367007908135,51.0481707146,78.1489452969,509.696554187,52.17006247,16.6606,440.865891717
 10/31  07:00:00,372.365836942,36.4349021834,76.7435006941,0.0,64.3609230253,109.708623606,934.32710808,324.503836334,24.9909,584.832371746
 10/31  08:00:00,289.815671959,36.424492014,51.0277151471,0.0,51.0481707146,80.7689615957,876.962967163,393.394291522,33.3212,450.247475641
 10/31  09:00:00,252.518120863,36.4732083439,45.4916058924,0.0,51.0481707146,71.0224615957,778.488815111,374.723893879,66.8089,336.956021233
 10/31  10:00:00,206.87667796,36.6110746801,48.4671609326,0.0,32.1804615127,65.7244621605,702.281651096,350.979917026,83.4695,267.83223407
 10/31  11:00:00,218.104470389,36.7310372068,58.6071450305,0.275112889987,32.1804615127,65.7244621605,607.896732598,327.449481728,83.4695,196.97775087
 10/31  12:00:00,231.187857263,36.8139198037,72.6320189629,0.0,32.1804615127,65.7244621605,588.901551307,308.81786721,83.4695,196.614184097
 10/31  13:00:00,234.80339363,36.917574056,85.8401111983,0.0,32.1804615127,55.9779621605,568.525916908,297.090830085,75.1392,196.295886824
 10/31  14:00:00,237.408002073,36.9769253302,88.3852122677,0.0,32.1804615127,55.9779621605,546.488296746,290.734618917,66.8089,188.944777828
 10/31  15:00:00,241.89128485,37.0553691657,92.8046797276,0.0,32.1804615127,55.9779621605,553.516879418,282.425684998,75.1392,195.951994419
 10/31  16:00:00,260.332032279,36.8473420773,82.2518463132,0.0,32.1804615127,60.9114621605,498.302695705,259.828517936,91.7998,146.674377769
 10/31  17:00:00,285.750534541,36.416230016,73.0574353663,0.0,32.1804615127,77.5397301883,532.704486259,257.680069292,49.9818,225.042616967
 10/31  18:00:00,359.823168397,36.416230016,76.3556504656,0.0,77.122965704,86.2600435998,746.554354877,287.987748428,49.9818,408.58480645
 10/31  19:00:00,360.203150133,36.416230016,69.5816488971,0.0,102.647051061,80.1663183927,649.40067526,314.183337222,33.3212,301.896138038
 10/31  20:00:00,389.548058513,36.416230016,73.5656279109,0.0,115.40909374,92.7192997104,656.780813597,326.672412452,33.3212,296.787201145
 10/31  21:00:00,377.918875251,36.416230016,85.4223692223,0.0,102.647051061,94.1340635361,801.103968147,334.179949589,24.9909,441.933118558
 10/31  22:00:00,293.094914731,36.416230016,66.8556192161,0.0,77.122965704,65.871452062,682.011198874,331.749283961,16.6606,333.601314913
 10/31  23:00:00,203.306987537,36.4327540121,44.8096393022,0.297865838902,38.286128036,48.4199368926,511.475451657,322.998088555,8.3303,180.147063101
 10/31  24:00:00,150.058517054,31.4769883864,36.7852343401,0.0,25.5240853573,30.610668775,218.673008131,62.4319425164,3.33212,152.908945614
 11/01  01:00:00,138.332559431,31.4769883864,32.4905110047,0.0,19.418418834,29.3649097162,155.39633854,43.4199667491,3.33212,108.644251791
 11/01  02:00:00,129.0126025,31.4769883864,31.1576189448,0.0,12.7620426787,28.1191506574,146.113094055,34.1526827382,3.33212,108.628291317
 11/01  03:00:00,128.561597608,31.4769883864,30.7700725854,0.0,12.7620426787,28.1191506574,147.209154156,28.8407378363,3.33212,115.03629632
 11/01  04:00:00,137.893006712,31.4769883864,33.5660032562,0.0,12.7620426787,28.1191506574,174.706032898,25.0572545996,3.33212,146.316658298
 11/01  05:00:00,174.466863962,31.4769883864,42.532376512,0.0,25.5240853573,30.610668775,288.899537274,23.9685063562,8.3303,256.600730918
 11/01  06:00:00,302.378314994,32.7117987938,71.4209096276,0.0,51.0481707146,78.1489452969,481.911219257,23.6219347903,16.6606,441.628684466
 11/01  07:00:00,402.32988552,36.416230016,109.628632393,0.0,64.3609230253,109.708623606,721.913995765,112.389823378,24.9909,584.533272387
 11/01  08:00:00,328.832534467,36.416230016,92.7356929436,0.0,51.0481707146,80.7689615957,633.966085007,148.892703013,33.3212,451.752181995
 11/01  09:00:00,280.5614382,36.9910935796,75.2667893764,0.0,51.0481707146,71.0224615957,517.792563474,112.940287697,66.8089,338.043375777
 11/01  10:00:00,202.078198409,37.0850309807,45.8684282413,0.0,32.1804615127,65.7244621605,434.303266884,82.7928439993,83.4695,268.040922885
 11/01  11:00:00,219.699479273,37.1446955734,62.8523519462,0.0,32.1804615127,65.7244621605,351.557761754,71.0154109381,83.4695,197.072850816
 11/01  12:00:00,248.084304859,37.1936369633,91.9119529587,0.0,32.1804615127,65.7244621605,336.917814032,56.7190869498,83.4695,196.729227082
 11/01  13:00:00,261.859339858,37.3374467908,115.24955722,0.0,32.1804615127,55.9779621605,318.30724808,46.7816665068,75.1392,196.386381573
 11/01  14:00:00,268.505290035,37.3738333224,121.86032354,0.0,32.1804615127,55.9779621605,302.645215921,42.5722118514,66.8089,193.26410407
 11/01  15:00:00,263.498921135,37.3164557249,116.950126829,0.0,32.1804615127,55.9779621605,309.968130191,42.9966582276,75.1392,191.832271963
 11/01  16:00:00,262.829432687,36.9773926282,87.4315406599,0.0,32.1804615127,60.9114621605,297.110610885,51.8996980505,91.7998,153.411112835
 11/01  17:00:00,329.055818859,36.416230016,118.859370094,0.0,32.1804615127,77.5397301883,342.728179565,67.5409555112,49.9818,225.205424054
 11/01  18:00:00,398.21939699,36.416230016,117.200082691,0.0,77.122965704,86.2600435998,533.415549174,77.4510164674,49.9818,405.982732707
 11/01  19:00:00,387.307073681,36.416230016,98.5872903253,0.0,102.647051061,80.1663183927,462.517500737,130.26118331,33.3212,298.935117427
 11/01  20:00:00,413.008753237,36.416230016,98.8219384026,0.0,115.40909374,92.7192997104,502.146988755,165.783791139,33.3212,303.041997617
 11/01  21:00:00,401.186442866,36.416230016,110.446544447,0.0,102.647051061,94.1340635361,647.373330186,179.678374576,24.9909,442.704055611
 11/01  22:00:00,312.304355385,36.416230016,88.1278816055,0.0,77.122965704,65.871452062,533.502782989,185.212037949,16.6606,331.63014504
 11/01  23:00:00,217.731530404,36.416230016,61.3067290375,0.0,38.286128036,48.4199368926,451.206269428,260.688722524,8.3303,182.187246904
 11/01  24:00:00,163.361200681,31.4769883864,50.0629774962,0.0,25.5240853573,30.610668775,233.23220769,79.6488453589,3.33212,150.251242331
 11/02  01:00:00,150.500567168,31.4769883864,44.5852397794,0.0,19.418418834,29.3649097162,171.346760339,56.7236956009,3.33212,111.290944738
 11/02  02:00:00,140.189724415,31.4769883864,42.2272790444,0.0,12.7620426787,28.1191506574,154.431559983,42.4418244417,3.33212,108.657615542
 11/02  03:00:00,138.546767725,31.4769883864,40.6124687951,0.0,12.7620426787,28.1191506574,152.699422161,34.2941933177,3.33212,115.073108843
 11/02  04:00:00,146.195858051,31.4769883864,41.6922032014,0.0,12.7620426787,28.1191506574,179.034048596,29.330511104,3.33212,146.371417492
 11/02  05:00:00,181.660647956,31.4769883864,49.5275687009,0.0,25.5240853573,30.610668775,292.026611641,26.8809961505,8.3303,256.815315491
 11/02  06:00:00,310.735905647,34.3993730173,77.8808972372,0.0,51.0481707146,78.1489452969,482.588134741,23.530495114,16.6606,442.397039627
 11/02  07:00:00,393.343089186,36.4198701373,100.934840359,0.0,64.3609230253,109.708623606,689.087266529,75.9506682864,24.9909,588.145698242
 11/02  08:00:00,314.567906591,36.416230016,75.9793588603,0.0,51.0481707146,80.7689615957,596.961994895,111.699536157,33.3212,451.941258738
 11/02  09:00:00,271.037704715,36.9733881974,65.790937959,0.0,51.0481707146,71.0224615957,528.027448715,123.522503946,66.8089,337.696044769
 11/02  10:00:00,211.588320518,37.0934790474,55.2225625204,0.0,32.1804615127,65.7244621605,449.163084392,97.4507700237,83.4695,268.242814368
 11/02  11:00:00,210.877581262,37.1500092702,53.9583669083,0.0,32.1804615127,65.7244621605,356.087933201,75.4521129422,83.4695,197.166320259
 11/02  12:00:00,225.023126255,37.1939978252,68.8194269452,0.0,32.1804615127,65.7244621605,325.221886932,44.9217915094,83.4695,196.830595422
 11/02  13:00:00,267.694076166,37.2327665355,120.293575635,0.0,32.1804615127,55.9779621605,283.139828389,11.5260407759,75.1392,196.474587613
 11/02  14:00:00,268.876448673,37.2850874645,120.483084563,0.0,32.1804615127,55.9779621605,266.122795725,3.15691304191,66.8089,196.156982683
 11/02  15:00:00,269.233226448,37.3340612443,120.685436581,0.0,32.1804615127,55.9779621605,273.797061088,2.50954353148,75.1392,196.148317557
 11/02  16:00:00,298.67574262,37.0155116168,121.504695065,0.0,32.1804615127,60.9114621605,240.248064433,1.64441088541,91.7998,146.803853548
 11/02  17:00:00,310.071917147,36.416230016,99.4095229988,0.0,32.1804615127,77.5397301883,298.339753752,23.0105909038,49.9818,225.347362848
 11/02  18:00:00,372.145263931,36.4293166777,91.076692223,0.0,77.122965704,86.2600435998,531.245582695,71.4626996914,49.9818,409.801083004
 11/02  19:00:00,381.010981693,36.416230016,92.2960185518,0.0,102.647051061,80.1663183927,451.932619162,114.095954455,33.3212,304.515464707
 11/02  20:00:00,413.879519363,36.416230016,99.7825375501,0.0,115.40909374,92.7192997104,454.148725387,125.512136826,33.3212,295.315388561
 11/02  21:00:00,404.072718534,36.416230016,113.513218545,0.0,102.647051061,94.1340635361,592.732228801,124.293942961,24.9909,443.44738584
 11/02  22:00:00,314.728176704,36.4297257456,90.7292050192,0.0,77.122965704,65.871452062,497.448360446,146.444425166,16.6606,334.34333528
 11/02  23:00:00,220.790087301,36.4164032335,64.9330268012,0.0,38.286128036,48.4199368926,355.455887405,159.859956546,8.3303,187.265630859
 11/02  24:00:00,167.455823686,31.4769883864,54.2328776897,0.0,25.5240853573,30.610668775,230.240847758,80.5385776882,3.33212,146.37015007
 11/03  01:00:00,153.437641755,31.4769883864,47.5788756876,0.0,19.418418834,29.3649097162,186.404366969,67.9833193436,3.33212,115.088927625
 11/03  02:00:00,142.498326674,31.4769883864,44.5751626723,0.0,12.7620426787,28.1191506574,167.591008091,55.5600273568,3.33212,108.698860734
 11/03  03:00:00,140.375649616,31.4769883864,42.452859233,0.0,12.7620426787,28.1191506574,167.20457463,48.7795153314,3.33212,115.092939299
 11/03  04:00:00,148.619864249,31.4769883864,43.4778464286,0.0,12.7620426787,28.1191506574,192.179243697,42.4162367732,3.33212,146.430886924
 11/03  05:00:00,184.657663137,31.4769883864,51.8603199063,0.0,25.5240853573,30.610668775,301.419853775,36.0751579031,8.3303,257.014395872
 11/03  06:00:00,314.469678449,35.2637403025,79.9790668969,0.0,51.0481707146,78.1489452969,491.336338501,31.5276405765,16.6606,443.148097924
 11/03  07:00:00,397.035104201,36.4216526036,103.405474494,0.0,64.3609230253,109.708623606,721.335867163,106.379101564,24.9909,589.965865599
 11/03  08:00:00,316.961090212,36.416230016,77.3359340213,0.0,51.0481707146,80.7689615957,626.787035519,140.759679942,33.3212,452.706155577
 11/03  09:00:00,270.520904814,37.0088059502,64.8724319983,0.0,51.0481707146,71.0224615957,576.986356584,172.113163073,66.8089,338.06429351
 11/03  10:00:00,208.214150938,37.098070146,51.2633544843,0.0,32.1804615127,65.7244621605,537.151520421,185.231039277,83.4695,268.450981143
 11/03  11:00:00,201.631229164,37.1528854946,43.9873359147,0.0,32.1804615127,65.7244621605,479.654623657,194.40619028,83.4695,201.778933378
 11/03  12:00:00,199.455761666,37.1914292948,42.5229140569,0.0,32.1804615127,65.7244621605,481.953252961,199.013146024,83.4695,199.470606936
 11/03  13:00:00,189.631593394,37.2243470912,42.3864709183,0.0,32.1804615127,55.9779621605,472.008077145,202.692477458,75.1392,194.176399687
 11/03  14:00:00,189.345842337,37.2531106163,42.0718006864,0.0,32.1804615127,55.9779621605,464.177274919,205.736886915,66.8089,191.631488004
 11/03  15:00:00,189.070065492,37.2795912126,41.7775314757,0.0,32.1804615127,55.9779621605,477.927648821,206.53200132,75.1392,196.256447501
 11/03  16:00:00,218.179844771,36.9724288067,41.9871101389,0.0,32.1804615127,60.9114621605,436.850200469,191.515898197,91.7998,153.534502272
 11/03  17:00:00,264.154246201,36.416230016,53.3517327588,0.0,32.1804615127,77.5397301883,473.219262921,197.745294715,49.9818,225.492168206
 11/03  18:00:00,346.69682344,36.416230016,64.7863576025,0.0,77.122965704,86.2600435998,698.498074714,238.32475975,49.9818,410.191514964
 11/03  19:00:00,353.212277931,36.416230016,63.2852361433,0.0,102.647051061,80.1663183927,628.716101185,295.838451103,33.3212,299.556450082
 11/03  20:00:00,391.63923037,36.416230016,75.5999772102,0.0,115.40909374,92.7192997104,599.693786997,265.359430369,33.3212,301.013156628
 11/03  21:00:00,377.31120795,36.416230016,85.2791264375,0.0,102.647051061,94.1340635361,685.922900131,216.719602966,24.9909,444.212397165
 11/03  22:00:00,292.578713775,36.416230016,66.7032757331,0.0,77.122965704,65.871452062,604.886704827,253.510861914,16.6606,334.715242913
 11/03  23:00:00,205.545524232,36.416230016,47.3692831339,0.0,38.286128036,48.4199368926,459.248538016,263.532407467,8.3303,187.385830549
 11/03  24:00:00,146.821025319,31.4769883864,33.5785216812,0.0,25.5240853573,30.610668775,193.845150082,44.0842438415,3.33212,146.42878624
 11/04  01:00:00,145.002389254,31.4769883864,29.5355883901,0.0,27.7269238854,30.610668775,157.140492299,38.6885792541,3.33212,115.119793045
 11/04  02:00:00,128.994163023,31.4769883864,30.9881037728,0.0,12.7620426787,28.1191506574,146.854338076,34.7870831732,3.33212,108.735134903
 11/04  03:00:00,127.788824428,31.4769883864,29.7948567474,0.0,12.7620426787,28.1191506574,151.227832166,32.7696656338,3.33212,115.126046533
 11/04  04:00:00,135.84484909,31.4769883864,31.2693897433,0.0,12.7620426787,28.1191506574,181.708059245,31.8829178693,3.33212,146.493021376
 11/04  05:00:00,150.515654619,31.4769883864,33.6896130063,0.0,12.7620426787,28.1191506574,227.36845115,31.5751245549,8.3303,187.463026595
 11/04  06:00:00,243.201144515,33.5350057321,43.5827488678,0.0,42.6918050922,54.3732441037,308.493785624,31.1780296517,16.6606,260.655155973
 11/04  07:00:00,316.231490734,36.4890135865,67.2372351528,0.0,42.6918050922,86.1019271793,689.981464681,220.815443998,24.9909,444.175120683
 11/04  08:00:00,371.058095288,36.416230016,92.6360789329,0.0,57.6566862989,112.030105488,880.718597503,213.753737705,33.3212,633.643659798
 11/04  09:00:00,299.714999563,36.9654286254,73.3003936689,0.0,57.6566862989,83.6599452969,752.536013038,236.569233397,66.8089,449.157879641
 11/04  10:00:00,226.149094787,37.0855832359,54.3082617367,0.0,42.6918050922,68.9656133826,648.249409023,224.124785452,83.4695,340.65512357
 11/04  11:00:00,231.228412915,37.1438956898,67.8267585804,0.0,34.9340096728,67.7198543238,582.238879253,223.393583657,83.4695,275.375795597
 11/04  12:00:00,251.342354167,37.1887032986,88.8563491403,0.0,34.9340096728,67.7198543238,480.103779872,198.91856793,83.4695,197.715711941
 11/04  13:00:00,245.102217588,37.2255038399,92.4549820426,0.0,34.9340096728,57.9733543238,471.93533732,194.729519351,75.1392,202.066617969
 11/04  14:00:00,220.675351054,37.2502350454,68.1531491463,0.0,34.9340096728,57.9733543238,472.137579407,205.959108014,66.8089,199.369571393
 11/04  15:00:00,233.329601753,37.276493422,80.7104826688,0.0,34.9340096728,57.9733543238,481.437089932,209.267272818,75.1392,197.030617114
 11/04  16:00:00,263.165756169,36.9712737771,81.6737497089,0.0,34.9340096728,62.9068543238,443.718842982,198.070405737,91.7998,153.848637245
 11/04  17:00:00,278.798264684,36.416230016,70.2708227402,0.0,34.9340096728,72.2186844194,438.119147704,199.708877681,49.9818,188.428470023
 11/04  18:00:00,364.504776521,36.416230016,72.7151981575,0.0,87.0357390804,86.2600435998,504.770704178,220.580060887,49.9818,234.208843291
 11/04  19:00:00,369.429018086,36.416230016,82.8294849365,0.0,102.000620287,77.6748002752,548.220083053,216.988967822,33.3212,297.90991523
 11/04  20:00:00,387.748380929,36.416230016,89.838680143,0.0,102.000620287,88.9820225341,548.271479252,212.503371871,33.3212,302.446907381
 11/04  21:00:00,378.180014573,36.416230016,89.9912404957,0.0,102.000620287,91.6425454185,540.956245569,211.457302576,24.9909,304.508042993
 11/04  22:00:00,322.657472503,36.416230016,87.6551712212,0.0,87.0357390804,65.871452062,672.843810907,214.365181659,16.6606,441.818029248
 11/04  23:00:00,225.227255382,36.416230016,63.9029947448,0.0,42.6918050922,48.4199368926,487.949384559,221.933075198,8.3303,257.686009361
 11/04  24:00:00,165.294642291,31.4769883864,49.8227555684,0.0,27.7269238854,30.610668775,206.323987979,56.5073252142,3.33212,146.484542764
 11/05  01:00:00,167.906513238,31.4769883864,43.1971824338,0.0,34.4311606118,33.1021868926,164.063380405,45.3822319539,3.33212,115.349028452
 11/05  02:00:00,146.741693992,31.4769883864,39.5370598884,0.0,19.466279405,30.610668775,156.582408919,37.9163755143,3.33212,115.333913405
 11/05  03:00:00,145.031483733,31.4769883864,37.8383778237,0.0,19.466279405,30.610668775,151.10093956,32.9685711419,3.33212,114.800248418
 11/05  04:00:00,152.889014861,31.4769883864,39.1148291145,0.0,19.466279405,30.610668775,180.129176624,29.7209898611,3.33212,147.076066763
 11/05  05:00:00,166.864536349,31.4769883864,40.8480375007,0.0,19.466279405,30.610668775,223.844856604,27.6413869807,8.3303,187.873169624
 11/05  06:00:00,250.175674667,34.3582126704,49.7866034208,0.0,42.6918050922,54.3732441037,310.372573728,26.2295707016,16.6606,267.482403027
 11/05  07:00:00,329.672553499,36.4508201434,72.5027456251,0.0,49.3960418185,88.5934452969,637.697266639,167.972681307,24.9909,444.733685332
 11/05  08:00:00,376.365427495,36.416230016,98.236754146,0.0,57.6566862989,112.030105488,880.780896683,217.800050702,33.3212,629.659645981
 11/05  09:00:00,301.055074264,36.998528559,84.1733080589,0.0,50.9524495726,81.1684271793,737.18959603,213.161214183,66.8089,457.219481847
 11/05  10:00:00,255.794698522,37.0909695838,84.025956174,0.0,42.6918050922,68.9656133826,634.231170108,210.373456082,83.4695,340.388214026
 11/05  11:00:00,274.217951114,37.1508292696,106.463177605,0.0,38.286128036,68.9656133826,531.817907764,170.737592761,83.4695,277.610815002
 11/05  12:00:00,286.58564406,37.2725773599,119.862232172,0.0,38.286128036,68.9656133826,422.73928947,142.116163422,83.4695,197.153626049
 11/05  13:00:00,269.066357644,37.3787553917,121.344336892,0.0,31.5818913096,56.727595265,398.318078015,126.046091305,75.1392,197.132786711
 11/05  14:00:00,268.088007088,37.4194726826,120.474935915,0.0,31.5818913096,56.727595265,371.543789672,108.293424608,66.8089,196.441465063
 11/05  15:00:00,267.438409825,37.3642699847,120.080542479,0.0,31.5818913096,56.727595265,348.466343259,76.8792676232,75.1392,196.447875636
 11/05  16:00:00,296.95664226,36.9869934016,120.861151875,0.0,31.5818913096,61.661095265,303.494385499,61.5395355811,91.7998,150.155049918
 11/05  17:00:00,311.533451051,36.416230016,108.261608545,0.0,31.5818913096,70.9729253606,349.985885387,107.836417314,49.9818,192.167668073
 11/05  18:00:00,374.237461339,36.416230016,92.1560124371,0.0,80.3315023541,83.7685254822,499.849463714,223.24113336,49.9818,226.626530354
 11/05  19:00:00,383.263149099,36.416230016,96.7585536344,0.0,102.000620287,77.6748002752,605.270472677,267.76832513,33.3212,304.180947547
 11/05  20:00:00,409.58689341,36.416230016,102.394257669,0.0,108.704857014,91.4735406516,566.345950918,233.687687277,33.3212,299.337063641
 11/05  21:00:00,379.672794003,36.416230016,100.373119826,0.0,95.2963835608,89.1510273009,566.740991961,241.895950157,24.9909,299.854141804
 11/05  22:00:00,323.390045952,36.416230016,96.5738909843,0.0,80.3315023541,63.3799339444,730.462588168,271.240974357,16.6606,442.561013811
 11/05  23:00:00,233.271451983,36.416230016,70.5084429818,0.0,42.6918050922,48.4199368926,526.103120634,260.847088438,8.3303,256.925732197
 11/05  24:00:00,179.079169487,31.4769883864,54.2523430434,0.0,34.4311606118,33.1021868926,200.786760464,43.9951544258,3.33212,153.459486038
 11/06  01:00:00,161.683539309,31.4769883864,48.1789305349,0.0,25.5240853573,30.610668775,189.256705893,39.3584621614,3.33212,146.566123731
 11/06  02:00:00,148.381063301,31.4769883864,42.2774211574,0.0,19.418418834,29.3649097162,153.230643289,34.6889630431,3.33212,115.209560246
 11/06  03:00:00,137.681554256,31.4769883864,39.5485624491,0.0,12.7620426787,28.1191506574,144.778099714,29.5941966787,3.33212,111.851783035
 11/06  04:00:00,135.537155867,31.4769883864,37.4101316024,0.0,12.7620426787,28.1191506574,144.181768899,28.707905478,3.33212,112.141743421
 11/06  05:00:00,142.744067822,31.4769883864,38.0221075513,0.0,12.7620426787,28.1191506574,185.299731669,28.9270096478,3.33212,153.040602021
 11/06  06:00:00,179.210727453,31.4769883864,46.8797668642,0.0,25.5240853573,30.610668775,293.200836247,26.9903696284,8.3303,257.880166619
 11/06  07:00:00,308.441974707,33.5350057321,76.2420128738,0.0,51.0481707146,78.1489452969,488.123595988,25.947308274,16.6606,445.515687714
 11/06  08:00:00,384.215984345,36.485107493,100.534898564,0.0,64.3609230253,109.708623606,829.624215883,213.088918175,24.9909,591.544397708
 11/06  09:00:00,326.287649457,36.416230016,90.8424057735,0.0,51.0481707146,80.7689615957,731.579394785,240.111239871,33.3212,458.146954914
 11/06  10:00:00,312.885788323,37.0024845131,106.000372145,0.0,51.0481707146,71.0224615957,579.590133319,173.592464348,66.8089,339.188768971
 11/06  11:00:00,274.290313489,37.1021862674,116.800913972,0.0,32.1804615127,65.7244621605,502.689030719,145.931264345,83.4695,273.288266374
 11/06  12:00:00,279.446228233,37.2324136977,121.569969896,0.0,32.1804615127,65.7244621605,389.061496178,104.797480141,83.4695,200.794516037
 11/06  13:00:00,277.128728112,37.3656186278,120.130576793,0.0,32.1804615127,65.7244621605,344.327386644,63.627144453,83.4695,197.230742191
 11/06  14:00:00,267.560591339,37.333255867,120.455747537,0.0,32.1804615127,55.9779621605,318.28627552,46.2637016121,75.1392,196.883373908
 11/06  15:00:00,268.004460175,37.2754005868,121.01878609,0.0,32.1804615127,55.9779621605,309.510913271,46.1498224681,66.8089,196.552190803
 11/06  16:00:00,265.25839449,37.2964525492,118.247053429,0.0,32.1804615127,55.9779621605,341.814351145,70.1149047478,75.1392,196.560246398
 11/06  17:00:00,272.531789569,36.9887217173,96.5920372134,0.0,32.1804615127,60.9114621605,350.620585555,105.095736488,91.7998,153.725049067
 11/06  18:00:00,313.614795269,36.416230016,86.2386678094,0.0,32.1804615127,77.5397301883,450.980338108,175.058845828,49.9818,225.93969228
 11/06  19:00:00,380.195275722,36.416230016,98.651831892,0.0,77.122965704,86.2600435998,646.462707371,184.152432696,49.9818,412.328474674
 11/06  20:00:00,386.477596645,36.416230016,97.432019873,0.0,102.647051061,80.1663183927,496.229264149,157.211958059,33.3212,305.69610609
 11/06  21:00:00,417.595181514,36.416230016,103.200977872,0.0,115.40909374,92.7192997104,492.743069144,154.921355357,33.3212,304.500513786
 11/06  22:00:00,405.41168415,36.416230016,114.314836488,0.0,102.647051061,94.1340635361,673.030749213,201.424147464,24.9909,446.615701749
 11/06  23:00:00,314.165608722,36.416230016,89.0534518201,0.0,77.122965704,65.871452062,628.184743239,275.674144827,16.6606,335.849998412
 11/06  24:00:00,220.907435393,36.416230016,64.0987984848,0.0,38.286128036,48.4199368926,403.715661769,207.714830767,8.3303,187.670531001
