Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/07  01:00:00,167.581556994,31.4769883864,54.2862471068,0.0,25.5240853573,30.610668775,207.44735285,55.2672388933,3.33212,148.847993957
 11/07  02:00:00,153.570270539,31.4769883864,47.6310967861,0.0,19.418418834,29.3649097162,162.592736597,46.1243190039,3.33212,113.136297593
 11/07  03:00:00,142.543604529,31.4769883864,44.5379433849,0.0,12.7620426787,28.1191506574,156.73009239,38.1763957797,3.33212,115.22157661
 11/07  04:00:00,140.14831296,31.4769883864,42.1385165818,0.0,12.7620426787,28.1191506574,146.685675186,34.5291648924,3.33212,108.824390294
 11/07  05:00:00,148.151616908,31.4769883864,42.9193470748,0.0,12.7620426787,28.1191506574,188.088041397,31.4206484833,3.33212,153.335272914
 11/07  06:00:00,184.496704258,31.4769883864,51.6287798636,0.0,25.5240853573,30.610668775,293.099922961,26.9555929705,8.3303,257.814029991
 11/07  07:00:00,314.160375195,34.5640144049,80.3317329083,0.0,51.0481707146,78.1489452969,486.145624303,23.1625964432,16.6606,446.32242786
 11/07  08:00:00,387.684902713,36.4168999541,104.769026967,0.0,64.3609230253,109.708623606,751.916250458,129.465772523,24.9909,597.459577935
 11/07  09:00:00,330.70892149,36.416230016,96.4998721975,0.0,51.0481707146,80.7689615957,617.053958674,127.877610478,33.3212,455.855148196
 11/07  10:00:00,319.679243775,37.023916321,114.233043104,0.0,51.0481707146,71.0224615957,490.632006757,79.7176320404,66.8089,344.105474717
 11/07  11:00:00,277.309058102,37.1203321375,120.660626977,0.0,32.1804615127,65.7244621605,402.954151495,46.5644631549,83.4695,272.92018834
 11/07  12:00:00,277.449403974,37.3215292651,119.938477794,0.0,32.1804615127,65.7244621605,323.161249964,41.9972350441,83.4695,197.69451492
 11/07  13:00:00,276.305072484,37.47184941,119.308857375,0.0,32.1804615127,65.7244621605,328.812124646,45.2677724699,83.4695,200.074852177
 11/07  14:00:00,266.430745242,37.513730241,119.095701629,0.0,32.1804615127,55.9779621605,324.207251532,47.7795705096,75.1392,201.288481022
 11/07  15:00:00,266.693033486,37.4224368393,119.41286248,0.0,32.1804615127,55.9779621605,332.86820771,71.1415030967,66.8089,194.917804613
 11/07  16:00:00,266.351193057,37.3169668538,119.22973043,0.0,32.1804615127,55.9779621605,363.941231735,94.0031814649,75.1392,194.79885027
 11/07  17:00:00,270.19524976,36.9947438477,90.9374877368,0.0,32.1804615127,60.9114621605,482.965134401,240.679773669,91.7998,150.485560732
 11/07  18:00:00,312.658274075,36.416230016,84.2727544096,0.0,32.1804615127,77.5397301883,566.58051583,283.199808925,49.9818,233.398906906
 11/07  19:00:00,380.604904598,36.416230016,97.9317568837,0.0,77.122965704,86.2600435998,703.580303899,240.681688894,49.9818,412.916815005
 11/07  20:00:00,384.534470023,36.416230016,94.6235220919,0.0,102.647051061,80.1663183927,563.899710583,224.53025638,33.3212,306.048254203
 11/07  21:00:00,416.670252024,36.416230016,100.883587616,0.0,115.40909374,92.7192997104,581.490957838,247.839377151,33.3212,300.330380686
 11/07  22:00:00,406.632072984,36.416230016,113.889325089,0.0,102.647051061,94.1340635361,717.242103079,241.585702717,24.9909,450.665500362
 11/07  23:00:00,317.167194001,36.416230016,90.7499691172,0.0,77.122965704,65.871452062,594.080865303,239.263805601,16.6606,338.156459702
 11/07  24:00:00,221.99755865,36.416230016,63.5820148001,0.0,38.286128036,48.4199368926,449.370883257,253.27842182,8.3303,187.762161437
 11/08  01:00:00,166.155802566,31.4769883864,52.7349961198,0.0,25.5240853573,30.610668775,193.830052637,43.7996499438,3.33212,146.698282694
 11/08  02:00:00,152.049508576,31.4769883864,45.9899953352,0.0,19.418418834,29.3649097162,154.632003898,36.0246530859,3.33212,115.275230812
 11/08  03:00:00,141.69654607,31.4769883864,43.6210656165,0.0,12.7620426787,28.1191506574,147.034284693,28.4593732994,3.33212,115.242791394
 11/08  04:00:00,139.919749943,31.4769883864,41.8687135469,0.0,12.7620426787,28.1191506574,138.335057817,26.1315038072,3.33212,108.87143401
 11/08  05:00:00,147.175518686,31.4769883864,42.5287575386,0.0,12.7620426787,28.1191506574,182.734936195,26.0072245675,3.33212,153.395591627
 11/08  06:00:00,182.708632686,31.4769883864,50.3981231151,0.0,25.5240853573,30.610668775,292.929984553,26.5805282413,8.3303,258.019156312
 11/08  07:00:00,311.953993901,34.1524109358,79.1534149846,0.0,51.0481707146,78.1489452969,489.147376229,25.3460535903,16.6606,447.140722639
 11/08  08:00:00,387.459355195,36.4185417831,103.943016944,0.0,64.3609230253,109.708623606,824.246324437,199.617476409,24.9909,599.637948028
 11/08  09:00:00,322.026413982,36.416230016,87.2618754142,0.0,51.0481707146,80.7689615957,691.065112123,201.282283307,33.3212,456.461628816
 11/08  10:00:00,288.083676553,36.9830935174,81.3624756606,0.0,51.0481707146,71.0224615957,611.939830804,198.294082654,66.8089,346.83684815
 11/08  11:00:00,216.193361673,37.1011048866,58.6937031338,0.0,32.1804615127,65.7244621605,540.752241936,186.248711182,83.4695,271.034030754
 11/08  12:00:00,211.659920947,37.1545332176,53.9749402031,0.0,32.1804615127,65.7244621605,435.432795376,154.169920732,83.4695,197.793374643
 11/08  13:00:00,245.344869815,37.1974160144,88.5810493449,0.0,32.1804615127,65.7244621605,394.050862811,106.067812521,83.4695,204.513550289
 11/08  14:00:00,261.322043989,37.2357964634,114.336556482,0.0,32.1804615127,55.9779621605,341.666974568,69.4187954917,75.1392,197.108979076
 11/08  15:00:00,258.213846094,37.2676083763,111.230215922,0.0,32.1804615127,55.9779621605,336.600783081,73.0510170412,66.8089,196.74086604
 11/08  16:00:00,230.350829307,37.2913401381,83.498986658,0.0,32.1804615127,55.9779621605,362.752935803,90.8681574338,75.1392,196.745578369
 11/08  17:00:00,244.19500123,36.9814337246,65.6657773132,0.0,32.1804615127,60.9114621605,352.832051778,107.175418982,91.7998,153.856832796
 11/08  18:00:00,299.335863174,36.416230016,72.3003002275,0.0,32.1804615127,77.5397301883,390.601207677,114.375553821,49.9818,226.243853855
 11/08  19:00:00,371.490198276,36.416230016,90.4247366203,0.0,77.122965704,86.2600435998,565.65660798,102.046165889,49.9818,413.628642091
 11/08  20:00:00,374.587357258,36.416230016,85.7069064851,0.0,102.647051061,80.1663183927,514.805939799,175.177474391,33.3212,306.307265408
 11/08  21:00:00,403.332414319,36.416230016,88.8333276172,0.0,115.40909374,92.7192997104,559.411640341,221.003531275,33.3212,305.086909066
 11/08  22:00:00,393.44711372,36.416230016,102.48835997,0.0,102.647051061,94.1340635361,667.29962244,194.093118727,24.9909,448.215603713
 11/08  23:00:00,305.674423,36.416230016,81.204893146,0.0,77.122965704,65.871452062,567.75620496,209.102953843,16.6606,341.992651117
 11/08  24:00:00,211.14022287,36.416230016,54.5214430186,0.0,38.286128036,48.4199368926,440.215225655,241.815870002,8.3303,190.069055653
 11/09  01:00:00,158.393475294,31.4769883864,45.1566347148,0.0,25.5240853573,30.610668775,213.099823369,62.7124943118,3.33212,147.055209057
 11/09  02:00:00,145.872348888,31.4769883864,39.988910845,0.0,19.418418834,29.3649097162,168.121013974,49.4888996555,3.33212,115.299994318
 11/09  03:00:00,135.202510087,31.4769883864,37.244832539,0.0,12.7620426787,28.1191506574,159.16845357,40.5643011375,3.33212,115.272032433
 11/09  04:00:00,133.656037133,31.4769883864,35.7080390269,0.0,12.7620426787,28.1191506574,146.874854026,34.6351981115,3.33212,108.907535915
 11/09  05:00:00,141.579772461,31.4769883864,37.0482007622,0.0,12.7620426787,28.1191506574,187.405526399,30.6150111474,3.33212,153.458395252
 11/09  06:00:00,177.710177889,31.4769883864,45.5439494771,0.0,25.5240853573,30.610668775,294.428613691,27.8758058262,8.3303,258.222507864
 11/09  07:00:00,306.734270511,34.2347316296,73.9889646945,0.0,51.0481707146,78.1489452969,492.668814993,25.9831792203,16.6606,450.025035773
 11/09  08:00:00,382.184281046,36.4193426207,97.0747251262,0.0,64.3609230253,109.708623606,790.555145725,164.387927077,24.9909,601.176318648
 11/09  09:00:00,309.771844152,36.416230016,75.7611889619,0.0,51.0481707146,80.7689615957,679.113416481,190.273562332,33.3212,455.518654149
 11/09  10:00:00,273.92777792,36.9771885297,67.5738575669,0.0,51.0481707146,71.0224615957,625.219046089,209.535799302,66.8089,348.874346787
 11/09  11:00:00,239.475738471,37.1018585642,82.0721642217,0.0,32.1804615127,65.7244621605,522.326350201,169.103359612,83.4695,269.753490589
 11/09  12:00:00,263.859517123,37.1628062808,105.832684893,0.0,32.1804615127,65.7244621605,447.959064409,159.502257118,83.4695,204.987307291
 11/09  13:00:00,274.317045695,37.2501154857,117.011181302,0.0,32.1804615127,65.7244621605,431.538043982,150.517949828,83.4695,197.550594154
 11/09  14:00:00,254.177708271,37.2518844687,106.450747205,0.0,32.1804615127,55.9779621605,465.366480156,193.029217503,75.1392,197.198062653
 11/09  15:00:00,222.232389392,37.2707938089,74.5394906388,0.0,32.1804615127,55.9779621605,480.317388506,216.658432884,66.8089,196.850055622
 11/09  16:00:00,217.046542634,37.2953255158,69.4192235037,0.0,32.1804615127,55.9779621605,479.360616019,207.357822646,75.1392,196.863593373
 11/09  17:00:00,235.186449435,36.9840200021,55.9743913392,0.0,32.1804615127,60.9114621605,438.127788154,192.421415283,91.7998,153.906572871
 11/09  18:00:00,290.531052804,36.416230016,62.8153287934,0.0,32.1804615127,77.5397301883,484.486366151,200.796217704,49.9818,233.708348446
 11/09  19:00:00,362.322390186,36.416230016,79.7142434963,0.0,77.122965704,86.2600435998,739.719117497,275.452217162,49.9818,414.285100335
 11/09  20:00:00,370.185657817,36.416230016,79.136369331,0.0,102.647051061,80.1663183927,605.482597408,265.554998878,33.3212,306.60639853
 11/09  21:00:00,401.874307113,36.416230016,85.486711545,0.0,115.40909374,92.7192997104,589.706882318,250.991448958,33.3212,305.39423336
 11/09  22:00:00,391.679758578,36.416230016,98.8672219385,0.0,102.647051061,94.1340635361,730.725702403,256.692602657,24.9909,449.042199746
 11/09  23:00:00,305.068610314,36.416230016,78.8193933459,0.0,77.122965704,65.871452062,614.716992509,259.020911203,16.6606,339.035481306
 11/09  24:00:00,221.790093279,36.416230016,63.5646944901,0.0,38.286128036,48.4199368926,462.397236719,261.988839504,8.3303,192.078097215
 11/10  01:00:00,193.514359639,31.4769883864,80.1607283663,0.0,25.5240853573,30.610668775,194.213731699,42.9404051515,3.33212,147.941206547
 11/10  02:00:00,164.338943116,31.4769883864,58.3632597298,0.0,19.418418834,29.3649097162,153.301943112,34.6308243561,3.33212,115.338998756
 11/10  03:00:00,145.283429738,31.4769883864,47.2010190392,0.0,12.7620426787,28.1191506574,150.99872041,32.3521321821,3.33212,115.314468228
 11/10  04:00:00,138.099572274,31.4769883864,39.9860565098,0.0,12.7620426787,28.1191506574,144.444858137,32.2050044603,3.33212,108.907733676
 11/10  05:00:00,144.299404527,31.4769883864,38.9909304407,0.0,12.7620426787,28.1191506574,186.308890634,29.4479427147,3.33212,153.528827919
 11/10  06:00:00,179.930089546,31.4769883864,46.976319413,0.0,25.5240853573,30.610668775,298.034688461,27.4050858254,8.3303,262.299302636
 11/10  07:00:00,307.866553845,33.5350057321,74.8935736074,0.0,51.0481707146,78.1489452969,498.179312977,28.3750310201,16.6606,453.143681957
 11/10  08:00:00,385.891639846,36.4823925798,98.4502138708,0.0,64.3609230253,109.708623606,828.830554994,208.998528971,24.9909,594.841126023
 11/10  09:00:00,323.613210845,36.416230016,88.4520583759,0.0,51.0481707146,80.7689615957,673.119739703,178.680120571,33.3212,461.118419132
 11/10  10:00:00,310.241662551,37.0138434766,104.353517534,0.0,51.0481707146,71.0224615957,528.721800791,117.559844772,66.8089,344.353056019
 11/10  11:00:00,248.903199246,37.1076308878,92.2963067566,0.0,32.1804615127,65.7244621605,432.607922602,71.437243543,83.4695,277.701179059
 11/10  12:00:00,254.626426277,37.2348989292,97.4748692862,0.0,32.1804615127,65.7244621605,349.897672107,68.4226029829,83.4695,198.005569124
 11/10  13:00:00,276.58770418,37.4173874779,120.07390828,0.0,32.1804615127,65.7244621605,328.371349447,40.1795520977,83.4695,204.722297349
 11/10  14:00:00,264.939611134,37.4751967647,117.909995376,0.0,32.1804615127,55.9779621605,291.111647213,18.6640647046,75.1392,197.308382509
 11/10  15:00:00,266.151560612,37.4122454055,119.054534207,0.0,32.1804615127,55.9779621605,279.225122757,15.4480981142,66.8089,196.968124642
 11/10  16:00:00,255.853971261,37.3153190946,109.123506348,0.0,32.1804615127,55.9779621605,291.352799471,19.2601014788,75.1392,196.953497993
 11/10  17:00:00,252.486089079,36.9924971924,74.2596318627,0.0,32.1804615127,60.9114621605,279.613617409,33.8382304236,91.7998,153.975586986
 11/10  18:00:00,301.912378066,36.416230016,75.158123025,0.0,32.1804615127,77.5397301883,356.313619705,72.4469949446,49.9818,233.88482476
 11/10  19:00:00,370.798072989,36.4162855899,89.7868994679,0.0,77.122965704,86.2600435998,609.336770971,144.409004382,49.9818,414.94596659
 11/10  20:00:00,378.137882273,36.416230016,89.7883028101,0.0,102.647051061,80.1663183927,521.707542326,181.470665806,33.3212,306.91567652
 11/10  21:00:00,418.18593819,36.416230016,104.258201272,0.0,115.40909374,92.7192997104,527.266054601,188.238814891,33.3212,305.70603971
 11/10  22:00:00,412.102953328,36.416230016,121.205391168,0.0,102.647051061,94.1340635361,681.767082367,206.909137552,24.9909,449.867044815
 11/10  23:00:00,322.943581961,36.416230016,98.2767841124,0.0,77.122965704,65.871452062,568.939737797,207.838666978,16.6606,344.440470819
 11/10  24:00:00,222.521812871,36.416230016,66.1839922993,0.0,38.286128036,48.4199368926,376.921557671,179.374148646,8.3303,189.217109025
 11/11  01:00:00,179.516640017,31.4769883864,54.804343464,0.0,34.4311606118,33.1021868926,218.956808002,61.8078868884,3.33212,153.816801114
 11/11  02:00:00,172.853434476,31.4769883864,48.1337877905,0.0,34.4311606118,33.1021868926,170.472667464,51.6351772939,3.33212,115.50537017
 11/11  03:00:00,151.017581126,31.4769883864,43.8096103127,0.0,19.466279405,30.610668775,161.232059943,42.3942493209,3.33212,115.505690622
 11/11  04:00:00,148.010852852,31.4769883864,40.7853612614,0.0,19.466279405,30.610668775,157.780719034,39.814663617,3.33212,114.633935417
 11/11  05:00:00,155.180958999,31.4769883864,41.3699728836,0.0,19.466279405,30.610668775,185.741059776,34.5952998921,3.33212,147.813639884
 11/11  06:00:00,169.820974421,31.4769883864,43.7960696697,0.0,19.466279405,30.610668775,231.751630761,27.9309156232,8.3303,195.490415138
 11/11  07:00:00,253.97172483,34.5640144049,53.3737127557,0.0,42.6918050922,54.3732441037,310.440058692,24.9430162068,16.6606,268.836442486
 11/11  08:00:00,326.112632828,36.4673927079,77.9186589211,0.0,49.3960418185,88.5934452969,591.490636628,116.890640119,24.9909,449.609096509
 11/11  09:00:00,387.003531216,36.416230016,115.66680662,0.0,57.6566862989,112.030105488,766.038967423,93.179816434,33.3212,639.537950989
 11/11  10:00:00,327.116301688,37.018717018,111.748183043,0.0,50.9524495726,81.1684271793,578.633619398,48.170118904,66.8089,463.654600494
 11/11  11:00:00,286.94843355,37.1115961262,116.518007747,0.0,42.6918050922,68.9656133826,453.993370866,22.3317344471,83.4695,348.192136419
 11/11  12:00:00,288.883199664,37.1645116707,121.539871138,0.0,38.286128036,68.9656133826,364.867215227,6.18813861955,83.4695,275.209576608
 11/11  13:00:00,291.135857103,37.2033937121,124.250163996,0.0,38.286128036,68.9656133826,290.985239181,2.66820810145,83.4695,204.84753108
 11/11  14:00:00,269.924786072,37.2375090077,121.388861055,0.0,31.5818913096,56.727595265,275.072929832,2.17873378108,75.1392,197.754996051
 11/11  15:00:00,268.364411576,37.2821416294,119.252216244,0.0,31.5818913096,56.727595265,265.6420769,1.77677776205,66.8089,197.056399138
 11/11  16:00:00,268.814995799,37.301392594,119.978258305,0.0,31.5818913096,56.727595265,278.369914615,2.18239331509,75.1392,201.0483213
 11/11  17:00:00,282.731270123,36.9894540954,103.424290291,0.0,31.5818913096,61.661095265,260.788608669,12.0385412398,91.7998,156.950267429
 11/11  18:00:00,287.157790091,36.416230016,67.4463927865,0.0,31.5818913096,70.9729253606,287.015297241,47.8746848951,49.9818,189.158812346
 11/11  19:00:00,364.764351772,36.416230016,83.2545093037,0.0,80.3315023541,83.7685254822,363.663418186,78.7805866924,49.9818,234.901031493
 11/11  20:00:00,384.173059349,36.416230016,98.6611783614,0.0,102.000620287,77.6748002752,431.378348181,92.0407077377,33.3212,306.016440443
 11/11  21:00:00,412.475905027,36.416230016,106.242689137,0.0,108.704857014,91.4735406516,490.243769545,152.130547427,33.3212,304.792022118
 11/11  22:00:00,383.575420533,36.416230016,105.349273895,0.0,95.2963835608,89.1510273009,520.679575454,189.681043921,24.9909,306.007631533
 11/11  23:00:00,324.875567839,36.416230016,99.7368807371,0.0,80.3315023541,63.3799339444,667.402775129,203.379489691,16.6606,447.362685438
 11/11  24:00:00,233.911509502,36.4162379973,73.1696933626,0.0,42.6918050922,48.4199368926,476.18589326,205.916869352,8.3303,261.938723908
 11/12  01:00:00,182.107232833,31.4769883864,57.4102221631,0.0,34.4311606118,33.1021868926,223.744048405,68.9664647239,3.33212,151.445463681
 11/12  02:00:00,174.779724911,31.4769883864,50.098876914,0.0,34.4311606118,33.1021868926,174.688588763,55.3790019343,3.33212,115.977466828
 11/12  03:00:00,153.064766262,31.4769883864,45.8780956776,0.0,19.466279405,30.610668775,167.472651478,47.9656490631,3.33212,116.174882415
 11/12  04:00:00,150.812261913,31.4769883864,43.6285914323,0.0,19.466279405,30.610668775,160.963501258,41.3143601845,3.33212,116.317021073
 11/12  05:00:00,158.440525447,31.4769883864,44.6779010296,0.0,19.466279405,30.610668775,189.392563803,35.0270478389,3.33212,151.033395964
 11/12  06:00:00,172.516219012,31.4769883864,46.511020813,0.0,19.466279405,30.610668775,234.560457513,30.6346349993,8.3303,195.595522514
 11/12  07:00:00,256.52998157,34.9344575271,55.5758507903,0.0,42.6918050922,54.3732441037,313.300765459,27.5775377419,16.6606,269.062627717
 11/12  08:00:00,327.591225838,36.4795936421,79.4030844293,0.0,49.3960418185,88.5934452969,597.765908464,122.343507493,24.9909,450.431500971
 11/12  09:00:00,385.56296936,36.416230016,113.766122056,0.0,57.6566862989,112.030105488,835.889947859,160.617016045,33.3212,641.951731814
 11/12  10:00:00,309.778473184,37.0137059934,93.6804528205,0.0,50.9524495726,81.1684271793,702.062059676,169.89747439,66.8089,465.355685287
 11/12  11:00:00,241.58577121,37.1026427571,70.801971016,0.0,42.6918050922,68.9656133826,583.505779587,150.266221985,83.4695,349.770057602
 11/12  12:00:00,226.421037432,37.1562368013,59.3443665601,0.0,38.286128036,68.9656133826,535.196377909,177.985810779,83.4695,273.74106713
 11/12  13:00:00,216.914837142,37.1953651735,50.7080284541,0.0,38.286128036,68.9656133826,464.323788932,175.883075377,83.4695,204.971213556
 11/12  14:00:00,195.49386184,37.2266614876,48.178638559,0.0,31.5818913096,56.727595265,469.425664793,195.183433145,75.1392,199.103031648
 11/12  15:00:00,193.75070261,37.2545327035,46.3151328641,0.0,31.5818913096,56.727595265,483.247999884,213.454863164,66.8089,202.98423672
 11/12  16:00:00,192.291342189,37.2800907297,44.997809564,0.0,31.5818913096,56.727595265,460.090558235,187.775129641,75.1392,197.176228594
 11/12  17:00:00,222.168703965,36.9725054586,43.1528205532,0.0,31.5818913096,61.661095265,439.762347512,193.853139985,91.7998,154.109407526
 11/12  18:00:00,270.027019631,36.416230016,49.7247678862,0.0,31.5818913096,70.9729253606,462.794433788,216.569860742,49.9818,196.242773046
 11/12  19:00:00,342.332443675,36.416230016,59.6978034779,0.0,80.3315023541,83.7685254822,566.582368479,282.394313268,49.9818,234.206255211
 11/12  20:00:00,359.105363567,36.416230016,71.5947778591,0.0,102.000620287,77.6748002752,637.538633905,296.939877323,33.3212,307.277556582
 11/12  21:00:00,383.252235244,36.416230016,75.3661215166,0.0,108.704857014,91.4735406516,567.477408826,231.245374497,33.3212,302.910834329
 11/12  22:00:00,355.896239426,36.416230016,76.4968909663,0.0,95.2963835608,89.1510273009,558.182852469,224.68646716,24.9909,308.505485309
 11/12  23:00:00,304.643283899,36.416230016,78.3939059792,0.0,80.3315023541,63.3799339444,700.271155188,235.406123965,16.6606,448.204431223
 11/12  24:00:00,212.740856308,36.416230016,50.9590256235,0.0,42.6918050922,48.4199368926,511.537961978,244.846611218,8.3303,258.36105076
 11/13  01:00:00,150.943707234,31.4769883864,37.7569096453,0.0,25.5240853573,30.610668775,206.005307194,48.9871904172,3.33212,153.685996776
 11/13  02:00:00,140.687455467,31.4769883864,34.8463880302,0.0,19.418418834,29.3649097162,157.696190343,38.9270219291,3.33212,115.437048414
 11/13  03:00:00,127.58541359,31.4769883864,29.6800754146,0.0,12.7620426787,28.1191506574,152.500075294,33.7434634383,3.33212,115.424491856
 11/13  04:00:00,126.340872739,31.4769883864,28.4533793428,0.0,12.7620426787,28.1191506574,149.231058739,30.4882491406,3.33212,115.410689598
 11/13  05:00:00,136.762412997,31.4769883864,32.2755826505,0.0,12.7620426787,28.1191506574,181.797335041,28.209758336,3.33212,150.255456705
 11/13  06:00:00,169.893625731,31.4769883864,37.7820037919,0.0,25.5240853573,30.610668775,298.269447448,26.8928976831,8.3303,263.046249765
 11/13  07:00:00,298.034106821,33.6722068885,65.8950901678,0.0,51.0481707146,78.1489452969,495.169141779,25.7441423384,16.6606,452.764399441
 11/13  08:00:00,376.925128616,36.416230016,91.8399042275,0.0,64.3609230253,109.708623606,798.32377748,167.609731462,24.9909,605.723146018
 11/13  09:00:00,312.283351677,36.416230016,77.9288643745,0.0,51.0481707146,80.7689615957,713.178175433,217.759763445,33.3212,462.097211988
 11/13  10:00:00,288.8329414,37.0051098224,82.1015658567,0.0,51.0481707146,71.0224615957,627.622207127,210.290490426,66.8089,350.522816702
 11/13  11:00:00,230.012673481,37.096755234,72.1897011661,0.0,32.1804615127,65.7244621605,569.148235214,210.622458577,83.4695,275.056276637
 11/13  12:00:00,248.60049056,37.155083595,90.1868961284,0.0,32.1804615127,65.7244621605,479.627704165,194.832602213,83.4695,201.325601952
 11/13  13:00:00,266.694442575,37.2098918994,109.024342876,0.0,32.1804615127,65.7244621605,480.045063742,191.521172105,83.4695,205.054391637
 11/13  14:00:00,254.940879599,37.2693189173,106.677327853,0.0,32.1804615127,55.9779621605,499.426490438,226.668141958,75.1392,197.61914848
 11/13  15:00:00,228.944728573,37.270769296,80.3707382574,0.0,32.1804615127,55.9779621605,529.975079892,261.948419585,66.8089,201.217760307
 11/13  16:00:00,235.317881285,37.2981345096,86.425069002,0.0,32.1804615127,55.9779621605,526.854165947,251.316999042,75.1392,200.397966905
 11/13  17:00:00,246.255462391,36.9338627442,65.3406657256,0.0,32.1804615127,60.9114621605,501.796771291,255.80647207,91.7998,154.190499221
 11/13  18:00:00,292.448805053,36.416230016,62.9983715337,0.0,32.1804615127,77.5397301883,531.753642417,249.994729217,49.9818,231.7771132
 11/13  19:00:00,361.792658765,36.416230016,78.3171356721,0.0,77.122965704,86.2600435998,728.459891098,258.12457073,49.9818,420.353520368
 11/13  20:00:00,367.25091621,36.416230016,76.1950235294,0.0,102.647051061,80.1663183927,605.521781974,264.338900096,33.3212,307.861681878
 11/13  21:00:00,397.976300248,36.416230016,81.5883944909,0.0,115.40909374,92.7192997104,612.858585395,272.905482263,33.3212,306.631903132
 11/13  22:00:00,388.302472138,36.416230016,95.4947243705,0.0,102.647051061,94.1340635361,758.936857067,276.550140544,24.9909,457.395816522
 11/13  23:00:00,301.457897855,36.416230016,75.1995368337,0.0,77.122965704,65.871452062,641.439067953,281.873045416,16.6606,342.905422537
 11/13  24:00:00,209.432542798,36.416230016,51.2243619785,0.0,38.286128036,48.4199368926,496.00877403,299.318935733,8.3303,188.359538297
 11/14  01:00:00,155.326098027,31.4769883864,41.974760391,0.0,25.5240853573,30.610668775,217.905045456,60.8228631915,3.33212,153.750062264
 11/14  02:00:00,141.553914722,31.4769883864,35.5332468294,0.0,19.418418834,29.3649097162,164.339233077,45.5260138841,3.33212,115.481099193
 11/14  03:00:00,146.006988221,31.4769883864,47.8411924192,0.0,12.7620426787,28.1191506574,156.682203084,37.8780891656,3.33212,115.471993919
 11/14  04:00:00,151.171971214,31.4769883864,52.9695043564,0.0,12.7620426787,28.1191506574,152.926997605,34.1332271282,3.33212,115.461650477
 11/14  05:00:00,153.829664699,31.4769883864,48.4242655907,0.0,12.7620426787,28.1191506574,188.975072531,31.8678121249,3.33212,153.775140406
 11/14  06:00:00,188.100354336,31.4769883864,55.0824383405,0.0,25.5240853573,30.610668775,297.606820359,28.6795644782,8.3303,260.596955881
 11/14  07:00:00,315.384198608,33.1234022629,82.793272879,0.0,51.0481707146,78.1489452969,503.120086041,27.3092234907,16.6606,459.150262551
 11/14  08:00:00,387.97747618,36.416230016,100.531747311,0.0,64.3609230253,109.708623606,846.995186953,218.249794005,24.9909,603.754492948
 11/14  09:00:00,309.327620324,36.416230016,73.1796398863,0.0,51.0481707146,80.7689615957,748.353398019,253.829009707,33.3212,461.203188312
 11/14  10:00:00,243.885299984,36.8920939127,36.4987684855,0.0,51.0481707146,71.0224615957,667.975892064,251.000480536,66.8089,350.166511528
 11/14  11:00:00,187.390721457,37.0392321736,28.6504600426,0.0,32.1804615127,65.7244621605,627.597535517,266.693961771,83.4695,277.434073746
 11/14  12:00:00,185.252117446,37.0877975898,25.7966273983,0.0,32.1804615127,65.7244621605,565.691106368,276.67809145,83.4695,205.543514918
 11/14  13:00:00,184.363531881,37.1222244364,25.649098015,0.0,32.1804615127,65.7244621605,565.541415204,281.062285014,83.4695,201.00963019
 11/14  14:00:00,175.370732179,37.2036241528,26.4633101037,0.0,32.1804615127,55.9779621605,550.053622481,273.038992995,75.1392,201.875429486
 11/14  15:00:00,175.92285133,37.2429779717,27.2915849703,0.0,32.1804615127,55.9779621605,534.480159824,270.294430316,66.8089,197.376829508
 11/14  16:00:00,176.307872522,37.2692142086,27.6514874122,0.0,32.1804615127,55.9779621605,553.845780747,275.958356889,75.1392,202.748223858
 11/14  17:00:00,211.634400251,36.963361361,28.6397559543,0.0,32.1804615127,60.9114621605,499.876207794,252.212313304,91.7998,155.86409449
 11/14  18:00:00,267.476559427,36.416230016,39.1229318543,0.0,32.1804615127,77.5397301883,509.412696126,230.458708426,49.9818,228.9721877
 11/14  19:00:00,340.466356916,36.416230016,58.086058155,0.0,77.122965704,86.2600435998,714.809905417,241.314843642,49.9818,423.513261775
 11/14  20:00:00,349.34322758,36.416230016,59.8050635262,0.0,102.647051061,80.1663183927,578.518033117,235.855759695,33.3212,309.341073422
 11/14  21:00:00,377.683962221,36.416230016,63.130233875,0.0,115.40909374,92.7192997104,546.844513768,206.574576781,33.3212,306.948736988
 11/14  22:00:00,375.092289793,36.416230016,84.1712349534,0.0,102.647051061,94.1340635361,689.003709914,205.272813024,24.9909,458.73999689
 11/14  23:00:00,327.628036342,36.416230016,102.757350752,0.0,77.122965704,65.871452062,575.173304111,215.595657834,16.6606,342.917046278
 11/14  24:00:00,208.463958254,36.416230016,51.9695813545,0.0,38.286128036,48.4199368926,401.187821488,202.992327216,8.3303,189.865194273
 11/15  01:00:00,151.838854685,31.4769883864,38.7143554335,0.0,25.5240853573,30.610668775,215.737076625,59.9326786635,3.33212,152.472277961
 11/15  02:00:00,140.405165073,31.4769883864,34.6081772868,0.0,19.418418834,29.3649097162,168.7031257,49.8330174802,3.33212,115.53798822
 11/15  03:00:00,127.161846962,31.4769883864,29.271534275,0.0,12.7620426787,28.1191506574,164.705026436,45.844107886,3.33212,115.52879855
 11/15  04:00:00,125.783668495,31.4769883864,27.8939615473,0.0,12.7620426787,28.1191506574,160.888427639,42.0317497474,3.33212,115.524557892
 11/15  05:00:00,134.603500623,31.4769883864,30.123310271,0.0,12.7620426787,28.1191506574,194.991578288,37.8158411834,3.33212,153.843617104
 11/15  06:00:00,168.446970311,31.4769883864,36.312232199,0.0,25.5240853573,30.610668775,312.538685643,37.0593880928,8.3303,267.148997551
 11/15  07:00:00,297.041699271,33.9466092012,64.5676114594,0.0,51.0481707146,78.1489452969,506.40765135,36.7476397278,16.6606,452.999411623
 11/15  08:00:00,376.875129277,36.416230016,87.917149981,0.0,64.3609230253,109.708623606,859.307182139,228.784462185,24.9909,605.531819954
 11/15  09:00:00,298.287437372,36.416230016,62.9820756314,0.0,51.0481707146,80.7689615957,754.423588004,252.459498488,33.3212,468.642889516
 11/15  10:00:00,257.529804858,36.7850491963,50.125537509,0.0,51.0481707146,71.0224615957,683.668386641,265.491557451,66.8089,351.36792919
 11/15  11:00:00,194.039765612,36.8498178682,35.3658874539,0.0,32.1804615127,65.7244621605,655.401382727,296.186132327,83.4695,275.745750399
 11/15  12:00:00,184.966549975,36.8927512816,25.61401753,0.0,32.1804615127,65.7244621605,594.270384635,309.477464389,83.4695,201.323420246
 11/15  13:00:00,172.798246032,36.9228106594,14.2668367382,0.0,32.1804615127,65.7244621605,601.391603856,312.63425975,83.4695,205.287844106
 11/15  14:00:00,164.129808455,36.948135519,15.2945089181,0.0,32.1804615127,55.9779621605,597.17391223,318.072815527,75.1392,203.961896703
 11/15  15:00:00,164.242603328,36.9707254658,15.386409057,0.0,32.1804615127,55.9779621605,589.573820932,324.331826683,66.8089,198.433094249
 11/15  16:00:00,164.264344819,36.9394878742,15.448067608,0.0,32.1804615127,55.9779621605,601.84301721,329.224133154,75.1392,197.479684056
 11/15  17:00:00,198.976879279,36.6534221362,15.6091096095,0.0,32.1804615127,60.9114621605,574.132150364,322.689040959,91.7998,159.643309405
 11/15  18:00:00,254.678078774,36.416230016,25.2625164669,0.0,32.1804615127,77.5397301883,612.118047696,333.304297154,49.9818,228.831950542
 11/15  19:00:00,324.792644067,36.416230016,41.3410118895,0.0,77.122965704,86.2600435998,823.994805683,350.514051969,49.9818,423.498953713
 11/15  20:00:00,333.652712698,36.416230016,42.6314656831,0.0,102.647051061,80.1663183927,694.54535274,348.976323649,33.3212,312.247829091
 11/15  21:00:00,366.911061878,36.4368850111,49.9744215232,0.576816172132,115.40909374,92.7192997104,682.269485265,341.677256843,33.3212,307.271028422
 11/15  22:00:00,356.510286811,36.424492014,63.5147222391,0.217991585976,102.647051061,94.1340635361,828.380600864,342.862439791,24.9909,460.527261072
 11/15  23:00:00,274.413588408,36.4492780081,47.4853804208,0.647714442197,77.122965704,65.871452062,723.947608091,364.724112049,16.6606,342.562896042
 11/15  24:00:00,184.861522935,36.4492780081,26.4759295936,0.111562392515,38.286128036,48.4199368926,600.610833268,396.705376712,8.3303,195.575156557
 11/16  01:00:00,130.037150383,31.5232555752,16.6146552872,0.114572562691,25.5240853573,30.610668775,241.682519226,86.6410268871,3.33212,151.709372339
 11/16  02:00:00,116.237711338,31.5265603744,10.0514816928,0.201629607381,19.418418834,29.3649097162,188.734127936,72.0257034511,3.33212,113.376304485
 11/16  03:00:00,105.13059404,31.5265603744,6.6961934241,0.35828357343,12.7620426787,28.1191506574,182.146136437,65.4160197461,3.33212,113.397996691
 11/16  04:00:00,103.222594416,31.5265603744,4.65297584123,0.507238341857,12.7620426787,28.1191506574,181.636287716,62.7185995579,3.33212,115.585568158
 11/16  05:00:00,110.117442873,31.5265603744,4.8200530559,0.660548753817,12.7620426787,28.1191506574,219.537339536,62.2991599292,3.33212,153.906059607
 11/16  06:00:00,145.385846527,31.5265603744,12.4113865862,0.720466974009,25.5240853573,30.610668775,338.801346395,63.0842836298,8.3303,267.386762765
 11/16  07:00:00,270.869976557,31.5265603744,40.0954602066,0.689402087563,51.0481707146,78.1489452969,535.099208849,61.5548327128,16.6606,456.883776136
 11/16  08:00:00,352.036837743,36.4353657712,62.9022620808,0.0,64.3609230253,109.708623606,1027.72240096,393.672115362,24.9909,609.059385602
 11/16  09:00:00,274.034357403,36.4492780081,38.7011366654,0.0,51.0481707146,80.7689615957,962.160642692,463.493765783,33.3212,465.345676909
 11/16  10:00:00,236.926890011,36.4341310117,29.8594838101,0.0,51.0481707146,71.0224615957,864.465786946,445.870888273,66.8089,351.785998673
 11/16  11:00:00,197.453983176,36.4231150144,39.1377530747,0.015285722312,32.1804615127,65.7244621605,789.488049,426.93790097,83.4695,279.08064803
 11/16  12:00:00,215.574106933,36.4492088643,55.9656331332,0.56951106151,32.1804615127,65.7244621605,694.248860921,405.000701356,83.4695,205.778659565
 11/16  13:00:00,219.826316391,36.4549878612,61.085296379,0.455866844275,32.1804615127,65.7244621605,685.328613493,399.196698741,83.4695,202.662414752
 11/16  14:00:00,196.475985174,36.4978665716,47.2081651288,0.705529718749,32.1804615127,55.9779621605,681.667312869,405.85476229,75.1392,200.67335058
 11/16  15:00:00,204.903314861,36.4972606988,55.9235168749,0.399296134796,32.1804615127,55.9779621605,670.508136342,402.88811099,66.8089,200.811125352
 11/16  16:00:00,201.622760484,36.5006182598,51.9520325655,1.09722324644,32.1804615127,55.9779621605,686.6574366,410.082435369,75.1392,201.435801231
 11/16  17:00:00,216.252545593,36.4211872148,32.8878273079,0.070618302462,32.1804615127,60.9114621605,663.87315046,417.697779563,91.7998,154.375570896
 11/16  18:00:00,262.813632397,36.424492014,33.192901938,0.0,32.1804615127,77.5397301883,756.87931262,472.043758587,49.9818,234.853754033
 11/16  19:00:00,332.565689334,36.4410160101,48.8835473776,0.0,77.122965704,86.2600435998,972.168942904,503.138094116,49.9818,419.049048787
 11/16  20:00:00,338.93739837,36.428623013,47.7041227577,0.0,102.647051061,80.1663183927,845.689358143,495.403935334,33.3212,316.964222809
 11/16  21:00:00,370.788525209,36.4327540121,54.2286182407,0.0,115.40909374,92.7192997104,830.581491088,489.688317887,33.3212,307.571973201
 11/16  22:00:00,360.684603194,36.4327540121,67.6977804204,0.0,102.647051061,94.1340635361,972.693212609,486.663019285,24.9909,461.039293324
 11/16  23:00:00,274.558921664,36.424492014,48.1152788947,0.0,77.122965704,65.871452062,855.72462883,495.771778535,16.6606,343.292250294
 11/16  24:00:00,182.437738355,36.424492014,23.9833350826,0.0,38.286128036,48.4199368926,725.067388008,521.054687929,8.3303,195.682400078
 11/17  01:00:00,130.684217748,31.5265603744,15.0015515026,2.41172754048,25.5240853573,30.610668775,262.324055275,105.033070267,3.33212,153.958865008
 11/17  02:00:00,118.565213051,31.5265603744,10.1631803162,2.45234010886,19.418418834,29.3649097162,203.903921187,85.0325315049,3.33212,115.539269682
 11/17  03:00:00,108.882861662,31.5265603744,8.24959205954,2.58626277865,12.7620426787,28.1191506574,194.886321998,76.0115245295,3.33212,115.542677468
 11/17  04:00:00,107.927683371,31.5265603744,7.20912050607,2.68177987739,12.7620426787,28.1191506574,190.880348153,72.0035171605,3.33212,115.544710992
 11/17  05:00:00,115.749966023,31.5265603744,7.78194921657,2.72182558584,12.7620426787,28.1191506574,227.240546238,69.9377834522,3.33212,153.970642785
 11/17  06:00:00,149.774218841,31.5265603744,14.2757330753,2.61856142176,25.5240853573,30.610668775,343.291795318,68.4507604395,8.3303,266.510734878
 11/17  07:00:00,277.153838546,31.5265603744,43.9691654925,2.36417760681,51.0481707146,78.1489452969,537.365135169,64.5329804802,16.6606,456.171554689
 11/17  08:00:00,357.804154886,36.4380159159,67.7149692646,0.0,64.3609230253,109.708623606,1018.23079298,385.10215939,24.9909,608.137733586
 11/17  09:00:00,278.639798756,36.4492780081,42.549673416,0.0,51.0481707146,80.7689615957,951.573078771,446.766956225,33.3212,471.484922546
 11/17  10:00:00,237.944948325,36.428623013,30.8776779706,0.0,51.0481707146,71.0224615957,853.453612648,434.359281482,66.8089,352.285431166
 11/17  11:00:00,175.871895652,36.4431598059,17.5553161706,0.0,32.1804615127,65.7244621605,795.554619264,434.263806955,83.4695,277.821312309
 11/17  12:00:00,169.75875641,36.5180945049,10.7208991653,0.0,32.1804615127,65.7244621605,716.552659675,428.87534786,83.4695,204.207811815
 11/17  13:00:00,171.871951011,36.5720999866,13.5744683005,0.0,32.1804615127,65.7244621605,703.690050583,418.848853253,83.4695,201.37169733
 11/17  14:00:00,179.830621339,36.5928310227,31.2525439421,0.0,32.1804615127,55.9779621605,674.733660204,394.459470917,75.1392,205.134989287
 11/17  15:00:00,175.4640354,36.6586259665,26.8411477764,0.0,32.1804615127,55.9779621605,648.919829782,384.414542438,66.8089,197.696387344
 11/17  16:00:00,175.980403946,36.7121638848,27.3336631154,0.0,32.1804615127,55.9779621605,654.44983069,374.533564418,75.1392,204.777066272
 11/17  17:00:00,206.033097173,36.5364030545,22.7422031193,0.0,32.1804615127,60.9114621605,604.338282456,358.101310529,91.7998,154.437171927
 11/17  18:00:00,261.308474972,36.4195348152,31.8660120069,0.0,32.1804615127,77.5397301883,647.349023106,362.339723539,49.9818,235.027499568
 11/17  19:00:00,334.936125292,36.4327540121,51.4739981167,0.0,77.122965704,86.2600435998,823.126148832,352.024275168,49.9818,421.120073664
 11/17  20:00:00,342.64538779,36.416230016,52.0797697331,0.0,102.647051061,80.1663183927,672.707249306,323.267082509,33.3212,316.118966797
 11/17  21:00:00,375.497535906,36.424492014,59.5961317769,0.0,115.40909374,92.7192997104,639.545918703,298.321714903,33.3212,307.903003801
 11/17  22:00:00,366.441441272,36.4492780081,73.9875738082,0.0,102.647051061,94.1340635361,779.708709436,289.254797436,24.9909,465.463012
 11/17  23:00:00,282.520720676,36.4410160101,56.3025251506,0.0,77.122965704,65.871452062,656.437842041,298.574562317,16.6606,341.202679723
 11/17  24:00:00,192.341661011,36.4327540121,34.1605388971,0.0,38.286128036,48.4199368926,513.127119246,309.381819976,8.3303,195.41499927
 11/18  01:00:00,142.422692093,31.5265603744,26.3503942221,0.559946034569,27.7269238854,30.610668775,223.214338538,65.8684563844,3.33212,154.013762154
 11/18  02:00:00,138.31546947,31.5265603744,22.500079427,0.295325892338,27.7269238854,30.610668775,172.024025799,53.0835363002,3.33212,115.608369499
 11/18  03:00:00,118.32878364,31.5265603744,20.1400185458,0.1744420726,12.7620426787,28.1191506574,166.010532036,47.0624477095,3.33212,115.615964326
 11/18  04:00:00,116.700556411,31.5265603744,18.5964732185,0.0993469292942,12.7620426787,28.1191506574,164.354586477,45.4008104646,3.33212,115.621656013
 11/18  05:00:00,124.114736989,31.5265603744,19.4332235918,0.0591707875029,12.7620426787,28.1191506574,204.344226971,46.9755898905,3.33212,154.03651708
 11/18  06:00:00,137.630636925,31.5265603744,20.7076893819,0.0286835217621,12.7620426787,28.1191506574,251.842688055,47.6140581958,8.3303,195.898329859
 11/18  07:00:00,227.824082641,31.4835979848,30.2040630133,0.0,42.6918050922,54.3732441037,332.42565713,46.338708279,16.6606,269.426348851
 11/18  08:00:00,299.620663656,36.4675589873,56.0496503854,0.0954563423418,42.6918050922,86.1019271793,751.572458337,267.250718753,24.9909,459.330839584
 11/18  09:00:00,360.820170981,36.4327540121,87.4779383104,0.0780816752752,57.6566862989,112.030105488,964.482556329,279.534419928,33.3212,651.626936401
 11/18  10:00:00,293.740350015,36.8919799523,66.975194367,0.0117696433078,57.6566862989,83.6599452969,801.508428515,265.239713275,66.8089,469.45981524
 11/18  11:00:00,218.485453246,37.0727549991,46.0797104262,0.00397071246539,42.6918050922,68.9656133826,701.916228083,264.366085152,83.4695,354.080642931
 11/18  12:00:00,220.242733776,37.1236016917,56.8699725558,0.0,34.9340096728,67.7198543238,591.012705039,226.947703675,83.4695,280.595501365
 11/18  13:00:00,228.069840909,37.1683053741,65.9875386362,0.0,34.9340096728,67.7198543238,489.640930826,199.798370779,83.4695,206.373060047
 11/18  14:00:00,201.46887647,37.2018189772,49.4924911585,0.0,34.9340096728,57.9733543238,465.834036736,184.705888255,75.1392,205.988948481
 11/18  15:00:00,197.506770738,37.2300580501,45.6381837648,0.0,34.9340096728,57.9733543238,465.73597755,193.313944311,66.8089,205.613133239
 11/18  16:00:00,191.852099995,37.2561906355,39.9769463068,0.0,34.9340096728,57.9733543238,489.51101123,208.764493916,75.1392,205.607317314
 11/18  17:00:00,224.10161932,36.9499518139,37.7540131393,0.0,34.9340096728,62.9068543238,451.515266932,204.943615481,91.7998,154.77185145
 11/18  18:00:00,269.577151164,36.416230016,44.9685586939,0.0,34.9340096728,72.2186844194,438.251615324,191.364143504,49.9818,196.90567182
 11/18  19:00:00,346.49765699,36.416230016,55.4035103088,0.0,87.0357390804,86.2600435998,511.304098076,217.401444671,49.9818,243.920853405
 11/18  20:00:00,353.283685547,36.416230016,67.3687628821,0.0,102.000620287,77.6748002752,562.788733633,220.61814897,33.3212,308.849384663
 11/18  21:00:00,373.224921627,36.416230016,76.0179269381,0.0,102.000620287,88.9820225341,559.781133839,210.113528983,33.3212,316.346404856
 11/18  22:00:00,364.60106819,36.416230016,77.1065693624,0.0,102.000620287,91.6425454185,539.396589307,205.554807767,24.9909,308.850881539
 11/18  23:00:00,310.020581356,36.416230016,75.6920845409,0.0,87.0357390804,65.871452062,682.894640262,208.007821437,16.6606,458.226218825
 11/18  24:00:00,230.685446845,36.416230016,69.6945128128,0.0,42.6918050922,48.4199368926,521.444653301,244.025678043,8.3303,269.088675258
 11/19  01:00:00,193.432796781,31.4769883864,68.7975627425,0.0,34.4311606118,33.1021868926,224.038391442,63.5913833667,3.33212,157.114888076
 11/19  02:00:00,174.072655517,31.4769883864,49.4426043466,0.0,34.4311606118,33.1021868926,169.671930301,50.51728529,3.33212,115.822525011
 11/19  03:00:00,147.007560223,31.4769883864,39.8673618429,0.0,19.466279405,30.610668775,162.822424121,43.6340158542,3.33212,115.856288267
 11/19  04:00:00,142.186393467,31.4769883864,35.0622069524,0.0,19.466279405,30.610668775,164.675990853,39.0635098114,3.33212,122.280361042
 11/19  05:00:00,148.726247074,31.4769883864,35.0234361193,0.0,19.466279405,30.610668775,193.530949602,36.0933772829,3.33212,154.105452319
 11/19  06:00:00,161.981684579,31.4769883864,36.0272812518,0.0,19.466279405,30.610668775,238.602486292,34.1738388991,8.3303,196.098347393
 11/19  07:00:00,244.125607651,33.5350057321,44.607102748,0.0,42.6918050922,54.3732441037,320.277574221,32.6253076757,16.6606,270.991666545
 11/19  08:00:00,318.535311823,36.4819700841,67.441912559,0.0,49.3960418185,88.5934452969,643.102725194,154.217651565,24.9909,463.894173629
 11/19  09:00:00,377.498638757,36.416230016,105.441096505,0.0,57.6566862989,112.030105488,881.846646493,198.998501975,33.3212,649.526944518
 11/19  10:00:00,325.673711605,36.99263908,108.516178165,0.0,50.9524495726,81.1684271793,787.537770291,247.90456148,66.8089,472.824308811
 11/19  11:00:00,280.533121063,37.0902742315,107.922986425,0.0,42.6918050922,68.9656133826,682.577075208,245.274959819,83.4695,353.83261539
 11/19  12:00:00,268.696218829,37.1476578998,99.7780859167,0.0,38.286128036,68.9656133826,604.442932764,239.92302559,83.4695,281.050407175
 11/19  13:00:00,234.018612571,37.1643635562,65.6906550715,0.0,38.286128036,68.9656133826,555.621746294,266.479137858,83.4695,205.673108436
 11/19  14:00:00,232.82515576,37.1547873407,83.2563265073,0.0,31.5818913096,56.727595265,543.536824061,262.661813782,75.1392,205.735810279
 11/19  15:00:00,240.333359248,37.2422380498,90.7959528054,0.0,31.5818913096,56.727595265,521.08692214,249.276182052,66.8089,205.001840088
 11/19  16:00:00,209.811027758,37.2575974362,60.4635050895,0.0,31.5818913096,56.727595265,537.706498428,264.656232556,75.1392,197.911065871
 11/19  17:00:00,235.693747489,36.9389555149,51.8324423789,0.0,31.5818913096,61.661095265,514.438396355,261.335377516,91.7998,161.303218839
 11/19  18:00:00,271.39507794,36.416230016,49.1819740121,0.0,31.5818913096,70.9729253606,514.463932838,267.450239084,49.9818,197.031893754
 11/19  19:00:00,342.052986202,36.416230016,58.1235656842,0.0,80.3315023541,83.7685254822,567.328512552,281.093873501,49.9818,236.252839051
 11/19  20:00:00,358.28442363,36.416230016,70.4164997429,0.0,102.000620287,77.6748002752,628.759656868,279.177911311,33.3212,316.260545557
 11/19  21:00:00,387.467005376,36.416230016,79.0823197261,0.0,108.704857014,91.4735406516,622.787577711,281.768760905,33.3212,307.697616806
 11/19  22:00:00,361.505086646,36.416230016,81.3024568839,0.0,95.2963835608,89.1510273009,607.690078514,273.591880752,24.9909,309.107297762
 11/19  23:00:00,307.941655975,36.416230016,80.9417210278,0.0,80.3315023541,63.3799339444,739.118776764,259.891934056,16.6606,462.566242707
 11/19  24:00:00,221.189947023,36.416230016,58.6857676404,0.0,42.6918050922,48.4199368926,528.928642724,258.510971626,8.3303,262.087371098
 11/20  01:00:00,164.545087992,31.4769883864,51.3379392574,0.0,25.5240853573,30.610668775,209.12249919,46.2296505023,3.33212,159.560728688
 11/20  02:00:00,171.114478916,31.4769883864,65.1214667374,0.0,19.418418834,29.3649097162,159.531974733,40.5579118695,3.33212,115.641942864
 11/20  03:00:00,147.654365625,31.4769883864,49.5888936941,0.0,12.7620426787,28.1191506574,155.317454613,36.3282520321,3.33212,115.657082581
 11/20  04:00:00,139.496112705,31.4769883864,41.4515151261,0.0,12.7620426787,28.1191506574,153.132483089,34.1290665989,3.33212,115.67129649
 11/20  05:00:00,144.634250976,31.4769883864,40.0411771862,0.0,12.7620426787,28.1191506574,188.904368157,31.404336498,3.33212,154.167911659
 11/20  06:00:00,179.459292192,31.4769883864,47.2064421728,0.0,25.5240853573,30.610668775,308.345159464,31.7347590456,8.3303,268.280100419
 11/20  07:00:00,307.719453148,33.1234022629,75.9594906353,0.0,51.0481707146,78.1489452969,510.042152806,29.9552496043,16.6606,463.426303202
 11/20  08:00:00,385.577928814,36.416230016,97.4236542907,0.0,64.3609230253,109.708623606,801.478551868,162.986477281,24.9909,613.501174587
 11/20  09:00:00,316.182679835,36.416230016,82.692223314,0.0,51.0481707146,80.7689615957,644.370944378,142.127004508,33.3212,468.92273987
 11/20  10:00:00,299.986577126,37.0028813249,94.397011184,0.0,51.0481707146,71.0224615957,541.031282193,117.921255147,66.8089,356.301127046
 11/20  11:00:00,264.947276382,37.0961887819,108.212194394,0.0,32.1804615127,65.7244621605,446.156601367,83.5334801495,83.4695,279.153621217
 11/20  12:00:00,276.772985798,37.1912406917,119.360156587,0.0,32.1804615127,65.7244621605,357.918521715,64.3923614162,83.4695,210.056660298
 11/20  13:00:00,246.963336322,37.3456544904,90.4760543405,0.0,32.1804615127,65.7244621605,339.64411855,52.6279347559,83.4695,203.546683794
 11/20  14:00:00,257.510333398,37.3891447976,110.772154762,0.0,32.1804615127,55.9779621605,329.255508787,51.6617995114,75.1392,202.454509275
 11/20  15:00:00,267.910336189,37.327252379,121.246492472,0.0,32.1804615127,55.9779621605,326.400523395,54.4808728161,66.8089,205.110750579
 11/20  16:00:00,258.969684953,37.298298577,112.376140671,0.0,32.1804615127,55.9779621605,341.172532056,65.6782019638,75.1392,200.355130093
 11/20  17:00:00,263.452236391,36.9865296587,82.3122952028,0.0,32.1804615127,60.9114621605,356.418620482,105.440381524,91.7998,159.178438958
 11/20  18:00:00,318.225038244,36.416230016,91.317919216,0.0,32.1804615127,77.5397301883,407.937517154,122.435531752,49.9818,235.520185402
 11/20  19:00:00,401.614299027,36.416230016,120.391234813,0.0,77.122965704,86.2600435998,618.493459994,142.846941415,49.9818,425.664718579
 11/20  20:00:00,392.243890273,36.416230016,103.400206947,0.0,102.647051061,80.1663183927,500.418977207,152.014100354,33.3212,315.083676854
 11/20  21:00:00,414.916552007,36.416230016,100.725827533,0.0,115.40909374,92.7192997104,496.907860288,146.573578723,33.3212,317.013081565
 11/20  22:00:00,401.057725068,36.416230016,110.400660386,0.0,102.647051061,94.1340635361,627.811458453,143.82210312,24.9909,458.998455333
 11/20  23:00:00,312.266471805,36.416230016,88.2435354468,0.0,77.122965704,65.871452062,511.477248686,145.135317699,16.6606,349.681330988
 11/20  24:00:00,218.679898832,36.416230016,62.7457441369,0.0,38.286128036,48.4199368926,375.275221239,170.824474478,8.3303,196.120446761
 11/21  01:00:00,165.766776786,31.4769883864,52.5500852858,0.0,25.5240853573,30.610668775,233.464328116,75.914569657,3.33212,154.217638459
 11/21  02:00:00,152.286553276,31.4769883864,46.4334917547,0.0,19.418418834,29.3649097162,180.575649342,61.5073225013,3.33212,115.736206841
