Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/21  03:00:00,140.748858917,31.4769883864,42.817928004,0.0,12.7620426787,28.1191506574,172.636556236,53.5481096251,3.33212,115.756326611
 11/21  04:00:00,138.145638766,31.4769883864,40.2052245962,0.0,12.7620426787,28.1191506574,174.173709955,48.6968475902,3.33212,122.144742365
 11/21  05:00:00,145.786540811,31.4769883864,40.6087133068,0.0,12.7620426787,28.1191506574,202.006162692,44.4327277826,3.33212,154.241314909
 11/21  06:00:00,180.935221932,31.4769883864,48.0700717729,0.0,25.5240853573,30.610668775,317.768500768,40.9254962654,8.3303,268.512704503
 11/21  07:00:00,309.569727885,34.2347316296,76.0224100255,0.0,51.0481707146,78.1489452969,514.165899519,35.9762947415,16.6606,461.529004777
 11/21  08:00:00,388.413792731,36.419032608,99.2210635109,0.0,64.3609230253,109.708623606,825.393997831,185.744942505,24.9909,614.658155326
 11/21  09:00:00,324.076656766,36.416230016,88.8601359441,0.0,51.0481707146,80.7689615957,717.425350296,210.679053021,33.3212,473.425097275
 11/21  10:00:00,310.629305442,36.9820650824,103.362844126,0.0,51.0481707146,71.0224615957,652.548383756,231.851997265,66.8089,353.887486492
 11/21  11:00:00,271.370347093,37.1078121819,112.999349873,0.0,32.1804615127,65.7244621605,566.12954392,201.973273825,83.4695,280.686770095
 11/21  12:00:00,280.806795271,37.2171189668,121.797676778,0.0,32.1804615127,65.7244621605,499.85113651,204.368651949,83.4695,212.012984561
 11/21  13:00:00,266.172046261,37.340633421,107.844692853,0.0,32.1804615127,65.7244621605,503.083918548,214.112165426,83.4695,205.502253122
 11/21  14:00:00,233.964922391,37.2813105797,85.7511742479,0.0,32.1804615127,55.9779621605,488.804058988,213.539776125,75.1392,200.125082863
 11/21  15:00:00,224.167770278,37.2724196235,76.0716350215,0.0,32.1804615127,55.9779621605,490.21826472,218.18131214,66.8089,205.228052581
 11/21  16:00:00,226.195285597,37.2989965378,77.7000042118,0.0,32.1804615127,55.9779621605,530.800572344,250.448893257,75.1392,205.212479087
 11/21  17:00:00,250.469450569,36.9393504361,66.7712197877,0.0,32.1804615127,60.9114621605,508.199431461,261.673203557,91.7998,154.726427904
 11/21  18:00:00,296.553390434,36.416230016,67.1002302694,0.0,32.1804615127,77.5397301883,533.205607991,247.542440992,49.9818,235.681366999
 11/21  19:00:00,366.189734111,36.416230016,82.7089241555,0.0,77.122965704,86.2600435998,736.945195258,254.737815766,49.9818,432.225579492
 11/21  20:00:00,372.080097748,36.416230016,81.4563947375,0.0,102.647051061,80.1663183927,600.594698518,253.635583762,33.3212,313.637914756
 11/21  21:00:00,404.459486763,36.416230016,88.478375611,0.0,115.40909374,92.7192997104,593.767461527,246.279460484,33.3212,314.166801043
 11/21  22:00:00,394.783226608,36.416230016,102.277920053,0.0,102.647051061,94.1340635361,737.41568594,246.381482993,24.9909,466.043302947
 11/21  23:00:00,307.84044125,36.416230016,81.5838111468,0.0,77.122965704,65.871452062,616.829124165,251.848246922,16.6606,348.320277243
 11/21  24:00:00,216.125659222,36.416230016,57.9549142292,0.0,38.286128036,48.4199368926,456.143916672,254.362718457,8.3303,193.450898215
 11/22  01:00:00,162.332233469,31.4769883864,49.1459733028,0.0,25.5240853573,30.610668775,200.585428455,40.8562208797,3.33212,156.397087576
 11/22  02:00:00,179.697349735,31.4769883864,73.7244373339,0.0,19.418418834,29.3649097162,158.101114099,34.6623763257,3.33212,120.106617774
 11/22  03:00:00,159.774007198,31.4769883864,61.6980790502,0.0,12.7620426787,28.1191506574,150.036771761,30.974735737,3.33212,115.729916024
 11/22  04:00:00,148.658455474,31.4769883864,50.6044718428,0.0,12.7620426787,28.1191506574,147.902340758,28.8176445647,3.33212,115.752576194
 11/22  05:00:00,151.244767202,31.4769883864,46.5829457748,0.0,12.7620426787,28.1191506574,186.707258466,29.086606734,3.33212,154.288531732
 11/22  06:00:00,184.56957882,31.4769883864,52.24046678,0.0,25.5240853573,30.610668775,307.708882089,29.0225246325,8.3303,270.356057456
 11/22  07:00:00,312.040571888,33.6996471197,79.6537968307,0.0,51.0481707146,78.1489452969,511.646217902,27.7484741264,16.6606,467.237143776
 11/22  08:00:00,392.440779328,36.4183529207,100.4312821,0.0,64.3609230253,109.708623606,855.68908641,212.162477164,24.9909,618.535709246
 11/22  09:00:00,320.57033061,36.416230016,85.1081476116,0.0,51.0481707146,80.7689615957,742.329612409,240.270188339,33.3212,468.73822407
 11/22  10:00:00,306.626859133,36.944549155,98.91077483,0.0,51.0481707146,71.0224615957,652.864568663,225.338347605,66.8089,360.717321058
 11/22  11:00:00,235.534869407,37.1058897782,77.4197473475,0.0,32.1804615127,65.7244621605,557.386389989,193.466185135,83.4695,280.450704854
 11/22  12:00:00,230.251366103,37.1618668298,71.7820783433,0.0,32.1804615127,65.7244621605,494.435950811,204.504506304,83.4695,206.461944506
 11/22  13:00:00,215.138821481,37.1979768694,57.4754678532,0.0,32.1804615127,65.7244621605,508.362186331,218.803839787,83.4695,206.088846544
 11/22  14:00:00,199.672709905,37.2301345005,51.7255424065,0.0,32.1804615127,55.9779621605,509.874639375,229.03215253,75.1392,205.703286844
 11/22  15:00:00,196.412955687,37.2582413927,48.4433181485,0.0,32.1804615127,55.9779621605,508.086714766,235.952602712,66.8089,205.325212054
 11/22  16:00:00,194.300471519,37.2850890618,46.3175968721,0.0,32.1804615127,55.9779621605,511.42124671,238.044370463,75.1392,198.237676247
 11/22  17:00:00,226.871111311,36.9773855213,44.4809852293,0.0,32.1804615127,60.9114621605,473.811678047,220.480060319,91.7998,161.531817728
 11/22  18:00:00,283.571282118,36.416230016,55.7144668949,0.0,32.1804615127,77.5397301883,487.412265837,201.559842814,49.9818,235.870623023
 11/22  19:00:00,355.983099517,36.416230016,74.0936583293,0.0,77.122965704,86.2600435998,692.598329912,211.509573884,49.9818,431.106956028
 11/22  20:00:00,363.384205779,36.416230016,73.9075748403,0.0,102.647051061,80.1663183927,559.202975356,210.578629627,33.3212,315.303145729
 11/22  21:00:00,397.13027801,36.416230016,82.7114872043,0.0,115.40909374,92.7192997104,512.359415635,164.298369276,33.3212,314.739846358
 11/22  22:00:00,393.9849567,36.416230016,103.356948418,0.0,102.647051061,94.1340635361,628.1419025,134.791012489,24.9909,468.359990011
 11/22  23:00:00,334.431705343,36.416230016,110.286856463,0.0,77.122965704,65.871452062,506.779480054,140.051325254,16.6606,350.0675548
 11/22  24:00:00,221.906995588,36.416230016,65.9334828957,0.0,38.286128036,48.4199368926,355.247096529,155.385902268,8.3303,191.530894261
 11/23  01:00:00,175.609831661,31.4769883864,50.9794186121,0.0,34.4311606118,33.1021868926,233.84685801,69.1823101936,3.33212,161.332427816
 11/23  02:00:00,168.738815119,31.4769883864,44.1008518271,0.0,34.4311606118,33.1021868926,174.700389597,55.3899610608,3.33212,115.978308536
 11/23  03:00:00,146.566875484,31.4769883864,39.4296908606,0.0,19.466279405,30.610668775,172.771468248,47.0064882733,3.33212,122.432859975
 11/23  04:00:00,143.707845333,31.4769883864,36.5758814075,0.0,19.466279405,30.610668775,160.823680008,41.5204320903,3.33212,115.971127918
 11/23  05:00:00,151.275539129,31.4769883864,37.5621837606,0.0,19.466279405,30.610668775,195.09687341,35.9498572701,3.33212,155.81489614
 11/23  06:00:00,165.919430621,31.4769883864,39.9736790925,0.0,19.466279405,30.610668775,236.171464919,30.245258008,8.3303,197.595906911
 11/23  07:00:00,249.633887226,34.3582126704,49.3204809194,0.0,42.6918050922,54.3732441037,320.084184188,26.546748843,16.6606,276.876835345
 11/23  08:00:00,325.369722851,36.4519450187,72.1145721551,0.0,49.3960418185,88.5934452969,577.77747082,82.4851697353,24.9909,470.301401085
 11/23  09:00:00,370.847838564,36.416230016,99.3945535871,0.0,57.6566862989,112.030105488,840.371795132,151.87912305,33.3212,655.171472083
 11/23  10:00:00,321.123915128,37.017398459,104.528087491,0.0,50.9524495726,81.1684271793,774.457102018,230.601979118,66.8089,477.046222899
 11/23  11:00:00,283.633134899,37.1128299958,111.301115017,0.0,42.6918050922,68.9656133826,696.110541153,255.926817913,83.4695,356.71422324
 11/23  12:00:00,289.807940542,37.2046258941,120.684582319,0.0,38.286128036,68.9656133826,616.311619406,244.22861251,83.4695,288.613506896
 11/23  13:00:00,286.201768575,37.252771116,117.439078377,0.0,38.286128036,68.9656133826,543.307285053,253.625899692,83.4695,206.211885361
 11/23  14:00:00,234.44360626,37.1115609454,84.9254716171,0.0,31.5818913096,56.727595265,533.404334899,252.065204268,75.1392,206.199930631
 11/23  15:00:00,229.498373994,37.0329852461,80.2157660342,0.0,31.5818913096,56.727595265,536.145010615,263.894053178,66.8089,205.442057437
 11/23  16:00:00,232.298018299,37.0137148026,83.081040458,0.0,31.5818913096,56.727595265,550.492133581,274.304208955,75.1392,201.048724626
 11/23  17:00:00,244.859250386,36.6970876942,58.4135346227,0.0,31.5818913096,61.661095265,534.451430821,283.585267978,91.7998,159.066362844
 11/23  18:00:00,273.149314247,36.416230016,50.8941552348,0.0,31.5818913096,70.9729253606,565.798447765,316.215101674,49.9818,199.601546092
 11/23  19:00:00,341.400307772,36.416230016,57.4184126252,0.0,80.3315023541,83.7685254822,635.913134592,343.815791289,49.9818,242.115543302
 11/23  20:00:00,355.391389593,36.416230016,67.4742938102,0.0,102.000620287,77.6748002752,702.301030895,350.951167399,33.3212,318.028663496
 11/23  21:00:00,382.673991407,36.416230016,74.2290556073,0.0,108.704857014,91.4735406516,703.266350426,361.397453808,33.3212,308.547696618
 11/23  22:00:00,354.38274039,36.416230016,74.0958798754,0.0,95.2963835608,89.1510273009,717.397866189,374.390719878,24.9909,318.01624631
 11/23  23:00:00,297.476206355,36.416230016,70.3383603835,0.0,80.3315023541,63.3799339444,873.904866763,398.259408776,16.6606,458.984857987
 11/23  24:00:00,209.12574286,36.416230016,46.3293723916,0.0,42.6918050922,48.4199368926,702.931705511,424.6669919,8.3303,269.934413612
 11/24  01:00:00,144.466350955,31.4769883864,31.1944376836,0.0,25.5240853573,30.610668775,247.065386509,84.7994191907,3.33212,158.933847319
 11/24  02:00:00,129.644405875,31.4769883864,23.6960127348,0.0,19.418418834,29.3649097162,184.971239262,65.8249106235,3.33212,115.814208639
 11/24  03:00:00,117.89402241,31.4769883864,19.8529992355,0.0,12.7620426787,28.1191506574,175.823477604,56.6444553703,3.33212,115.846902234
 11/24  04:00:00,114.937734805,31.4769883864,16.9106398965,0.0,12.7620426787,28.1191506574,178.799738481,53.1931078015,3.33212,122.274510679
 11/24  05:00:00,122.085544119,31.4769883864,16.8504220681,0.0,12.7620426787,28.1191506574,210.164179356,52.3857768113,3.33212,154.446282544
 11/24  06:00:00,157.321686654,31.4769883864,24.445982015,0.0,25.5240853573,30.610668775,330.274312715,52.7552851871,8.3303,269.188727528
 11/24  07:00:00,282.422293465,31.4769883864,51.6397561498,0.0,51.0481707146,78.1489452969,539.445224108,51.5654483693,16.6606,471.219175738
 11/24  08:00:00,366.295521335,36.4317841514,73.0100594537,0.396444540967,64.3609230253,109.708623606,1003.73901368,360.560966665,24.9909,618.187147011
 11/24  09:00:00,286.037485591,36.4616710051,48.6311235455,1.32893057833,51.0481707146,80.7689615957,943.554573555,438.656668028,33.3212,471.576705527
 11/24  10:00:00,266.104779077,36.4272460134,58.6095206562,0.440608291049,51.0481707146,71.0224615957,831.51190846,400.945503284,66.8089,363.757505176
 11/24  11:00:00,227.347551427,36.4305677698,69.00077533,0.0,32.1804615127,65.7244621605,748.724412759,384.306429314,83.4695,280.948483444
 11/24  12:00:00,238.449636327,36.5000156306,79.337156783,0.0,32.1804615127,65.7244621605,657.920048055,367.758026867,83.4695,206.692521188
 11/24  13:00:00,244.238690917,36.5787775435,85.8235732306,0.0,32.1804615127,65.7244621605,640.255929477,349.730025708,83.4695,207.056403769
 11/24  14:00:00,228.432709721,36.6635479138,79.690176342,0.0,32.1804615127,55.9779621605,618.91784187,338.605418749,75.1392,205.173223122
 11/24  15:00:00,199.187418916,36.7583701197,50.4466010217,0.0,32.1804615127,55.9779621605,612.440550464,340.058903147,66.8089,205.572747317
 11/24  16:00:00,187.974935508,36.7833643551,39.2592593269,0.0,32.1804615127,55.9779621605,620.892653823,340.188504039,75.1392,205.564949784
 11/24  17:00:00,221.041409734,36.5562533987,34.334108432,0.600149403499,32.1804615127,60.9114621605,588.054427242,334.624301678,91.7998,161.630325563
 11/24  18:00:00,270.642390312,36.4178824156,41.1413737464,0.0253018169252,32.1804615127,77.5397301883,651.004455724,364.832245389,49.9818,236.190410335
 11/24  19:00:00,340.422515373,36.4327540121,56.7296688938,0.148570307368,77.122965704,86.2600435998,880.285236466,398.509013427,49.9818,431.794423039
 11/24  20:00:00,345.875870459,36.420361015,55.165147642,0.0382099158924,102.647051061,80.1663183927,754.368520866,402.063095372,33.3212,318.984225494
 11/24  21:00:00,377.078163686,36.4327540121,60.930864127,0.0956754906583,115.40909374,92.7192997104,749.911587212,403.516161987,33.3212,313.074225225
 11/24  22:00:00,366.903530369,36.4410160101,74.2427171868,0.0757622787006,102.647051061,94.1340635361,909.743297244,412.271165095,24.9909,472.481232149
 11/24  23:00:00,282.969413143,36.424492014,56.6551680608,0.0,77.122965704,65.871452062,777.370194806,408.916453033,16.6606,351.793141774
 11/24  24:00:00,193.969841124,36.424492014,35.7239251108,0.0,38.286128036,48.4199368926,602.14395344,397.252437255,8.3303,196.561216185
 11/25  01:00:00,144.853653691,31.5265603744,28.7241507236,0.60115794913,27.7269238854,30.610668775,236.959516653,79.1350720199,3.33212,154.492324633
 11/25  02:00:00,139.909844793,31.5265603744,23.8500138074,0.485493867088,27.7269238854,30.610668775,181.681992705,62.4663308652,3.33212,115.88354184
 11/25  03:00:00,117.505861093,31.5265603744,18.8468551232,0.564838672367,12.7620426787,28.1191506574,181.471399407,55.8478902785,3.33212,122.291389128
 11/25  04:00:00,113.433486107,31.5265603744,14.6441372289,0.712680314716,12.7620426787,28.1191506574,173.712050698,54.5310458635,3.33212,115.848884834
 11/25  05:00:00,119.923070248,31.5265603744,14.4315360575,0.841541936671,12.7620426787,28.1191506574,214.160014477,55.1509399699,3.33212,155.676954507
 11/25  06:00:00,135.003789981,31.5265603744,17.2768696623,0.832683457665,12.7620426787,28.1191506574,259.631352182,55.8774000487,8.3303,195.423652133
 11/25  07:00:00,226.174718132,31.5265603744,27.8281501528,0.652614360981,42.6918050922,54.3732441037,349.875116891,54.3918164187,16.6606,278.822700472
 11/25  08:00:00,297.877373871,36.4455952698,51.6022712989,0.0,42.6918050922,86.1019271793,821.154296424,326.549152883,24.9909,469.614243541
 11/25  09:00:00,350.364880068,36.424492014,77.0355925482,0.0,57.6566862989,112.030105488,1073.79209358,376.026215373,33.3212,664.444678211
 11/25  10:00:00,284.45079022,36.4598152711,58.0261883721,0.0,57.6566862989,83.6599452969,910.206247026,372.361128994,66.8089,471.036218033
 11/25  11:00:00,208.220218809,36.5155824184,36.0202953982,0.0,42.6918050922,68.9656133826,833.63014419,388.94141508,83.4695,361.21922911
 11/25  12:00:00,191.997469215,36.5698697049,28.1027121278,0.0,34.9340096728,67.7198543238,761.959905734,393.976854394,83.4695,284.51355134
 11/25  13:00:00,185.185950593,36.6017481984,22.1262922962,0.0,34.9340096728,67.7198543238,685.408693948,389.461693394,83.4695,212.477500555
 11/25  14:00:00,175.744494652,36.6577001764,22.3653112398,0.0,34.9340096728,57.9733543238,668.490706571,386.560538122,75.1392,206.790968449
 11/25  15:00:00,182.053530287,36.7140054759,28.6296538508,0.0,34.9340096728,57.9733543238,650.99329472,373.345558855,66.8089,210.838835865
 11/25  16:00:00,183.913822074,36.7134138505,30.5041985255,0.0,34.9340096728,57.9733543238,652.560074486,368.281044832,75.1392,209.139829654
 11/25  17:00:00,215.336861718,36.5396354751,24.4744684317,0.0,34.9340096728,62.9068543238,621.81672775,368.064728189,91.7998,161.95219956
 11/25  18:00:00,256.192727879,36.4344064117,29.3295585101,0.0,34.9340096728,72.2186844194,623.149320121,375.442396304,49.9818,197.725123818
 11/25  19:00:00,333.857600198,36.424492014,40.6833439443,0.0,87.0357390804,86.2600435998,663.068709279,367.903590207,49.9818,245.183319072
 11/25  20:00:00,341.898059656,36.4327540121,54.0031207776,0.0,102.000620287,77.6748002752,713.910217809,361.202732773,33.3212,319.386285037
 11/25  21:00:00,361.751967243,36.4327540121,62.5661704838,0.0,102.000620287,88.9820225341,709.517947746,359.042739414,33.3212,317.154008333
 11/25  22:00:00,352.788972687,36.4492780081,63.3055350841,0.0,102.000620287,91.6425454185,697.019628874,354.779518586,24.9909,317.249210288
 11/25  23:00:00,297.545976007,36.4327540121,61.2268354451,0.0,87.0357390804,65.871452062,848.274706828,367.650478553,16.6606,463.963628275
 11/25  24:00:00,201.334909378,36.416230016,38.5906131325,0.0,42.6918050922,48.4199368926,674.197878102,392.389833124,8.3303,273.477744979
 11/26  01:00:00,151.061872812,31.5265603744,25.0847357321,1.20913327806,34.4311606118,33.1021868926,245.139948409,83.338756439,3.33212,158.46907197
 11/26  02:00:00,143.939995859,31.5265603744,18.0367785804,1.09815010679,34.4311606118,33.1021868926,193.740084593,67.856776531,3.33212,122.551188062
 11/26  03:00:00,122.125907164,31.5265603744,13.6551854919,1.14321737674,19.466279405,30.610668775,180.756120343,61.3427353102,3.33212,116.081265033
 11/26  04:00:00,120.41126733,31.5265603744,11.9311617922,1.16372149813,19.466279405,30.610668775,184.472339499,58.5944593365,3.33212,122.545760163
 11/26  05:00:00,128.306997534,31.5265603744,13.235574896,1.18163720373,19.466279405,30.610668775,215.277101229,57.3866946498,3.33212,154.558286579
 11/26  06:00:00,142.136335571,31.5265603744,14.8003306435,1.20214081741,19.466279405,30.610668775,263.814826181,57.1010601393,8.3303,198.383466041
 11/26  07:00:00,223.567515655,31.5265603744,24.8681077702,1.00249238263,42.6918050922,54.3732441037,352.943529243,56.2047710769,16.6606,280.078158166
 11/26  08:00:00,303.263721305,36.4307939386,47.7383008154,0.0,49.3960418185,88.5934452969,835.120370937,338.683017884,24.9909,471.446453053
 11/26  09:00:00,348.458264361,36.4327540121,75.0865441468,0.0,57.6566862989,112.030105488,1099.1968105,402.594118742,33.3212,663.281491754
 11/26  10:00:00,295.343755977,36.483033432,77.9704139966,0.139954224159,50.9524495726,81.1684271793,902.379538398,355.702881792,66.8089,479.867756607
 11/26  11:00:00,253.624696487,36.5880033337,80.928785849,0.381206779733,42.6918050922,68.9656133826,770.206863658,326.680551295,83.4695,360.056812363
 11/26  12:00:00,259.51108323,36.6578879719,90.8189151831,0.0,38.286128036,68.9656133826,690.308319628,319.295743894,83.4695,287.543075734
 11/26  13:00:00,260.05863818,36.7077713782,92.1619612026,0.0,38.286128036,68.9656133826,604.018794891,313.996464627,83.4695,206.552830264
 11/26  14:00:00,242.39203913,36.7285944058,93.4114756291,0.0,31.5818913096,56.727595265,606.460162708,320.386581762,75.1392,210.934380946
 11/26  15:00:00,236.758135239,36.7854119776,87.7519808514,0.0,31.5818913096,56.727595265,589.985883434,320.600831506,66.8089,202.576151928
 11/26  16:00:00,209.887899552,36.8285538624,60.9306141868,0.0,31.5818913096,56.727595265,606.113819212,326.368987978,75.1392,204.605631234
 11/26  17:00:00,226.846801384,36.6091775001,40.2046142999,0.323607900772,31.5818913096,61.661095265,586.932515537,333.301338838,91.7998,161.831376699
 11/26  18:00:00,265.024450927,36.4410160101,42.3782275534,0.378455674103,31.5818913096,70.9729253606,607.333527793,352.456735212,49.9818,204.894992581
 11/26  19:00:00,336.469939036,36.4327540121,52.2505250384,0.226075360927,80.3315023541,83.7685254822,655.604625106,368.170635485,49.9818,237.45218962
 11/26  20:00:00,353.132350851,36.4368850111,64.9647723628,0.248602338297,102.000620287,77.6748002752,712.676080931,360.344682946,33.3212,319.010197986
 11/26  21:00:00,382.574994558,36.4492780081,73.6731850885,0.472888918478,108.704857014,91.4735406516,690.240769632,339.225271185,33.3212,317.694298446
 11/26  22:00:00,354.530948574,36.4327540121,74.1426912461,0.156416114084,95.2963835608,89.1510273009,669.09621446,325.079163614,24.9909,319.026150846
 11/26  23:00:00,299.936436962,36.4492780081,72.8316817565,0.0149191746828,80.3315023541,63.3799339444,808.392626017,331.120652061,16.6606,460.611373957
 11/26  24:00:00,213.288115976,36.424492014,50.5748391839,0.0,42.6918050922,48.4199368926,626.631819249,342.601892505,8.3303,275.699626744
 11/27  01:00:00,149.415320422,31.5265603744,35.619403224,0.440292439949,25.5240853573,30.610668775,229.876408372,71.0979519466,3.33212,155.446336425
 11/27  02:00:00,133.944574658,31.5265603744,27.5943039531,0.326491024709,19.418418834,29.3649097162,175.320481892,56.0362061433,3.33212,115.952155748
 11/27  03:00:00,121.991831098,31.5265603744,23.528926719,0.346285380936,12.7620426787,28.1191506574,175.207394325,49.5123808144,3.33212,122.362893511
 11/27  04:00:00,119.541754415,31.5265603744,21.0401669042,0.397276360836,12.7620426787,28.1191506574,166.778428121,47.5121241985,3.33212,115.934183922
 11/27  05:00:00,127.48353279,31.5265603744,22.3749858677,0.425687227168,12.7620426787,28.1191506574,211.772014643,47.0823037159,3.33212,161.357590927
 11/27  06:00:00,162.904187195,31.5265603744,30.1834506332,0.416242190658,25.5240853573,30.610668775,325.687250044,47.454842051,8.3303,269.902107993
 11/27  07:00:00,288.28286855,31.5265603744,57.8480511075,0.315485075002,51.0481707146,78.1489452969,537.697245675,46.9991502592,16.6606,474.037495415
 11/27  08:00:00,371.609013293,36.4379487285,79.732052665,0.0,64.3609230253,109.708623606,965.479783547,318.996918412,24.9909,621.491965135
 11/27  09:00:00,291.156472195,36.4410160101,55.916102902,0.0,51.0481707146,80.7689615957,889.860538306,379.845491369,33.3212,476.693846938
 11/27  10:00:00,274.21323581,36.5360508004,67.0871153114,0.0213023814698,51.0481707146,71.0224615957,767.569372845,335.491383982,66.8089,365.269088863
 11/27  11:00:00,232.234206648,36.68896094,73.5255723786,0.171375483239,32.1804615127,65.7244621605,681.19789847,316.001583166,83.4695,281.726815304
 11/27  12:00:00,216.634853711,36.7995613986,57.14458363,0.209485242676,32.1804615127,65.7244621605,612.304428501,314.631747659,83.4695,214.203180841
 11/27  13:00:00,205.269765695,36.9107935,46.3758056407,0.32017556242,32.1804615127,65.7244621605,602.993813831,312.855609853,83.4695,206.668703978
 11/27  14:00:00,209.228337403,36.8981365659,60.3514960172,0.0,32.1804615127,55.9779621605,587.66183706,306.239124443,75.1392,206.283512617
 11/27  15:00:00,196.209204592,36.9585818376,46.8622530914,0.446330260439,32.1804615127,55.9779621605,586.730122983,314.019345248,66.8089,205.901877735
 11/27  16:00:00,186.259715113,36.9699898972,36.863784212,0.520494849619,32.1804615127,55.9779621605,600.524125293,319.480610778,75.1392,205.904314515
 11/27  17:00:00,218.476750461,36.7074288372,32.0646358263,0.189006770975,32.1804615127,60.9114621605,564.896326395,311.237611519,91.7998,161.858914876
 11/27  18:00:00,271.376846769,36.4327540121,41.8816658179,0.0612204494009,32.1804615127,77.5397301883,601.276665801,314.581177798,49.9818,236.713688002
 11/27  19:00:00,343.611235128,36.4492780081,59.9156807628,0.214775913204,77.122965704,86.2600435998,811.873979291,325.228131332,49.9818,436.664047959
 11/27  20:00:00,350.81115099,36.4327540121,59.6179712565,0.162919819582,102.647051061,80.1663183927,668.638040751,314.604963073,33.3212,320.711877679
 11/27  21:00:00,382.930983251,36.4575400061,66.0244784731,0.530207974754,115.40909374,92.7192997104,659.328555905,306.655866872,33.3212,319.351489033
 11/27  22:00:00,372.11545467,36.4492780081,78.8585656479,0.455520914677,102.647051061,94.1340635361,806.785971251,308.151249789,24.9909,473.643821462
 11/27  23:00:00,286.524504104,36.424492014,60.2238406531,0.0712719528801,77.122965704,65.871452062,689.114602792,317.960139988,16.6606,354.493862803
 11/27  24:00:00,193.616426086,36.424492014,35.4283388398,0.0,38.286128036,48.4199368926,530.626804527,325.406639273,8.3303,196.889865253
 11/28  01:00:00,140.638206935,31.5265603744,27.115107797,0.176640364881,25.5240853573,30.610668775,228.746756278,70.7570362652,3.33212,154.657600013
 11/28  02:00:00,127.983510064,31.5265603744,21.937385072,0.02585681926,19.418418834,29.3649097162,183.145625797,57.4129479779,3.33212,122.40055782
 11/28  03:00:00,114.780279654,31.5265603744,16.5853134746,0.0872669067339,12.7620426787,28.1191506574,171.594581927,52.2929452809,3.33212,115.969516646
 11/28  04:00:00,113.801777792,31.5265603744,15.6342629217,0.0724651490994,12.7620426787,28.1191506574,176.526688383,50.7756204826,3.33212,122.418947901
 11/28  05:00:00,123.474516991,31.5265603744,18.1434962553,0.0207415129908,12.7620426787,28.1191506574,207.724317842,49.694815066,3.33212,154.697382776
 11/28  06:00:00,154.064192546,31.5265603744,20.9971759972,0.127792023344,25.5240853573,30.610668775,336.602566782,50.4262957826,8.3303,277.845970999
 11/28  07:00:00,280.306637576,31.5100363784,49.4231850327,0.0652307430951,51.0481707146,78.1489452969,534.49320331,49.7353279767,16.6606,468.097275333
 11/28  08:00:00,368.244453466,36.4622879103,75.3887540619,0.0304943682966,64.3609230253,109.708623606,947.699011908,295.28727636,24.9909,627.420835547
 11/28  09:00:00,284.245485224,36.424492014,48.2697013667,0.0,51.0481707146,80.7689615957,883.683213276,368.465519403,33.3212,481.896493873
 11/28  10:00:00,242.153232362,36.4688122694,35.1230729025,0.0,51.0481707146,71.0224615957,806.157329792,381.051521397,66.8089,358.296908395
 11/28  11:00:00,184.33171089,36.4776190922,26.0309796336,0.0,32.1804615127,65.7244621605,770.297038625,398.262398148,83.4695,288.565140477
 11/28  12:00:00,197.606592259,36.5293522693,38.351231014,0.209343997853,32.1804615127,65.7244621605,682.700991209,392.066003421,83.4695,207.165487787
 11/28  13:00:00,187.703569573,36.5394904709,29.386158579,0.0439635173257,32.1804615127,65.7244621605,693.286662681,395.901327695,83.4695,213.915834986
 11/28  14:00:00,167.333837185,36.5503731825,18.7751372099,0.0,32.1804615127,55.9779621605,696.257377207,414.704333482,75.1392,206.413843725
 11/28  15:00:00,163.556892889,36.5469941924,15.002019027,0.0,32.1804615127,55.9779621605,698.084356826,425.25828294,66.8089,206.017173886
 11/28  16:00:00,166.268456079,36.5454289618,17.7291362411,0.0,32.1804615127,55.9779621605,705.067059424,423.9111369,75.1392,206.016722525
 11/28  17:00:00,200.598405726,36.4419916449,14.5532098681,0.0,32.1804615127,60.9114621605,665.722436314,412.011344495,91.7998,161.911291819
 11/28  18:00:00,255.301850682,36.4534090071,25.7577003455,0.0,32.1804615127,77.5397301883,707.671331457,420.807282936,49.9818,236.882248521
 11/28  19:00:00,328.460905966,36.4410160101,44.9196794508,0.0,77.122965704,86.2600435998,907.324544596,419.924737486,49.9818,437.41800711
 11/28  20:00:00,335.625652029,36.428623013,44.9723958785,0.0,102.647051061,80.1663183927,752.567533242,398.189262227,33.3212,321.057071015
 11/28  21:00:00,367.624123973,36.424492014,51.62946512,0.0,115.40909374,92.7192997104,741.561582587,388.56016734,33.3212,319.680215247
 11/28  22:00:00,357.937055348,36.4410160101,65.4105655163,0.0,102.647051061,94.1340635361,884.524404282,383.289835741,24.9909,476.243668541
 11/28  23:00:00,273.491285356,36.4410160101,47.1967751888,0.0,77.122965704,65.871452062,759.478758221,389.250577993,16.6606,353.567580228
 11/28  24:00:00,182.712405743,36.4327540121,24.4389858452,0.0,38.286128036,48.4199368926,615.694372276,410.362049689,8.3303,197.002022587
 11/29  01:00:00,130.044926035,31.5265603744,15.3805825547,1.35744681102,25.5240853573,30.610668775,254.934483499,90.1486925197,3.33212,161.453670979
 11/29  02:00:00,116.627193697,31.5265603744,9.39347073822,1.25426738073,19.418418834,29.3649097162,194.214793252,74.8969471717,3.33212,115.98572608
 11/29  03:00:00,106.030745391,31.5265603744,6.69769263793,1.26202686791,12.7620426787,28.1191506574,193.749189351,67.940481485,3.33212,122.476587866
 11/29  04:00:00,105.316889342,31.5265603744,6.01315003958,1.24288118038,12.7620426787,28.1191506574,183.866146766,64.5491588094,3.33212,115.984867957
 11/29  05:00:00,113.119878049,31.5265603744,7.27983450852,1.20295605728,12.7620426787,28.1191506574,227.19857853,62.3854265889,3.33212,161.481031941
 11/29  06:00:00,149.315537408,31.5265603744,15.9517901893,1.10500417202,25.5240853573,30.610668775,339.75921818,61.0606825219,8.3303,270.368235658
 11/29  07:00:00,276.962207618,31.5265603744,46.0040095021,0.859858190097,51.0481707146,78.1489452969,550.502320196,57.9137946124,16.6606,475.927925584
 11/29  08:00:00,364.473503405,36.4346226863,69.8472721243,0.0,64.3609230253,109.708623606,986.003130927,335.770056028,24.9909,625.242174898
 11/29  09:00:00,280.676249571,36.4575400061,45.4171908618,0.0,51.0481707146,80.7689615957,910.237660115,397.770871463,33.3212,479.145588651
 11/29  10:00:00,259.666632788,36.4673363695,52.5654310986,0.0639932936549,51.0481707146,71.0224615957,800.117160379,367.123760514,66.8089,366.184499865
 11/29  11:00:00,221.692945986,36.5484454891,62.782917823,0.499273295259,32.1804615127,65.7244621605,724.415961911,356.455212832,83.4695,284.491249078
 11/29  12:00:00,233.743470082,36.5830642358,74.3123286644,0.271848840518,32.1804615127,65.7244621605,642.999702115,347.076077652,83.4695,212.454124463
 11/29  13:00:00,239.544360888,36.5977123566,81.1224833188,0.0,32.1804615127,65.7244621605,634.016360118,343.014975438,83.4695,207.531884679
 11/29  14:00:00,223.118567995,36.6166191772,74.4171250736,0.0,32.1804615127,55.9779621605,635.855936184,347.742472397,75.1392,212.974263788
 11/29  15:00:00,196.299156778,36.6397226223,47.4177347064,0.22531987474,32.1804615127,55.9779621605,636.343073625,363.400132631,66.8089,206.134040993
 11/29  16:00:00,190.497306222,36.6255719036,41.7434514642,0.142890170951,32.1804615127,55.9779621605,653.980575499,372.705590431,75.1392,206.135785068
 11/29  17:00:00,217.739609553,36.4640177881,31.3711037425,0.307863778489,32.1804615127,60.9114621605,625.203255466,371.437303019,91.7998,161.966152447
 11/29  18:00:00,262.567528791,36.4265575135,33.0011101289,0.0309422565167,32.1804615127,77.5397301883,699.325267282,412.292236424,49.9818,237.051230858
 11/29  19:00:00,332.542579085,36.4410160101,48.8920453954,0.0,77.122965704,86.2600435998,956.034932375,467.882736467,49.9818,438.170395909
 11/29  20:00:00,339.195148898,36.424492014,47.9386510669,0.0,102.647051061,80.1663183927,853.485281,498.774083038,33.3212,321.389997962
 11/29  21:00:00,371.116501491,36.4492780081,54.5210513899,0.0,115.40909374,92.7192997104,851.685253901,498.329797338,33.3212,320.034256563
 11/29  22:00:00,361.302020708,36.4410160101,68.2992393982,0.0,102.647051061,94.1340635361,989.826905828,487.626179632,24.9909,477.209826196
 11/29  23:00:00,277.092151571,36.4492780081,50.6528369432,0.0,77.122965704,65.871452062,852.462543108,481.819104815,16.6606,353.982838293
 11/29  24:00:00,188.370808473,36.424492014,30.0451940648,0.0,38.286128036,48.4199368926,666.342970158,460.907278717,8.3303,197.105391441
 11/30  01:00:00,137.898631143,31.5265603744,22.9323792974,1.65816686146,25.5240853573,30.610668775,256.007228366,91.106519112,3.33212,161.568589254
 11/30  02:00:00,125.20090772,31.5265603744,17.6299394007,1.58641372378,19.418418834,29.3649097162,197.864149807,72.8318399923,3.33212,121.700189814
 11/30  03:00:00,114.506249248,31.5265603744,14.8519074174,1.57629714736,12.7620426787,28.1191506574,184.513122899,64.348808804,3.33212,116.832194095
 11/30  04:00:00,112.897177899,31.5265603744,13.2842239124,1.54467436063,12.7620426787,28.1191506574,186.513192573,60.6671449273,3.33212,122.513927646
 11/30  05:00:00,120.774731391,31.5265603744,14.6314029248,1.49639101175,12.7620426787,28.1191506574,217.326298527,59.1420986185,3.33212,154.852079909
 11/30  06:00:00,157.340858022,31.5265603744,23.7299770063,1.34004726727,25.5240853573,30.610668775,344.814837946,58.1533635457,8.3303,278.3311744
 11/30  07:00:00,284.431743824,31.5265603744,53.2597140955,1.0601319359,51.0481707146,78.1489452969,544.034544178,55.0284069414,16.6606,472.345537237
 11/30  08:00:00,370.584341491,36.4427157461,75.9526471275,0.0,64.3609230253,109.708623606,976.564005312,322.873899156,24.9909,628.699206155
 11/30  09:00:00,285.809076022,36.424492014,50.5784930209,0.0,51.0481707146,80.7689615957,902.592046119,385.442654527,33.3212,483.828191592
 11/30  10:00:00,251.969850035,36.5175982024,44.9036178833,0.0,51.0481707146,71.0224615957,798.330444381,367.31534894,66.8089,364.206195442
 11/30  11:00:00,192.620299293,36.5938384252,34.2344955807,0.0,32.1804615127,65.7244621605,732.894844825,364.940017225,83.4695,284.4853276
 11/30  12:00:00,191.97486034,36.6432790721,32.8634748754,0.0,32.1804615127,65.7244621605,663.879394541,365.855151482,83.4695,214.554743058
 11/30  13:00:00,186.148376597,36.65798827,27.800717763,0.0,32.1804615127,65.7244621605,659.821279863,369.334850865,83.4695,207.016928998
 11/30  14:00:00,174.513286454,36.6853138189,25.8618259709,0.0,32.1804615127,55.9779621605,660.32557697,376.890591425,75.1392,208.295785545
 11/30  15:00:00,184.664338957,36.680264867,36.0141070421,0.0,32.1804615127,55.9779621605,645.729485225,368.645241696,66.8089,210.275343529
 11/30  16:00:00,186.990053813,36.68609904,38.093765319,0.237534163138,32.1804615127,55.9779621605,651.271833401,368.484046961,75.1392,207.64858644
 11/30  17:00:00,211.96340934,36.4635751165,25.8989563658,0.00705104769823,32.1804615127,60.9114621605,632.138589996,378.312794455,91.7998,162.025995541
 11/30  18:00:00,262.235706144,36.420361015,32.7253485882,0.0,32.1804615127,77.5397301883,694.373800893,407.161266693,49.9818,237.2307342
 11/30  19:00:00,333.998142695,36.4410160101,50.4293333445,0.0,77.122965704,86.2600435998,911.620007743,422.715051366,49.9818,438.923156377
 11/30  20:00:00,341.101284416,36.4492780081,49.9530541678,0.0,102.647051061,80.1663183927,775.263432519,420.202770337,33.3212,321.739462182
 11/30  21:00:00,373.584461566,36.4410160101,57.1374283305,0.0,115.40909374,92.7192997104,762.147637395,407.337934954,33.3212,321.488502441
 11/30  22:00:00,365.019374575,36.4327540121,72.1842990907,0.0,102.647051061,94.1340635361,885.104780739,383.309099214,24.9909,476.804781525
 11/30  23:00:00,281.603292904,36.4327540121,55.3386410757,0.0,77.122965704,65.871452062,737.588828577,363.80017015,16.6606,357.128058427
 11/30  24:00:00,192.370553678,36.4327540121,34.1627045645,0.0,38.286128036,48.4199368926,563.521173209,353.156990802,8.3303,202.033882408
 12/01  01:00:00,141.433527918,31.5265603744,27.2600750463,0.855974803003,25.5240853573,30.610668775,230.420860458,72.2095377923,3.33212,154.879202665
 12/01  02:00:00,129.96624813,31.5265603744,23.4945400803,0.579308492059,19.418418834,29.3649097162,178.492051268,52.6402612965,3.33212,122.519669971
 12/01  03:00:00,120.73138675,31.5265603744,22.4529268374,0.372679923857,12.7620426787,28.1191506574,163.884304906,43.2309696259,3.33212,117.32121528
 12/01  04:00:00,120.362783885,31.5265603744,22.3798096268,0.145585892932,12.7620426787,28.1191506574,162.214784713,37.5970196037,3.33212,121.28564511
 12/01  05:00:00,128.117799206,31.5265603744,22.9977684676,0.0239710971313,12.7620426787,28.1191506574,207.148233334,42.1945172531,3.33212,161.621596081
 12/01  06:00:00,162.257236963,31.4811193854,29.4290551638,0.0,25.5240853573,30.610668775,330.433207092,50.5206348327,8.3303,271.58227226
 12/01  07:00:00,288.203193662,31.4769883864,57.4057379192,0.0,51.0481707146,78.1489452969,543.751800655,50.3407959104,16.6606,476.750404744
 12/01  08:00:00,376.252165705,36.4712877151,80.3770403418,0.2603287431,64.3609230253,109.708623606,923.477481175,267.729187466,24.9909,630.75739371
 12/01  09:00:00,292.834575147,36.4492780081,56.8349356309,0.057952855805,51.0481707146,80.7689615957,815.550939014,300.92042184,33.3212,481.309317174
 12/01  10:00:00,268.512830129,36.9523621657,62.2322625411,0.0155571360864,51.0481707146,71.0224615957,615.462401437,182.353515587,66.8089,366.299985849
 12/01  11:00:00,225.240505265,37.0710933363,68.9605423386,0.0,32.1804615127,65.7244621605,452.523200708,78.4701716005,83.4695,290.583529108
 12/01  12:00:00,234.798363645,37.1308214735,78.031834433,0.0,32.1804615127,65.7244621605,343.499838458,52.5241725168,83.4695,207.506165941
 12/01  13:00:00,242.898974569,37.174046947,86.8338738665,0.0,32.1804615127,65.7244621605,346.875754875,49.1044915161,83.4695,214.301763359
 12/01  14:00:00,243.527171064,37.2118550548,97.1393594288,0.0,32.1804615127,55.9779621605,327.997716581,46.1112522485,75.1392,206.747264333
 12/01  15:00:00,243.304895342,37.2456668238,96.8803943124,0.0,32.1804615127,55.9779621605,325.197155106,52.0413595565,66.8089,206.34689555
 12/01  16:00:00,220.941277829,37.270657404,74.484947093,0.0,32.1804615127,55.9779621605,373.693658618,87.863639773,75.1392,210.690818845
 12/01  17:00:00,238.935399699,36.9610119637,54.9374733932,0.0,32.1804615127,60.9114621605,428.355124915,173.051547381,91.7998,163.503777534
 12/01  18:00:00,286.757016621,36.416230016,59.5980275627,0.0,32.1804615127,77.5397301883,511.806480392,223.043103195,49.9818,238.781577196
 12/01  19:00:00,358.172077344,36.416230016,77.0160695747,0.0,77.122965704,86.2600435998,680.628459997,190.964814939,49.9818,439.681845058
 12/01  20:00:00,363.603553923,36.416230016,74.1383591958,0.0,102.647051061,80.1663183927,699.803038312,344.151671661,33.3212,322.330166651
 12/01  21:00:00,395.652579725,36.416230016,80.103098051,0.0,115.40909374,92.7192997104,623.300631627,265.602851423,33.3212,324.376580204
 12/01  22:00:00,395.531564645,36.416230016,103.170907671,0.0,102.647051061,94.1340635361,757.989088911,258.774053132,24.9909,474.22413578
 12/01  23:00:00,332.55552935,36.416230016,106.050116119,0.0,77.122965704,65.871452062,649.567034941,269.363751257,16.6606,363.542683684
 12/01  24:00:00,218.613347864,36.416230016,60.2460436007,0.0,38.286128036,48.4199368926,495.347732204,289.678690711,8.3303,197.338741493
 12/02  01:00:00,161.036369359,31.4769883864,45.4284182593,0.0,27.7269238854,30.610668775,219.395023516,54.4071445162,3.33212,161.655759
 12/02  02:00:00,153.285050774,31.4769883864,37.658408476,0.0,27.7269238854,30.610668775,164.117431338,44.690155419,3.33212,116.095155919
 12/02  03:00:00,131.576479746,31.4769883864,33.4780434296,0.0,12.7620426787,28.1191506574,163.573566761,37.6691614339,3.33212,122.572285327
 12/02  04:00:00,129.241869049,31.4769883864,31.1863910776,0.0,12.7620426787,28.1191506574,153.969918387,34.5181809282,3.33212,116.119617459
 12/02  05:00:00,136.703957599,31.4769883864,32.0684164049,0.0,12.7620426787,28.1191506574,198.959105289,33.8821006286,3.33212,161.74488466
 12/02  06:00:00,150.854094506,31.4769883864,33.9687863952,0.0,12.7620426787,28.1191506574,239.790292751,33.6701037411,8.3303,197.78988901
 12/02  07:00:00,242.215014055,33.1234022629,42.8977646926,0.0,42.6918050922,54.3732441037,334.625378601,35.0584639383,16.6606,282.906314663
 12/02  08:00:00,314.752959226,36.416230016,65.5606102572,0.0,42.6918050922,86.1019271793,750.366172187,250.274559087,24.9909,475.1007131
 12/02  09:00:00,365.513502181,36.416230016,91.9394215331,0.0,57.6566862989,112.030105488,989.696732464,278.149473544,33.3212,678.22605892
 12/02  10:00:00,302.986655763,36.8495528525,75.9956405231,0.0,57.6566862989,83.6599452969,811.199056364,263.829893798,66.8089,480.560262565
 12/02  11:00:00,231.503108474,37.0812090483,59.2849081558,0.0,42.6918050922,68.9656133826,671.374318009,224.660571501,83.4695,363.244246509
 12/02  12:00:00,217.569116317,37.1377609831,54.5177006448,0.0,34.9340096728,67.7198543238,572.440102616,197.183505573,83.4695,291.787097044
 12/02  13:00:00,211.607286581,37.1769418632,49.8944822771,0.0,34.9340096728,67.7198543238,461.741841883,163.013015943,83.4695,215.259325941
 12/02  14:00:00,198.519585789,37.2089356295,46.729700937,0.0,34.9340096728,57.9733543238,449.863690611,159.933532602,75.1392,214.79095801
 12/02  15:00:00,194.497908248,37.2368993809,42.7042492262,0.0,34.9340096728,57.9733543238,453.381124596,179.107411123,66.8089,207.464813473
 12/02  16:00:00,192.362258609,37.262537097,40.5667638637,0.0,34.9340096728,57.9733543238,479.143769914,189.831444299,75.1392,214.173125615
 12/02  17:00:00,228.094304527,36.9564473222,38.8876321849,0.0,34.9340096728,62.9068543238,466.236901154,211.921300494,91.7998,162.51580066
 12/02  18:00:00,271.112824942,36.416230016,46.3272234638,0.0,34.9340096728,72.2186844194,459.082292821,203.483634389,49.9818,205.616858432
 12/02  19:00:00,348.380239088,36.416230016,57.2185059765,0.0,87.0357390804,86.2600435998,493.898629122,197.49900561,49.9818,246.417823512
 12/02  20:00:00,355.155163041,36.416230016,69.1020690655,0.0,102.000620287,77.6748002752,574.412887263,216.313491862,33.3212,324.778195401
 12/02  21:00:00,374.62050308,36.416230016,77.1423298672,0.0,102.000620287,88.9820225341,578.09274951,218.547838304,33.3212,326.223711206
 12/02  22:00:00,366.587744542,36.416230016,78.8225872708,0.0,102.000620287,91.6425454185,554.628412488,207.795771668,24.9909,321.84174082
 12/02  23:00:00,312.545588019,36.416230016,77.7537560316,0.0,87.0357390804,65.871452062,724.858164804,234.102278911,16.6606,474.095285893
 12/02  24:00:00,217.030465621,36.416230016,55.745280519,0.0,42.6918050922,48.4199368926,528.252180673,245.64343665,8.3303,274.278444022
 12/03  01:00:00,167.351681548,31.4769883864,42.6912292864,0.0,34.4311606118,33.1021868926,226.376802394,61.941045003,3.33212,161.103637391
 12/03  02:00:00,161.474108018,31.4769883864,36.8006356353,0.0,34.4311606118,33.1021868926,176.78976489,50.6554114694,3.33212,122.80223342
 12/03  03:00:00,140.881640159,31.4769883864,33.6995396681,0.0,19.466279405,30.610668775,169.460177537,43.3188524987,3.33212,122.809205038
 12/03  04:00:00,138.951907813,31.4769883864,31.7598422565,0.0,19.466279405,30.610668775,166.913775272,40.7681084189,3.33212,122.813546853
 12/03  05:00:00,146.77999795,31.4769883864,32.9913360299,0.0,19.466279405,30.610668775,203.811775428,38.7234644905,3.33212,161.756190938
 12/03  06:00:00,161.401453447,31.4769883864,35.366164233,0.0,19.466279405,30.610668775,242.656565812,36.4129793837,8.3303,197.913286428
 12/03  07:00:00,244.635185468,33.9466092012,44.633345554,0.0,42.6918050922,54.3732441037,340.921946541,34.5142498228,16.6606,289.747096718
 12/03  08:00:00,325.553880232,36.4877192919,68.1757509621,0.0,49.3960418185,88.5934452969,691.357084257,191.783130267,24.9909,474.583053991
 12/03  09:00:00,366.192743543,36.416230016,94.000392647,0.0,57.6566862989,112.030105488,906.055276604,197.864369476,33.3212,674.869707129
 12/03  10:00:00,291.693056365,36.9910250471,75.1121626161,0.0,50.9524495726,81.1684271793,773.712425842,220.272629039,66.8089,486.630896803
 12/03  11:00:00,225.06479907,37.0819838036,53.4765038346,0.0,42.6918050922,68.9656133826,688.360170016,236.089854178,83.4695,368.800815837
 12/03  12:00:00,213.134705995,37.1357964053,45.5305713523,0.0,38.286128036,68.9656133826,594.980442716,219.235228317,83.4695,292.275714399
 12/03  13:00:00,205.610202816,37.1748044612,39.0061255333,0.0,38.286128036,68.9656133826,513.062980038,220.068623571,83.4695,209.524856467
 12/03  14:00:00,187.286701876,37.2068035786,39.790969698,0.0,31.5818913096,56.727595265,495.083820689,207.574465499,75.1392,212.37015519
 12/03  15:00:00,193.149424214,37.2365521961,45.7235808278,0.0,31.5818913096,56.727595265,477.536751215,204.153119139,66.8089,206.574732075
 12/03  16:00:00,190.004704448,37.2624123233,42.5736073837,0.0,31.5818913096,56.727595265,503.495442364,215.367699201,75.1392,212.988543163
 12/03  17:00:00,223.294975935,36.9557793647,38.4517154538,0.0,31.5818913096,61.661095265,490.365726157,235.641551556,91.7998,162.924374601
 12/03  18:00:00,265.427821327,36.416230016,44.8249074099,0.0,31.5818913096,70.9729253606,507.367991839,251.750246771,49.9818,205.635945068
 12/03  19:00:00,337.22881694,36.416230016,53.6863107406,0.0,80.3315023541,83.7685254822,634.995885757,338.798541463,49.9818,246.215544294
 12/03  20:00:00,353.96636205,36.416230016,66.3372154739,0.0,102.000620287,77.6748002752,609.530815971,254.780363136,33.3212,321.429252835
 12/03  21:00:00,383.000603121,36.416230016,75.7611913814,0.0,108.704857014,91.4735406516,551.163206634,197.804019874,33.3212,320.03798676
 12/03  22:00:00,356.199657272,36.416230016,77.3210712359,0.0,95.2963835608,89.1510273009,552.698473526,206.309815199,24.9909,321.397758326
 12/03  23:00:00,301.659797466,36.416230016,75.946872301,0.0,80.3315023541,63.3799339444,716.228274766,222.433708345,16.6606,477.133966421
 12/03  24:00:00,215.28441461,36.416230016,54.2323895679,0.0,42.6918050922,48.4199368926,490.196103452,208.639895124,8.3303,273.225908328
 12/04  01:00:00,154.982395299,31.4769883864,41.8284054489,0.0,25.5240853573,30.610668775,218.174919919,55.2009202755,3.33212,159.641879643
 12/04  02:00:00,140.134608235,31.4769883864,34.3326966654,0.0,19.418418834,29.3649097162,174.987076974,49.0185691315,3.33212,122.636387843
 12/04  03:00:00,128.120592737,31.4769883864,30.1856491698,0.0,12.7620426787,28.1191506574,177.455069951,51.4662783716,3.33212,122.656671579
 12/04  04:00:00,126.218725257,31.4769883864,28.2727571613,0.0,12.7620426787,28.1191506574,167.854299134,48.3430642963,3.33212,116.179114837
 12/04  05:00:00,134.293523296,31.4769883864,29.7663031803,0.0,12.7620426787,28.1191506574,208.683653967,43.4711212392,3.33212,161.880412728
 12/04  06:00:00,170.666406447,31.4769883864,38.4937780482,0.0,25.5240853573,30.610668775,327.822237595,40.1991004645,8.3303,279.29283713
 12/04  07:00:00,298.489477841,33.5350057321,66.4149237562,0.0,51.0481707146,78.1489452969,535.237044172,38.5829326721,16.6606,479.9935115
 12/04  08:00:00,383.60466696,36.4805341229,89.011347048,0.0,64.3609230253,109.708623606,891.700029078,234.084107025,24.9909,632.625022053
 12/04  09:00:00,298.59048782,36.416230016,63.2751480496,0.0,51.0481707146,80.7689615957,781.057178433,260.024032821,33.3212,487.711945612
 12/04  10:00:00,257.471249936,36.7835026027,50.0594961892,0.0,51.0481707146,71.0224615957,709.595450508,274.395887526,66.8089,368.390662982
 12/04  11:00:00,194.942525564,36.8482111689,36.2540250874,0.0,32.1804615127,65.7244621605,676.767519325,304.122293647,83.4695,289.175725679
 12/04  12:00:00,188.597921295,36.8907989348,29.2145668242,0.0,32.1804615127,65.7244621605,609.724552996,316.367097109,83.4695,209.887955887
 12/04  13:00:00,189.304506697,36.9758930677,30.6155154887,0.0,32.1804615127,65.7244621605,611.18765729,313.040966467,83.4695,214.677190824
 12/04  14:00:00,171.573153046,37.1078149732,22.5500768561,0.0,32.1804615127,55.9779621605,588.707169184,303.389891749,75.1392,210.178077435
 12/04  15:00:00,170.86414167,37.1821050891,21.8052828482,0.0,32.1804615127,55.9779621605,572.289020277,294.73866323,66.8089,210.741457048
 12/04  16:00:00,175.59112782,37.2075590157,26.521134061,0.0,32.1804615127,55.9779621605,569.51855671,287.675478355,75.1392,206.703878355
 12/04  17:00:00,210.230822053,36.7866427649,23.939511479,0.0,32.1804615127,60.9114621605,540.363682898,286.172603901,91.7998,162.391278997
 12/04  18:00:00,261.107562067,36.416230016,31.6726599049,0.0,32.1804615127,77.5397301883,612.005117178,316.696556287,49.9818,245.326760891
 12/04  19:00:00,331.319474689,36.416230016,47.8501533486,0.0,77.122965704,86.2600435998,831.765187856,339.81448922,49.9818,441.968898636
 12/04  20:00:00,341.128562223,36.416230016,50.1155170606,0.0,102.647051061,80.1663183927,680.346537937,320.03330254,33.3212,326.992035397
 12/04  21:00:00,375.288811517,36.416230016,58.9705141782,0.0,115.40909374,92.7192997104,649.516473274,290.021108902,33.3212,326.174164371
 12/04  22:00:00,366.349374244,36.416230016,73.5949617814,0.0,102.647051061,94.1340635361,787.113806158,282.389478546,24.9909,479.733427612
 12/04  23:00:00,282.593301002,36.416230016,56.3633942325,0.0,77.122965704,65.871452062,676.99513093,302.217208831,16.6606,358.117322099
