Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/04  24:00:00,193.1416151,36.416230016,34.937256324,0.0,38.286128036,48.4199368926,542.986781044,329.913857065,8.3303,204.74262398
 12/05  01:00:00,139.354267759,31.4769883864,26.0362175955,0.0,25.5240853573,30.610668775,234.236215856,73.8919460485,3.33212,157.012149808
 12/05  02:00:00,125.453947426,31.4769883864,19.4646601767,0.0,19.418418834,29.3649097162,186.814388927,62.6134220591,3.33212,120.868846868
 12/05  03:00:00,114.296220647,31.4769883864,16.2192562175,0.0,12.7620426787,28.1191506574,184.161542514,58.1471748021,3.33212,122.682247712
 12/05  04:00:00,112.501358985,31.4769883864,14.4370775522,0.0,12.7620426787,28.1191506574,182.457278729,56.4303690355,3.33212,122.694789694
 12/05  05:00:00,121.044797311,31.4769883864,15.7717850919,0.0,12.7620426787,28.1191506574,218.362717375,55.9269227652,3.33212,159.10367461
 12/05  06:00:00,155.964771263,31.4769883864,23.0510357002,0.0,25.5240853573,30.610668775,339.901857196,56.2211633909,8.3303,275.350393805
 12/05  07:00:00,281.04511021,31.4769883864,50.2448356922,0.0,51.0481707146,78.1489452969,553.387639663,55.6061137365,16.6606,481.120925927
 12/05  08:00:00,369.50697218,36.4481445307,73.690292913,0.128089445395,64.3609230253,109.708623606,1004.54370143,343.726356146,24.9909,635.826445289
 12/05  09:00:00,285.353657666,36.4327540121,49.3413398136,0.0,51.0481707146,80.7689615957,914.357144223,393.758180004,33.3212,487.277764219
 12/05  10:00:00,245.112467731,36.4609576706,38.075886981,0.0,51.0481707146,71.0224615957,820.072849271,384.280654749,66.8089,368.983294522
 12/05  11:00:00,183.706558283,36.5213612304,25.3546751804,0.0,32.1804615127,65.7244621605,773.881840832,398.855226069,83.4695,291.557114763
 12/05  12:00:00,177.12658729,36.5292648658,18.0952143617,0.0,32.1804615127,65.7244621605,706.171440607,407.5199876,83.4695,215.181953008
 12/05  13:00:00,175.240734606,36.5835976451,16.9419248858,0.0,32.1804615127,65.7244621605,703.575440998,405.386036087,83.4695,214.71990491
 12/05  14:00:00,168.645221735,36.6416407241,20.0302531571,0.0,32.1804615127,55.9779621605,677.267887634,394.896216669,75.1392,207.232470965
 12/05  15:00:00,185.467079725,36.7496618537,36.5904839254,0.167098370697,32.1804615127,55.9779621605,643.400246571,365.157115983,66.8089,211.434230587
 12/05  16:00:00,190.855589113,36.7684073461,42.0309261759,0.109730938437,32.1804615127,55.9779621605,629.518476441,345.038499832,75.1392,209.340776609
 12/05  17:00:00,213.437653108,36.5163835758,27.3603581356,0.0,32.1804615127,60.9114621605,599.437929667,345.207258424,91.7998,162.430871243
 12/05  18:00:00,262.010970451,36.4360588113,32.5080490417,0.0,32.1804615127,77.5397301883,677.278613601,381.76938645,49.9818,245.527427151
 12/05  19:00:00,332.588072914,36.4327540121,49.0591751265,0.0,77.122965704,86.2600435998,893.777545757,401.057971269,49.9818,442.737774488
 12/05  20:00:00,338.803767605,36.420361015,48.1543040706,0.0,102.647051061,80.1663183927,751.737123291,391.433580681,33.3212,326.98234261
 12/05  21:00:00,370.454756708,36.4492780081,54.4295760894,0.0,115.40909374,92.7192997104,743.928287049,383.72587816,33.3212,326.881208889
 12/05  22:00:00,360.613611812,36.4327540121,68.0888592429,0.0,102.647051061,94.1340635361,886.021262067,379.232523527,24.9909,481.79783854
 12/05  23:00:00,276.266784365,36.416230016,49.9894200751,0.0,77.122965704,65.871452062,760.002351021,385.703745779,16.6606,357.638005242
 12/05  24:00:00,186.4155404,36.424492014,28.1566749783,0.0,38.286128036,48.4199368926,614.238469265,401.057399201,8.3303,204.850770064
 12/06  01:00:00,134.071342622,31.5265603744,19.6014195356,1.14723970338,25.5240853573,30.610668775,251.650963875,86.3920308365,3.33212,161.926813038
 12/06  02:00:00,120.74569296,31.5265603744,13.6946401729,1.05640561734,19.418418834,29.3649097162,190.899772169,71.3128722554,3.33212,116.254779913
 12/06  03:00:00,110.409078867,31.5265603744,11.2925169733,1.03094461259,12.7620426787,28.1191506574,190.043265349,64.000219968,3.33212,122.710925381
 12/06  04:00:00,109.725161487,31.5265603744,10.6712375217,0.977992042653,12.7620426787,28.1191506574,185.927047239,59.8738602285,3.33212,122.72106701
 12/06  05:00:00,117.967868715,31.5265603744,12.380807715,0.93203778456,12.7620426787,28.1191506574,222.744036867,57.4408762846,3.33212,161.971040583
 12/06  06:00:00,153.995649866,31.5265603744,20.9047439429,0.813912365876,25.5240853573,30.610668775,344.157244719,56.1020416807,8.3303,279.724903038
 12/06  07:00:00,281.195246141,31.5265603744,50.5313093119,0.55532121202,51.0481707146,78.1489452969,550.698039542,53.0666404988,16.6606,480.970799043
 12/06  08:00:00,368.743699212,36.4461023669,74.1332876239,0.0,64.3609230253,109.708623606,962.756662445,299.248833311,24.9909,638.516929135
 12/06  09:00:00,284.481952689,36.4410160101,49.2753420859,0.0,51.0481707146,80.7689615957,876.521745462,353.558548471,33.3212,489.641996991
 12/06  10:00:00,255.791490885,36.6051745547,48.6779349896,0.0,51.0481707146,71.0224615957,766.570440652,330.512248802,66.8089,369.24929185
 12/06  11:00:00,215.319372248,36.8672426291,56.611940233,0.0774445968283,32.1804615127,65.7244621605,672.372548689,300.312971652,83.4695,288.590077036
 12/06  12:00:00,229.578064218,37.1171224545,70.7980124642,0.0,32.1804615127,65.7244621605,515.90418459,220.001816694,83.4695,212.432867897
 12/06  13:00:00,245.043903908,37.1803219452,88.175242209,0.0,32.1804615127,65.7244621605,441.098920445,144.039187921,83.4695,213.590232524
 12/06  14:00:00,242.379820151,37.2174335648,95.4985121193,0.0,32.1804615127,55.9779621605,417.199403887,127.598381892,75.1392,214.461821995
 12/06  15:00:00,244.663028768,37.2502381701,97.9068246997,0.0,32.1804615127,55.9779621605,388.789328738,115.046121702,66.8089,206.934307036
 12/06  16:00:00,232.126272433,37.2780104877,85.0848782825,0.0,32.1804615127,55.9779621605,482.697632776,194.355764201,75.1392,213.202668575
 12/06  17:00:00,239.946700065,36.959411637,54.3991914288,0.0,32.1804615127,60.9114621605,596.228335931,341.148371084,91.7998,163.280164847
 12/06  18:00:00,283.5790422,36.416230016,54.175058141,0.0,32.1804615127,77.5397301883,585.738820489,290.032246332,49.9818,245.724774157
 12/06  19:00:00,352.420347003,36.416230016,68.9705261307,0.0,77.122965704,86.2600435998,770.907704233,277.404698407,49.9818,443.521205826
 12/06  20:00:00,357.28354834,36.416230016,66.2510665208,0.0,102.647051061,80.1663183927,648.014943522,289.628924112,33.3212,325.06481941
 12/06  21:00:00,388.06626775,36.416230016,71.7109311034,0.0,115.40909374,92.7192997104,656.672008294,293.859013128,33.3212,329.491795166
 12/06  22:00:00,377.558125442,36.416230016,84.7770115378,0.0,102.647051061,94.1340635361,800.539600743,292.975889434,24.9909,482.572811308
 12/06  23:00:00,291.892813817,36.416230016,65.648506034,0.0,77.122965704,65.871452062,680.083896252,305.189889484,16.6606,358.233406768
 12/06  24:00:00,199.761388235,36.416230016,41.5516840096,0.0,38.286128036,48.4199368926,545.36424608,332.061788222,8.3303,204.972157858
 12/07  01:00:00,144.855478775,31.4769883864,31.5432003983,0.0,25.5240853573,30.610668775,236.668032429,71.3216000897,3.33212,162.014312339
 12/07  02:00:00,130.723839844,31.4769883864,24.7397308131,0.0,19.418418834,29.3649097162,183.15488498,57.058491799,3.33212,122.764273181
 12/07  03:00:00,119.441458524,31.4769883864,21.366845544,0.0,12.7620426787,28.1191506574,170.740417598,51.1186228272,3.33212,116.289674771
 12/07  04:00:00,118.08679854,31.4769883864,20.0223063952,0.0,12.7620426787,28.1191506574,174.742460893,48.6594185523,3.33212,122.75092234
 12/07  05:00:00,125.656547471,31.4769883864,21.0141265756,0.0,12.7620426787,28.1191506574,213.25066679,47.8353384842,3.33212,162.083208306
 12/07  06:00:00,161.40000161,31.4769883864,29.1360819076,0.0,25.5240853573,30.610668775,336.559380374,48.185800447,8.3303,280.043279927
 12/07  07:00:00,288.657059175,31.4769883864,58.5844155822,0.0,51.0481707146,78.1489452969,546.372695644,46.1221991407,16.6606,483.589896503
 12/07  08:00:00,378.004730773,36.4651142848,82.7303734233,0.633319973097,64.3609230253,109.708623606,931.00170364,267.424369744,24.9909,638.586433896
 12/07  09:00:00,296.374407435,36.4327540121,58.2153129961,0.184227199071,51.0481707146,80.7689615957,843.206714372,319.247743143,33.3212,490.637771228
 12/07  10:00:00,268.215145879,36.6782047479,60.8018070612,0.220773019922,51.0481707146,71.0224615957,737.418047016,300.809376681,66.8089,369.799770335
 12/07  11:00:00,230.494029153,37.0032556543,71.8161212535,0.0,32.1804615127,65.7244621605,640.640467581,265.09863014,83.4695,292.072337441
 12/07  12:00:00,241.572530066,37.143572242,82.9278943744,0.0,32.1804615127,65.7244621605,511.230127842,212.35712276,83.4695,215.403505082
 12/07  13:00:00,248.292372499,37.1877243813,91.0899802769,0.0,32.1804615127,65.7244621605,469.898475976,171.469099546,83.4695,214.95987643
 12/07  14:00:00,237.70230654,37.2249068122,90.6084902547,0.0,32.1804615127,55.9779621605,432.241082995,149.664564676,75.1392,207.437318318
 12/07  15:00:00,232.51243733,37.2548467106,85.1928993841,0.0,32.1804615127,55.9779621605,486.12878985,205.116543048,66.8089,214.203346802
 12/07  16:00:00,216.20285677,37.2784723152,68.3977422029,0.0,32.1804615127,55.9779621605,544.916597346,262.739442279,75.1392,207.037955068
 12/07  17:00:00,236.256601285,36.9617222181,50.2922104032,0.0,32.1804615127,60.9114621605,556.444737785,296.114070798,91.7998,168.530866987
 12/07  18:00:00,284.34734124,36.416230016,54.9390714358,0.0,32.1804615127,77.5397301883,562.965285584,267.935715586,49.9818,245.047769998
 12/07  19:00:00,355.052979491,36.416230016,71.6151383694,0.0,77.122965704,86.2600435998,759.74724199,264.925042113,49.9818,444.840399877
 12/07  20:00:00,361.491637799,36.416230016,70.4763836118,0.0,102.647051061,80.1663183927,617.765383014,258.800633789,33.3212,325.643549225
 12/07  21:00:00,392.935702396,36.416230016,76.5914732796,0.0,115.40909374,92.7192997104,619.36928781,254.978061845,33.3212,331.070025965
 12/07  22:00:00,382.149203527,36.416230016,89.3697529463,0.0,102.647051061,94.1340635361,765.888753724,258.262112985,24.9909,482.635740739
 12/07  23:00:00,295.706179175,36.416230016,69.4643402827,0.0,77.122965704,65.871452062,652.475543924,276.38371739,16.6606,359.431226534
 12/07  24:00:00,203.86588905,36.416230016,45.6588294516,0.0,38.286128036,48.4199368926,515.766921631,302.350310434,8.3303,205.086311197
 12/08  01:00:00,149.38908235,31.4769883864,36.0439469684,0.0,25.5240853573,30.610668775,230.650337923,65.2230697723,3.33212,162.095148151
 12/08  02:00:00,136.239234996,31.4769883864,30.2336291263,0.0,19.418418834,29.3649097162,177.032533911,50.9041411382,3.33212,122.796272773
 12/08  03:00:00,127.521745767,31.4769883864,29.5886875781,0.0,12.7620426787,28.1191506574,161.745701723,35.6101772696,3.33212,122.803404454
 12/08  04:00:00,132.923648734,31.4769883864,35.0828981646,0.0,12.7620426787,28.1191506574,148.404874992,28.6484135271,3.33212,116.424341464
 12/08  05:00:00,162.629791782,31.4769883864,57.4814251302,0.0,12.7620426787,28.1191506574,195.351630902,29.8209688429,3.33212,162.198542059
 12/08  06:00:00,194.13745792,31.4769883864,61.3023435752,0.0,25.5240853573,30.610668775,320.239301783,31.2656185913,8.3303,280.643383192
 12/08  07:00:00,320.541568258,33.1234022629,88.0927409228,0.0,51.0481707146,78.1489452969,532.340290749,31.7168881613,16.6606,483.962802587
 12/08  08:00:00,397.060059104,36.416230016,101.278809745,0.0,64.3609230253,109.708623606,895.214545427,229.337647773,24.9909,640.885997655
 12/08  09:00:00,305.606272242,36.416230016,66.6997129034,0.0,51.0481707146,80.7689615957,782.477277794,257.526931688,33.3212,491.629146106
 12/08  10:00:00,262.329132361,36.8856275398,54.7981837516,0.0,51.0481707146,71.0224615957,698.760033481,261.612204155,66.8089,370.338929326
 12/08  11:00:00,190.428097989,37.0786698285,31.8458858001,0.0,32.1804615127,65.7244621605,624.814266148,249.032265476,83.4695,292.312500672
 12/08  12:00:00,190.824367253,37.1417985591,32.2817683117,0.0,32.1804615127,65.7244621605,520.524569581,221.448386798,83.4695,215.606682782
 12/08  13:00:00,185.878322877,37.1794311812,27.9471623694,0.0,32.1804615127,65.7244621605,566.872969553,268.239229283,83.4695,215.16424027
 12/08  14:00:00,175.798462311,37.2107385608,27.6683416137,0.0,32.1804615127,55.9779621605,542.249481234,252.410076047,75.1392,214.700205187
 12/08  15:00:00,178.331732681,37.2418509839,30.4320859624,0.0,32.1804615127,55.9779621605,523.183353066,249.229822891,66.8089,207.144630175
 12/08  16:00:00,179.753058448,37.269755509,31.4364887761,0.0,32.1804615127,55.9779621605,577.922301038,288.45959777,75.1392,214.323503268
 12/08  17:00:00,216.10500289,36.9556790954,29.8432358874,0.0,32.1804615127,60.9114621605,545.475613295,291.033268497,91.7998,162.642544798
 12/08  18:00:00,268.453462207,36.416230016,39.0421507007,0.0,32.1804615127,77.5397301883,582.455424213,286.437809693,49.9818,246.03581452
 12/08  19:00:00,337.808343987,36.416230016,54.3244801375,0.0,77.122965704,86.2600435998,827.542752014,332.546370063,49.9818,445.014581951
 12/08  20:00:00,344.898696687,36.416230016,54.2741358401,0.0,102.647051061,80.1663183927,714.79919767,348.612654873,33.3212,332.865342796
 12/08  21:00:00,377.524375931,36.416230016,61.5574424267,0.0,115.40909374,92.7192997104,695.081680496,335.81663502,33.3212,325.943845476
 12/08  22:00:00,367.30464244,36.416230016,74.8122219542,0.0,102.647051061,94.1340635361,844.577423471,336.790061647,24.9909,482.796461825
 12/08  23:00:00,283.63001139,36.4451470091,56.5330755099,0.794276068264,77.122965704,65.871452062,741.523343367,358.518652184,16.6606,366.344091183
 12/08  24:00:00,191.827707085,36.4327540121,33.2681134886,0.272481281356,38.286128036,48.4199368926,610.78995285,397.257526075,8.3303,205.202126775
 12/09  01:00:00,140.301404251,31.4769883864,24.8089182832,0.0,27.7269238854,30.610668775,252.071390359,86.6004285632,3.33212,162.138841796
 12/09  02:00:00,134.417996343,31.4769883864,18.87823271,0.0,27.7269238854,30.610668775,196.867037952,70.6996418897,3.33212,122.835276062
 12/09  03:00:00,113.20356244,31.5265603744,15.0173358259,0.0763812430784,12.7620426787,28.1191506574,187.91300476,64.3453723985,3.33212,120.235512362
 12/09  04:00:00,111.674121958,31.5265603744,13.3022849837,0.273744986108,12.7620426787,28.1191506574,183.613905325,61.3235126592,3.33212,118.958272666
 12/09  05:00:00,118.686369411,31.5265603744,13.5307461121,0.482645256231,12.7620426787,28.1191506574,226.19407826,60.6066402921,3.33212,162.255317968
 12/09  06:00:00,133.93343342,31.5265603744,16.4677900759,0.549477178544,12.7620426787,28.1191506574,274.041062857,60.3911215176,8.3303,205.319641339
 12/09  07:00:00,226.516100974,31.5265603744,28.4176376808,0.392338197194,42.6918050922,54.3732441037,361.805545193,57.7535391587,16.6606,287.391406035
 12/09  08:00:00,303.122910129,36.4567140124,54.0377239445,0.0,42.6918050922,86.1019271793,821.553884105,314.306472662,24.9909,482.256511443
 12/09  09:00:00,357.179008805,36.4327540121,81.0759355743,0.0,57.6566862989,112.030105488,1059.15242439,339.667068844,33.3212,686.164155543
 12/09  10:00:00,297.227474339,36.6277954317,70.6793408855,0.0,57.6566862989,83.6599452969,870.716577429,314.032453567,66.8089,489.875223862
 12/09  11:00:00,239.100916814,36.8357091121,66.4097740947,0.210664377177,42.6918050922,68.9656133826,756.344443635,298.441199268,83.4695,374.433744367
 12/09  12:00:00,238.554039986,36.8926071594,74.3358935791,0.0,34.9340096728,67.7198543238,667.606475494,288.490400188,83.4695,295.646575306
 12/09  13:00:00,238.418464285,37.0386148638,74.9136050685,0.0,34.9340096728,67.7198543238,578.261541892,278.738205303,83.4695,216.053836589
 12/09  14:00:00,216.727841796,37.089836074,62.9301636284,0.0,34.9340096728,57.9733543238,567.187014089,276.390290693,75.1392,215.657523395
 12/09  15:00:00,210.742458703,37.1307083412,56.9246891447,0.0,34.9340096728,57.9733543238,565.101678989,283.047973172,66.8089,215.244805817
 12/09  16:00:00,208.174484166,37.2023645845,54.3116834013,0.0,34.9340096728,57.9733543238,570.225075572,279.864392177,75.1392,215.221483395
 12/09  17:00:00,232.966526617,36.873806243,41.818829437,0.0,34.9340096728,62.9068543238,540.092821024,283.789486622,91.7998,164.503534401
 12/09  18:00:00,270.14800259,36.416230016,43.3433191439,0.0,34.9340096728,72.2186844194,556.478052296,294.459135797,49.9818,212.037116499
 12/09  19:00:00,345.483888692,36.416230016,52.3417787161,0.0,87.0357390804,86.2600435998,600.126135419,302.436014879,49.9818,247.70832054
 12/09  20:00:00,352.743984662,36.416230016,64.8897734104,0.0,102.000620287,77.6748002752,665.14646564,299.333663573,33.3212,332.491602068
 12/09  21:00:00,371.13477028,36.424492014,71.8034903269,0.158711597438,102.000620287,88.9820225341,667.552645993,309.517972446,33.3212,324.713473547
 12/09  22:00:00,361.7497116,36.424492014,72.1556649441,0.14223026813,102.000620287,91.6425454185,674.857418333,318.637824441,24.9909,331.228693892
 12/09  23:00:00,307.221376903,36.424492014,70.8340522302,0.10203675579,87.0357390804,65.871452062,817.420110079,317.966937042,16.6606,482.792573037
 12/09  24:00:00,210.902760919,36.416230016,48.1926551278,0.0,42.6918050922,48.4199368926,626.254952569,336.898406592,8.3303,281.026245977
 12/10  01:00:00,159.150888425,31.4811193854,34.3923487702,0.0,34.4311606118,33.1021868926,237.866856274,71.9851986011,3.33212,162.549537673
 12/10  02:00:00,153.136884068,31.4769883864,28.3439537309,0.0,34.4311606118,33.1021868926,183.23443509,56.8210341218,3.33212,123.081280968
 12/10  03:00:00,131.602922315,31.4769883864,24.2847640833,0.0,19.466279405,30.610668775,181.728269161,49.7383358995,3.33212,128.657813261
 12/10  04:00:00,129.339144524,31.5182983764,21.9901728307,0.0,19.466279405,30.610668775,174.69137989,47.3718629688,3.33212,123.987396921
 12/10  05:00:00,137.372787704,31.5265603744,23.4203688312,0.0200268485604,19.466279405,30.610668775,212.230034287,46.6756375725,3.33212,162.222276715
 12/10  06:00:00,151.965449883,31.5265603744,25.7498570654,0.035417383825,19.466279405,30.610668775,260.757110127,46.6181830568,8.3303,205.808627071
 12/10  07:00:00,233.040422574,31.4835979848,35.3654919484,0.0,42.6918050922,54.3732441037,350.805385095,46.0223946287,16.6606,288.122390466
 12/10  08:00:00,316.554612899,36.4470624099,58.1968281013,0.0405947667818,49.3960418185,88.5934452969,787.500262773,278.881081198,24.9909,483.628281575
 12/10  09:00:00,358.77880954,36.424492014,82.6668923723,0.0,57.6566862989,112.030105488,1053.79664887,333.48696566,33.3212,686.988483207
 12/10  10:00:00,280.367843181,36.5163799274,63.1391144718,0.0,50.9524495726,81.1684271793,893.563431135,333.738296497,66.8089,493.016234638
 12/10  11:00:00,213.857528059,36.6391735918,41.5728684819,0.0,42.6918050922,68.9656133826,806.364957808,344.100371473,83.4695,378.795086334
 12/10  12:00:00,202.135763715,36.6862817614,33.5391012871,0.0,38.286128036,68.9656133826,730.368476994,352.871494691,83.4695,294.027482303
 12/10  13:00:00,202.787824007,36.7477670181,34.9717125374,0.0304084412952,38.286128036,68.9656133826,643.187279795,344.358721514,83.4695,215.359058281
 12/10  14:00:00,188.667366023,36.9076228893,39.4748642955,0.206726363046,31.5818913096,56.727595265,622.380776998,331.901250127,75.1392,215.340326871
 12/10  15:00:00,197.512257353,36.991675668,48.2089033513,0.234296920712,31.5818913096,56.727595265,591.131968192,315.429088093,66.8089,208.893980099
 12/10  16:00:00,195.31672253,37.0332433029,45.5890180324,0.633057073262,31.5818913096,56.727595265,602.254987083,314.078019927,75.1392,213.037767156
 12/10  17:00:00,220.109772109,36.7397661804,33.5131366922,0.176506787719,31.5818913096,61.661095265,576.739225963,319.293591051,91.7998,165.645834912
 12/10  18:00:00,259.480190851,36.4360588113,37.2489367495,0.00691204577419,31.5818913096,70.9729253606,588.194768058,327.464421156,49.9818,210.748546901
 12/10  19:00:00,332.626298304,36.4410160101,48.6448295016,0.048941833496,80.3315023541,83.7685254822,616.467944334,319.086707702,49.9818,247.399436632
 12/10  20:00:00,349.417960448,36.4327540121,61.4601756595,0.112834101005,102.000620287,77.6748002752,662.155171381,296.719081398,33.3212,332.114889983
 12/10  21:00:00,378.909438585,36.4575400061,70.104421417,0.430169980008,108.704857014,91.4735406516,637.338272366,281.638074293,33.3212,322.378998073
 12/10  22:00:00,351.769966733,36.4327540121,71.3965795483,0.185783864846,95.2963835608,89.1510273009,628.967821897,271.863039434,24.9909,332.113882462
 12/10  23:00:00,297.736125131,36.4410160101,70.4972827724,0.232548028462,80.3315023541,63.3799339444,770.514652165,272.017136794,16.6606,481.836915371
 12/10  24:00:00,212.050516794,36.4575400061,49.2123222642,0.314347834548,42.6918050922,48.4199368926,562.122805441,273.284351019,8.3303,280.508154422
 12/11  01:00:00,148.209162925,31.4769883864,35.0538379077,0.0,25.5240853573,30.610668775,218.078551478,51.6672018328,3.33212,163.079229646
 12/11  02:00:00,134.037896139,31.4769883864,28.2301414576,0.0,19.418418834,29.3649097162,171.675068972,45.4354392238,3.33212,122.907509748
 12/11  03:00:00,124.053580535,31.4769883864,26.173849897,0.0,12.7620426787,28.1191506574,167.551342617,41.3097199329,3.33212,122.909502684
 12/11  04:00:00,123.114115384,31.4769883864,25.2670530931,0.0,12.7620426787,28.1191506574,162.259417952,38.2925868526,3.33212,120.634711099
 12/11  05:00:00,131.657992815,31.4769883864,27.2465113445,0.0,12.7620426787,28.1191506574,204.902828942,36.9115752642,3.33212,164.659133677
 12/11  06:00:00,168.116510779,31.4769883864,36.0800500184,0.0,25.5240853573,30.610668775,326.11292103,36.8796807924,8.3303,280.902940237
 12/11  07:00:00,339.020746143,32.3001953247,108.15520744,0.0,51.0481707146,78.1489452969,541.008045162,36.9194907235,16.6606,487.427954438
 12/11  08:00:00,402.237616748,36.416230016,107.459140861,0.0,64.3609230253,109.708623606,918.861009117,247.159671713,24.9909,646.710437404
 12/11  09:00:00,279.460494599,36.416230016,41.4915796964,0.0,51.0481707146,80.7689615957,809.653701523,281.895132859,33.3212,494.437368663
 12/11  10:00:00,256.861507569,36.8268405535,49.5377031983,0.0,51.0481707146,71.0224615957,710.750783632,271.521760747,66.8089,372.420122885
 12/11  11:00:00,216.875489649,37.0810332068,58.7082400869,0.0,32.1804615127,65.7244621605,594.528252568,217.989284038,83.4695,293.06946853
 12/11  12:00:00,224.424636687,37.1426623511,66.493648548,0.0,32.1804615127,65.7244621605,474.470011986,175.086588925,83.4695,215.913923062
 12/11  13:00:00,239.858445132,37.1882652649,83.0473932811,0.0,32.1804615127,65.7244621605,449.034043147,150.061354769,83.4695,215.503188378
 12/11  14:00:00,240.87421742,37.227997479,93.977957791,0.0,32.1804615127,55.9779621605,420.680083894,130.474981555,75.1392,215.065902339
 12/11  15:00:00,246.533055276,37.2623577758,99.7528863695,0.0,32.1804615127,55.9779621605,395.37961263,114.283854252,66.8089,214.286858379
 12/11  16:00:00,234.21077978,37.2892195503,87.3336501099,0.0,32.1804615127,55.9779621605,438.060949478,155.087581198,75.1392,207.834168281
 12/11  17:00:00,244.129866479,36.9735553959,59.1433828074,0.0,32.1804615127,60.9114621605,557.933868666,296.488041192,91.7998,169.646027474
 12/11  18:00:00,287.710868417,36.416230016,58.4259524396,0.0,32.1804615127,77.5397301883,620.90600496,324.320135303,49.9818,246.604069657
 12/11  19:00:00,355.875872102,36.416230016,72.4129637063,0.0,77.122965704,86.2600435998,782.312130563,285.019984872,49.9818,447.310345691
 12/11  20:00:00,362.770101334,36.416230016,71.7490384523,0.0,102.647051061,80.1663183927,640.076251346,272.821467624,33.3212,333.933583722
 12/11  21:00:00,395.927465509,36.416230016,79.5776304668,0.0,115.40909374,92.7192997104,620.395622202,254.719404821,33.3212,332.355017381
 12/11  22:00:00,386.04295614,36.416230016,93.2597444955,0.0,102.647051061,94.1340635361,764.075779802,252.291652563,24.9909,486.793227239
 12/11  23:00:00,297.783787159,36.416230016,71.530173457,0.0,77.122965704,65.871452062,654.00098437,271.788501305,16.6606,365.551883065
 12/11  24:00:00,204.816030766,36.416230016,46.5961500363,0.0,38.286128036,48.4199368926,521.1079664,310.927866459,8.3303,201.849799941
 12/12  01:00:00,149.363603928,31.4769883864,36.0214418805,0.0,25.5240853573,30.610668775,235.510535014,67.0300894438,3.33212,165.14832557
 12/12  02:00:00,134.040253779,31.4769883864,28.0314648081,0.0,19.418418834,29.3649097162,179.176374454,54.0001299648,3.33212,121.844124489
 12/12  03:00:00,122.563829757,31.4769883864,24.4663031819,0.0,12.7620426787,28.1191506574,174.046987128,48.6832387573,3.33212,122.031628371
 12/12  04:00:00,121.532439115,31.4769883864,23.4446436119,0.0,12.7620426787,28.1191506574,171.773325568,46.1030693271,3.33212,122.338136241
 12/12  05:00:00,130.774130091,31.4769883864,25.4756164349,0.0,12.7620426787,28.1191506574,217.060705468,44.5572093473,3.33212,169.171376121
 12/12  06:00:00,167.244575618,31.4769883864,34.3006773004,0.0,25.5240853573,30.610668775,332.935248412,43.4762192546,8.3303,281.128729158
 12/12  07:00:00,293.672979087,31.4769883864,62.8617143499,0.0,51.0481707146,78.1489452969,546.293678731,41.2348726609,16.6606,488.39820607
 12/12  08:00:00,381.469543061,36.4412266136,85.8641237678,0.0,64.3609230253,109.708623606,930.617777301,257.829472649,24.9909,647.797404652
 12/12  09:00:00,297.24401708,36.416230016,58.4485639274,0.0,51.0481707146,80.7689615957,859.265969978,330.262335549,33.3212,495.682434429
 12/12  10:00:00,254.38348597,36.5355866463,47.0877105032,0.225423220841,51.0481707146,71.0224615957,783.757720283,343.532899941,66.8089,373.415920341
 12/12  11:00:00,195.210465948,36.8056455471,36.66882467,0.0,32.1804615127,65.7244621605,701.722256768,324.93770664,83.4695,293.315050128
 12/12  12:00:00,191.517348187,37.1081153236,32.4833756975,0.0,32.1804615127,65.7244621605,565.443402854,265.916896917,83.4695,216.057005937
 12/12  13:00:00,195.061954006,37.1790889212,38.189239825,0.0,32.1804615127,65.7244621605,462.926361361,163.810036446,83.4695,215.646824915
 12/12  14:00:00,208.017542005,37.2151835839,61.3386753879,0.0,32.1804615127,55.9779621605,403.958112744,113.617294746,75.1392,215.201617998
 12/12  15:00:00,224.346100916,37.2535603646,77.6277547743,0.0,32.1804615127,55.9779621605,407.934953344,126.349278378,66.8089,214.776774965
 12/12  16:00:00,215.013689637,37.2797465233,67.9966024504,0.0,32.1804615127,55.9779621605,490.705848726,202.211469808,75.1392,213.355178918
 12/12  17:00:00,232.046134657,36.9670814508,46.9446565164,0.0,32.1804615127,60.9114621605,561.73038038,305.741545534,91.7998,164.189034846
 12/12  18:00:00,279.362642714,36.416230016,50.0293053513,0.0,32.1804615127,77.5397301883,622.793183469,326.067700816,49.9818,246.743682652
 12/12  19:00:00,348.931940293,36.416230016,65.4816054629,0.0,77.122965704,86.2600435998,800.435693437,299.46650038,49.9818,450.987393056
 12/12  20:00:00,355.087269611,36.416230016,64.4961874906,0.0,102.647051061,80.1663183927,655.288251124,289.871076384,33.3212,332.095974741
 12/12  21:00:00,385.450640049,36.416230016,69.4928882259,0.0,115.40909374,92.7192997104,659.345533669,293.462173738,33.3212,332.562159931
 12/12  22:00:00,374.738557372,36.416230016,82.2590810002,0.0,102.647051061,94.1340635361,821.933328897,307.1912771,24.9909,489.751151796
 12/12  23:00:00,289.245032119,36.416230016,62.9920117177,0.0,77.122965704,65.871452062,708.342599375,323.166532208,16.6606,368.515467167
 12/12  24:00:00,198.292080982,36.4492780081,38.9425329743,1.084215612,38.286128036,48.4199368926,572.705829296,358.731397469,8.3303,205.644131827
 12/13  01:00:00,144.222244621,31.4769883864,30.9162882821,0.0,25.5240853573,30.610668775,242.510868452,76.7479145022,3.33212,162.43083395
 12/13  02:00:00,132.595523704,31.4769883864,26.6074872359,0.0,19.418418834,29.3649097162,185.704717044,59.3910991441,3.33212,122.9814979
 12/13  03:00:00,122.209085816,31.4769883864,24.1258390695,0.0,12.7620426787,28.1191506574,177.014054979,50.6995752566,3.33212,122.982359723
 12/13  04:00:00,121.038061944,31.4769883864,22.9732918229,0.0,12.7620426787,28.1191506574,172.39217726,46.0781604898,3.33212,122.98189677
 12/13  05:00:00,129.611314325,31.4769883864,24.9881391963,0.0,12.7620426787,28.1191506574,209.14145129,43.324867104,3.33212,162.484464186
 12/13  06:00:00,165.372085597,31.4769883864,33.097595694,0.0,25.5240853573,30.610668775,337.544073435,44.0905002596,8.3303,285.123273175
 12/13  07:00:00,290.813407315,31.4769883864,60.7353882302,0.0,51.0481707146,78.1489452969,546.4568387,42.2403992407,16.6606,487.555839459
 12/13  08:00:00,379.160251209,36.4427206055,84.5779248226,0.0,64.3609230253,109.708623606,916.973484817,243.658670419,24.9909,648.323914399
 12/13  09:00:00,296.514930923,36.416230016,58.5529030268,0.0,51.0481707146,80.7689615957,812.03668442,282.189026249,33.3212,496.526458172
 12/13  10:00:00,254.228121069,36.7701421767,46.5071407671,0.465278877017,51.0481707146,71.0224615957,739.535261924,294.440124626,66.8089,378.286237299
 12/13  11:00:00,193.281331072,37.0185150607,34.5219445455,0.153194132399,32.1804615127,65.7244621605,669.296485093,289.432560527,83.4695,296.394424565
 12/13  12:00:00,190.74377342,37.1370947777,32.5679538419,0.0,32.1804615127,65.7244621605,511.329509485,211.751037291,83.4695,216.108972194
 12/13  13:00:00,198.898524464,37.1800066764,42.0114769634,0.0,32.1804615127,65.7244621605,484.92306221,185.736390944,83.4695,215.717171266
 12/13  14:00:00,190.37308293,37.2157273907,43.4346770088,0.0,32.1804615127,55.9779621605,462.522171839,172.081398167,75.1392,215.301573672
 12/13  15:00:00,190.12805562,37.2452481807,43.3809530091,0.0,32.1804615127,55.9779621605,435.073003126,153.401346606,66.8089,214.86275652
 12/13  16:00:00,186.885458259,37.2713922375,40.2117118954,0.0,32.1804615127,55.9779621605,441.10389777,155.087582415,75.1392,210.877115355
 12/13  17:00:00,221.796543843,36.9642161187,37.9198391792,0.0,32.1804615127,60.9114621605,391.685267102,133.169411728,91.7998,166.716055374
 12/13  18:00:00,276.024640005,36.416230016,49.2483943578,0.0,32.1804615127,77.5397301883,433.907402286,137.00576866,49.9818,246.919833626
 12/13  19:00:00,347.872809136,36.416230016,66.9234938089,0.0,77.122965704,86.2600435998,681.313862371,178.254063874,49.9818,453.077998497
 12/13  20:00:00,354.723181672,36.416230016,66.1242651463,0.0,102.647051061,80.1663183927,551.687476652,184.640424871,33.3212,333.725851781
 12/13  21:00:00,387.004677942,36.416230016,73.0721872055,0.0,115.40909374,92.7192997104,538.49398155,174.653220383,33.3212,330.519561167
 12/13  22:00:00,377.562451296,36.416230016,87.1926635349,0.0,102.647051061,94.1340635361,684.971215161,169.271651928,24.9909,490.708663233
 12/13  23:00:00,292.755249568,36.416230016,68.8126480947,0.0,77.122965704,65.871452062,580.45137351,194.755417593,16.6606,369.035355917
 12/13  24:00:00,202.617051908,36.416230016,46.6485080468,0.0,38.286128036,48.4199368926,422.878971341,208.784066017,8.3303,205.764605324
 12/14  01:00:00,151.492965203,31.4769883864,38.4591419145,0.0,25.5240853573,30.610668775,242.463516908,76.598135158,3.33212,162.53326175
 12/14  02:00:00,138.998577457,31.4769883864,33.2839627136,0.0,19.418418834,29.3649097162,190.802940261,64.4526050116,3.33212,123.018215249
 12/14  03:00:00,128.811889894,31.4769883864,31.0009288959,0.0,12.7620426787,28.1191506574,180.058442298,53.7080919679,3.33212,123.01823033
 12/14  04:00:00,127.827248414,31.4769883864,30.0235138413,0.0,12.7620426787,28.1191506574,174.05790354,46.3743091849,3.33212,124.351474356
 12/14  05:00:00,136.227812447,31.4769883864,31.8235460503,0.0,12.7620426787,28.1191506574,214.763140675,43.538270081,3.33212,167.892750594
 12/14  06:00:00,192.930408099,31.4769883864,60.8110949128,0.0,25.5240853573,30.610668775,330.665618431,40.6893963827,8.3303,281.645922048
 12/14  07:00:00,338.331487861,33.6996471197,106.070848452,0.0,51.0481707146,78.1489452969,544.89814186,37.9071094496,16.6606,490.330432411
 12/14  08:00:00,403.139506532,36.4208881824,109.377807423,0.0,64.3609230253,109.708623606,875.428350373,197.600122127,24.9909,652.837328246
 12/14  09:00:00,306.685916673,36.416230016,69.0854702536,0.0,51.0481707146,80.7689615957,788.482974244,256.994724658,33.3212,498.167049586
 12/14  10:00:00,260.778135154,36.9223018992,53.21043896,0.0,51.0481707146,71.0224615957,708.476730808,267.959311079,66.8089,373.708519729
 12/14  11:00:00,197.435802588,37.043202637,38.5469712245,0.0,32.1804615127,65.7244621605,656.286810792,279.000852598,83.4695,293.816458195
 12/14  12:00:00,175.655520849,37.0892691973,16.1823609402,0.0,32.1804615127,65.7244621605,594.469211663,288.243608516,83.4695,222.756103147
 12/14  13:00:00,176.3130476,37.115126663,17.5909815609,0.0,32.1804615127,65.7244621605,591.709581,291.710631231,83.4695,216.529449769
 12/14  14:00:00,168.63682169,37.1966849151,19.7264274516,0.0,32.1804615127,55.9779621605,571.914553937,281.407950535,75.1392,215.367403402
 12/14  15:00:00,170.608302531,37.2127108661,21.5981147776,0.0,32.1804615127,55.9779621605,577.31001452,298.794974311,66.8089,211.706140209
 12/14  16:00:00,171.056927256,37.1951937368,21.9989974759,0.0,32.1804615127,55.9779621605,584.691712206,298.432101338,75.1392,211.120410867
 12/14  17:00:00,209.429157808,36.8709162036,23.0589480016,0.0,32.1804615127,60.9114621605,548.137092442,286.477841342,91.7998,169.859451101
 12/14  18:00:00,263.317044237,36.416230016,33.9241723126,0.0,32.1804615127,77.5397301883,579.02548237,281.954433801,49.9818,247.089248569
 12/14  19:00:00,333.989229789,36.416230016,50.5539430915,0.0,77.122965704,86.2600435998,794.586693762,291.384282492,49.9818,453.220611271
 12/14  20:00:00,342.090277764,36.416230016,51.0794108117,0.0,102.647051061,80.1663183927,666.306009208,297.628614911,33.3212,335.356194296
 12/14  21:00:00,374.583405407,36.416230016,58.2476187913,0.0,115.40909374,92.7192997104,657.51181056,294.089191089,33.3212,330.101419472
 12/14  22:00:00,365.37887688,36.416230016,72.6108144191,0.0,102.647051061,94.1340635361,812.545641605,295.85692175,24.9909,491.697819855
 12/14  23:00:00,282.359731931,36.416230016,56.1272987643,0.0,77.122965704,65.871452062,694.657256868,308.46410969,16.6606,369.532547178
 12/14  24:00:00,193.234587124,36.416230016,35.0302324974,0.0,38.286128036,48.4199368926,543.860368742,329.654559061,8.3303,205.875509681
 12/15  01:00:00,139.495133236,31.4769883864,26.1734955784,0.0,25.5240853573,30.610668775,244.370077485,73.3890709284,3.33212,167.648886557
 12/15  02:00:00,125.365756213,31.4769883864,19.3735998972,0.0,19.418418834,29.3649097162,189.641024753,61.5957199684,3.33212,124.713184785
 12/15  03:00:00,112.991890674,31.4769883864,14.9139229136,0.0,12.7620426787,28.1191506574,183.67146597,57.2909039972,3.33212,123.048441973
 12/15  04:00:00,110.68568915,31.4769883864,12.623118835,0.0,12.7620426787,28.1191506574,182.703734573,56.3158079197,3.33212,123.055806653
 12/15  05:00:00,119.050424389,31.4769883864,13.7797231777,0.0,12.7620426787,28.1191506574,222.070706192,56.1408253681,3.33212,162.597760824
 12/15  06:00:00,153.511058361,31.4769883864,20.6007961614,0.0,25.5240853573,30.610668775,351.543527747,56.762635601,8.3303,286.450592146
 12/15  07:00:00,278.164917977,31.4769883864,47.3679402694,0.0,51.0481707146,78.1489452969,563.189140256,56.4342916645,16.6606,490.094248591
 12/15  08:00:00,364.560120797,36.4459129671,68.5771758711,0.248603457483,64.3609230253,109.708623606,1045.34328044,369.796030233,24.9909,650.556350212
 12/15  09:00:00,280.860726571,36.4327540121,41.9462622311,0.0,51.0481707146,80.7689615957,1000.24890216,468.451688904,33.3212,498.476013256
 12/15  10:00:00,245.861909882,36.428623013,38.7336361024,0.0179070497528,51.0481707146,71.0224615957,906.957687199,458.820856156,66.8089,381.327931044
 12/15  11:00:00,197.56439531,36.4451470091,38.9323864861,0.225420659921,32.1804615127,65.7244621605,838.419477332,459.991738568,83.4695,294.958238765
 12/15  12:00:00,193.860592679,36.4410160101,34.5591366906,0.210451318679,32.1804615127,65.7244621605,771.689993152,471.825574051,83.4695,216.394919101
 12/15  13:00:00,201.68367991,36.4410160101,42.9023940188,0.452561735204,32.1804615127,65.7244621605,767.889295625,467.940107313,83.4695,216.479688312
 12/15  14:00:00,199.335093607,36.4410160101,49.990097612,0.740897934669,32.1804615127,55.9779621605,750.156703052,459.303781448,75.1392,215.713721604
 12/15  15:00:00,203.589745571,36.4410160101,54.4377914342,0.534330994758,32.1804615127,55.9779621605,737.717906601,456.297679138,66.8089,214.611327463
 12/15  16:00:00,193.345930789,36.428623013,44.5917228865,0.162126819586,32.1804615127,55.9779621605,760.772997719,470.485711794,75.1392,215.148085925
 12/15  17:00:00,210.017883074,36.420361015,23.810039979,0.0,32.1804615127,60.9114621605,753.550079783,491.802247846,91.7998,169.948031937
 12/15  18:00:00,254.231887146,36.424492014,24.4828566387,0.0,32.1804615127,77.5397301883,842.882003979,545.636787082,49.9818,247.263416897
 12/15  19:00:00,324.451934508,36.424492014,40.6568746144,0.0,77.122965704,86.2600435998,1070.13908126,567.499921447,49.9818,452.657359817
 12/15  20:00:00,330.186928018,36.424492014,39.2361318874,0.0,102.647051061,80.1663183927,935.645174431,565.348669975,33.3212,336.975304456
 12/15  21:00:00,361.602403622,36.4327540121,45.275248694,0.0,115.40909374,92.7192997104,931.523501601,567.927128646,33.3212,330.275172955
 12/15  22:00:00,350.550681209,36.424492014,57.673508369,0.0,102.647051061,94.1340635361,1091.41074099,573.745849023,24.9909,492.673991966
 12/15  23:00:00,264.75658248,36.4658020041,37.9873560121,0.0380935610842,77.122965704,65.871452062,978.362784907,591.616288713,16.6606,370.085896194
 12/15  24:00:00,174.142385757,36.4658020041,14.8939872995,0.515340442855,38.286128036,48.4199368926,825.037090159,610.782402094,8.3303,205.924388065
 12/16  01:00:00,127.411396536,31.5265603744,8.70835453575,3.22332954776,27.7269238854,30.610668775,293.147875115,120.421661373,3.33212,169.394093742
 12/16  02:00:00,124.519155945,31.5265603744,5.69481121138,3.29559223811,27.7269238854,30.610668775,227.03149466,100.616359308,3.33212,123.083015353
 12/16  03:00:00,104.656183176,31.5265603744,3.08464417263,3.52379440488,12.7620426787,28.1191506574,219.044039879,92.6208715549,3.33212,123.091048324
 12/16  04:00:00,103.099592505,31.5265603744,1.31247395037,3.75007766772,12.7620426787,28.1191506574,216.590989637,90.1652010002,3.33212,123.093668637
 12/16  05:00:00,109.957134867,31.5265603744,1.42475392135,3.92224373947,12.7620426787,28.1191506574,260.191117819,89.5204813889,3.33212,167.33851643
 12/16  06:00:00,122.90364916,31.5265603744,2.00549945873,4.05006617435,12.7620426787,28.1191506574,305.568669762,89.4899951482,8.3303,207.748374614
 12/16  07:00:00,208.3654127,31.5265603744,6.69469581952,3.99403162246,42.6918050922,54.3732441037,392.029525928,88.3938388704,16.6606,286.975087058
 12/16  08:00:00,275.51910817,36.4658020041,23.8150231094,2.07008486795,42.6918050922,86.1019271793,1100.74442611,584.330774444,24.9909,491.422751661
 12/16  09:00:00,332.363229305,36.4658020041,53.498008575,2.13304321834,57.6566862989,112.030105488,1375.45294292,641.553963677,33.3212,700.57777924
 12/16  10:00:00,272.478993761,36.4658020041,44.0488094415,1.52614646994,57.6566862989,83.6599452969,1165.32612362,600.196715963,66.8089,498.320507657
 12/16  11:00:00,207.804261205,36.4658020041,34.6219324131,0.642442399017,42.6918050922,68.9656133826,1030.13335923,572.814579807,83.4695,373.84927942
 12/16  12:00:00,193.072511109,36.4658020041,28.6429304771,0.297193888083,34.9340096728,67.7198543238,935.983623934,548.942376384,83.4695,303.57174755
 12/16  13:00:00,195.047278847,36.4327540121,31.8604136964,0.0,34.9340096728,67.7198543238,827.241988229,526.856901771,83.4695,216.915586458
 12/16  14:00:00,187.492305264,36.424492014,34.087319678,0.0,34.9340096728,57.9733543238,810.711731609,511.853209657,75.1392,223.719321952
 12/16  15:00:00,189.500798281,36.4410160101,36.0765727874,0.0,34.9340096728,57.9733543238,791.641267347,508.816618422,66.8089,216.015748925
 12/16  16:00:00,177.672230977,36.4327540121,24.2669261614,0.0,34.9340096728,57.9733543238,812.248146864,521.044056109,75.1392,216.064890755
 12/16  17:00:00,205.26334534,36.4451470091,14.1379060673,0.0318863341023,34.9340096728,62.9068543238,800.605751092,538.48347335,91.7998,170.322477742
 12/16  18:00:00,242.139494273,36.4658020041,14.618471213,0.255922467935,34.9340096728,72.2186844194,843.07255336,578.712782936,49.9818,214.377970425
 12/16  19:00:00,315.380793022,36.4658020041,21.6177699314,0.18085764979,87.0357390804,86.2600435998,886.975950581,583.281384118,49.9818,253.712766463
 12/16  20:00:00,323.147333204,36.4658020041,34.6431818214,0.20929572285,102.000620287,77.6748002752,947.829997483,579.420869114,33.3212,335.08792837
 12/16  21:00:00,342.781995105,36.4658020041,42.8202412496,0.376797847994,102.000620287,88.9820225341,943.652163348,578.726497229,33.3212,331.604466119
 12/16  22:00:00,334.140082993,36.4658020041,43.7921512076,0.479248636892,102.000620287,91.6425454185,934.988634639,574.912742423,24.9909,335.084992215
 12/16  23:00:00,279.434533794,36.4658020041,41.9417939227,0.750099215328,87.0357390804,65.871452062,1094.46278269,590.160065143,16.6606,487.642117548
 12/16  24:00:00,183.802064345,36.4658020041,19.3731824134,1.20811465493,42.6918050922,48.4199368926,913.894038694,616.55931557,8.3303,289.004423124
 12/17  01:00:00,137.582000304,31.5265603744,8.99608394253,3.86460472323,34.4311606118,33.1021868926,295.627489192,122.464445837,3.33212,169.830923355
 12/17  02:00:00,133.462208122,31.5265603744,4.81740473664,3.87759582434,34.4311606118,33.1021868926,228.701204915,102.040833635,3.33212,123.32825128
 12/17  03:00:00,113.869584593,31.5265603744,2.60164319683,3.9863564582,19.466279405,30.610668775,219.795212367,93.1169174247,3.33212,123.346174942
 12/17  04:00:00,112.675758798,31.5265603744,1.33109744985,4.07353092645,19.466279405,30.610668775,222.47604349,89.3079316566,3.33212,129.835991833
 12/17  05:00:00,119.569082651,31.5265603744,1.58610163176,4.14285835968,19.466279405,30.610668775,253.83836932,87.7812054159,3.33212,162.725043904
 12/17  06:00:00,132.291338243,31.5265603744,1.99562475185,4.21377173841,19.466279405,30.610668775,303.301216956,87.572707934,8.3303,207.398209022
 12/17  07:00:00,209.016373363,34.4077846584,6.67893468717,1.83546122533,42.6918050922,54.3732441037,410.7370322,96.8375006773,16.6606,297.238931522
 12/17  08:00:00,285.598566592,36.4658020041,25.219959188,1.72359718491,49.3960418185,88.5934452969,1069.53500887,551.926468789,24.9909,492.617640085
 12/17  09:00:00,332.640918104,36.4658020041,54.3940731738,1.69927787473,57.6566862989,112.030105488,1318.84167809,586.875206758,33.3212,698.645271334
 12/17  10:00:00,256.906133459,36.4658020041,37.7934865329,1.59788579203,50.9524495726,81.1684271793,1118.40911918,551.285234314,66.8089,500.314984864
 12/17  11:00:00,191.732321868,36.4658020041,18.0454017162,1.28689369406,42.6918050922,68.9656133826,994.286297895,530.979091552,83.4695,379.837706344
 12/17  12:00:00,188.506204357,36.4492780081,19.6377934295,0.298537723812,38.286128036,68.9656133826,879.418831117,496.230779997,83.4695,299.718551119
 12/17  13:00:00,194.158608968,36.4333262083,26.5498953265,0.0,38.286128036,68.9656133826,754.121885299,453.52673845,83.4695,217.125646849
 12/17  14:00:00,173.636725213,36.4635501186,24.9628970174,0.0,31.5818913096,56.727595265,744.425406941,446.781260711,75.1392,222.50494623
 12/17  15:00:00,179.802041968,36.4824516454,31.1216241863,0.0,31.5818913096,56.727595265,719.580225319,437.490191629,66.8089,215.28113369
 12/17  16:00:00,169.45797069,36.517630513,20.7669920839,0.0,31.5818913096,56.727595265,732.041680289,441.67595723,75.1392,215.226523059
 12/17  17:00:00,199.77203597,36.4339802177,13.5578277581,0.0,31.5818913096,61.661095265,687.857296692,432.747663437,91.7998,163.309833255
 12/17  18:00:00,241.411239058,36.4377112109,19.0863720035,0.0,31.5818913096,70.9729253606,701.781505194,437.246374596,49.9818,214.553330597
 12/17  19:00:00,315.359955869,36.4410160101,31.3358178526,0.0,80.3315023541,83.7685254822,735.826250965,429.669345267,49.9818,256.175105698
 12/17  20:00:00,332.723965212,36.4658020041,44.7652636674,0.0,102.000620287,77.6748002752,773.695336907,405.838939846,33.3212,334.535197062
 12/17  21:00:00,362.207353049,36.424492014,53.7781454165,0.0,108.704857014,91.4735406516,755.739296766,395.048334656,33.3212,327.36976211
 12/17  22:00:00,335.507472143,36.424492014,55.250316785,0.0,95.2963835608,89.1510273009,746.806570428,388.62108296,24.9909,333.194587469
 12/17  23:00:00,281.844935626,36.4410160101,54.7341984303,0.0,80.3315023541,63.3799339444,894.179855577,388.648998446,16.6606,488.870257132
 12/17  24:00:00,195.77148071,36.4327540121,33.0218811611,0.0,42.6918050922,48.4199368926,688.938518914,391.209466341,8.3303,289.398752572
 12/18  01:00:00,134.908693573,31.5265603744,19.9184813795,1.6651155714,25.5240853573,30.610668775,250.767783317,84.6673085582,3.33212,162.768354759
 12/18  02:00:00,120.103715594,31.5265603744,12.6587331058,1.45396090374,19.418418834,29.3649097162,196.342239436,69.8494971224,3.33212,123.160622313
 12/18  03:00:00,108.659067381,31.5265603744,9.20826549526,1.37334164098,12.7620426787,28.1191506574,196.50104043,63.5183183313,3.33212,129.650602099
 12/18  04:00:00,106.997905585,31.5265603744,7.63369466983,1.29787794142,12.7620426787,28.1191506574,187.260115644,60.7735705533,3.33212,123.154425091
 12/18  05:00:00,115.044175283,31.5265603744,9.16817667798,1.2310981447,12.7620426787,28.1191506574,225.668188442,59.5355203248,3.33212,162.800548118
 12/18  06:00:00,152.802892274,31.5265603744,19.5073945408,1.02467164473,25.5240853573,30.610668775,356.772161453,57.9629910414,8.3303,290.478870411
 12/18  07:00:00,281.027653829,31.5265603744,50.2075383531,0.707857375762,51.0481707146,78.1489452969,564.321217183,53.5550331719,16.6606,494.105584011
 12/18  08:00:00,368.652651843,36.4489898206,74.0575873513,0.0,64.3609230253,109.708623606,964.084926901,286.372146471,24.9909,652.72188043
 12/18  09:00:00,288.766268281,36.4327540121,47.9795124967,0.0,51.0481707146,80.7689615957,880.001249355,343.654169747,33.3212,503.025879608
 12/18  10:00:00,245.191226775,36.5279648386,38.128210789,0.0,51.0481707146,71.0224615957,802.867093859,355.689823485,66.8089,380.368370374
 12/18  11:00:00,192.670944105,36.6820622786,34.2148923079,0.0,32.1804615127,65.7244621605,731.608067843,351.912238438,83.4695,296.226329406
 12/18  12:00:00,194.555585242,36.7595996498,35.3541317308,0.0,32.1804615127,65.7244621605,645.850345923,339.73915418,83.4695,222.641691743
 12/18  13:00:00,208.347216656,36.8731602552,49.6745749787,0.115676267162,32.1804615127,65.7244621605,618.654811599,318.8762002,83.4695,216.309111399
 12/18  14:00:00,211.579626758,36.980526175,62.6190479843,0.0,32.1804615127,55.9779621605,592.894231747,301.814378152,75.1392,215.940653596
 12/18  15:00:00,219.15963956,37.1098280762,70.0653040828,0.0,32.1804615127,55.9779621605,571.71889541,289.367098844,66.8089,215.542896567
 12/18  16:00:00,213.780492327,37.1818200294,64.6512548583,0.0,32.1804615127,55.9779621605,570.861767207,280.187969838,75.1392,215.534597369
 12/18  17:00:00,227.679383312,36.909237698,41.2602962638,0.0,32.1804615127,60.9114621605,533.446809713,271.504013894,91.7998,170.142995819
 12/18  18:00:00,274.472786427,36.416230016,45.2285733257,0.0,32.1804615127,77.5397301883,568.952454823,263.671481917,49.9818,255.299172906
 12/18  19:00:00,345.514310588,36.416230016,62.0920296471,0.0,77.122965704,86.2600435998,779.750004647,277.141689094,49.9818,452.626515553
 12/18  20:00:00,351.966297543,36.416230016,60.9671968851,0.0,102.647051061,80.1663183927,643.121490516,273.437618463,33.3212,336.362672053
 12/18  21:00:00,383.199519891,36.416230016,66.8672777103,0.0,115.40909374,92.7192997104,640.475256361,272.291456766,33.3212,334.862599594
