Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/18  22:00:00,372.125961114,36.416230016,79.3549841583,0.0,102.647051061,94.1340635361,803.050943407,282.499620476,24.9909,495.560422931
 12/18  23:00:00,286.142885668,36.416230016,59.9121750849,0.0,77.122965704,65.871452062,691.114855052,298.89511976,16.6606,375.559135292
 12/18  24:00:00,194.897095755,36.4451470091,36.1525967533,0.521756498425,38.286128036,48.4199368926,536.394862889,318.060626962,8.3303,210.003935927
 12/19  01:00:00,140.210000389,31.4769883864,26.8940999302,0.0,25.5240853573,30.610668775,236.347346966,70.1842725175,3.33212,162.830954449
 12/19  02:00:00,127.175603592,31.4769883864,21.1900336568,0.0,19.418418834,29.3649097162,184.115172674,57.5856189263,3.33212,123.197433747
 12/19  03:00:00,116.753690091,31.4769883864,18.6748919557,0.0,12.7620426787,28.1191506574,184.982843984,51.9610416346,3.33212,129.689682349
 12/19  04:00:00,115.955983387,31.4769883864,17.8959343668,0.0,12.7620426787,28.1191506574,175.405131506,48.8770658061,3.33212,123.1959457
 12/19  05:00:00,125.814819984,31.4769883864,20.605126792,0.0,12.7620426787,28.1191506574,210.757939025,44.5456197391,3.33212,162.880199286
 12/19  06:00:00,163.494807333,31.4769883864,30.701560965,0.0,25.5240853573,30.610668775,340.267567161,41.2510535657,8.3303,290.686213595
 12/19  07:00:00,329.959586247,31.4769883864,99.1491336476,0.0,51.0481707146,78.1489452969,550.591525427,38.8428606102,16.6606,495.088064817
 12/19  08:00:00,401.433755742,36.4540819799,105.628558493,0.0,64.3609230253,109.708623606,931.278956251,250.668494162,24.9909,655.619562089
 12/19  09:00:00,278.45649794,36.4410160101,36.5103494644,0.353146140956,51.0481707146,80.7689615957,844.373244818,306.85365506,33.3212,504.198389758
 12/19  10:00:00,237.559781275,36.5819308462,30.2827890487,0.172915103662,51.0481707146,71.0224615957,779.065006164,331.927189476,66.8089,380.328916688
 12/19  11:00:00,247.537123763,37.071699756,89.2345622406,0.0,32.1804615127,65.7244621605,430.768915668,47.6617331115,83.4695,299.637682557
 12/19  12:00:00,292.68920536,37.1412218549,131.178757341,0.0,32.1804615127,65.7244621605,310.85673712,7.48869526211,83.4695,219.898541858
 12/19  13:00:00,292.175020506,37.1851998808,131.348848767,0.0,32.1804615127,65.7244621605,309.504310258,8.72222415176,83.4695,217.312586106
 12/19  14:00:00,281.180996825,37.2203615107,130.01379969,0.0,32.1804615127,55.9779621605,305.591375068,8.11895570144,75.1392,222.333219366
 12/19  15:00:00,202.30199089,37.1042908569,53.9550039149,0.0,32.1804615127,55.9779621605,519.038580768,236.717536168,66.8089,215.512144599
 12/19  16:00:00,157.461299721,36.570877614,8.90984894706,0.0,32.1804615127,55.9779621605,728.365115666,437.720798768,75.1392,215.505116898
 12/19  17:00:00,195.138926436,36.428317255,9.10434032218,0.0,32.1804615127,60.9114621605,652.289108295,392.084393175,91.7998,168.40491512
 12/19  18:00:00,244.763949202,36.420361015,15.0655398778,0.144996114644,32.1804615127,77.5397301883,728.249896406,428.290541015,49.9818,249.977555391
 12/19  19:00:00,312.524624611,36.4451470091,27.9935685338,0.911231696414,77.122965704,86.2600435998,964.259091776,456.875517282,49.9818,457.401774494
 12/19  20:00:00,322.246879253,36.4327540121,31.1513568116,0.34116697886,102.647051061,80.1663183927,830.88034173,455.779487189,33.3212,341.779654541
 12/19  21:00:00,355.608900243,36.4492780081,38.8761936602,0.606796995624,115.40909374,92.7192997104,827.702323149,459.177303966,33.3212,335.203819183
 12/19  22:00:00,345.921536783,36.4492780081,52.9647254978,0.296144706658,102.647051061,94.1340635361,985.050540586,463.562845646,24.9909,496.49679494
 12/19  23:00:00,266.164473704,36.4327540121,39.7385612436,0.0,77.122965704,65.871452062,869.360981296,481.070051478,16.6606,371.630329819
 12/19  24:00:00,177.35452606,36.424492014,18.9010693414,0.0,38.286128036,48.4199368926,734.962810355,520.203673652,8.3303,206.428836703
 12/20  01:00:00,123.864929743,31.5265603744,9.30424251637,1.27074689012,25.5240853573,30.610668775,284.300141693,111.26820642,3.33212,169.699815273
 12/20  02:00:00,110.998743785,31.5265603744,3.58387002853,1.44382746689,19.418418834,29.3649097162,220.107041869,93.5459006409,3.33212,123.229021228
 12/20  03:00:00,101.090284103,31.5265603744,1.29352958601,1.72782016971,12.7620426787,28.1191506574,213.523917051,86.9536915213,3.33212,123.23810553
 12/20  04:00:00,100.184734703,31.5265603744,0.0983351780471,2.02581068651,12.7620426787,28.1191506574,218.076449579,85.0152813174,3.33212,129.729048262
 12/20  05:00:00,106.979184428,31.5265603744,0.0,2.34323286654,12.7620426787,28.1191506574,252.015794219,85.7697363202,3.33212,162.913937899
 12/20  06:00:00,137.51733876,31.5265603744,2.79318794652,2.48709907427,25.5240853573,30.610668775,385.528575664,86.2481370282,8.3303,290.950138636
 12/20  07:00:00,257.882142083,31.5265603744,25.2964893264,2.49669350922,51.0481707146,78.1489452969,596.007997771,83.3297526578,16.6606,496.017645113
 12/20  08:00:00,341.873972083,36.4658020041,45.9040689846,0.740656658365,64.3609230253,109.708623606,1248.17046208,567.856839256,24.9909,655.322722821
 12/20  09:00:00,263.501460175,36.4658020041,20.4586171214,1.49818665847,51.0481707146,80.7689615957,1211.56232675,672.904210345,33.3212,505.336916403
 12/20  10:00:00,217.446843515,36.4658020041,7.91235049007,1.85936061673,51.0481707146,71.0224615957,1104.69317944,655.659033796,66.8089,382.225245646
 12/20  11:00:00,163.804572073,36.4658020041,3.09314847401,1.8395023694,32.1804615127,65.7244621605,1029.2926952,645.312443401,83.4695,300.510751803
 12/20  12:00:00,182.014556793,36.4492780081,22.2580270851,0.340287025726,32.1804615127,65.7244621605,899.275947491,596.357394196,83.4695,219.449053295
 12/20  13:00:00,199.704281429,36.424492014,41.1539876767,0.0,32.1804615127,65.7244621605,866.235574087,561.515002901,83.4695,221.251071186
 12/20  14:00:00,188.299843186,36.4368850111,39.5060670373,0.0,32.1804615127,55.9779621605,845.287375551,551.559233154,75.1392,218.588942397
 12/20  15:00:00,169.596607651,36.4575400061,20.6196425567,0.151191209341,32.1804615127,55.9779621605,849.030520499,566.544325617,66.8089,215.677294882
 12/20  16:00:00,169.671608276,36.4658020041,20.7685883952,0.095668337056,32.1804615127,55.9779621605,853.548661638,562.747780763,75.1392,215.661680875
 12/20  17:00:00,199.483698067,36.4658020041,12.364510337,0.663331291732,32.1804615127,60.9114621605,833.536501359,571.437541849,91.7998,170.29915951
 12/20  18:00:00,245.10974128,36.4658020041,13.9495029802,1.15841419401,32.1804615127,77.5397301883,924.818487355,623.097313927,49.9818,251.739373428
 12/20  19:00:00,310.480180807,36.4658020041,25.1618815672,1.25538585091,77.122965704,86.2600435998,1156.87457071,647.509242894,49.9818,459.383527812
 12/20  20:00:00,317.852145177,36.4658020041,25.0226351008,1.19111241635,102.647051061,80.1663183927,1013.40445725,643.014956261,33.3212,337.06830099
 12/20  21:00:00,350.009543763,36.4658020041,31.7080833726,1.30742949123,115.40909374,92.7192997104,1013.62337178,644.770002656,33.3212,335.532169125
 12/20  22:00:00,339.606495037,36.4658020041,44.6005577251,1.55752906153,102.647051061,94.1340635361,1171.26608593,648.819323642,24.9909,497.455862288
 12/20  23:00:00,255.252135834,36.4658020041,26.3493007402,1.94051985047,77.122965704,65.871452062,1059.58568819,666.23320505,16.6606,376.691883142
 12/20  24:00:00,169.335057706,36.4658020041,7.46508825983,2.6981067041,38.286128036,48.4199368926,935.832670965,717.436637843,8.3303,210.065733122
 12/21  01:00:00,120.41839061,31.5265603744,2.23876008193,4.89019662875,25.5240853573,30.610668775,301.618442802,135.303029144,3.33212,162.983293659
 12/21  02:00:00,111.156749804,31.5265603744,0.180221628988,5.00772510759,19.418418834,29.3649097162,248.389967469,115.294089481,3.33212,129.763757989
 12/21  03:00:00,103.208367498,31.5265603744,0.0,5.15605075141,12.7620426787,28.1191506574,233.202731195,106.609106364,3.33212,123.261504831
 12/21  04:00:00,103.196618262,31.5265603744,0.0,5.16021219861,12.7620426787,28.1191506574,227.486848002,100.884814397,3.33212,123.269913605
 12/21  05:00:00,110.430917069,35.368192753,0.0,2.03576704801,12.7620426787,28.1191506574,284.28149681,111.138262715,3.33212,169.811114095
 12/21  06:00:00,140.118494992,34.8193881275,2.13939314946,2.56996954211,25.5240853573,30.610668775,409.603062179,112.722658535,8.3303,288.550103643
 12/21  07:00:00,254.331074334,34.3803444271,18.6899631092,2.85759644247,51.0481707146,78.1489452969,621.865266354,107.672694622,16.6606,497.531971732
 12/21  08:00:00,341.998416795,36.4658020041,44.2563565243,2.74514646019,64.3609230253,109.708623606,1264.56095489,578.745723232,24.9909,660.824331663
 12/21  09:00:00,265.907703976,36.4658020041,22.1542295029,2.50038509509,51.0481707146,80.7689615957,1150.58008808,612.979918956,33.3212,504.278969127
 12/21  10:00:00,229.859526007,36.4658020041,20.7112948878,1.7593870642,51.0481707146,71.0224615957,1030.16506012,580.465936079,66.8089,382.890224038
 12/21  11:00:00,171.89983692,36.4658020041,11.402656739,1.83965037247,32.1804615127,65.7244621605,965.46097986,584.535566961,83.4695,297.455912899
 12/21  12:00:00,186.421372697,36.4534090071,26.7903613058,0.362511561601,32.1804615127,65.7244621605,860.754464147,552.938806033,83.4695,224.346158114
 12/21  13:00:00,199.928872603,36.4410160101,41.4757630914,0.0,32.1804615127,65.7244621605,826.442526203,526.31887512,83.4695,216.654151083
 12/21  14:00:00,181.566795076,36.4368850111,32.8213656564,0.0,32.1804615127,55.9779621605,836.906491165,541.06258302,75.1392,220.704708146
 12/21  15:00:00,190.742014571,36.4410160101,41.993524597,0.0,32.1804615127,55.9779621605,824.37317169,539.053225958,66.8089,218.511045732
 12/21  16:00:00,188.862839056,36.4410160101,40.1173146071,0.0,32.1804615127,55.9779621605,830.598043691,539.714978602,75.1392,215.743865089
 12/21  17:00:00,205.871837617,36.4513435076,19.178020269,0.245729242096,32.1804615127,60.9114621605,831.439379939,569.271280431,91.7998,170.368299508
 12/21  18:00:00,247.342077871,36.4658020041,16.4062858251,0.91067659774,32.1804615127,77.5397301883,929.169769629,629.181377298,49.9818,250.006592331
 12/21  19:00:00,308.26301209,36.4658020041,23.0483260978,1.13897506034,77.122965704,86.2600435998,1169.00973956,656.336446811,49.9818,462.691492753
 12/21  20:00:00,314.589205737,36.4658020041,21.6864349861,1.22762955276,102.647051061,80.1663183927,1027.43390581,656.695281865,33.3212,337.417423945
 12/21  21:00:00,346.686886309,36.4658020041,28.2197584783,1.42995870721,115.40909374,92.7192997104,1029.83797334,660.650882937,33.3212,335.865890399
 12/21  22:00:00,336.966355557,36.4658020041,41.7320054209,1.72813005354,102.647051061,94.1340635361,1189.52928191,666.133595729,24.9909,498.404786178
 12/21  23:00:00,253.347289032,36.4658020041,24.4185608857,1.98196961979,77.122965704,65.871452062,1064.88432163,670.09022331,16.6606,378.133498317
 12/21  24:00:00,170.967056655,36.4658020041,9.27581211935,2.61034320689,38.286128036,48.4199368926,923.373802575,705.670529195,8.3303,209.37297338
 12/22  01:00:00,122.123076911,31.5265603744,3.87354014883,4.95851011978,25.5240853573,30.610668775,301.89612997,135.503304303,3.33212,163.060705667
 12/22  02:00:00,111.722285919,31.5265603744,0.725310616287,5.0334356044,19.418418834,29.3649097162,247.801185378,114.674894956,3.33212,129.794170422
 12/22  03:00:00,103.177185883,31.5265603744,0.0,5.1314988767,12.7620426787,28.1191506574,231.865908568,105.228743735,3.33212,123.305044833
 12/22  04:00:00,103.385872281,32.3497673127,0.0,4.51226175219,12.7620426787,28.1191506574,231.040466075,102.571473497,3.33212,125.136872578
 12/22  05:00:00,111.287485823,35.6425950658,0.0,1.98614808749,12.7620426787,28.1191506574,291.646512326,120.376143437,3.33212,167.938248889
 12/22  06:00:00,140.839296373,34.8193881275,1.88368468584,2.87811097256,25.5240853573,30.610668775,428.245698446,128.490398299,8.3303,291.425000147
 12/22  07:00:00,252.661955967,35.6425950658,15.6021752037,2.24283690969,51.0481707146,78.1489452969,647.1858024,132.617089808,16.6606,497.908112592
 12/22  08:00:00,333.99591926,36.4658020041,33.5240990397,3.98282755606,64.3609230253,109.708623606,1403.67610696,719.814999118,24.9909,658.870207837
 12/22  09:00:00,262.79984792,36.4658020041,16.476481014,3.85067684165,51.0481707146,80.7689615957,1281.35229009,741.791362255,33.3212,506.23972784
 12/22  10:00:00,234.550593069,36.4658020041,24.288106043,2.56918431079,51.0481707146,71.0224615957,1114.91267062,663.46984733,66.8089,384.633923286
 12/22  11:00:00,191.948435578,36.4658020041,32.0449237639,1.19118588313,32.1804615127,65.7244621605,982.71403715,595.473172013,83.4695,303.771365138
 12/22  12:00:00,198.078888561,36.4575400061,38.5772830857,0.220838018548,32.1804615127,65.7244621605,842.98273784,542.337776342,83.4695,217.175461498
 12/22  13:00:00,209.537038853,36.4451470091,51.1355426541,0.0,32.1804615127,65.7244621605,805.232946837,497.794793925,83.4695,223.968652913
 12/22  14:00:00,203.330625102,36.4368850111,54.7151348628,0.0,32.1804615127,55.9779621605,759.729237186,468.262842101,75.1392,216.327195086
 12/22  15:00:00,210.323792713,36.424492014,61.7183527548,0.0,32.1804615127,55.9779621605,735.607805033,452.848341108,66.8089,215.950563925
 12/22  16:00:00,201.628612804,36.416230016,53.0658865487,0.0,32.1804615127,55.9779621605,747.834254729,455.298355714,75.1392,217.396699015
 12/22  17:00:00,214.369189644,36.4479010084,28.1795588503,0.0,32.1804615127,60.9114621605,725.945984038,464.465869114,91.7998,169.680314924
 12/22  18:00:00,254.415570732,36.424492014,24.7592995454,0.0,32.1804615127,77.5397301883,811.029023633,505.711657837,49.9818,255.335565796
 12/22  19:00:00,317.417581186,36.4327540121,33.7523197286,0.0,77.122965704,86.2600435998,1027.87889905,516.799730879,49.9818,461.097368176
 12/22  20:00:00,324.637666727,36.4327540121,33.8305933094,0.0,102.647051061,80.1663183927,884.273804299,509.33011545,33.3212,341.622488849
 12/22  21:00:00,357.613665218,36.4327540121,41.4389727939,0.0,115.40909374,92.7192997104,879.713083969,510.187299248,33.3212,336.204584721
 12/22  22:00:00,349.59628076,36.4327540121,56.9106600851,0.0,102.647051061,94.1340635361,1027.48032193,503.152670471,24.9909,499.336751457
 12/22  23:00:00,265.80213561,36.424492014,39.3627632736,0.0,77.122965704,65.871452062,894.891884937,501.059258495,16.6606,377.172026442
 12/22  24:00:00,177.321969596,36.424492014,18.9073593329,0.0,38.286128036,48.4199368926,728.233288889,509.286967193,8.3303,210.616021696
 12/23  01:00:00,132.095515724,31.5265603744,13.9891692734,2.61599023946,27.7269238854,30.610668775,272.445245113,104.155067338,3.33212,164.958057776
 12/23  02:00:00,129.40884634,31.5265603744,11.3484647316,2.52015841113,27.7269238854,30.610668775,217.075570893,85.6633494766,3.33212,128.080101416
 12/23  03:00:00,110.022044552,31.5265603744,9.39422918167,2.56334740834,12.7620426787,28.1191506574,204.292281674,77.6254401593,3.33212,123.334721515
 12/23  04:00:00,109.290248789,31.5265603744,8.71719579469,2.51917916333,12.7620426787,28.1191506574,206.765830587,73.5881210778,3.33212,129.845589509
 12/23  05:00:00,116.510559908,31.5265603744,9.42949176358,2.4517238129,12.7620426787,28.1191506574,237.290794455,70.8390067269,3.33212,163.119667728
 12/23  06:00:00,129.738234971,31.5265603744,10.5116109081,2.3570764838,12.7620426787,28.1191506574,291.612146086,69.2820197825,8.3303,213.999826304
 12/23  07:00:00,215.410543291,31.5265603744,15.6771083898,2.05287961921,42.6918050922,54.3732441037,376.85103047,66.6735706356,16.6606,293.516859834
 12/23  08:00:00,287.823369384,36.4528285262,38.747069538,0.0,42.6918050922,86.1019271793,891.606470507,367.758866634,24.9909,498.856703873
 12/23  09:00:00,345.322163683,36.4410160101,66.3632987202,0.0,57.6566862989,112.030105488,1146.37437919,404.328240857,33.3212,708.724938333
 12/23  10:00:00,273.754399451,36.4362058068,47.3265993942,0.0,57.6566862989,83.6599452969,970.203960576,398.827092991,66.8089,504.567967585
 12/23  11:00:00,198.080373562,36.5115381794,25.8716727914,0.0,42.6918050922,68.9656133826,873.932253103,407.357374754,83.4695,383.105378349
 12/23  12:00:00,182.129684754,36.6147524531,18.1945156105,0.0,34.9340096728,67.7198543238,787.755516127,401.551733424,83.4695,302.734282703
 12/23  13:00:00,179.194629706,36.7180097038,16.0449545521,0.0,34.9340096728,67.7198543238,688.599652531,382.753189001,83.4695,222.376963529
 12/23  14:00:00,187.597209486,36.8195300801,34.0797795594,0.0,34.9340096728,57.9733543238,649.19401259,349.524114416,75.1392,224.530698174
 12/23  15:00:00,183.293108671,36.8271567388,29.7691685324,0.0,34.9340096728,57.9733543238,636.924188097,345.979394413,66.8089,224.135893684
 12/23  16:00:00,184.514671346,36.8248678443,31.0044169548,0.0,34.9340096728,57.9733543238,643.426788813,351.457671611,75.1392,216.829917202
 12/23  17:00:00,211.811688385,36.5905823329,20.9047953108,0.0,34.9340096728,62.9068543238,620.238674131,357.618146121,91.7998,170.820728009
 12/23  18:00:00,251.106941022,36.4344064117,24.2389525949,0.0,34.9340096728,72.2186844194,641.171434552,375.902440967,49.9818,215.287193584
 12/23  19:00:00,328.292099038,36.4410160101,35.0888501358,0.0,87.0357390804,86.2600435998,688.314964409,377.546417519,49.9818,260.78674689
 12/23  20:00:00,335.884183546,36.4410160101,47.9570292788,0.0,102.000620287,77.6748002752,755.5682122,379.855954373,33.3212,342.391057827
 12/23  21:00:00,355.49378513,36.4327540121,56.2787415609,0.0,102.000620287,88.9820225341,756.840825949,386.98012473,33.3212,336.539501219
 12/23  22:00:00,346.920586782,36.4327540121,57.4116827362,0.0,102.000620287,91.6425454185,752.004905889,389.507390817,24.9909,337.506615071
 12/23  23:00:00,292.480217792,36.4327540121,56.1062926507,0.0,87.0357390804,65.871452062,923.337423625,410.542188684,16.6606,496.134634941
 12/23  24:00:00,197.523977612,36.4410160101,34.7154035163,0.0,42.6918050922,48.4199368926,728.881281795,428.678727915,8.3303,291.87225388
 12/24  01:00:00,148.045946972,31.5265603744,22.0643239641,1.21069797056,34.4311606118,33.1021868926,263.471421885,89.8735652193,3.33212,170.265736665
 12/24  02:00:00,141.494458459,31.5265603744,15.5449123062,1.14081408167,34.4311606118,33.1021868926,206.819149194,73.3929911679,3.33212,130.094038026
 12/24  03:00:00,120.609377711,31.5265603744,12.0978558746,1.18001252868,19.466279405,30.610668775,197.301239218,65.7343023681,3.33212,128.23481685
 12/24  04:00:00,119.493776324,31.5265603744,11.0033910513,1.16875467173,19.466279405,30.610668775,190.426549734,61.6360296373,3.33212,125.458400097
 12/24  05:00:00,127.689112815,31.5265603744,12.6526663136,1.13981753307,19.466279405,30.610668775,232.636069575,59.3034366126,3.33212,170.000512962
 12/24  06:00:00,142.354005794,31.5265603744,15.1415514935,1.06866615864,19.466279405,30.610668775,276.74483391,57.9902938256,8.3303,210.424240085
 12/24  07:00:00,224.66733334,31.5265603744,26.1916013764,0.766894992392,42.6918050922,54.3732441037,371.897401722,55.6816147463,16.6606,299.555186975
 12/24  08:00:00,309.186642415,36.4561204472,50.8960600062,0.0,49.3960418185,88.5934452969,814.68330951,289.921269126,24.9909,499.771140384
 12/24  09:00:00,359.286289178,36.4451470091,80.4004105712,0.0,57.6566862989,112.030105488,1054.39211738,309.879350177,33.3212,711.191567206
 12/24  10:00:00,292.614159723,36.8189900897,75.0268529748,0.0921414047395,50.9524495726,81.1684271793,852.073658877,277.944890818,66.8089,507.31986806
 12/24  11:00:00,235.868430626,36.9749237509,63.215584769,0.0497423776392,42.6918050922,68.9656133826,741.823851425,272.28169135,83.4695,386.072660075
 12/24  12:00:00,228.966956473,37.1065385713,60.1796217569,0.0,38.286128036,68.9656133826,647.503858367,259.808924423,83.4695,304.225433944
 12/24  13:00:00,246.958348105,37.1602733417,79.6739475826,0.0,38.286128036,68.9656133826,523.997377884,221.297833476,83.4695,219.230044408
 12/24  14:00:00,244.223356132,37.2006079344,96.3260239041,0.0,31.5818913096,56.727595265,502.263392036,202.895108967,75.1392,224.229083069
 12/24  15:00:00,247.742528751,37.2341301357,100.171506162,0.0,31.5818913096,56.727595265,468.433491389,185.534526421,66.8089,216.090064968
 12/24  16:00:00,234.849483561,37.2616105934,87.4252560977,0.0,31.5818913096,56.727595265,481.648037954,190.377685667,75.1392,216.131152287
 12/24  17:00:00,240.632574416,36.9434610757,55.0163977872,0.0,31.5818913096,61.661095265,578.316495973,315.944388904,91.7998,170.572307068
 12/24  18:00:00,270.980613786,36.416230016,48.7783934291,0.0,31.5818913096,70.9729253606,579.264674223,313.894409508,49.9818,215.388464715
 12/24  19:00:00,340.41058633,36.416230016,56.4748025354,0.0,80.3315023541,83.7685254822,612.044653245,304.668594318,49.9818,257.394258927
 12/24  20:00:00,355.827966774,36.416230016,67.9606717481,0.0,102.000620287,77.6748002752,678.931792084,302.234223266,33.3212,343.376368819
 12/24  21:00:00,383.71690876,36.416230016,75.3369122024,0.0,108.704857014,91.4735406516,666.344771402,296.100917838,33.3212,336.922653564
 12/24  22:00:00,355.378308235,36.416230016,75.1585786345,0.0,95.2963835608,89.1510273009,660.957735544,298.775923117,24.9909,337.190912428
 12/24  23:00:00,299.663096772,36.416230016,72.5908945669,0.0,80.3315023541,63.3799339444,833.190971178,319.70379623,16.6606,496.826574948
 12/24  24:00:00,213.47844539,36.416230016,50.7820528753,0.0,42.6918050922,48.4199368926,629.677710925,330.089727397,8.3303,291.257683528
 12/25  01:00:00,161.528959392,31.4769883864,36.7577868765,0.0,34.4311606118,33.1021868926,239.152947394,68.0035811618,3.33212,167.817246233
 12/25  02:00:00,157.699608466,31.4769883864,33.0456344639,0.0,34.4311606118,33.1021868926,173.670038641,44.2901375886,3.33212,126.047781052
 12/25  03:00:00,138.699949529,31.4769883864,31.6726708254,0.0,19.466279405,30.610668775,163.919692768,30.4504477212,3.33212,130.137125047
 12/25  04:00:00,155.50265864,31.4769883864,48.4463720031,0.0,19.466279405,30.610668775,160.252153182,28.2805095188,3.33212,128.639523663
 12/25  05:00:00,166.093030891,31.4769883864,52.4359077218,0.0,19.466279405,30.610668775,196.204061042,28.0564679655,3.33212,164.815473076
 12/25  06:00:00,174.515826023,31.4769883864,48.6037059757,0.0,19.466279405,30.610668775,251.900618158,28.9219320994,8.3303,214.648386058
 12/25  07:00:00,253.42188638,32.3001953247,55.1037930136,0.0,42.6918050922,54.3732441037,347.091643976,32.3189835608,16.6606,298.112060415
 12/25  08:00:00,333.088951532,36.416230016,76.6340152764,0.0,49.3960418185,88.5934452969,655.033543069,127.897028225,24.9909,502.145614844
 12/25  09:00:00,379.251219879,36.416230016,102.342783326,0.0,57.6566862989,112.030105488,868.616904684,127.968778104,33.3212,707.32692658
 12/25  10:00:00,314.132964257,36.9837474295,98.3892654122,0.0,50.9524495726,81.1684271793,720.700476396,143.095677731,66.8089,510.795898665
 12/25  11:00:00,274.051254609,37.0841149804,103.271029067,0.0,42.6918050922,68.9656133826,602.512446266,134.272195627,83.4695,384.770750639
 12/25  12:00:00,282.560849568,37.1552860107,115.454139325,0.0,38.286128036,68.9656133826,519.992885702,130.727795838,83.4695,305.795589864
 12/25  13:00:00,285.873903104,37.2948933482,119.494729686,0.0,38.286128036,68.9656133826,427.450984249,119.645966634,83.4695,224.335517615
 12/25  14:00:00,227.721962709,37.2804847856,80.7910402426,0.0,31.5818913096,56.727595265,397.614349715,98.1191100725,75.1392,224.356039643
 12/25  15:00:00,236.592851612,37.257813161,89.804637931,0.0,31.5818913096,56.727595265,377.587869966,94.5940831638,66.8089,216.184886802
 12/25  16:00:00,234.473812741,37.2840780817,87.6544380071,0.0,31.5818913096,56.727595265,411.567250862,120.18671209,75.1392,216.241338771
 12/25  17:00:00,248.728777131,36.9729037949,64.5802245476,0.0,31.5818913096,61.661095265,415.220696789,152.786051127,91.7998,170.634845662
 12/25  18:00:00,281.559609703,36.416230016,61.8943915452,0.0,31.5818913096,70.9729253606,421.027172479,155.529822664,49.9818,215.515549815
 12/25  19:00:00,351.054007951,36.416230016,69.4824204583,0.0,80.3315023541,83.7685254822,514.512346879,203.722101878,49.9818,260.808445001
 12/25  20:00:00,365.589779488,36.416230016,79.7801661003,0.0,102.000620287,77.6748002752,617.135221162,241.767600093,33.3212,342.046421069
 12/25  21:00:00,394.193039636,36.416230016,86.6024302883,0.0,108.704857014,91.4735406516,714.896113897,345.924973979,33.3212,335.649939918
 12/25  22:00:00,365.817834726,36.416230016,85.6019070121,0.0,95.2963835608,89.1510273009,643.308024615,281.115917478,24.9909,337.201207137
 12/25  23:00:00,308.57778471,36.416230016,81.5226699533,0.0,80.3315023541,63.3799339444,784.370241537,269.989313023,16.6606,497.720328514
 12/25  24:00:00,219.294871762,36.416230016,56.5889004204,0.0,42.6918050922,48.4199368926,594.792659247,295.028558042,8.3303,291.433801205
 12/26  01:00:00,154.229089173,31.4769883864,40.8736779049,0.0,25.5240853573,30.610668775,237.728614329,64.2904676723,3.33212,170.106026657
 12/26  02:00:00,137.678647614,31.4769883864,31.6600662103,0.0,19.418418834,29.3649097162,178.032896245,51.2670932978,3.33212,123.433682947
 12/26  03:00:00,125.038832873,31.4769883864,26.9287409037,0.0,12.7620426787,28.1191506574,179.460036222,46.1884575103,3.33212,129.939458712
 12/26  04:00:00,122.003585821,31.4769883864,23.9085042657,0.0,12.7620426787,28.1191506574,171.582549943,44.8122502424,3.33212,123.438179701
 12/26  05:00:00,129.123895156,31.4769883864,23.8234566794,0.0,12.7620426787,28.1191506574,218.818663002,45.3616096652,3.33212,170.124933337
 12/26  06:00:00,164.848174355,31.4769883864,31.9045772701,0.0,25.5240853573,30.610668775,347.21341994,46.5693081122,8.3303,292.313811828
 12/26  07:00:00,291.319808252,31.4769883864,60.5045186394,0.0,51.0481707146,78.1489452969,563.861230747,45.5872162574,16.6606,501.61341449
 12/26  08:00:00,378.048789755,36.4331558925,82.3600844675,0.0,64.3609230253,109.708623606,999.646530267,306.526410175,24.9909,668.129220092
 12/26  09:00:00,301.04263726,36.416230016,59.4408891698,0.0,51.0481707146,80.7689615957,926.254018451,383.931373264,33.3212,509.001445187
 12/26  10:00:00,273.077754859,36.46428196,66.0152477404,0.0,51.0481707146,71.0224615957,805.60551188,351.558110389,66.8089,387.238501491
 12/26  11:00:00,226.35639377,36.6128646043,67.8908315869,0.0,32.1804615127,65.7244621605,719.997374493,331.814857144,83.4695,304.71301735
 12/26  12:00:00,210.453168542,36.7275537159,51.2433628826,0.0,32.1804615127,65.7244621605,634.243477961,326.122097087,83.4695,224.651880874
 12/26  13:00:00,199.081343278,36.8206572484,40.592209803,0.0,32.1804615127,65.7244621605,625.818502907,324.90335035,83.4695,217.445652557
 12/26  14:00:00,190.064743801,36.8742177698,41.2499520357,0.0,32.1804615127,55.9779621605,621.59470045,322.461401683,75.1392,223.994098767
 12/26  15:00:00,190.500611737,36.9285262621,41.6401621339,0.0,32.1804615127,55.9779621605,603.393677232,320.260724191,66.8089,216.324053041
 12/26  16:00:00,187.487974402,36.9878268078,38.6005724115,0.0,32.1804615127,55.9779621605,608.064135181,314.73464556,75.1392,218.190289621
 12/26  17:00:00,223.168474005,36.8113114364,36.8607446915,0.0,32.1804615127,60.9114621605,558.99212336,291.351761765,91.7998,175.840561596
 12/26  18:00:00,276.840696901,36.416230016,47.4572359594,0.0,32.1804615127,77.5397301883,581.666982556,276.240452134,49.9818,255.444730422
 12/26  19:00:00,348.783602562,36.416230016,65.3574724523,0.0,77.122965704,86.2600435998,790.451341237,280.290704518,49.9818,460.178836719
 12/26  20:00:00,353.902639149,36.416230016,63.3137401961,0.0,102.647051061,80.1663183927,667.90229969,287.033055975,33.3212,347.548043716
 12/26  21:00:00,383.583627094,36.416230016,67.6261462883,0.0,115.40909374,92.7192997104,672.857439496,302.019648742,33.3212,337.516590754
 12/26  22:00:00,371.241251531,36.416230016,78.7520278205,0.0,102.647051061,94.1340635361,847.626029666,319.553975181,24.9909,503.081154485
 12/26  23:00:00,285.720370019,36.4575400061,58.0755305841,1.3312701257,77.122965704,65.871452062,748.627627434,348.28863235,16.6606,383.678395084
 12/26  24:00:00,191.854041958,36.4534090071,32.7802430545,0.764637732555,38.286128036,48.4199368926,611.601670887,396.080183715,8.3303,207.191187172
 12/27  01:00:00,134.511068424,31.4769883864,21.2287516654,0.0,25.5240853573,30.610668775,261.734781885,88.2408604463,3.33212,170.161801438
 12/27  02:00:00,119.528397385,31.4852503844,13.5643677754,0.0,19.418418834,29.3649097162,203.354692453,74.6332075557,3.33212,125.389364897
 12/27  03:00:00,107.834011546,31.5265603744,9.52838070033,0.209686789057,12.7620426787,28.1191506574,201.096182487,69.6995393265,3.33212,128.06452316
 12/27  04:00:00,106.345149291,31.5265603744,7.76079612159,0.500465469269,12.7620426787,28.1191506574,199.63804594,68.5112208801,3.33212,127.79470506
 12/27  05:00:00,113.447502807,31.5265603744,8.03555869472,0.753284098746,12.7620426787,28.1191506574,237.751766999,68.7557631728,3.33212,165.663883826
 12/27  06:00:00,148.835521156,31.5265603744,15.6482023525,0.9086642162,25.5240853573,30.610668775,370.567284322,69.7088932985,8.3303,292.528091023
 12/27  07:00:00,274.841530327,31.5265603744,43.7700925483,0.954250350148,51.0481707146,78.1489452969,588.352279859,68.3834615145,16.6606,503.308218344
 12/27  08:00:00,360.598421535,36.4236658142,65.7438464349,0.0,64.3609230253,109.708623606,1142.29248573,448.000878315,24.9909,669.300707416
 12/27  09:00:00,283.749343761,36.4410160101,42.6696817948,0.0,51.0481707146,80.7689615957,1078.67256463,533.990762855,33.3212,511.360601777
 12/27  10:00:00,255.576268167,36.428623013,48.3745902806,0.0,51.0481707146,71.0224615957,948.79470851,495.476002835,66.8089,386.509805675
 12/27  11:00:00,217.825646032,36.4327540121,59.2811804811,0.0983692715564,32.1804615127,65.7244621605,851.454396003,463.046370705,83.4695,304.938525298
 12/27  12:00:00,230.931290076,36.4327540121,71.5503668302,0.26845131866,32.1804615127,65.7244621605,739.89274207,431.39612928,83.4695,225.02711279
 12/27  13:00:00,228.995967372,36.4834981708,70.0970072379,0.566334770915,32.1804615127,65.7244621605,706.856894081,398.819247225,83.4695,224.568146856
 12/27  14:00:00,190.027316271,36.612158531,41.1568919762,0.2348367548,32.1804615127,55.9779621605,680.469265284,388.457156611,75.1392,216.872908673
 12/27  15:00:00,188.693476035,36.6883938592,39.9320074478,0.0817049489233,32.1804615127,55.9779621605,666.339330474,375.829368872,66.8089,223.701061602
 12/27  16:00:00,194.199532192,36.7457438836,45.3288474367,0.163525027066,32.1804615127,55.9779621605,645.560923295,354.021878645,75.1392,216.39984465
 12/27  17:00:00,224.777130813,36.6275078523,38.3832896508,0.215058412399,32.1804615127,60.9114621605,588.525433142,325.953025423,91.7998,170.772607718
 12/27  18:00:00,273.467371915,36.4195348152,44.0469552628,0.00174483415159,32.1804615127,77.5397301883,620.913716544,314.119073442,49.9818,256.812843102
 12/27  19:00:00,346.627415507,36.4492780081,63.1537058987,0.0509212198615,77.122965704,86.2600435998,804.176899935,286.707885456,49.9818,467.487214479
 12/27  20:00:00,354.019029565,36.428623013,63.9838656953,0.108193495473,102.647051061,80.1663183927,578.002477208,203.622459157,33.3212,341.058818051
 12/27  21:00:00,386.027829381,36.416230016,71.795722267,0.0,115.40909374,92.7192997104,516.811376111,138.889393596,33.3212,344.600782515
 12/27  22:00:00,377.655987949,36.416230016,87.452962255,0.0,102.647051061,94.1340635361,628.75139393,97.6225830316,24.9909,506.137910898
 12/27  23:00:00,293.969120234,36.416230016,70.3448436251,0.0,77.122965704,65.871452062,506.05077309,114.211437532,16.6606,375.178735558
 12/27  24:00:00,203.461140976,36.416230016,47.8584696982,0.0,38.286128036,48.4199368926,368.246214419,145.470294642,8.3303,214.445619777
 12/28  01:00:00,151.657959646,31.4769883864,38.6774543716,0.0,25.5240853573,30.610668775,251.578123152,77.9939685537,3.33212,170.252034598
 12/28  02:00:00,138.361992885,31.4769883864,32.7109739177,0.0,19.418418834,29.3649097162,194.504153387,67.6679841747,3.33212,123.504049212
 12/28  03:00:00,127.272441454,31.4769883864,29.5206249061,0.0,12.7620426787,28.1191506574,193.796741186,60.4532553994,3.33212,130.011365787
 12/28  04:00:00,139.363035652,31.4769883864,41.5614386396,0.0,12.7620426787,28.1191506574,180.582591603,53.7455735876,3.33212,123.504898016
 12/28  05:00:00,156.205450398,31.4769883864,51.7689609368,0.0,12.7620426787,28.1191506574,220.621601765,47.0377237171,3.33212,170.251758048
 12/28  06:00:00,190.096651754,31.4769883864,58.0179390658,0.0,25.5240853573,30.610668775,340.963486149,39.8723334717,8.3303,292.760852677
 12/28  07:00:00,317.874402196,33.9466092012,85.4762812393,0.0,51.0481707146,78.1489452969,554.257591483,34.1330481036,16.6606,503.463943379
 12/28  08:00:00,392.980312061,36.416230016,100.587210852,0.0,64.3609230253,109.708623606,793.438411036,95.7003091578,24.9909,672.747201878
 12/28  09:00:00,309.861644569,36.416230016,71.1686519284,0.0,51.0481707146,80.7689615957,691.126638495,146.945042567,33.3212,510.860395928
 12/28  10:00:00,275.567403554,36.9847623275,69.8947229245,0.0,51.0481707146,71.0224615957,640.059653152,185.161281738,66.8089,388.089471414
 12/28  11:00:00,223.533090304,37.0779929514,66.6328419873,0.0,32.1804615127,65.7244621605,555.681184156,167.032591198,83.4695,305.179092958
 12/28  12:00:00,218.567747336,37.1332064989,61.0702118129,0.0,32.1804615127,65.7244621605,472.07452097,163.467443365,83.4695,225.137577605
 12/28  13:00:00,228.942800391,37.1739849259,72.0727382259,0.0,32.1804615127,65.7244621605,478.514753923,170.354520113,83.4695,224.69073381
 12/28  14:00:00,235.747024784,37.2135866286,88.4602534509,0.0,32.1804615127,55.9779621605,464.598020525,172.48746455,75.1392,216.971355975
 12/28  15:00:00,249.143092506,37.2495699614,101.861678839,0.0,32.1804615127,55.9779621605,440.029893854,149.417858242,66.8089,223.803135612
 12/28  16:00:00,241.632168447,37.2796820758,94.209948767,0.0,32.1804615127,55.9779621605,480.413246197,188.757852312,75.1392,216.516193884
 12/28  17:00:00,250.479835903,36.9696526532,65.5947798581,0.0,32.1804615127,60.9114621605,487.944778301,225.315701306,91.7998,170.829276995
 12/28  18:00:00,291.767496953,36.416230016,63.1910856962,0.0,32.1804615127,77.5397301883,601.205266781,294.261069675,49.9818,256.962397106
 12/28  19:00:00,361.355452977,36.416230016,78.7105830549,0.0,77.122965704,86.2600435998,742.89287643,222.688568917,49.9818,470.222507513
 12/28  20:00:00,366.821352546,36.416230016,77.0784501747,0.0,102.647051061,80.1663183927,569.057209071,195.454135032,33.3212,340.281874039
 12/28  21:00:00,398.321207604,36.416230016,82.9373099634,0.0,115.40909374,92.7192997104,610.938561112,231.534380458,33.3212,346.082980654
 12/28  22:00:00,388.522169783,36.416230016,96.9982704583,0.0,102.647051061,94.1340635361,715.063766601,185.125116176,24.9909,504.947750426
 12/28  23:00:00,302.566420368,36.416230016,78.2596386287,0.0,77.122965704,65.871452062,534.974409904,137.96074426,16.6606,380.353065644
 12/28  24:00:00,211.535292919,36.416230016,55.5626775776,0.0,38.286128036,48.4199368926,358.898993748,139.797126391,8.3303,210.771567358
 12/29  01:00:00,160.038006562,31.4769883864,46.8600537459,0.0,25.5240853573,30.610668775,235.417635994,61.8012081163,3.33212,170.284307877
 12/29  02:00:00,147.012800857,31.4769883864,41.1926097453,0.0,19.418418834,29.3649097162,185.190312753,51.8113011592,3.33212,130.046891594
 12/29  03:00:00,136.576715959,31.4769883864,38.6824665128,0.0,12.7620426787,28.1191506574,170.948041151,44.0802975563,3.33212,123.535623594
 12/29  04:00:00,135.49057977,31.4769883864,37.6195680556,0.0,12.7620426787,28.1191506574,169.619479291,36.2327570596,3.33212,130.054602232
 12/29  05:00:00,144.528251754,31.4769883864,39.450690206,0.0,12.7620426787,28.1191506574,205.020698186,31.3623026625,3.33212,170.326275523
 12/29  06:00:00,181.45639945,31.4769883864,48.7262801508,0.0,25.5240853573,30.610668775,328.55613276,27.2561118074,8.3303,292.969720953
 12/29  07:00:00,311.166430893,34.3993730173,77.6071543352,0.0,51.0481707146,78.1489452969,544.930400622,23.9431081853,16.6606,504.326692436
 12/29  08:00:00,393.458822696,36.4194030372,100.340277721,0.0,64.3609230253,109.708623606,749.812740434,51.5346432077,24.9909,673.287197226
 12/29  09:00:00,316.857982615,36.416230016,77.7033335586,0.0,51.0481707146,80.7689615957,631.405795938,84.9837689628,33.3212,513.100826975
 12/29  10:00:00,290.762092165,36.975179941,85.5232994164,0.0,51.0481707146,71.0224615957,556.275965387,100.90288657,66.8089,388.564178816
 12/29  11:00:00,252.763877805,37.1005997827,96.2247684054,0.0,32.1804615127,65.7244621605,461.091761333,73.4313992719,83.4695,304.190862061
 12/29  12:00:00,255.223725596,37.1607945396,98.0357147155,0.0,32.1804615127,65.7244621605,370.573912856,62.7375462226,83.4695,224.366866633
 12/29  13:00:00,218.321742082,37.2037694372,62.1249121414,0.0,32.1804615127,65.7244621605,370.784295454,67.8375994728,83.4695,219.477195981
 12/29  14:00:00,220.334807638,37.2357916107,73.8480034199,0.0,32.1804615127,55.9779621605,372.580549177,73.135686663,75.1392,224.305662514
 12/29  15:00:00,240.363125018,37.2700402277,93.8081716372,0.0,32.1804615127,55.9779621605,361.28363927,76.2430535102,66.8089,218.23168576
 12/29  16:00:00,246.183900959,37.3008907868,99.5577207073,0.0,32.1804615127,55.9779621605,391.926242429,94.4755737028,75.1392,222.311468726
 12/29  17:00:00,258.172785678,36.9880223736,74.0609503177,0.0,32.1804615127,60.9114621605,429.504409696,166.806483252,91.7998,170.898126444
 12/29  18:00:00,295.418638173,36.416230016,67.6793725184,0.0,32.1804615127,77.5397301883,618.181573745,311.067045698,49.9818,257.132728047
 12/29  19:00:00,363.531335176,36.416230016,80.1757433346,0.0,77.122965704,86.2600435998,870.654391843,349.765468079,49.9818,470.907123765
 12/29  20:00:00,367.205297714,36.416230016,76.5670064461,0.0,102.647051061,80.1663183927,645.156458624,271.525069856,33.3212,340.310188767
 12/29  21:00:00,397.037901615,36.416230016,81.0361653688,0.0,115.40909374,92.7192997104,657.531602688,277.478346016,33.3212,346.732056671
 12/29  22:00:00,385.86665116,36.416230016,93.3461449474,0.0,102.647051061,94.1340635361,822.796225698,291.944691353,24.9909,505.860634345
 12/29  23:00:00,298.553641864,36.416230016,72.2760936166,0.0,77.122965704,65.871452062,705.323873692,306.109103295,16.6606,382.554170397
 12/29  24:00:00,206.021453469,36.416230016,47.7880260079,0.0,38.286128036,48.4199368926,549.60762444,331.834480759,8.3303,209.442843681
 12/30  01:00:00,153.613804935,31.4769883864,38.0762016812,0.0,27.7269238854,30.610668775,243.281251563,69.6058470929,3.33212,170.343284471
 12/30  02:00:00,146.798024399,31.4769883864,31.2197408259,0.0,27.7269238854,30.610668775,188.295098025,54.8765412093,3.33212,130.086436815
 12/30  03:00:00,124.926103555,31.4769883864,26.8266896407,0.0,12.7620426787,28.1191506574,175.363312392,48.4620266098,3.33212,123.569165782
 12/30  04:00:00,122.70964266,31.4769883864,24.6209754252,0.0,12.7620426787,28.1191506574,179.55098171,46.1342280982,3.33212,130.084633612
 12/30  05:00:00,130.280432932,31.4769883864,25.614272178,0.0,12.7620426787,28.1191506574,219.41302538,45.6969278394,3.33212,170.383977541
 12/30  06:00:00,143.730892363,31.4769883864,26.8223850227,0.0,12.7620426787,28.1191506574,269.201160689,46.1649397938,8.3303,214.705920895
 12/30  07:00:00,233.644272083,31.4769883864,35.9793162388,0.0,42.6918050922,54.3732441037,358.159489097,46.3809210696,16.6606,295.117968028
 12/30  08:00:00,309.22733907,36.4321154321,60.0987740333,0.0,42.6918050922,86.1019271793,840.262546949,310.032992881,24.9909,505.238654069
 12/30  09:00:00,366.054399335,36.416230016,87.1267451521,0.0,57.6566862989,112.030105488,1112.90901612,360.758889312,33.3212,718.828926808
 12/30  10:00:00,297.293852943,36.4542981186,70.8617592205,0.0,57.6566862989,83.6599452969,928.531238768,347.510358969,66.8089,514.211979799
 12/30  11:00:00,218.231508212,36.5349310042,46.0187087019,0.0,42.6918050922,68.9656133826,833.451605751,362.067755325,83.4695,387.914350426
 12/30  12:00:00,200.064214893,36.6107120173,36.1447865786,0.0,34.9340096728,67.7198543238,758.483778382,364.713012114,83.4695,310.301266268
 12/30  13:00:00,194.496056179,36.721443043,31.3494021421,0.0,34.9340096728,67.7198543238,661.485297093,352.217586238,83.4695,225.798210856
 12/30  14:00:00,198.554553047,36.9913356833,44.8904419987,0.0,34.9340096728,57.9733543238,613.855671675,313.372834645,75.1392,225.34363703
 12/30  15:00:00,195.726620022,37.234407934,41.9983436424,0.0,34.9340096728,57.9733543238,567.130840116,275.429088072,66.8089,224.892852044
 12/30  16:00:00,201.393870854,37.2736030437,47.9426928211,0.0,34.9340096728,57.9733543238,561.985131252,263.24898453,75.1392,223.596946722
 12/30  17:00:00,231.795996136,36.95869839,40.74448356,0.0,34.9340096728,62.9068543238,547.345431129,283.053637327,91.7998,172.491993802
 12/30  18:00:00,269.885119243,36.416230016,43.2526484533,0.0,34.9340096728,72.2186844194,534.500860684,268.495967866,49.9818,216.023092817
 12/30  19:00:00,346.052886102,36.416230016,53.642707804,0.0,87.0357390804,86.2600435998,548.019175409,231.466334791,49.9818,266.571040618
 12/30  20:00:00,352.657384816,36.416230016,65.3961582522,0.0,102.000620287,77.6748002752,636.820605264,261.063646231,33.3212,342.435759033
 12/30  21:00:00,371.593536669,36.416230016,72.4663495351,0.0,102.000620287,88.9820225341,653.483670798,275.743534511,33.3212,344.418936287
 12/30  22:00:00,361.136594133,36.416230016,71.7045023559,0.0,102.000620287,91.6425454185,658.26504423,287.168976413,24.9909,346.105167816
 12/30  23:00:00,304.910501079,36.416230016,68.6252166492,0.0,87.0357390804,65.871452062,837.677404144,317.07254241,16.6606,503.944261735
 12/30  24:00:00,208.70410202,36.424492014,45.7306581993,0.23231736701,42.6918050922,48.4199368926,657.289154118,354.595522874,8.3303,294.363331244
 12/31  01:00:00,156.41557359,31.4769883864,31.6620812563,0.0,34.4311606118,33.1021868926,251.872456752,77.7944700897,3.33212,170.745866662
 12/31  02:00:00,148.909302557,31.4769883864,24.1174400232,0.0,34.4311606118,33.1021868926,197.25688798,63.5829128612,3.33212,130.341855119
 12/31  03:00:00,127.298759586,31.4769883864,19.9817814567,0.0,19.466279405,30.610668775,191.55098601,57.8658742235,3.33212,130.352991786
 12/31  04:00:00,124.25051028,31.4769883864,16.9460886205,0.0,19.466279405,30.610668775,189.88226724,56.1953815641,3.33212,130.354765676
 12/31  05:00:00,131.246980872,31.4769883864,17.3720891937,0.0,19.466279405,30.610668775,230.314328608,56.5358065349,3.33212,170.446402073
 12/31  06:00:00,145.503476782,31.4852503844,19.3749823347,0.0,19.466279405,30.610668775,279.829437761,57.0086158178,8.3303,214.490521943
 12/31  07:00:00,226.635565475,31.4939254823,28.9506141568,0.0,42.6918050922,54.3732441037,372.090163916,56.6283127394,16.6606,298.801251177
 12/31  08:00:00,310.959344716,36.432391953,52.5845544232,0.0221494660723,49.3960418185,88.5934452969,871.417522965,337.74518929,24.9909,508.681433675
 12/31  09:00:00,356.376508724,36.424492014,77.4178419861,0.0,57.6566862989,112.030105488,1142.99960514,389.95230905,33.3212,719.726096085
 12/31  10:00:00,277.319720353,36.4586764445,60.108751066,0.0,50.9524495726,81.1684271793,960.070287934,376.522782854,66.8089,516.73860508
 12/31  11:00:00,233.178735459,36.5741939626,60.5976330282,0.318325278922,42.6918050922,68.9656133826,822.85417024,349.040489856,83.4695,390.344180384
 12/31  12:00:00,251.966237613,36.6602736114,83.290538078,0.0,38.286128036,68.9656133826,713.680648209,322.998830146,83.4695,307.212318063
 12/31  13:00:00,265.386883417,36.7875869269,97.4069572046,0.0,38.286128036,68.9656133826,612.827578543,304.337620496,83.4695,225.020458047
 12/31  14:00:00,252.548178511,36.917463363,103.377654936,0.0,31.5818913096,56.727595265,594.1976477,294.052263762,75.1392,225.006183938
 12/31  15:00:00,254.530338967,37.0311768624,105.258329388,0.0,31.5818913096,56.727595265,569.465317479,285.797559674,66.8089,216.858857805
 12/31  16:00:00,241.689381814,37.0341854374,92.462381093,0.0,31.5818913096,56.727595265,583.968237344,284.725064927,75.1392,224.103972418
 12/31  17:00:00,246.507783696,36.6172707704,60.1204969383,0.0,31.5818913096,61.661095265,568.66215387,305.84266391,91.7998,171.01968996
 12/31  18:00:00,270.645530201,36.416230016,48.3650018042,0.0,31.5818913096,70.9729253606,620.526646848,354.387318812,49.9818,216.157528036
 12/31  19:00:00,338.799979779,36.416230016,54.7965820951,0.0,80.3315023541,83.7685254822,692.863412799,376.689764803,49.9818,266.191847996
 12/31  20:00:00,353.441535835,36.416230016,65.5087057331,0.0,102.000620287,77.6748002752,750.785821219,376.360506286,33.3212,341.104114933
 12/31  21:00:00,381.986122223,36.420361015,73.4429982341,0.124939391725,108.704857014,91.4735406516,731.518665663,354.225370766,33.3212,343.972094897
 12/31  22:00:00,353.194593427,36.424492014,72.755642287,0.189373228648,95.2963835608,89.1510273009,700.246347161,336.169745105,24.9909,339.085702056
 12/31  23:00:00,296.927956319,36.4327540121,69.6358829548,0.180147533827,80.3315023541,63.3799339444,881.38498528,359.775949084,16.6606,504.948436196
 12/31  24:00:00,209.012017243,36.4327540121,46.1627843572,0.0852281096733,42.6918050922,48.4199368926,682.395719032,380.528549475,8.3303,293.536869557
